Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,996.682542063,97.6078909948,615.163110462,0.0,34.9616554283,113.312780494,617.154476515,602.784460939,5.66466996096,8.70534561415
 01/01  02:00:00,992.822779127,97.6078909948,609.494947193,0.0,34.9616554283,113.312780494,639.162380645,616.106782296,5.66466996096,17.3909283881
 01/01  03:00:00,987.182787674,97.6078909948,604.120594444,0.0,34.9616554283,113.312780494,645.075801612,630.705644912,5.66466996096,8.70548673908
 01/01  04:00:00,984.640061819,97.6078909948,601.383820335,0.0,34.9616554283,113.312780494,662.387005141,639.331182873,5.66466996096,17.3911523068
 01/01  05:00:00,992.397730779,97.6078909948,601.182568211,0.0,44.4937663224,113.312780494,652.005301158,637.635036838,5.66466996096,8.70559435943
 01/01  06:00:00,991.191826788,97.6078909948,596.07301265,0.0,44.4937663224,113.312780494,701.890386785,670.337227692,14.1616749024,17.3914841907
 01/01  07:00:00,1047.57565271,97.6078909948,578.8220741,0.0,54.0258772165,176.889270242,640.459835309,603.430788104,28.3233498048,8.70569740027
 01/01  08:00:00,1045.3246677,97.6078909948,588.312039742,0.0,54.0258772165,184.38654557,638.502926936,578.626341572,42.4850247072,17.391560656
 01/01  09:00:00,1132.8814891,97.6078909948,597.73856496,0.0,65.1572554096,220.04316451,605.262377289,531.156406707,56.6466996096,17.4592709723
 01/01  10:00:00,1133.83383231,97.6078909948,605.754411983,0.0,65.1572554096,212.545889182,578.527007177,518.507746967,42.4850247072,17.5342355022
 01/01  11:00:00,1150.10213749,97.6078909948,614.062488163,0.0,65.1572554096,220.04316451,600.207551723,503.004516702,70.808374512,26.3946605097
 01/01  12:00:00,1161.32153254,97.6078909948,623.730769325,0.0,65.1572554096,220.04316451,590.452981833,493.246587868,70.808374512,26.3980194523
 01/01  13:00:00,1167.09603842,97.6078909948,630.162465821,0.0,65.1572554096,220.04316451,575.612689403,478.407443407,70.808374512,26.396871484
 01/01  14:00:00,1166.24095295,97.6078909948,636.329059925,0.0,65.1572554096,212.545889182,536.523123685,453.480687043,56.6466996096,26.3957370319
 01/01  15:00:00,1171.63434195,97.6078909948,641.601576926,0.0,65.1572554096,212.545889182,499.404548796,430.524917782,42.4850247072,26.3946063065
 01/01  16:00:00,1174.32601745,97.6078909948,644.320003723,0.0,65.1572554096,212.545889182,498.943185395,415.897880855,56.6466996096,26.3986049299
 01/01  17:00:00,1149.56289242,97.6078909948,645.18484851,0.0,65.1572554096,220.04316451,530.375818827,419.008330578,84.9700494144,26.3974388343
 01/01  18:00:00,1112.88339991,97.6078909948,640.427864667,0.0,54.0258772165,184.38654557,560.72167123,458.216010849,84.9700494144,17.5356109663
 01/01  19:00:00,1071.33065199,97.6078909948,630.166905564,0.0,44.4937663224,163.454314868,603.56632357,501.204085927,84.9700494144,17.392188228
 01/01  20:00:00,1051.89202069,97.6078909948,618.051587697,0.0,44.4937663224,155.95703954,576.510013651,511.157163,56.6466996096,8.70615104159
 01/01  21:00:00,1014.24949578,97.6078909948,611.986843962,0.0,44.4937663224,124.558693486,624.728707908,550.69210961,56.6466996096,17.3898986882
 01/01  22:00:00,1011.45932896,97.6078909948,609.56109994,0.0,44.4937663224,124.558693486,612.740495366,561.549208327,42.4850247072,8.70626233267
 01/01  23:00:00,1003.30612001,97.6078909948,611.217220799,0.0,34.9616554283,124.558693486,628.330591192,582.617214251,28.3233498048,17.3900271361
 01/01  24:00:00,1009.26333383,97.6078909948,615.896148871,0.0,34.9616554283,124.558693486,615.893541534,593.025495418,14.1616749024,8.70637121373
 01/02  01:00:00,1015.10920484,97.6078909948,622.511268163,0.0,46.0930336215,113.312780494,619.88951412,596.834460798,5.66466996096,17.3903833613
 01/02  02:00:00,1028.56359093,97.6078909948,635.022920535,0.0,46.0930336215,113.312780494,617.902759392,603.53147302,5.66466996096,8.70661641168
 01/02  03:00:00,1042.86655197,97.6078909948,647.579992048,0.0,46.0930336215,113.312780494,629.738201327,606.682797543,5.66466996096,17.3907338236
 01/02  04:00:00,1037.34606009,97.6078909948,640.119715285,0.0,46.0930336215,113.312780494,623.931527646,609.560095902,5.66466996096,8.70676178242
 01/02  05:00:00,1143.77503142,97.6078909948,657.129856621,0.0,100.150657288,148.969399434,602.704672062,579.647560651,5.66466996096,17.3924414501
 01/02  06:00:00,1138.94336833,97.6078909948,652.308186079,0.0,100.150657288,149.894399434,1138.26488616,1115.39630708,14.1616749024,8.70690417734
 01/02  07:00:00,1349.42639492,97.6078909948,630.711318734,0.0,176.471037341,302.612436532,792.697958165,746.983365756,28.3233498048,17.3912426042
 01/02  08:00:00,1443.81754474,97.6078909948,609.130611969,0.0,243.2593065,310.10971186,742.919829985,682.892186627,42.4850247072,17.5426186505
 01/02  09:00:00,1484.74237253,97.6078909948,596.716084208,0.0,243.2593065,310.10971186,717.864921457,634.792916061,56.6466996096,26.4253057869
 01/02  10:00:00,1517.32560598,97.6106183295,588.628706559,0.0,243.2593065,302.612436532,687.445993924,609.604069629,42.4850247072,35.3568995874
 01/02  11:00:00,1517.12594559,97.6540943107,588.021531105,0.0,243.2593065,310.10971186,684.712531674,578.362862354,70.808374512,35.5412948076
 01/02  12:00:00,1519.76902091,97.6940313164,593.345163331,0.0,243.2593065,310.10971186,659.851378784,553.431943444,70.808374512,35.6110608285
 01/02  13:00:00,1482.49671949,97.7498567028,597.483323319,0.0,243.2593065,310.10971186,637.210422556,530.965676803,70.808374512,35.4363712416
 01/02  14:00:00,1513.67849691,97.8857388001,601.202983857,0.0,243.2593065,302.612436532,596.532403075,504.273535287,56.6466996096,35.6121681775
 01/02  15:00:00,1519.00227088,98.0038225218,604.008087103,0.0,243.2593065,302.612436532,561.181713829,483.142337753,42.4850247072,35.5543513689
 01/02  16:00:00,1518.25689583,98.0788838144,600.275347174,0.0,243.2593065,302.612436532,566.359922192,474.223462601,56.6466996096,35.4897599809
 01/02  17:00:00,1521.14987493,98.1387652588,596.727273081,0.0,243.2593065,310.10971186,588.994212612,468.719190156,84.9700494144,35.3049730421
 01/02  18:00:00,1532.79660713,98.1695877846,592.811434265,0.0,243.2593065,310.10971186,588.883773152,486.422082185,84.9700494144,17.4916415521
 01/02  19:00:00,1266.21775877,97.6078909948,584.445619184,0.0,166.938926447,199.110933808,544.639336505,442.233948013,84.9700494144,17.4353390776
 01/02  20:00:00,1253.34620873,97.6078909948,575.148335352,0.0,166.938926447,191.61365848,516.55299034,451.17638233,56.6466996096,8.72990840026
 01/02  21:00:00,1096.6838465,97.6078909948,552.8000308,0.0,100.150657288,124.558693486,573.093888309,499.009237902,56.6466996096,17.4379507974
 01/02  22:00:00,1023.6898761,97.6078909948,518.708256068,0.0,100.150657288,124.558693486,570.74127372,510.859531288,42.4850247072,17.396717725
 01/02  23:00:00,926.168547517,97.6078909948,486.15582736,0.0,46.0930336215,124.558693486,571.174524173,534.14724529,28.3233498048,8.70392907875
 01/02  24:00:00,916.712883944,97.6078909948,475.819055715,0.0,46.0930336215,124.558693486,574.252059395,542.698440798,14.1616749024,17.3919436951
 01/03  01:00:00,899.271466613,97.6078909948,471.095010805,0.0,46.0930336215,113.312780494,565.505881154,551.136363524,5.66466996096,8.70484766894
 01/03  02:00:00,880.892735198,97.6078909948,447.159077894,0.0,46.0930336215,113.312780494,586.638127113,563.580992151,5.66466996096,17.3924650007
 01/03  03:00:00,854.734307652,97.6078909948,417.824021091,0.0,46.0930336215,113.312780494,590.212399214,575.842698161,5.66466996096,8.7050310914
 01/03  04:00:00,867.467283949,97.6078909948,430.768688908,0.0,46.0930336215,113.312780494,610.315421616,587.257947522,5.66466996096,17.3928041336
 01/03  05:00:00,968.596291356,97.6078909948,436.200090575,0.0,100.150657288,148.969399434,585.536919386,571.1670741,5.66466996096,8.70517532483
 01/03  06:00:00,1005.85612334,97.6078909948,468.867626584,0.0,100.150657288,149.894399434,1004.96426726,973.408064101,14.1616749024,17.3945282604
 01/03  07:00:00,1216.62111577,97.7946685862,453.751846659,0.0,176.471037341,302.612436532,727.436003765,690.407335717,28.3233498048,8.70531824265
 01/03  08:00:00,1344.07465128,98.0795446593,474.164443589,0.0,243.2593065,310.10971186,710.037555844,641.247582921,42.4850247072,26.304948216
 01/03  09:00:00,1449.26935094,98.1993212509,542.727761821,0.0,243.2593065,310.10971186,684.033912772,600.958260128,56.6466996096,26.4289530339
 01/03  10:00:00,1510.70967054,98.2898513075,558.418338036,0.0,243.2593065,302.612436532,652.280403859,583.277725,42.4850247072,26.5176541514
 01/03  11:00:00,1532.13011525,98.3745894181,566.250360269,0.0,243.2593065,310.10971186,672.173145731,556.929241958,70.808374512,44.4355292607
 01/03  12:00:00,1538.55522523,98.5125029158,574.38068137,0.0,243.2593065,310.10971186,642.468263436,536.05941591,70.808374512,35.600473014
 01/03  13:00:00,1503.89153428,98.8951727989,581.491915307,0.0,243.2593065,310.10971186,618.981573367,512.745503777,70.808374512,35.4276950786
 01/03  14:00:00,1539.17176505,99.2942694116,588.869750543,0.0,243.2593065,302.612436532,580.306953142,488.057842365,56.6466996096,35.6024111667
 01/03  15:00:00,1544.02408585,99.6870031587,596.881187583,0.0,243.2593065,302.612436532,537.402931345,459.373066827,42.4850247072,35.5448398109
 01/03  16:00:00,1544.3163324,100.087574261,601.466972371,0.0,243.2593065,302.612436532,532.931652957,440.803583286,56.6466996096,35.4813700615
 01/03  17:00:00,1547.18873915,100.399518079,601.049575304,0.0,243.2593065,310.10971186,550.000244356,438.544698424,84.9700494144,26.4854965167
 01/03  18:00:00,1541.80780016,100.641834188,597.208603422,0.0,243.2593065,310.10971186,559.715889345,457.252079768,84.9700494144,17.4937601622
 01/03  19:00:00,1277.45200494,97.6078909948,590.277877202,0.0,166.938926447,199.110933808,536.957760855,434.548185698,84.9700494144,17.4395257432
 01/03  20:00:00,1266.41102206,97.6078909948,580.159364678,0.0,166.938926447,191.61365848,517.539627794,443.456685639,56.6466996096,17.4362425457
 01/03  21:00:00,1094.49530831,97.6078909948,547.727347187,0.0,100.150657288,124.558693486,563.891283039,489.805821582,56.6466996096,17.438761847
 01/03  22:00:00,1007.08925921,97.6078909948,502.39807604,0.0,100.150657288,124.558693486,550.877321369,499.683875414,42.4850247072,8.70842124762
 01/03  23:00:00,908.247501174,97.6078909948,468.553515281,0.0,46.0930336215,124.558693486,569.022907779,523.307442139,28.3233498048,17.3921158354
 01/03  24:00:00,875.706059267,97.6078909948,435.145382882,0.0,46.0930336215,124.558693486,556.444584317,533.576799465,14.1616749024,8.70610995
 01/04  01:00:00,837.879490099,97.6078909948,404.540700029,0.0,46.0930336215,113.312780494,567.849485273,544.792149829,5.66466996096,17.3926654834
 01/04  02:00:00,808.799004653,97.6078909948,373.407680252,0.0,46.0930336215,113.312780494,570.130304121,555.759248852,5.66466996096,8.70638530871
 01/04  03:00:00,796.68463613,97.6078909948,364.39333355,0.0,46.0930336215,113.312780494,589.198236798,566.140561703,5.66466996096,17.3930051339
 01/04  04:00:00,777.348046564,97.6078909948,344.365025928,0.0,46.0930336215,113.312780494,607.994205452,584.938029247,5.66466996096,17.3915062449
 01/04  05:00:00,860.557435944,97.6078909948,341.054029222,0.0,100.150657288,148.969399434,584.133424272,569.762953807,5.66466996096,8.70580050418
 01/04  06:00:00,931.727270791,97.7450455399,403.653949037,0.0,100.150657288,149.894399434,950.22668094,918.673135946,14.1616749024,17.3918700917
 01/04  07:00:00,1184.76055284,98.3984323608,425.182151992,0.0,176.471037341,302.612436532,705.98713993,668.957800707,28.3233498048,8.7059894185
 01/04  08:00:00,1322.72947131,98.7653548097,457.22489442,0.0,243.2593065,310.10971186,694.364351351,625.575389442,42.4850247072,26.3039372024
 01/04  09:00:00,1431.9495169,99.0960478008,539.352588016,0.0,243.2593065,310.10971186,667.066791365,583.991105175,56.6466996096,26.4289865803
 01/04  10:00:00,1492.41156995,99.5256266722,572.98790947,0.0,243.2593065,302.612436532,628.946964592,559.937041269,42.4850247072,26.5248986158
 01/04  11:00:00,1513.99954093,100.173236589,596.475764661,0.0,243.2593065,310.10971186,636.506714413,530.143524741,70.808374512,35.5548151606
 01/04  12:00:00,1527.38274461,100.779313078,616.542388029,0.0,243.2593065,310.10971186,622.195374124,506.862894714,70.808374512,44.5241048978
 01/04  13:00:00,1494.56631948,101.344278699,626.81575663,0.0,243.2593065,310.10971186,583.187598506,485.794019168,70.808374512,26.5852048267
 01/04  14:00:00,1533.1961446,101.887516737,631.387301007,0.0,243.2593065,302.612436532,562.065453025,460.897482909,56.6466996096,44.5212705061
 01/04  15:00:00,1537.96172561,102.354521162,635.556108118,0.0,243.2593065,302.612436532,512.53643662,434.513731137,42.4850247072,35.5376807763
 01/04  16:00:00,1540.47089283,102.696191487,637.931717966,0.0,243.2593065,302.612436532,508.588811318,416.467240466,56.6466996096,35.4748712428
 01/04  17:00:00,1544.65781136,102.929098613,635.491972087,0.0,243.2593065,310.10971186,526.967013357,415.50536748,84.9700494144,26.4915964626
 01/04  18:00:00,1549.83101362,103.21078148,629.44026405,0.0,243.2593065,310.10971186,537.999115696,435.53861977,84.9700494144,17.4904465115
 01/04  19:00:00,1272.83856782,97.6078909948,620.663554888,0.0,166.938926447,199.110933808,526.056241844,423.648198937,84.9700494144,17.4379934918
 01/04  20:00:00,1259.37628059,97.6078909948,614.456673006,0.0,166.938926447,191.61365848,504.181816593,430.095892769,56.6466996096,17.4392242145
 01/04  21:00:00,1118.77775413,97.6078909948,608.043309253,0.0,100.150657288,124.558693486,548.163615041,474.080098703,56.6466996096,17.4368167278
 01/04  22:00:00,1073.25082726,97.6078909948,601.650486554,0.0,100.150657288,124.558693486,533.793171272,482.598658654,42.4850247072,8.70948791065
 01/04  23:00:00,1005.33205901,97.6078909948,599.239437467,0.0,46.0930336215,124.558693486,550.421455588,504.70669133,28.3233498048,17.391414454
 01/04  24:00:00,1006.96222141,97.6078909948,595.976692122,0.0,46.0930336215,124.558693486,537.425019498,514.556214445,14.1616749024,8.70713015046
 01/05  01:00:00,991.216457618,97.6078909948,590.577873073,0.0,46.0930336215,113.312780494,546.653915674,523.595898524,5.66466996096,17.3933471891
 01/05  02:00:00,987.687066758,97.6078909948,590.915639612,0.0,46.0930336215,113.312780494,544.146551365,529.774447895,5.66466996096,8.70743350924
 01/05  03:00:00,989.255861098,97.6078909948,586.500583994,0.0,46.0930336215,113.312780494,560.916617933,537.859589673,5.66466996096,17.3923582986
 01/05  04:00:00,942.598964466,97.6078909948,527.577137117,0.0,46.0930336215,113.312780494,564.622248233,550.253293283,5.66466996096,8.70428498937
 01/05  05:00:00,995.565168841,97.6078909948,488.945094311,0.0,100.150657288,148.969399434,559.427576964,536.37014913,5.66466996096,17.3927578734
 01/05  06:00:00,1040.57458275,97.988410436,531.823904465,0.0,100.150657288,149.894399434,865.381358729,842.514472362,14.1616749024,8.70521146429
 01/05  07:00:00,1267.07951587,98.6836732809,524.838716967,0.0,176.471037341,302.612436532,669.701339396,623.983356102,28.3233498048,17.3946334894
 01/05  08:00:00,1389.34058543,99.5751634544,547.111561034,0.0,243.2593065,310.10971186,639.905644305,579.875491249,42.4850247072,17.545128349
 01/05  09:00:00,1450.96020802,100.558242924,584.911706088,0.0,243.2593065,310.10971186,616.396740122,533.3208456,56.6466996096,26.4291949125
 01/05  10:00:00,1526.17735819,101.246410357,624.537011451,0.0,243.2593065,302.612436532,586.910590404,509.061769044,42.4850247072,35.3637966521
 01/05  11:00:00,1528.73387429,101.920604982,616.959188714,0.0,243.2593065,310.10971186,586.768164043,480.410584018,70.808374512,35.549205513
 01/05  12:00:00,1529.99761223,102.465860558,616.007139076,0.0,243.2593065,310.10971186,566.064290689,459.635667011,70.808374512,35.6202491657
 01/05  13:00:00,1485.77097826,103.075261405,612.799094558,0.0,243.2593065,310.10971186,542.661942624,436.409045392,70.808374512,35.4445227204
 01/05  14:00:00,1524.77663135,103.57053226,618.425087946,0.0,243.2593065,302.612436532,504.680463913,412.411732993,56.6466996096,35.6220313108
 01/05  15:00:00,1527.32603974,104.158916055,620.906263162,0.0,243.2593065,302.612436532,471.688369591,387.586286346,42.4850247072,41.6170585387
 01/05  16:00:00,1523.44759671,104.973973741,616.446814491,0.0,243.2593065,302.612436532,453.639613112,367.536992579,56.6466996096,29.4559209236
 01/05  17:00:00,1523.02412615,105.469991831,608.248111099,0.0,243.2593065,310.10971186,489.1995619,368.916558234,84.9700494144,35.3129542515
 01/05  18:00:00,1545.32586078,105.618087911,618.647443497,0.0,243.2593065,310.10971186,491.404455875,388.938451408,84.9700494144,17.4959550525
 01/05  19:00:00,1310.72494928,97.6078909948,655.267610433,0.0,166.938926447,199.110933808,489.204718349,386.795264556,84.9700494144,17.4394043784
 01/05  20:00:00,1298.74169883,97.6078909948,651.200472308,0.0,166.938926447,191.61365848,466.213882003,392.13039763,56.6466996096,17.4367847635
 01/05  21:00:00,1153.49786354,97.6078909948,641.117933556,0.0,100.150657288,124.558693486,501.529060115,436.154811896,56.6466996096,8.72754860959
 01/05  22:00:00,1101.83996535,97.6078909948,629.896693653,0.0,100.150657288,124.558693486,506.56678193,446.683720963,42.4850247072,17.39803626
 01/05  23:00:00,1026.23399755,97.6078909948,622.175167398,0.0,46.0930336215,124.558693486,508.037750051,466.702571656,28.3233498048,13.0118285899
 01/05  24:00:00,1021.9659002,97.6078909948,617.144497964,0.0,46.0930336215,124.558693486,504.703526433,477.456647416,14.1616749024,13.0852041144
 01/06  01:00:00,1001.62644331,97.6078909948,609.057681276,0.0,46.0930336215,113.312780494,511.150775854,488.09391094,5.66466996096,17.3921949526
 01/06  02:00:00,996.237839535,97.6078909948,601.982386594,0.0,46.0930336215,113.312780494,510.583083522,496.212217718,5.66466996096,8.70619584335
 01/06  03:00:00,993.663249434,97.6078909948,599.349621802,0.0,46.0930336215,113.312780494,526.365791239,503.308434138,5.66466996096,17.3926871395
 01/06  04:00:00,992.779543656,97.6078909948,598.481025986,0.0,46.0930336215,113.312780494,524.730788933,510.359690275,5.66466996096,8.70642869619
 01/06  05:00:00,1083.31465569,97.6078909948,598.195118187,0.0,100.150657288,148.969399434,519.173830717,496.116031759,5.66466996096,17.3931289966
 01/06  06:00:00,1084.97888128,98.0677278109,598.10116578,0.0,100.150657288,149.894399434,784.375622377,761.507284324,14.1616749024,8.70666315048
 01/06  07:00:00,1321.53663294,99.0778806485,605.589822695,0.0,176.471037341,302.612436532,609.805823408,564.088889926,28.3233498048,17.3935836769
 01/06  08:00:00,1444.07942609,100.697766334,619.206004167,0.0,243.2593065,310.10971186,584.880543781,524.852355296,42.4850247072,17.5431637785
 01/06  09:00:00,1491.66079341,101.672454074,624.284574022,0.0,243.2593065,310.10971186,569.484119708,486.407586274,56.6466996096,26.4298338241
 01/06  10:00:00,1531.52725853,102.350865219,629.628242225,0.0,243.2593065,302.612436532,544.091636344,466.246710675,42.4850247072,35.3599009613
 01/06  11:00:00,1540.96998034,102.916435134,630.440607917,0.0,243.2593065,310.10971186,549.390121134,443.035986469,70.808374512,35.5457601531
 01/06  12:00:00,1544.21780778,103.445323203,620.640097038,0.0,243.2593065,310.10971186,533.128637774,426.703982715,70.808374512,35.6162805464
 01/06  13:00:00,1502.96970346,103.995584013,609.403563379,0.0,243.2593065,310.10971186,516.480045157,410.230285122,70.808374512,35.4413855234
 01/06  14:00:00,1525.60564643,104.604162793,603.180002223,0.0,243.2593065,302.612436532,480.032346015,387.767049063,56.6466996096,35.6185973425
 01/06  15:00:00,1523.73904277,105.452894026,605.249599202,0.0,243.2593065,302.612436532,442.255244494,364.209137626,42.4850247072,35.56108216
 01/06  16:00:00,1525.25332022,106.082705395,606.75462288,0.0,243.2593065,302.612436532,448.053671213,355.910359381,56.6466996096,35.4966122219
 01/06  17:00:00,1536.79622596,106.481562083,611.965835333,0.0,243.2593065,310.10971186,478.14239345,357.861374326,84.9700494144,35.3109697099
 01/06  18:00:00,1560.1553983,106.510560045,624.408589288,0.0,243.2593065,310.10971186,479.049270672,376.58495127,84.9700494144,17.4942699877
 01/06  19:00:00,1293.32864693,97.6078909948,620.652940551,0.0,166.938926447,199.110933808,484.067804397,381.659837283,84.9700494144,17.4379177002
 01/06  20:00:00,1270.19575655,97.6078909948,612.657327664,0.0,166.938926447,191.61365848,454.473459299,389.098805716,56.6466996096,8.7279539726
 01/06  21:00:00,1132.95673728,97.6078909948,610.897681165,0.0,100.150657288,124.558693486,507.749268436,433.661980518,56.6466996096,17.440588308
 01/06  22:00:00,1091.24306481,97.6078909948,605.596448759,0.0,100.150657288,124.558693486,507.133861102,447.24958459,42.4850247072,17.3992518048
 01/06  23:00:00,1021.31327823,97.6078909948,600.161570888,0.0,46.0930336215,124.558693486,509.281312223,472.252082862,28.3233498048,8.70587955654
 01/06  24:00:00,1018.02104804,97.6078909948,595.885151202,0.0,46.0930336215,124.558693486,516.247306367,484.693586875,14.1616749024,17.3920445888
 01/07  01:00:00,1007.4282477,97.6078909948,591.930105885,0.0,46.0930336215,113.312780494,510.522102452,496.15127098,5.66466996096,8.70616151058
 01/07  02:00:00,1004.00526212,97.6078909948,585.209863633,0.0,46.0930336215,113.312780494,531.695225361,508.63786895,5.66466996096,17.3926864506
 01/07  03:00:00,999.937911703,97.6078909948,575.510317538,0.0,46.0930336215,113.312780494,535.609204094,521.238092234,5.66466996096,8.70644189841
 01/07  04:00:00,956.116925316,97.6078909948,528.249199335,0.0,46.0930336215,113.312780494,555.276983654,532.219129198,5.66466996096,17.3931844956
 01/07  05:00:00,932.364159815,97.6078909948,491.24129824,0.0,55.6251445156,113.312780494,546.029166122,531.65780481,5.66466996096,8.70669135129
 01/07  06:00:00,926.036947434,97.6078909948,481.64878586,0.0,55.6251445156,113.312780494,570.366144457,538.810805122,14.1616749024,17.3936644334
 01/07  07:00:00,971.741047445,97.6078909948,456.58273511,0.0,65.1572554096,176.889270242,532.516555377,486.800967613,28.3233498048,17.3922379588
 01/07  08:00:00,1120.36043674,97.9012764174,498.297964211,0.0,109.682768182,220.96816451,815.090187175,763.898954094,42.4850247072,8.70620837465
 01/07  09:00:00,1177.27238578,97.8994183451,545.461894656,0.0,109.682768182,220.96816451,705.644583423,631.525400679,56.6466996096,17.472483135
 01/07  10:00:00,1299.67637977,98.2617462475,559.540068615,0.0,131.945524568,266.955817592,658.644985636,589.842577552,42.4850247072,26.3173833773
 01/07  11:00:00,1319.70680375,98.3340600005,571.125801935,0.0,131.945524568,274.45309292,665.448150357,568.209801511,70.808374512,26.4299743331
 01/07  12:00:00,1330.64482801,98.4964042186,580.381123748,0.0,131.945524568,274.45309292,651.303841649,554.069164511,70.808374512,26.4263026254
 01/07  13:00:00,1301.28676005,98.6125959655,588.971339675,0.0,131.945524568,274.45309292,632.069555153,534.838903235,70.808374512,26.422277406
 01/07  14:00:00,1304.21064894,98.7978465999,601.457853569,0.0,131.945524568,266.955817592,594.944296458,511.874140661,56.6466996096,26.4234561875
 01/07  15:00:00,1312.68059081,98.8832820322,609.234378844,0.0,131.945524568,266.955817592,555.821473744,486.916542044,42.4850247072,26.4199069924
 01/07  16:00:00,1240.48828332,97.6078909948,611.763724554,0.0,109.682768182,212.545889182,451.919344658,368.846611371,56.6466996096,26.4260336767
 01/07  17:00:00,1237.88038048,97.6078909948,610.016655205,0.0,109.682768182,220.04316451,493.475900879,382.085430855,84.9700494144,26.4204206098
 01/07  18:00:00,1190.58487402,97.6078909948,607.794366006,0.0,109.682768182,220.04316451,510.644017691,399.373228323,84.9700494144,26.3007399544
 01/07  19:00:00,1153.60865824,97.6078909948,600.143068126,0.0,100.150657288,199.110933808,532.022398801,438.345209792,84.9700494144,8.70713959468
 01/07  20:00:00,1136.57955021,97.6078909948,593.009505006,0.0,100.150657288,191.61365848,519.056922254,445.018359898,56.6466996096,17.3918627469
 01/07  21:00:00,1017.91407762,97.6078909948,589.743555041,0.0,55.6251445156,124.558693486,555.033432039,489.679342009,56.6466996096,8.70739042006
 01/07  22:00:00,1010.537975,97.6078909948,570.31137156,0.0,55.6251445156,124.558693486,562.226523461,502.349168727,42.4850247072,17.3923300262
 01/07  23:00:00,958.950127513,97.6078909948,525.103317148,0.0,46.0930336215,124.558693486,561.171637363,524.140648554,28.3233498048,8.70763900389
 01/07  24:00:00,965.120832323,97.6078909948,533.686468924,0.0,46.0930336215,124.558693486,566.232307906,534.677837914,14.1616749024,17.3927950894
 01/08  01:00:00,957.246667453,97.6078909948,555.888380573,0.0,34.9616554283,113.312780494,558.657269985,544.287707861,5.66466996096,8.70489216267
 01/08  02:00:00,963.536836987,97.6078909948,559.633597389,0.0,34.9616554283,113.312780494,577.906998216,554.848851222,5.66466996096,17.3934770332
 01/08  03:00:00,926.659021186,97.6078909948,513.182064016,0.0,34.9616554283,113.312780494,583.058436519,568.688181594,5.66466996096,8.7055849644
 01/08  04:00:00,859.137721753,97.6078909948,437.022343343,0.0,34.9616554283,113.312780494,610.169383103,587.110676734,5.66466996096,17.3940364082
 01/08  05:00:00,810.18023943,97.6078909948,377.486007952,0.0,44.4937663224,113.312780494,605.820107488,591.449608272,5.66466996096,8.70582925453
 01/08  06:00:00,805.959857422,97.6078909948,376.703402802,0.0,44.4937663224,113.312780494,632.244727624,600.688471251,14.1616749024,17.3945814709
 01/08  07:00:00,892.898783908,97.6078909948,397.232609576,0.0,54.0258772165,176.889270242,579.47712537,542.447704526,28.3233498048,8.70607103965
 01/08  08:00:00,910.600424862,97.6078909948,429.510950994,0.0,54.0258772165,184.38654557,595.864379352,535.986888653,42.4850247072,17.3924659917
 01/08  09:00:00,1082.47058865,97.6078909948,531.456584938,0.0,65.1572554096,220.04316451,570.464394177,496.351485541,56.6466996096,17.4662090264
 01/08  10:00:00,1125.70809393,97.6078909948,585.489945278,0.0,65.1572554096,212.545889182,537.780127087,477.76183139,42.4850247072,17.5332709903
 01/08  11:00:00,1166.66790251,97.6078909948,605.266843126,0.0,65.1572554096,220.04316451,561.152865804,463.942657192,70.808374512,26.4018340999
 01/08  12:00:00,1192.25226209,97.6078909948,615.508213306,0.0,65.1572554096,220.04316451,547.457643641,450.248192496,70.808374512,26.4010766329
 01/08  13:00:00,1198.5960532,97.6078909948,623.369971023,0.0,65.1572554096,220.04316451,532.230894751,435.022137167,70.808374512,26.4003830722
 01/08  14:00:00,1172.13330502,97.6078909948,625.716195015,0.0,65.1572554096,212.545889182,495.187852939,412.141457636,56.6466996096,26.3996956934
 01/08  15:00:00,1165.64263505,97.6078909948,632.691611199,0.0,65.1572554096,212.545889182,458.256718635,389.367581484,42.4850247072,26.4041124445
 01/08  16:00:00,1168.41393618,97.6078909948,637.46994785,0.0,65.1572554096,212.545889182,458.406302286,375.356252198,56.6466996096,26.4033504775
 01/08  17:00:00,1151.41726394,97.6078909948,646.163253779,0.0,65.1572554096,220.04316451,488.52476548,377.152065453,84.9700494144,26.4026506129
 01/08  18:00:00,1114.74675424,97.6078909948,645.622179739,0.0,54.0258772165,184.38654557,523.207809535,411.941923947,84.9700494144,26.2958361743
 01/08  19:00:00,1079.79119655,97.6078909948,637.909262897,0.0,44.4937663224,163.454314868,547.366612536,453.689352836,84.9700494144,8.70721028565
 01/08  20:00:00,1067.29953803,97.6078909948,632.591443586,0.0,44.4937663224,155.95703954,535.931061037,461.892325322,56.6466996096,17.3920361054
 01/08  21:00:00,1030.76740039,97.6078909948,627.786249007,0.0,44.4937663224,124.558693486,567.509064416,502.154881043,56.6466996096,8.70748376258
 01/08  22:00:00,1028.2659281,97.6078909948,625.668695454,0.0,44.4937663224,124.558693486,572.988365973,513.1107977,42.4850247072,17.3925435666
 01/08  23:00:00,1017.23067111,97.6078909948,624.779752339,0.0,34.9616554283,124.558693486,574.19804096,537.16693103,28.3233498048,8.70776012582
 01/08  24:00:00,1016.71156413,97.6078909948,623.029323032,0.0,34.9616554283,124.558693486,578.766958468,547.212231545,14.1616749024,17.3930520207
 01/09  01:00:00,1016.20615379,97.6078909948,623.869695899,0.0,46.0930336215,113.312780494,570.718275068,556.348168551,5.66466996096,8.70543655607
 01/09  02:00:00,1012.49601323,97.6078909948,620.34317536,0.0,46.0930336215,113.312780494,590.437603161,567.379169719,5.66466996096,17.3937634809
 01/09  03:00:00,1008.54496047,97.6078909948,616.571426809,0.0,46.0930336215,113.312780494,591.908839366,577.538437707,5.66466996096,8.70573169864
 01/09  04:00:00,1003.15969603,97.6078909948,611.28807551,0.0,46.0930336215,113.312780494,610.065791128,587.006755983,5.66466996096,17.3943651842
 01/09  05:00:00,1091.52179496,97.6078909948,609.314300302,0.0,100.150657288,148.969399434,579.267407483,564.896743778,5.66466996096,8.70599374458
 01/09  06:00:00,1093.1237974,97.6078909948,608.688884218,0.0,100.150657288,149.894399434,1034.4045705,1002.84690948,14.1616749024,17.3959861245
 01/09  07:00:00,1324.62784185,97.8508583275,610.9499472,0.0,176.471037341,302.612436532,716.293570548,679.263966783,28.3233498048,8.70625396008
 01/09  08:00:00,1446.02329964,98.1319946407,623.244160394,0.0,243.2593065,310.10971186,687.775559223,618.980966576,42.4850247072,26.3095679397
 01/09  09:00:00,1503.78750943,98.2471287836,637.35778654,0.0,243.2593065,310.10971186,657.916051732,574.836626106,56.6466996096,26.4327260163
 01/09  10:00:00,1504.60151725,98.3387844908,601.36095346,0.0,243.2593065,302.612436532,623.247363797,545.404975453,42.4850247072,35.3573636366
 01/09  11:00:00,1493.61598938,98.4799347969,581.028780446,0.0,243.2593065,310.10971186,611.315719339,504.964078246,70.808374512,35.5432665815
 01/09  12:00:00,1501.630885,98.5005848869,588.204950133,0.0,243.2593065,310.10971186,603.267607133,496.84581002,70.808374512,35.6134226007
 01/09  13:00:00,1459.85606533,98.5897881038,588.03928491,0.0,243.2593065,310.10971186,592.251974456,486.004164888,70.808374512,35.4394350566
 01/09  14:00:00,1489.86222881,98.768140547,584.231397357,0.0,243.2593065,302.612436532,561.805913627,469.542409051,56.6466996096,35.6168049656
 01/09  15:00:00,1482.22226171,99.10770596,575.652046872,0.0,243.2593065,302.612436532,528.415232128,450.370636799,42.4850247072,35.559570622
 01/09  16:00:00,1479.98046654,99.6206517441,572.747852469,0.0,243.2593065,302.612436532,521.045705578,428.903263676,56.6466996096,35.4957422919
 01/09  17:00:00,1488.51959439,100.038278496,574.288424209,0.0,243.2593065,310.10971186,527.545664134,415.454135111,84.9700494144,27.1214796087
 01/09  18:00:00,1509.66218125,100.295243014,584.241285504,0.0,243.2593065,310.10971186,537.647749791,427.071570124,84.9700494144,25.6061302527
 01/09  19:00:00,1260.75325196,97.6078909948,600.640491482,0.0,166.938926447,199.110933808,499.555901549,397.148981468,84.9700494144,17.4368706658
 01/09  20:00:00,1255.63526711,97.6078909948,602.483084391,0.0,166.938926447,191.61365848,465.407664081,400.030212429,56.6466996096,8.73075204225
 01/09  21:00:00,1116.85032831,97.6078909948,597.322876612,0.0,100.150657288,124.558693486,513.197345413,439.110831768,56.6466996096,17.4398140352
 01/09  22:00:00,1072.52378057,97.6078909948,592.207570098,0.0,100.150657288,124.558693486,500.854960305,440.971467765,42.4850247072,17.3984678326
 01/09  23:00:00,1004.21865536,97.6078909948,591.543335639,0.0,46.0930336215,124.558693486,492.399762732,455.37085018,28.3233498048,8.70556274761
 01/09  24:00:00,1006.08314576,97.6078909948,592.64115399,0.0,46.0930336215,124.558693486,491.424373651,459.868725701,14.1616749024,17.3939730469
 01/10  01:00:00,994.083770053,97.6078909948,593.068378559,0.0,46.0930336215,113.312780494,478.092409714,463.72186173,5.66466996096,8.70587802387
 01/10  02:00:00,997.231274383,97.6078909948,596.439366851,0.0,46.0930336215,113.312780494,492.9284542,469.869045564,5.66466996096,17.3947386746
 01/10  03:00:00,1008.20462901,97.6078909948,608.111176686,0.0,46.0930336215,113.312780494,492.751838188,478.380987197,5.66466996096,8.70618103004
 01/10  04:00:00,1027.7824809,97.6078909948,628.997491492,0.0,46.0930336215,113.312780494,512.171045513,489.11365882,5.66466996096,17.3927167321
 01/10  05:00:00,1136.49159369,97.6078909948,645.629791038,0.0,100.150657288,148.969399434,490.62700102,476.255865707,5.66466996096,8.70646535205
 01/10  06:00:00,1149.23381101,97.7637871641,659.160993611,0.0,100.150657288,149.894399434,789.054512365,757.498892931,14.1616749024,17.3939445318
 01/10  07:00:00,1363.98554694,98.4088386024,647.258624977,0.0,176.471037341,302.612436532,586.184687324,549.154562965,28.3233498048,8.70677455436
 01/10  08:00:00,1462.25535823,98.7112950707,633.196083502,0.0,243.2593065,310.10971186,579.254860029,510.458420925,42.4850247072,26.3114143964
 01/10  09:00:00,1521.70419669,99.45853946,620.272526662,0.0,243.2593065,310.10971186,563.137250301,480.059249572,56.6466996096,26.4313011193
 01/10  10:00:00,1564.02652612,100.073630071,609.052089312,0.0,243.2593065,302.612436532,543.961729037,466.116773647,42.4850247072,35.359930682
 01/10  11:00:00,1569.81977071,100.632691261,603.241289255,0.0,243.2593065,310.10971186,555.557895632,449.203155852,70.808374512,35.5463652679
 01/10  12:00:00,1563.17546556,101.377254464,605.435072505,0.0,243.2593065,310.10971186,537.339276995,430.913882372,70.808374512,35.6170201107
 01/10  13:00:00,1525.76621951,101.902576142,611.28775621,0.0,243.2593065,310.10971186,527.000339071,420.749405633,70.808374512,35.4425589262
 01/10  14:00:00,1574.77421965,102.39046407,607.896953129,0.0,243.2593065,302.612436532,497.256398056,404.989183541,56.6466996096,35.6205149048
 01/10  15:00:00,1574.83086713,102.984180218,603.176448071,0.0,243.2593065,302.612436532,463.730515908,385.68218756,42.4850247072,35.5633036403
 01/10  16:00:00,1579.27056942,103.500084998,599.780490259,0.0,243.2593065,302.612436532,470.587894397,378.441930952,56.6466996096,35.4992638354
 01/10  17:00:00,1577.24747389,103.996464511,593.886623472,0.0,243.2593065,310.10971186,496.999722415,376.716076673,84.9700494144,35.3135963276
 01/10  18:00:00,1576.50298795,104.093164481,587.932488061,0.0,243.2593065,310.10971186,502.21018209,399.745265266,84.9700494144,17.4948674088
 01/10  19:00:00,1300.90991671,97.6078909948,578.915696038,0.0,166.938926447,199.110933808,499.197370781,396.789069432,84.9700494144,17.4382519353
 01/10  20:00:00,1283.74762756,97.6078909948,574.735057479,0.0,166.938926447,191.61365848,470.254105382,404.879124398,56.6466996096,8.72828137381
 01/10  21:00:00,1141.06746765,97.6078909948,569.65665408,0.0,100.150657288,124.558693486,526.024826776,451.936854904,56.6466996096,17.441272263
 01/10  22:00:00,1092.26593556,97.6078909948,565.046499183,0.0,100.150657288,124.558693486,522.853935238,462.969017312,42.4850247072,17.3998932192
 01/10  23:00:00,1024.55781841,97.6078909948,565.98812792,0.0,46.0930336215,124.558693486,524.110966327,487.081387946,28.3233498048,8.70622857643
 01/10  24:00:00,1029.69948985,97.6078909948,564.655658583,0.0,46.0930336215,124.558693486,529.602822114,498.048337439,14.1616749024,17.3928097723
 01/11  01:00:00,1016.15261487,97.6078909948,565.585906979,0.0,46.0930336215,113.312780494,520.668118122,506.296878133,5.66466996096,8.70657002743
 01/11  02:00:00,1010.43937211,97.6078909948,567.198401028,0.0,46.0930336215,113.312780494,539.341461297,516.283231344,5.66466996096,17.3935599922
 01/11  03:00:00,1003.00501958,97.6078909948,564.553282448,0.0,46.0930336215,113.312780494,541.321165037,526.949578848,5.66466996096,8.70691622785
 01/11  04:00:00,1012.12491182,97.6078909948,563.850698747,0.0,46.0930336215,113.312780494,557.828536695,534.769668824,5.66466996096,17.3941979107
 01/11  05:00:00,1111.02094733,97.6078909948,561.805387609,0.0,100.150657288,148.969399434,543.918138549,521.163694648,5.66466996096,17.0897739399
 01/11  06:00:00,1111.34737185,98.008304784,556.704730915,0.0,100.150657288,149.894399434,837.967902344,814.796723195,14.1616749024,9.00950424642
 01/11  07:00:00,1339.54794848,98.6456755754,553.623867527,0.0,176.471037341,302.612436532,648.045546439,602.32870058,28.3233498048,17.3934960539
 01/11  08:00:00,1444.98153936,99.7587792185,551.840265356,0.0,243.2593065,310.10971186,626.871697275,566.838299666,42.4850247072,17.5483729019
 01/11  09:00:00,1487.77371204,100.472527809,551.672233895,0.0,243.2593065,310.10971186,629.838430177,546.757610399,56.6466996096,26.4341201687
 01/11  10:00:00,1527.67739154,100.866582629,550.947447686,0.0,243.2593065,302.612436532,620.163262672,542.314611336,42.4850247072,35.3636266292
 01/11  11:00:00,1540.73421942,101.31838165,553.134384889,0.0,243.2593065,310.10971186,628.292050541,521.932952109,70.808374512,35.5507239191
 01/11  12:00:00,1547.73173248,101.789981779,558.191289228,0.0,243.2593065,310.10971186,610.316104297,503.885651454,70.808374512,35.6220783308
 01/11  13:00:00,1512.94815765,102.118681889,564.183122126,0.0,243.2593065,310.10971186,601.139681743,494.884417056,70.808374512,35.4468901746
 01/11  14:00:00,1551.75402573,102.446595638,568.938485591,0.0,243.2593065,302.612436532,580.542310366,488.270010111,56.6466996096,35.6256006456
 01/11  15:00:00,1548.81700636,102.685766043,570.228002403,0.0,243.2593065,302.612436532,566.695942776,488.642528299,42.4850247072,35.5683897695
 01/11  16:00:00,1549.02761625,102.958394576,568.851857534,0.0,243.2593065,302.612436532,576.513610412,484.362913301,56.6466996096,35.5039975017
 01/11  17:00:00,1553.34406621,103.210011153,567.732771692,0.0,243.2593065,310.10971186,598.873876225,478.586436612,84.9700494144,35.317390198
 01/11  18:00:00,1559.6580505,103.42583352,569.35445457,0.0,243.2593065,310.10971186,583.42743272,480.960212937,84.9700494144,17.4971703686
 01/11  19:00:00,1287.07063132,97.6078909948,571.240844196,0.0,166.938926447,199.110933808,562.657346982,460.246957405,84.9700494144,17.4403401628
 01/11  20:00:00,1262.11798366,97.6078909948,572.879433264,0.0,166.938926447,191.61365848,541.16253298,467.077805992,56.6466996096,17.4380273786
 01/11  21:00:00,1117.60476727,97.6078909948,573.454335689,0.0,100.150657288,124.558693486,580.554371635,515.179457409,56.6466996096,8.72821461618
 01/11  22:00:00,1068.26206746,97.6078909948,563.567378117,0.0,100.150657288,124.558693486,585.139218478,525.254936193,42.4850247072,17.3992575777
 01/11  23:00:00,990.151526992,97.6078909948,550.487155128,0.0,46.0930336215,124.558693486,591.812733267,546.096409768,28.3233498048,17.3929736938
 01/11  24:00:00,985.217584547,97.6078909948,544.623059076,0.0,46.0930336215,124.558693486,577.730359716,554.862078759,14.1616749024,8.7066060549
 01/12  01:00:00,946.34801964,97.6078909948,518.409212653,0.0,46.0930336215,113.312780494,587.142263702,564.083876918,5.66466996096,17.3937168233
 01/12  02:00:00,915.92727273,97.6078909948,487.848669742,0.0,46.0930336215,113.312780494,587.302271324,572.930589792,5.66466996096,8.70701157098
 01/12  03:00:00,907.708552264,97.6078909948,479.607030514,0.0,46.0930336215,113.312780494,605.017548246,581.958471324,5.66466996096,17.3944069612
 01/12  04:00:00,904.446556201,97.6078909948,476.37470883,0.0,46.0930336215,113.312780494,607.915774616,593.543751127,5.66466996096,8.70735352779
 01/12  05:00:00,992.425468098,97.6078909948,476.306610262,0.0,100.150657288,148.969399434,600.224671324,577.167590998,5.66466996096,17.392410365
 01/12  06:00:00,1053.65358237,98.0835398123,529.733754555,0.0,100.150657288,149.894399434,928.213306332,905.343927041,14.1616749024,8.7077043889
 01/12  07:00:00,1302.27665788,98.857279224,547.681864659,0.0,176.471037341,302.612436532,713.225395017,667.507525251,28.3233498048,17.3945199615
 01/12  08:00:00,1425.98626258,99.8663248716,551.293289128,0.0,243.2593065,310.10971186,691.328432159,631.297185095,42.4850247072,17.546222357
 01/12  09:00:00,1471.3551752,100.327489649,548.423500576,0.0,243.2593065,310.10971186,695.468640406,612.389508197,56.6466996096,26.4324325987
 01/12  10:00:00,1519.21607224,100.641578152,548.475367179,0.0,243.2593065,302.612436532,685.326097884,607.47221967,42.4850247072,35.3688535059
 01/12  11:00:00,1535.14844356,100.934195709,547.877975487,0.0,243.2593065,310.10971186,697.883883868,591.519246727,70.808374512,35.5562626287
 01/12  12:00:00,1538.95883988,101.221388539,550.285452909,0.0,243.2593065,310.10971186,689.035513269,582.598648862,70.808374512,35.6284898952
 01/12  13:00:00,1495.09251297,101.532239653,552.25714046,0.0,243.2593065,310.10971186,681.906913457,575.646203247,70.808374512,35.4523356978
 01/12  14:00:00,1520.40220912,101.862600893,556.374073716,0.0,243.2593065,302.612436532,663.827127832,571.548471705,56.6466996096,35.6319565174
 01/12  15:00:00,1518.40979166,102.136284884,559.829253877,0.0,243.2593065,302.612436532,657.106484608,570.177633121,42.4850247072,44.44382678
 01/12  16:00:00,1508.59668546,102.397056494,560.764026828,0.0,243.2593065,302.612436532,659.056264562,566.92934355,56.6466996096,35.4802214028
 01/12  17:00:00,1510.49031717,102.628212837,563.269673017,0.0,243.2593065,310.10971186,672.241606193,560.776577083,84.9700494144,26.4949796953
 01/12  18:00:00,1520.9084314,102.834580203,562.091706105,0.0,243.2593065,310.10971186,663.396767548,560.930634048,84.9700494144,17.4960840855
 01/12  19:00:00,1254.8538305,97.6078909948,561.461052479,0.0,166.938926447,199.110933808,620.953497043,518.54060113,84.9700494144,17.4428464978
 01/12  20:00:00,1252.69445059,97.6078909948,560.159334218,0.0,166.938926447,191.61365848,597.860213472,523.772910034,56.6466996096,17.4406038285
 01/12  21:00:00,1108.3218386,97.6078909948,552.033750895,0.0,100.150657288,124.558693486,641.80887425,567.72376038,56.6466996096,17.4384142597
 01/12  22:00:00,1071.6916868,97.6078909948,546.57892777,0.0,100.150657288,124.558693486,626.722960773,575.527735357,42.4850247072,8.7102007088
 01/12  23:00:00,1009.87881521,97.6078909948,542.939921957,0.0,46.0930336215,124.558693486,642.75606385,597.039766006,28.3233498048,17.3929480392
 01/12  24:00:00,1011.59516674,97.6078909948,539.038317888,0.0,46.0930336215,124.558693486,628.0151125,605.145452421,14.1616749024,8.70798517655
 01/13  01:00:00,998.397726202,97.6078909948,535.75224521,0.0,46.0930336215,113.312780494,635.943779488,612.883970562,5.66466996096,17.395138965
 01/13  02:00:00,1000.99406061,97.6078909948,533.475650107,0.0,46.0930336215,113.312780494,634.140234282,619.770525415,5.66466996096,8.70503890523
 01/13  03:00:00,1002.18263778,97.6078909948,531.772868974,0.0,46.0930336215,113.312780494,652.90060554,629.841534802,5.66466996096,17.3944007767
 01/13  04:00:00,996.046558672,97.6078909948,530.395017573,0.0,46.0930336215,113.312780494,652.95274367,638.582000464,5.66466996096,8.70607324534
 01/13  05:00:00,1089.22098747,97.6078909948,531.077791013,0.0,100.150657288,148.969399434,643.199614868,620.13982177,5.66466996096,17.3951231367
 01/13  06:00:00,1102.73130331,98.1130224609,539.69740193,0.0,100.150657288,149.894399434,1007.0612301,984.19314979,14.1616749024,8.70640540866
 01/13  07:00:00,1329.75241307,98.9330015909,535.745819075,0.0,176.471037341,302.612436532,762.862207913,717.145534535,28.3233498048,17.393323573
 01/13  08:00:00,1431.383174,99.8782940209,531.227026923,0.0,243.2593065,310.10971186,733.24101692,673.211509922,42.4850247072,17.544482291
 01/13  09:00:00,1473.43765069,100.484326643,530.271435202,0.0,243.2593065,310.10971186,723.661581965,631.775377753,56.6466996096,35.2395046023
 01/13  10:00:00,1513.3885966,100.822151005,538.137016013,0.0,243.2593065,302.612436532,678.224959885,609.204918692,42.4850247072,26.5350164849
 01/13  11:00:00,1535.7857066,101.13110401,550.957257872,0.0,243.2593065,310.10971186,687.582112708,581.210794746,70.808374512,35.56294345
 01/13  12:00:00,1548.30092116,101.608802774,562.181025423,0.0,243.2593065,310.10971186,672.755414751,557.406249697,70.808374512,44.5407905424
 01/13  13:00:00,1512.25381773,102.126500714,573.925607913,0.0,243.2593065,310.10971186,629.008553433,531.604790061,70.808374512,26.5953888593
 01/13  14:00:00,1550.99602027,102.626817521,586.925227599,0.0,243.2593065,302.612436532,602.894946097,501.71523111,56.6466996096,44.5330153781
 01/13  15:00:00,1547.16775582,102.998842317,597.524430831,0.0,243.2593065,302.612436532,554.211390743,476.176880158,42.4850247072,35.5494858773
 01/13  16:00:00,1547.43583235,103.273669661,604.407457797,0.0,243.2593065,302.612436532,550.342572534,458.208880942,56.6466996096,35.4869919826
 01/13  17:00:00,1550.48743264,103.503173998,606.524725089,0.0,243.2593065,310.10971186,558.729932984,447.265172639,84.9700494144,26.494710931
 01/13  18:00:00,1554.30387991,103.576693611,602.939503016,0.0,243.2593065,310.10971186,570.41086276,467.945739239,84.9700494144,17.4950741073
 01/13  19:00:00,1280.02830727,97.6078909948,593.726912356,0.0,166.938926447,199.110933808,553.224563202,450.814415181,84.9700494144,17.4400986066
 01/13  20:00:00,1263.20039267,97.6078909948,585.08501114,0.0,166.938926447,191.61365848,530.575948792,456.491812871,56.6466996096,17.4374363115
 01/13  21:00:00,1120.96941339,97.6078909948,577.280053594,0.0,100.150657288,124.558693486,571.844868062,497.756604787,56.6466996096,17.4415636653
 01/13  22:00:00,1077.04388293,97.6078909948,572.557313106,0.0,100.150657288,124.558693486,558.574754879,507.380680144,42.4850247072,8.70905002772
 01/13  23:00:00,979.392404254,97.6078909948,534.125208842,0.0,46.0930336215,124.558693486,576.948034099,531.231207399,28.3233498048,17.3934768953
 01/13  24:00:00,924.017180934,97.6078909948,474.496761607,0.0,46.0930336215,124.558693486,564.579402173,541.710853256,14.1616749024,8.70687401457
 01/14  01:00:00,878.489205077,97.6078909948,436.744461771,0.0,46.0930336215,113.312780494,575.745243356,552.686228934,5.66466996096,17.3943444605
 01/14  02:00:00,871.128018325,97.6078909948,426.354332022,0.0,46.0930336215,113.312780494,577.718003086,563.346040822,5.66466996096,8.70729230286
 01/14  03:00:00,870.18342427,97.6078909948,422.16974125,0.0,46.0930336215,113.312780494,595.818519903,572.758855518,5.66466996096,17.3949944245
 01/14  04:00:00,871.072789394,97.6078909948,419.7882595,0.0,46.0930336215,113.312780494,606.151792782,583.093414863,5.66466996096,17.3937079582
 01/14  05:00:00,850.036213673,97.6078909948,397.818602722,0.0,55.6251445156,113.312780494,598.671797654,584.300126912,5.66466996096,8.70700078083
 01/14  06:00:00,821.824156374,97.6078909948,370.976383372,0.0,55.6251445156,113.312780494,629.418115775,597.862024986,14.1616749024,17.3944158856
 01/14  07:00:00,851.060716194,97.6078909948,332.60901579,0.0,65.1572554096,176.889270242,596.14914935,559.118432206,28.3233498048,8.70736733867
 01/14  08:00:00,991.559274614,97.9150858873,367.936753059,0.0,109.682768182,220.96816451,933.364393954,873.484458665,42.4850247072,17.3949105817
 01/14  09:00:00,1098.97818517,97.910191265,474.551955704,0.0,109.682768182,220.96816451,770.666311502,696.543639987,56.6466996096,17.475971905
 01/14  10:00:00,1280.45395394,98.2712532597,559.353556454,0.0,131.945524568,266.955817592,709.400666734,649.36155396,42.4850247072,17.5540880662
 01/14  11:00:00,1305.23082298,98.2985428878,582.243488653,0.0,131.945524568,274.45309292,718.059524778,620.819925532,70.808374512,26.4312247342
 01/14  12:00:00,1320.13315679,98.3103051948,599.315703274,0.0,131.945524568,274.45309292,706.232510458,600.189480222,70.808374512,35.2346557244
 01/14  13:00:00,1297.04157976,98.3179341991,611.552516865,0.0,131.945524568,274.45309292,673.45685786,576.223980711,70.808374512,26.4245026367
 01/14  14:00:00,1295.18724587,98.3233739288,619.272247592,0.0,131.945524568,266.955817592,635.988853188,552.916107334,56.6466996096,26.4260462447
 01/14  15:00:00,1296.40729531,98.3389853018,623.990025185,0.0,131.945524568,266.955817592,595.079669201,526.168008437,42.4850247072,26.4266360573
 01/14  16:00:00,1220.41244108,97.6078909948,627.915109854,0.0,109.682768182,212.545889182,470.3285019,387.255016168,56.6466996096,26.4267861217
