Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  08:00:00,1215.43472388,97.9036378719,631.778681347,0.0,109.682768182,220.96816451,862.289180935,802.40834897,42.4850247072,17.395807258
 01/28  09:00:00,1236.87168256,97.8994282976,642.278731513,0.0,109.682768182,220.96816451,726.886814059,652.765212502,56.6466996096,17.4749019465
 01/28  10:00:00,1345.88704235,98.2577829509,642.11355651,0.0,131.945524568,266.955817592,678.07385166,609.266237244,42.4850247072,26.3225897086
 01/28  11:00:00,1328.8446465,98.2852872205,615.569733378,0.0,131.945524568,274.45309292,679.561548683,582.318439367,70.808374512,26.4347348039
 01/28  12:00:00,1313.37736032,98.297710928,597.548044824,0.0,131.945524568,274.45309292,654.088762521,556.846615149,70.808374512,26.4337728601
 01/28  13:00:00,1278.3505265,98.3059636406,594.223777237,0.0,131.945524568,274.45309292,629.301716885,532.063020048,70.808374512,26.4303223248
 01/28  14:00:00,1269.26210998,98.3121123427,592.493180255,0.0,131.945524568,266.955817592,612.585584786,529.512271371,56.6466996096,26.4266138057
 01/28  15:00:00,1269.81243642,98.3172172624,592.988387311,0.0,131.945524568,266.955817592,587.349176861,518.436770168,42.4850247072,26.4273819859
 01/28  16:00:00,1199.82989115,97.6078909948,601.038158316,0.0,109.682768182,212.545889182,471.753016617,388.673441526,56.6466996096,26.4328754821
 01/28  17:00:00,1213.43759003,97.6078909948,607.72874444,0.0,109.682768182,220.04316451,502.082716798,390.687591612,84.9700494144,26.4250757714
 01/28  18:00:00,1183.59532605,97.6078909948,612.796673449,0.0,109.682768182,220.04316451,505.218681776,393.942871385,84.9700494144,26.3057609771
 01/28  19:00:00,1154.9010229,97.6078909948,615.416313494,0.0,100.150657288,199.110933808,519.22874763,425.551587839,84.9700494144,8.70711037711
 01/28  20:00:00,1148.26884834,97.6078909948,615.602732757,0.0,100.150657288,191.61365848,500.704279071,426.662915016,56.6466996096,17.3946644453
 01/28  21:00:00,1037.09576234,97.6078909948,616.099374416,0.0,55.6251445156,124.558693486,532.684801855,467.330579518,56.6466996096,8.70752272772
 01/28  22:00:00,1031.5341772,97.6078909948,610.584033302,0.0,55.6251445156,124.558693486,529.298706369,469.418171017,42.4850247072,17.3955106444
 01/28  23:00:00,1024.94559035,97.6078909948,614.265607963,0.0,46.0930336215,124.558693486,529.771023786,484.053359914,28.3233498048,17.3943140669
 01/28  24:00:00,1023.99891732,97.6078909948,612.131562633,0.0,46.0930336215,124.558693486,510.64766136,487.778649658,14.1616749024,8.70733680012
 01/29  01:00:00,1003.33257831,97.6078909948,615.210404602,0.0,34.9616554283,113.312780494,515.705772415,492.645942253,5.66466996096,17.3951602015
 01/29  02:00:00,1007.0537357,97.6078909948,619.236701444,0.0,34.9616554283,113.312780494,511.301672605,496.929234365,5.66466996096,8.70776827878
 01/29  03:00:00,1000.78215691,97.6078909948,612.584989998,0.0,34.9616554283,113.312780494,521.67040012,498.612995849,5.66466996096,17.3927343104
 01/29  04:00:00,1003.83130591,97.6078909948,615.807078411,0.0,34.9616554283,113.312780494,516.254108492,501.881229163,5.66466996096,8.70820936798
 01/29  05:00:00,1020.0274508,97.6078909948,622.138488575,0.0,44.4937663224,113.312780494,520.299543664,497.240707619,5.66466996096,17.3941660841
 01/29  06:00:00,1021.60741276,97.6078909948,623.84993897,0.0,44.4937663224,113.312780494,524.195897643,501.325556407,14.1616749024,8.7086663339
 01/29  07:00:00,1093.92008334,97.6078909948,623.079536643,0.0,54.0258772165,176.889270242,490.267231817,444.548873356,28.3233498048,17.3950086565
 01/29  08:00:00,1077.01798809,97.6078909948,613.760782991,0.0,54.0258772165,184.38654557,489.079905993,437.888461805,42.4850247072,8.70641948109
 01/29  09:00:00,1151.22274011,97.6078909948,608.175264076,0.0,65.1572554096,220.04316451,489.192375301,415.078404277,56.6466996096,17.467271414
 01/29  10:00:00,1133.50879059,97.6078909948,597.252755062,0.0,65.1572554096,212.545889182,457.729801835,388.947443143,42.4850247072,26.2973339849
 01/29  11:00:00,1126.37072872,97.6078909948,581.759631731,0.0,65.1572554096,220.04316451,464.04352877,366.829179793,70.808374512,26.4059744655
 01/29  12:00:00,1119.95974843,97.6078909948,573.891171679,0.0,65.1572554096,220.04316451,453.235541592,356.021334546,70.808374512,26.4058325337
 01/29  13:00:00,1117.10310333,97.6078909948,571.941151517,0.0,65.1572554096,220.04316451,442.603694634,345.389687445,70.808374512,26.4056326762
 01/29  14:00:00,1110.00589457,97.6078909948,572.244585668,0.0,65.1572554096,212.545889182,417.559411767,334.507282691,56.6466996096,26.4054294661
 01/29  15:00:00,1112.82927938,97.6078909948,575.214356752,0.0,65.1572554096,212.545889182,407.490790405,338.600539106,42.4850247072,26.4052265916
 01/29  16:00:00,1116.78621031,97.6078909948,579.416596222,0.0,65.1572554096,212.545889182,407.781540116,324.729816207,56.6466996096,26.4050243001
 01/29  17:00:00,1095.0773781,97.6078909948,583.247098877,0.0,65.1572554096,220.04316451,428.590203846,317.215331825,84.9700494144,26.4048226065
 01/29  18:00:00,1063.18223574,97.6078909948,590.777598338,0.0,54.0258772165,184.38654557,443.918857077,341.409915223,84.9700494144,17.538892439
 01/29  19:00:00,1051.01297255,97.6078909948,601.997541075,0.0,44.4937663224,163.454314868,486.674767669,384.309297235,84.9700494144,17.3954210197
 01/29  20:00:00,1044.05645217,97.6078909948,601.843626643,0.0,44.4937663224,155.95703954,455.783270691,390.429960149,56.6466996096,8.70661093254
 01/29  21:00:00,1016.96594004,97.6078909948,606.462938138,0.0,44.4937663224,124.558693486,500.449586542,426.40656396,56.6466996096,17.3963229722
 01/29  22:00:00,1014.15202108,97.6078909948,603.888909399,0.0,44.4937663224,124.558693486,484.118703135,432.926666431,42.4850247072,8.70701199716
 01/29  23:00:00,1001.11260255,97.6078909948,600.700536691,0.0,34.9616554283,124.558693486,502.259813703,456.541950582,28.3233498048,17.394513316
 01/29  24:00:00,1002.83347454,97.6078909948,601.371964966,0.0,34.9616554283,124.558693486,488.952213161,466.083096877,14.1616749024,8.70744138146
 01/30  01:00:00,1001.96928612,97.6078909948,601.714525486,0.0,46.0930336215,113.312780494,493.006678127,469.946663182,5.66466996096,17.395344984
 01/30  02:00:00,1010.78269091,97.6078909948,611.117152799,0.0,46.0930336215,113.312780494,501.934265777,478.875461079,5.66466996096,17.3941347373
 01/30  03:00:00,1031.04759463,97.6078909948,632.645619645,0.0,46.0930336215,113.312780494,510.896597881,496.524687772,5.66466996096,8.70724014757
 01/30  04:00:00,1055.04902987,97.6078909948,658.237640401,0.0,46.0930336215,113.312780494,535.145816336,512.086177631,5.66466996096,17.3949687444
 01/30  05:00:00,1146.5840147,97.6078909948,661.069024801,0.0,100.150657288,148.969399434,508.98025408,494.60790684,5.66466996096,8.70767727923
 01/30  06:00:00,1132.04466461,97.6078909948,646.092023301,0.0,100.150657288,149.894399434,939.961127867,908.403616496,14.1616749024,17.3958364678
 01/30  07:00:00,1345.37235547,97.8404935999,631.462293648,0.0,176.471037341,302.612436532,647.256381302,610.22490788,28.3233498048,8.70812361736
 01/30  08:00:00,1444.50454608,98.1222281216,622.640048085,0.0,243.2593065,310.10971186,634.04625877,565.247665333,42.4850247072,26.3135687297
 01/30  09:00:00,1482.81614299,98.2406981874,619.690681033,0.0,243.2593065,310.10971186,631.640667831,548.558405415,56.6466996096,26.4355628067
 01/30  10:00:00,1515.29176723,98.3301904153,618.796413548,0.0,243.2593065,302.612436532,613.596753383,544.585040168,42.4850247072,26.5266885076
 01/30  11:00:00,1523.83369839,98.4070721878,619.606862885,0.0,243.2593065,310.10971186,645.744241288,530.474910849,70.808374512,44.4609559268
 01/30  12:00:00,1527.14376446,98.476092609,621.626480952,0.0,243.2593065,310.10971186,623.877003916,517.44985278,70.808374512,35.6187766241
 01/30  13:00:00,1486.02311639,98.5390348792,622.352470479,0.0,243.2593065,310.10971186,618.865216127,512.612009624,70.808374512,35.4448319911
 01/30  14:00:00,1523.57322965,98.6460255491,626.068030761,0.0,243.2593065,302.612436532,597.16227072,504.891470248,56.6466996096,35.6241008626
 01/30  15:00:00,1531.01070712,98.8584091383,632.922302669,0.0,243.2593065,302.612436532,568.250345154,490.197901964,42.4850247072,35.5674184822
 01/30  16:00:00,1535.13291362,99.1524523601,636.504360725,0.0,243.2593065,302.612436532,576.157854949,484.007081492,56.6466996096,35.5040738475
 01/30  17:00:00,1545.31162135,99.4839530211,639.497060104,0.0,243.2593065,310.10971186,601.994395017,481.706055027,84.9700494144,35.3182905754
 01/30  18:00:00,1552.94794186,99.7988007809,639.260577202,0.0,243.2593065,310.10971186,587.517605525,485.051482248,84.9700494144,17.4960738627
 01/30  19:00:00,1287.60130471,97.6078909948,634.878563441,0.0,166.938926447,199.110933808,548.957762747,446.548374984,84.9700494144,17.4393383487
 01/30  20:00:00,1273.92232013,97.6078909948,628.59129483,0.0,166.938926447,191.61365848,518.9329804,453.557388558,56.6466996096,8.72889223223
 01/30  21:00:00,1135.87388648,97.6078909948,624.562438417,0.0,100.150657288,124.558693486,570.889136322,496.799822105,56.6466996096,17.4426146066
 01/30  22:00:00,1095.02881067,97.6078909948,623.221852603,0.0,100.150657288,124.558693486,560.804153856,500.917962791,42.4850247072,17.4011663584
 01/30  23:00:00,1027.02817223,97.6078909948,622.825542756,0.0,46.0930336215,124.558693486,556.2510341,519.220778832,28.3233498048,8.70690546386
 01/30  24:00:00,1027.81542238,97.6078909948,622.707343643,0.0,46.0930336215,124.558693486,558.257955842,526.701995015,14.1616749024,17.3942859245
 01/31  01:00:00,1017.87391478,97.6078909948,625.039908987,0.0,46.0930336215,113.312780494,544.569355605,530.197369858,5.66466996096,8.70731578627
 01/31  02:00:00,1022.67699981,97.6078909948,629.689664829,0.0,46.0930336215,113.312780494,556.850980137,533.791228119,5.66466996096,17.3950820578
 01/31  03:00:00,1024.2772697,97.6078909948,631.299781723,0.0,46.0930336215,113.312780494,559.190455065,539.592516758,5.66466996096,13.9332683459
 01/31  04:00:00,1024.69907294,97.6078909948,631.758891358,0.0,46.0930336215,113.312780494,561.712107855,543.88040204,5.66466996096,12.1670358539
 01/31  05:00:00,1116.6067517,97.6078909948,630.920883493,0.0,100.150657288,148.969399434,548.650849652,525.591484038,5.66466996096,17.394695653
 01/31  06:00:00,1116.20431842,97.7647394372,628.991460726,0.0,100.150657288,149.894399434,887.859531118,864.990313047,14.1616749024,8.70754316883
 01/31  07:00:00,1344.06752077,98.4104210743,628.306702181,0.0,176.471037341,302.612436532,663.313169417,617.594265886,28.3233498048,17.3955537265
 01/31  08:00:00,1452.22009435,98.6195427829,629.13136554,0.0,243.2593065,310.10971186,636.872059191,576.840136423,42.4850247072,17.5468980607
 01/31  09:00:00,1500.24429422,98.9191116899,634.877949615,0.0,243.2593065,310.10971186,637.115231455,554.034311517,56.6466996096,26.4342203291
 01/31  10:00:00,1544.42508025,99.3889193054,644.172689041,0.0,243.2593065,302.612436532,608.873349463,531.01622229,42.4850247072,35.3721024659
 01/31  11:00:00,1553.11441256,99.6887927163,644.183987161,0.0,243.2593065,310.10971186,627.98030582,521.610923847,70.808374512,35.5610074614
 01/31  12:00:00,1547.25818301,100.002849245,636.20915642,0.0,243.2593065,310.10971186,613.759204777,507.316777374,70.808374512,35.6340528914
 01/31  13:00:00,1504.48262523,100.333984092,634.819887423,0.0,243.2593065,310.10971186,602.992120104,496.726094913,70.808374512,35.4576506793
 01/31  14:00:00,1538.16279895,100.703995655,634.784224249,0.0,243.2593065,302.612436532,583.486527632,488.947798589,56.6466996096,37.8920294331
 01/31  15:00:00,1534.89942683,101.118281763,630.913284349,0.0,243.2593065,302.612436532,561.954041234,477.27405083,42.4850247072,42.1949656961
 01/31  16:00:00,1537.29643569,101.556979109,633.200808841,0.0,243.2593065,302.612436532,552.044397461,459.910527685,56.6466996096,35.487170166
 01/31  17:00:00,1548.4123239,101.883212167,637.799652247,0.0,243.2593065,310.10971186,565.395767475,453.925453332,84.9700494144,26.500264728
 01/31  18:00:00,1556.93421113,102.154581739,638.447207625,0.0,243.2593065,310.10971186,560.577739309,458.112922505,84.9700494144,17.4947673896
 01/31  19:00:00,1309.27725635,97.6078909948,654.264242536,0.0,166.938926447,199.110933808,538.123762182,435.712467213,84.9700494144,17.4412455539
 01/31  20:00:00,1295.46957225,97.6078909948,649.032079839,0.0,166.938926447,191.61365848,515.228245125,441.141418225,56.6466996096,17.4401272899
 01/31  21:00:00,1152.6500414,97.6078909948,641.001649929,0.0,100.150657288,124.558693486,557.251299529,483.163479081,56.6466996096,17.4411208388
 01/31  22:00:00,1106.97060582,97.6078909948,635.089226496,0.0,100.150657288,124.558693486,543.512115771,492.31823379,42.4850247072,8.70885727387
 01/31  23:00:00,1036.12802806,97.6078909948,631.625381704,0.0,46.0930336215,124.558693486,559.675883207,513.956863332,28.3233498048,17.3956700695
 01/31  24:00:00,1031.87594758,97.6078909948,626.744812017,0.0,46.0930336215,124.558693486,544.601847472,521.733459886,14.1616749024,8.70671268319
 02/01  01:00:00,1013.00681827,97.6078909948,619.423164886,0.0,46.0930336215,113.312780494,553.213690905,530.155750838,5.66466996096,17.3932701061
 02/01  02:00:00,1012.97952662,97.6078909948,606.538971809,0.0,46.0930336215,113.312780494,551.300070632,536.928327748,5.66466996096,8.70707292321
 02/01  03:00:00,1022.33005334,97.6078909948,592.391687182,0.0,46.0930336215,113.312780494,567.279599578,544.220294368,5.66466996096,17.3946352489
 02/01  04:00:00,1012.8712324,97.6078909948,580.232275452,0.0,46.0930336215,113.312780494,567.016227412,552.644055123,5.66466996096,8.70750232869
 02/01  05:00:00,1093.91822532,97.6078909948,576.452527224,0.0,100.150657288,148.969399434,560.291876088,537.231740268,5.66466996096,17.3954658592
 02/01  06:00:00,1092.01505573,97.9980173711,578.420774094,0.0,100.150657288,149.894399434,882.426834658,850.870891863,14.1616749024,17.3942678921
 02/01  07:00:00,1318.38449501,98.6182197176,581.283061305,0.0,176.471037341,302.612436532,660.067961774,623.037304044,28.3233498048,8.70730792499
 02/01  08:00:00,1434.90676914,99.548073764,582.682411418,0.0,243.2593065,310.10971186,655.212302583,586.416212056,42.4850247072,26.3110658199
 02/01  09:00:00,1487.17561109,100.043912754,583.928612137,0.0,243.2593065,310.10971186,649.953917686,566.868824912,56.6466996096,26.438393164
 02/01  10:00:00,1526.70775379,100.440406993,586.369775377,0.0,243.2593065,302.612436532,619.064692109,550.049423681,42.4850247072,26.5302437214
 02/01  11:00:00,1540.36046891,100.754483849,592.201833863,0.0,243.2593065,310.10971186,637.388366553,531.005921274,70.808374512,35.5740707664
 02/01  12:00:00,1551.13996954,101.088881493,601.460977049,0.0,243.2593065,310.10971186,634.337903456,519.000711399,70.808374512,44.5288175444
 02/01  13:00:00,1517.49023492,101.540099455,609.046487913,0.0,243.2593065,310.10971186,604.567450883,498.31818632,70.808374512,35.440890051
 02/01  14:00:00,1559.65445592,101.971756256,611.399294614,0.0,243.2593065,302.612436532,570.885743669,478.619576705,56.6466996096,35.6194673551
 02/01  15:00:00,1551.36368244,102.340807288,603.977409913,0.0,243.2593065,302.612436532,534.990509781,456.942676483,42.4850247072,35.5628085908
 02/01  16:00:00,1555.80246889,102.721705496,600.560280302,0.0,243.2593065,302.612436532,524.950687009,432.804178164,56.6466996096,35.4998092357
 02/01  17:00:00,1568.89125143,102.895813513,606.005662636,0.0,243.2593065,310.10971186,547.08722525,435.62467703,84.9700494144,26.492498806
 02/01  18:00:00,1575.25856724,103.075748287,613.64060139,0.0,243.2593065,310.10971186,555.473100136,444.268865243,84.9700494144,26.2341854788
 02/01  19:00:00,1304.65862788,97.6078909948,613.524162279,0.0,166.938926447,199.110933808,525.971945884,432.272848673,84.9700494144,8.72904779718
 02/01  20:00:00,1274.17639648,97.6078909948,612.606080139,0.0,166.938926447,191.61365848,510.406735596,436.31715898,56.6466996096,17.4428770071
 02/01  21:00:00,1135.37258271,97.6078909948,612.163721318,0.0,100.150657288,124.558693486,551.152034695,477.064503594,56.6466996096,17.440831492
 02/01  22:00:00,1095.80821394,97.6078909948,609.09411164,0.0,100.150657288,124.558693486,542.837652514,482.953269885,42.4850247072,17.3993579211
 02/01  23:00:00,1018.54353798,97.6078909948,607.045167951,0.0,46.0930336215,124.558693486,540.699822027,503.667750961,28.3233498048,8.70872126109
 02/01  24:00:00,1021.64338257,97.6078909948,605.647689951,0.0,46.0930336215,124.558693486,544.058118945,512.501358263,14.1616749024,17.395085779
 02/02  01:00:00,1011.72470013,97.6078909948,602.811454137,0.0,46.0930336215,113.312780494,532.305408466,517.934304412,5.66466996096,8.70643409307
 02/02  02:00:00,1018.78812379,97.6078909948,602.648351443,0.0,46.0930336215,113.312780494,546.462092439,523.401540674,5.66466996096,17.3958818038
 02/02  03:00:00,1031.16106298,97.6078909948,598.989405708,0.0,46.0930336215,113.312780494,544.144661933,529.773201295,5.66466996096,8.70679067734
 02/02  04:00:00,1032.07240655,97.6078909948,592.988539845,0.0,46.0930336215,113.312780494,561.788213441,538.72950496,5.66466996096,17.3940385198
 02/02  05:00:00,1115.46792027,97.6078909948,588.41997088,0.0,100.150657288,148.969399434,538.562748263,524.190892095,5.66466996096,8.70718620722
 02/02  06:00:00,1110.92969159,98.0802500477,587.721924045,0.0,100.150657288,149.894399434,852.751795856,821.19463886,14.1616749024,17.3954820942
 02/02  07:00:00,1336.3224873,98.9105738512,589.319937024,0.0,176.471037341,302.612436532,639.390460344,602.359498201,28.3233498048,8.70761233805
 02/02  08:00:00,1445.8327537,100.075230474,590.00660364,0.0,243.2593065,310.10971186,635.566033614,566.76553051,42.4850247072,26.3154783968
 02/02  09:00:00,1484.04363163,100.571379795,592.488984204,0.0,243.2593065,310.10971186,626.851324011,543.768339937,56.6466996096,26.436284465
 02/02  10:00:00,1521.21206897,101.251434475,599.396748326,0.0,243.2593065,302.612436532,594.08878113,516.236148528,42.4850247072,35.3676078949
 02/02  11:00:00,1537.42920611,101.652587962,607.228173377,0.0,243.2593065,310.10971186,603.631905324,497.267544859,70.808374512,35.555985952
 02/02  12:00:00,1556.9346033,102.228182407,613.194598548,0.0,243.2593065,310.10971186,577.882673556,471.446063938,70.808374512,35.6282351064
 02/02  13:00:00,1522.75987143,102.676138365,612.490694609,0.0,243.2593065,310.10971186,558.195694585,451.934605878,70.808374512,35.4527141945
 02/02  14:00:00,1549.73302995,103.100005373,605.467200671,0.0,243.2593065,302.612436532,520.540952441,428.261260164,56.6466996096,35.6329926675
 02/02  15:00:00,1547.17918309,103.387351374,602.113830331,0.0,243.2593065,302.612436532,484.858735453,405.346359818,42.4850247072,37.0273509281
 02/02  16:00:00,1547.1306478,103.503243451,607.398017769,0.0,243.2593065,302.612436532,493.663912081,402.955142181,56.6466996096,34.0620702905
 02/02  17:00:00,1552.02200673,103.800336845,614.682495547,0.0,243.2593065,310.10971186,529.423429346,409.129251715,84.9700494144,35.3241282169
 02/02  18:00:00,1552.32524529,104.196721421,623.529788945,0.0,243.2593065,310.10971186,516.361511942,413.891216071,84.9700494144,17.5002464559
 02/02  19:00:00,1292.05590211,97.6078909948,621.650760606,0.0,166.938926447,199.110933808,510.383180067,407.970484481,84.9700494144,17.4426461717
 02/02  20:00:00,1286.64348398,97.6078909948,616.207835085,0.0,166.938926447,191.61365848,486.41948245,412.33194494,56.6466996096,17.4408379005
 02/02  21:00:00,1143.72773126,97.6078909948,608.901895801,0.0,100.150657288,124.558693486,531.612048107,457.526575697,56.6466996096,17.4387728004
 02/02  22:00:00,1097.79250083,97.6078909948,601.207925652,0.0,100.150657288,124.558693486,518.426835227,467.2315029,42.4850247072,8.71030761955
 02/02  23:00:00,1023.60747793,97.6078909948,598.783160103,0.0,46.0930336215,124.558693486,535.25052472,489.533918488,28.3233498048,17.393256428
 02/02  24:00:00,1014.57418921,97.6078909948,592.936401359,0.0,46.0930336215,124.558693486,526.410945974,503.541105643,14.1616749024,8.70816542828
 02/03  01:00:00,1008.2046155,97.6078909948,586.758876045,0.0,46.0930336215,113.312780494,532.610625947,509.550488207,5.66466996096,17.3954677788
 02/03  02:00:00,1004.55747636,97.6078909948,582.235825466,0.0,46.0930336215,113.312780494,533.896207409,519.522982859,5.66466996096,8.70855458905
 02/03  03:00:00,995.551814268,97.6078909948,576.773891735,0.0,46.0930336215,113.312780494,551.130148572,528.070728063,5.66466996096,17.3947505474
 02/03  04:00:00,991.873494612,97.6078909948,579.306198406,0.0,46.0930336215,113.312780494,545.015564198,530.644617271,5.66466996096,8.70627696549
 02/03  05:00:00,1085.79929517,97.6078909948,585.955018727,0.0,100.150657288,148.969399434,536.054141789,512.993901277,5.66466996096,17.3955705511
 02/03  06:00:00,1088.39317355,98.1041610804,591.901562962,0.0,100.150657288,149.894399434,822.755894181,799.887559428,14.1616749024,8.70665985052
 02/03  07:00:00,1320.43564423,99.0914770767,594.907613948,0.0,176.471037341,302.612436532,635.287260934,589.570027877,28.3233498048,17.3938832525
 02/03  08:00:00,1429.35227816,100.707740478,592.833231032,0.0,243.2593065,310.10971186,597.452015391,537.421445407,42.4850247072,17.5455452763
 02/03  09:00:00,1474.17483872,101.503892629,596.551854314,0.0,243.2593065,310.10971186,593.746968208,501.857947626,56.6466996096,35.2423209724
 02/03  10:00:00,1530.81732116,102.124876011,610.858931541,0.0,243.2593065,302.612436532,547.136315915,478.113566555,42.4850247072,26.537724653
 02/03  11:00:00,1543.7984516,102.685779666,611.647971777,0.0,243.2593065,310.10971186,556.950275189,450.57455873,70.808374512,35.5673419468
 02/03  12:00:00,1537.79815007,103.148423063,610.977680079,0.0,243.2593065,310.10971186,547.767209631,432.419463028,70.808374512,44.5393720917
 02/03  13:00:00,1488.00283132,103.61376756,613.007599572,0.0,243.2593065,310.10971186,513.425491366,416.023992192,70.808374512,26.5931246612
 02/03  14:00:00,1517.3446272,104.103039776,612.126792896,0.0,243.2593065,302.612436532,493.937200863,392.756885267,56.6466996096,44.5336159859
 02/03  15:00:00,1516.87022982,104.86806521,610.739277768,0.0,243.2593065,302.612436532,444.110428822,366.070138698,42.4850247072,35.5552654173
 02/03  16:00:00,1518.01523252,105.731677469,611.018304531,0.0,243.2593065,302.612436532,440.937091656,348.797605178,56.6466996096,35.4927868683
 02/03  17:00:00,1532.39956418,106.193819207,618.597925269,0.0,243.2593065,310.10971186,459.771583803,348.306428382,84.9700494144,26.4951060057
 02/03  18:00:00,1557.22875458,106.262695486,636.565253766,0.0,243.2593065,310.10971186,470.348880461,367.881552795,84.9700494144,17.497278252
 02/03  19:00:00,1290.44883202,97.6078909948,637.554018831,0.0,166.938926447,199.110933808,480.494677203,378.081937828,84.9700494144,17.4426899612
 02/03  20:00:00,1275.53109157,97.6078909948,630.437764228,0.0,166.938926447,191.61365848,459.498415046,385.412035333,56.6466996096,17.4396801031
 02/03  21:00:00,1138.0098418,97.6078909948,627.002150095,0.0,100.150657288,124.558693486,502.009859853,427.920562007,56.6466996096,17.4425982359
 02/03  22:00:00,1093.10336747,97.6078909948,621.743336403,0.0,100.150657288,124.558693486,499.601495534,439.717572435,42.4850247072,17.3988983917
 02/03  23:00:00,1018.88497945,97.6078909948,614.943427968,0.0,46.0930336215,124.558693486,500.59236305,463.56195824,28.3233498048,8.70705500567
 02/03  24:00:00,1013.52681023,97.6078909948,608.203687593,0.0,46.0930336215,124.558693486,508.012970337,476.4567132,14.1616749024,17.3945822343
 02/04  01:00:00,998.919819262,97.6078909948,606.629652484,0.0,46.0930336215,113.312780494,498.358137136,483.986023985,5.66466996096,8.70744318994
 02/04  02:00:00,1009.29983004,97.6078909948,616.67334843,0.0,46.0930336215,113.312780494,512.942726182,489.882766204,5.66466996096,17.3952900164
 02/04  03:00:00,1017.22962076,97.6078909948,624.423591711,0.0,46.0930336215,113.312780494,512.523453812,498.150958235,5.66466996096,8.70782561668
 02/04  04:00:00,1019.79536718,97.6078909948,626.975934021,0.0,46.0930336215,113.312780494,529.558650429,506.500593518,5.66466996096,17.3933869503
 02/04  05:00:00,1028.01819337,97.6078909948,625.329749946,0.0,55.6251445156,113.312780494,517.220137507,502.847231605,5.66466996096,8.70823594115
 02/04  06:00:00,1020.6623921,97.6078909948,618.404018573,0.0,55.6251445156,113.312780494,543.249699492,511.693874599,14.1616749024,17.3941499908
 02/04  07:00:00,1084.50685938,97.6078909948,609.468919921,0.0,65.1572554096,176.889270242,498.002996381,460.974299211,28.3233498048,8.70534736508
 02/04  08:00:00,1186.83732535,97.9005763896,604.613856824,0.0,109.682768182,220.96816451,775.454057457,715.572312034,42.4850247072,17.396720716
 02/04  09:00:00,1203.44704507,97.89879682,610.528257452,0.0,109.682768182,220.96816451,662.230396128,588.105002474,56.6466996096,17.4786940449
 02/04  10:00:00,1335.91357475,98.2591621296,617.18017776,0.0,131.945524568,266.955817592,612.694027322,547.671560045,42.4850247072,22.5374425694
 02/04  11:00:00,1364.71148015,98.3908643295,617.093298306,0.0,131.945524568,274.45309292,626.476283592,525.440549065,70.808374512,30.2273600154
 02/04  12:00:00,1372.58115047,98.6705796089,615.845975115,0.0,131.945524568,274.45309292,603.078224308,505.836836835,70.808374512,26.4330129608
 02/04  13:00:00,1341.47349735,98.9341252596,606.950817899,0.0,131.945524568,274.45309292,582.909797407,485.671993306,70.808374512,26.4294295887
 02/04  14:00:00,1335.23804552,99.1453263208,603.642349048,0.0,131.945524568,266.955817592,546.597434592,463.525064142,56.6466996096,26.4256708407
 02/04  15:00:00,1332.93564346,99.2800846163,600.489165721,0.0,131.945524568,266.955817592,506.343328194,437.431955398,42.4850247072,26.4263480892
 02/04  16:00:00,1257.49022598,97.6078909948,611.981342079,0.0,109.682768182,212.545889182,411.718312258,328.63907475,56.6466996096,26.4325378988
 02/04  17:00:00,1270.38404865,97.6078909948,621.128864062,0.0,109.682768182,220.04316451,442.312198669,330.918131194,84.9700494144,26.4240180597
 02/04  18:00:00,1236.51714642,97.6078909948,622.127359686,0.0,109.682768182,220.04316451,462.381124277,351.10701842,84.9700494144,26.3040564419
 02/04  19:00:00,1202.39404441,97.6078909948,610.543300869,0.0,100.150657288,199.110933808,490.786210318,397.108458758,84.9700494144,8.70770214524
 02/04  20:00:00,1190.45604498,97.6078909948,601.830108139,0.0,100.150657288,191.61365848,475.795566988,401.755712771,56.6466996096,17.3931546074
 02/04  21:00:00,1079.18556058,97.6078909948,597.184097636,0.0,55.6251445156,124.558693486,512.747222158,447.392407356,56.6466996096,8.70811519218
 02/04  22:00:00,1068.84693754,97.6078909948,588.318860287,0.0,55.6251445156,124.558693486,521.088364764,461.209420327,42.4850247072,17.3939197307
 02/04  23:00:00,1049.09213291,97.6078909948,580.451289231,0.0,46.0930336215,124.558693486,521.996212532,484.964338176,28.3233498048,8.70852455105
 02/04  24:00:00,1040.41069142,97.6078909948,571.960756229,0.0,46.0930336215,124.558693486,530.563798771,499.007442899,14.1616749024,17.3946809695
 02/05  01:00:00,1009.46276667,97.6078909948,564.968381743,0.0,34.9616554283,113.312780494,524.624586565,510.253698394,5.66466996096,8.70621821064
 02/05  02:00:00,1009.0532026,97.6078909948,564.582926289,0.0,34.9616554283,113.312780494,543.745088401,520.685033765,5.66466996096,17.3953846749
 02/05  03:00:00,1015.20807297,97.6078909948,561.413401705,0.0,34.9616554283,113.312780494,548.400950368,534.029738997,5.66466996096,8.7065414097
 02/05  04:00:00,1011.65144071,97.6078909948,552.732119294,0.0,34.9616554283,113.312780494,569.308548257,546.251045437,5.66466996096,17.3928328592
 02/05  05:00:00,975.425427694,97.6078909948,513.24375828,0.0,44.4937663224,113.312780494,563.199213453,548.827645332,5.66466996096,8.70689816074
 02/05  06:00:00,921.749737845,97.6078909948,457.281689249,0.0,44.4937663224,113.312780494,595.107758169,563.551837078,14.1616749024,17.3942461884
 02/05  07:00:00,955.279076949,97.6078909948,422.832202027,0.0,54.0258772165,176.889270242,546.221611889,509.190973612,28.3233498048,8.70728847246
 02/05  08:00:00,961.634367283,97.6078909948,435.818992996,0.0,54.0258772165,184.38654557,554.906111732,495.026081368,42.4850247072,17.3950056564
 02/05  09:00:00,1096.45731306,97.6078909948,483.423813,0.0,65.1572554096,220.04316451,545.483522059,471.374365845,56.6466996096,17.4624566045
 02/05  10:00:00,1142.51482241,97.6078909948,533.756322275,0.0,65.1572554096,212.545889182,530.029001479,461.250189092,42.4850247072,26.2937876799
 02/05  11:00:00,1159.66871093,97.6078909948,547.682081095,0.0,65.1572554096,220.04316451,547.29477575,454.577167613,70.808374512,21.9092336245
 02/05  12:00:00,1171.68211619,97.6078909948,559.975081551,0.0,65.1572554096,220.04316451,538.1707171,445.257749798,70.808374512,22.1045927898
 02/05  13:00:00,1181.89194502,97.6078909948,571.045649871,0.0,65.1572554096,220.04316451,531.806912875,434.590864728,70.808374512,26.4076736351
 02/05  14:00:00,1179.50012072,97.6078909948,580.055414249,0.0,65.1572554096,212.545889182,499.11693186,416.062916162,56.6466996096,26.4073160879
 02/05  15:00:00,1184.93100461,97.6078909948,588.31933892,0.0,65.1572554096,212.545889182,464.21162804,395.319641303,42.4850247072,26.4069620301
 02/05  16:00:00,1194.21954125,97.6078909948,593.047070417,0.0,65.1572554096,212.545889182,467.568154955,384.514846169,56.6466996096,26.406609176
 02/05  17:00:00,1167.26654723,97.6078909948,592.824678045,0.0,65.1572554096,220.04316451,493.185361696,381.809054917,84.9700494144,26.4062573651
 02/05  18:00:00,1116.51012587,97.6078909948,590.033864306,0.0,54.0258772165,184.38654557,524.316172098,413.048619879,84.9700494144,26.2975028044
 02/05  19:00:00,1092.07854108,97.6078909948,583.797154203,0.0,44.4937663224,163.454314868,555.629915102,461.952824523,84.9700494144,8.70704116415
 02/05  20:00:00,1072.39329551,97.6078909948,574.24022421,0.0,44.4937663224,155.95703954,549.781677667,475.74050232,56.6466996096,17.3944757371
 02/05  21:00:00,1032.50792571,97.6078909948,563.497503912,0.0,44.4937663224,124.558693486,584.893325647,519.539226772,56.6466996096,8.70739926467
 02/05  22:00:00,1023.6992516,97.6078909948,552.83717744,0.0,44.4937663224,124.558693486,593.327759406,533.44751769,42.4850247072,17.395217009
 02/05  23:00:00,965.018284995,97.6078909948,507.270418818,0.0,34.9616554283,124.558693486,604.866244055,559.148938961,28.3233498048,17.393955289
 02/05  24:00:00,928.947477072,97.6078909948,472.898032676,0.0,34.9616554283,124.558693486,593.995319051,571.126508051,14.1616749024,8.70713609686
 02/06  01:00:00,918.827755977,97.6078909948,464.317850695,0.0,46.0930336215,113.312780494,605.143448365,582.084134678,5.66466996096,17.3946437261
 02/06  02:00:00,894.744560237,97.6078909948,440.843423011,0.0,46.0930336215,113.312780494,612.404148593,598.032009477,5.66466996096,8.70746915476
 02/06  03:00:00,870.194246407,97.6078909948,413.523696829,0.0,46.0930336215,113.312780494,634.118471502,611.061354011,5.66466996096,17.3924475298
 02/06  04:00:00,869.090920547,97.6078909948,407.95296925,0.0,46.0930336215,113.312780494,638.226451146,623.853937314,5.66466996096,8.70784387049
 02/06  05:00:00,936.558914273,97.6078909948,387.920955444,0.0,100.150657288,148.969399434,628.157035576,605.098975202,5.66466996096,17.3933904134
 02/06  06:00:00,967.284905573,97.6078909948,416.4372806,0.0,100.150657288,149.894399434,1093.43377866,1070.56385934,14.1616749024,8.7082444182
 02/06  07:00:00,1206.90345427,97.8674874886,434.544114808,0.0,176.471037341,302.612436532,779.452556664,733.733619948,28.3233498048,17.3955869117
 02/06  08:00:00,1366.39946873,98.1500162477,484.287359199,0.0,243.2593065,310.10971186,717.067510112,657.034850224,42.4850247072,17.5476351803
 02/06  09:00:00,1457.04541588,98.2670453636,541.635690939,0.0,243.2593065,310.10971186,701.156705091,618.075111374,56.6466996096,26.4348941075
 02/06  10:00:00,1509.59542512,98.3550225937,564.491461315,0.0,243.2593065,302.612436532,667.665928895,589.808087877,42.4850247072,35.3728163111
 02/06  11:00:00,1542.50427251,98.4330697043,583.565751474,0.0,243.2593065,310.10971186,664.250087175,557.88094367,70.808374512,35.5607689933
 02/06  12:00:00,1560.87788967,98.6235626474,591.79013046,0.0,243.2593065,310.10971186,637.776155004,531.334054826,70.808374512,35.6337256657
 02/06  13:00:00,1527.28362535,98.9515840383,596.704377036,0.0,243.2593065,310.10971186,610.244273235,503.978908391,70.808374512,35.4569903322
 02/06  14:00:00,1567.40584465,99.299602478,601.764442643,0.0,243.2593065,302.612436532,573.132941337,471.943636297,56.6466996096,44.5426054301
 02/06  15:00:00,1570.68267958,99.7323688544,603.366630807,0.0,243.2593065,302.612436532,514.795450476,436.762159888,42.4850247072,35.5482658802
 02/06  16:00:00,1564.99012365,100.308005035,602.770118042,0.0,243.2593065,302.612436532,502.848115267,410.715799956,56.6466996096,35.4856157011
 02/06  17:00:00,1559.45907496,100.819691416,610.772006586,0.0,243.2593065,310.10971186,515.185503498,403.715825673,84.9700494144,26.4996284106
 02/06  18:00:00,1554.83148618,101.227162078,615.916248474,0.0,243.2593065,310.10971186,526.458804923,423.99218603,84.9700494144,17.4965694789
 02/06  19:00:00,1282.45991018,97.6078909948,606.892834701,0.0,166.938926447,199.110933808,510.174268486,407.763317922,84.9700494144,17.4409011502
 02/06  20:00:00,1265.52626183,97.6078909948,596.627342379,0.0,166.938926447,191.61365848,490.533632717,416.447173256,56.6466996096,17.4397598507
 02/06  21:00:00,1117.6930859,97.6078909948,589.261382849,0.0,100.150657288,124.558693486,535.605980174,461.518586807,56.6466996096,17.4406937574
 02/06  22:00:00,1073.87839025,97.6078909948,588.263295526,0.0,100.150657288,124.558693486,521.188368037,469.994677009,42.4850247072,8.70866632076
 02/06  23:00:00,1008.62724321,97.6078909948,588.072551776,0.0,46.0930336215,124.558693486,536.304249003,490.58563301,28.3233498048,17.3952661885
 02/06  24:00:00,1002.13313978,97.6078909948,590.378034293,0.0,46.0930336215,124.558693486,522.866416599,499.998259239,14.1616749024,8.70648245722
 02/07  01:00:00,989.346003411,97.6078909948,595.228298501,0.0,46.0930336215,113.312780494,531.156335521,508.098937702,5.66466996096,17.3927278589
 02/07  02:00:00,994.461507111,97.6078909948,595.889638882,0.0,46.0930336215,113.312780494,528.52141551,514.149983114,5.66466996096,8.70676243479
 02/07  03:00:00,992.014748155,97.6078909948,595.194333069,0.0,46.0930336215,113.312780494,543.353219194,520.294596925,5.66466996096,17.3939523072
 02/07  04:00:00,992.844352781,97.6078909948,600.640790807,0.0,46.0930336215,113.312780494,540.863579935,526.49178151,5.66466996096,8.70712846384
 02/07  05:00:00,1092.60921436,97.6078909948,607.628811161,0.0,100.150657288,148.969399434,534.017825681,510.958491231,5.66466996096,17.3946644889
 02/07  06:00:00,1097.44914472,97.7782398583,610.783960622,0.0,100.150657288,149.894399434,864.300376253,832.745299551,14.1616749024,17.3934017995
 02/07  07:00:00,1325.96440555,98.4220789842,614.485980328,0.0,176.471037341,302.612436532,629.452489727,592.422301291,28.3233498048,8.70683863146
 02/07  08:00:00,1436.17761926,98.6758815709,613.674663661,0.0,243.2593065,310.10971186,610.614474564,541.820544406,42.4850247072,26.3089054507
 02/07  09:00:00,1481.60688154,99.1696830662,616.909483543,0.0,243.2593065,310.10971186,602.909509994,519.827145535,56.6466996096,26.4356648491
 02/07  10:00:00,1525.23391644,99.6100246675,626.108209797,0.0,243.2593065,302.612436532,584.131567375,515.113318821,42.4850247072,26.5332238459
 02/07  11:00:00,1541.49577302,100.03867224,634.24784769,0.0,243.2593065,310.10971186,606.124650576,499.747588775,70.808374512,35.5686872887
 02/07  12:00:00,1547.95873297,100.528230328,638.387552015,0.0,243.2593065,310.10971186,593.632778738,478.293918065,70.808374512,44.5304861607
 02/07  13:00:00,1497.73422922,100.996379257,628.405737941,0.0,243.2593065,310.10971186,558.752993981,459.459814577,70.808374512,28.4848048913
 02/07  14:00:00,1528.14145357,101.421779343,624.244746797,0.0,243.2593065,302.612436532,543.626554523,444.370991642,56.6466996096,42.6088632712
 02/07  15:00:00,1532.13135738,101.825761531,627.933048654,0.0,243.2593065,302.612436532,505.320181894,427.279289833,42.4850247072,35.5558673534
 02/07  16:00:00,1535.46238202,102.117216452,631.619837329,0.0,243.2593065,302.612436532,508.996523236,416.856788196,56.6466996096,35.4930354299
 02/07  17:00:00,1537.90225521,102.376585629,627.298353596,0.0,243.2593065,310.10971186,531.94310581,420.479396907,84.9700494144,26.4936594891
 02/07  18:00:00,1546.11412961,102.816654531,627.055332544,0.0,243.2593065,310.10971186,522.461028253,419.862302379,84.9700494144,17.6286764605
 02/07  19:00:00,1303.58574879,97.6078909948,648.036965208,0.0,166.938926447,199.110933808,509.082756727,406.80068526,84.9700494144,17.3120220522
 02/07  20:00:00,1305.17188379,97.6078909948,657.382334709,0.0,166.938926447,191.61365848,487.097340581,413.010535869,56.6466996096,17.4401051018
 02/07  21:00:00,1169.61885733,97.6078909948,655.629782132,0.0,100.150657288,124.558693486,528.733304295,454.646867488,56.6466996096,17.4397371971
 02/07  22:00:00,1130.08008269,97.6078909948,655.345322374,0.0,100.150657288,124.558693486,520.958194629,461.073843982,42.4850247072,17.3993259393
 02/07  23:00:00,1059.84834594,97.6078909948,652.881444257,0.0,46.0930336215,124.558693486,517.525772767,480.495153714,28.3233498048,8.70726924867
 02/07  24:00:00,1055.73659972,97.6078909948,648.365947755,0.0,46.0930336215,124.558693486,518.760129566,487.203515394,14.1616749024,17.3949392695
 02/08  01:00:00,1038.87348877,97.6078909948,644.536538094,0.0,46.0930336215,113.312780494,509.295969781,494.923704468,5.66466996096,8.70759535246
 02/08  02:00:00,1030.67318975,97.6078909948,637.287421613,0.0,46.0930336215,113.312780494,525.861179607,502.803655867,5.66466996096,17.3928537794
 02/08  03:00:00,1021.2752932,97.6078909948,628.662714504,0.0,46.0930336215,113.312780494,524.323164963,509.95056369,5.66466996096,8.70793131252
 02/08  04:00:00,1014.1812969,97.6078909948,621.817724209,0.0,46.0930336215,113.312780494,538.122114679,515.06393781,5.66466996096,17.3935069076
 02/08  05:00:00,1102.13320407,97.6078909948,619.449773324,0.0,100.150657288,148.969399434,512.415592492,498.042627657,5.66466996096,8.70829487422
 02/08  06:00:00,1103.66339536,97.9937682543,618.729710137,0.0,100.150657288,149.894399434,805.182370939,773.624718565,14.1616749024,17.3959774711
 02/08  07:00:00,1331.88350215,98.6610919386,620.941469903,0.0,176.471037341,302.612436532,603.103928846,566.074609035,28.3233498048,8.70597000671
 02/08  08:00:00,1449.81339802,99.8025157564,625.689995086,0.0,243.2593065,310.10971186,598.982506237,530.188073027,42.4850247072,26.3094085027
 02/08  09:00:00,1499.13727571,100.435645648,632.263786897,0.0,243.2593065,310.10971186,595.665198432,512.583268661,56.6466996096,26.4352301613
 02/08  10:00:00,1541.02459041,100.93890556,638.506515238,0.0,243.2593065,302.612436532,569.328595697,498.818546756,42.4850247072,28.0250242344
 02/08  11:00:00,1537.00679935,101.366867637,625.20083109,0.0,243.2593065,310.10971186,592.184739327,478.445825233,70.808374512,42.9305395823
 02/08  12:00:00,1538.97019371,101.726919473,625.469276845,0.0,243.2593065,310.10971186,571.988304883,465.56408096,70.808374512,35.6158494107
 02/08  13:00:00,1495.32078657,102.136687057,623.269692631,0.0,243.2593065,310.10971186,554.73621461,448.485919107,70.808374512,35.4419209903
 02/08  14:00:00,1526.21801081,102.474754852,620.391525704,0.0,243.2593065,302.612436532,528.157524173,435.890683207,56.6466996096,35.6201413561
 02/08  15:00:00,1525.90855484,102.970859675,619.57903775,0.0,243.2593065,302.612436532,483.002311653,404.954141863,42.4850247072,35.5631450832
 02/08  16:00:00,1525.482557,103.206497686,618.93988134,0.0,243.2593065,302.612436532,482.333011339,390.18679535,56.6466996096,35.4995163789
 02/08  17:00:00,1534.75466874,103.396333757,621.510832737,0.0,243.2593065,310.10971186,505.542553464,388.127487585,84.9700494144,32.4450164648
 02/08  18:00:00,1551.15236675,103.71100264,634.545648549,0.0,243.2593065,310.10971186,505.423501672,400.118497547,84.9700494144,20.3349547097
 02/08  19:00:00,1308.61777908,97.6078909948,653.87774283,0.0,166.938926447,199.110933808,509.446023192,407.037993932,84.9700494144,17.4379798448
 02/08  20:00:00,1292.85617766,97.6078909948,645.646444383,0.0,166.938926447,191.61365848,477.60146046,412.223384082,56.6466996096,8.73137676796
 02/08  21:00:00,1151.80264134,97.6078909948,639.364369205,0.0,100.150657288,124.558693486,527.979599484,453.891840756,56.6466996096,17.4410591181
 02/08  22:00:00,1101.39558335,97.6078909948,629.409270158,0.0,100.150657288,124.558693486,524.025609556,464.140909909,42.4850247072,17.3996749398
 02/08  23:00:00,1023.56525771,97.6078909948,619.665709335,0.0,46.0930336215,124.558693486,522.802073976,485.77256125,28.3233498048,8.70616292088
 02/08  24:00:00,1019.59856409,97.6078909948,614.707525197,0.0,46.0930336215,124.558693486,523.85422887,492.297236609,14.1616749024,17.3953173586
 02/09  01:00:00,1006.86711541,97.6078909948,614.564019085,0.0,46.0930336215,113.312780494,513.534222067,499.163104564,5.66466996096,8.7064475422
 02/09  02:00:00,1000.83053272,97.6078909948,608.255897073,0.0,46.0930336215,113.312780494,531.626659465,508.568767825,5.66466996096,17.3932216789
 02/09  03:00:00,995.858188228,97.6078909948,601.734132884,0.0,46.0930336215,113.312780494,531.897006578,517.525607653,5.66466996096,8.70672896356
 02/09  04:00:00,993.47568267,97.6078909948,599.27280443,0.0,46.0930336215,113.312780494,546.958940407,523.900422077,5.66466996096,17.393848369
 02/09  05:00:00,1081.77521967,97.6078909948,590.734083574,0.0,100.150657288,148.969399434,525.095708408,510.723974148,5.66466996096,8.70706429945
 02/09  06:00:00,1080.07044869,98.0719654572,581.872579084,0.0,100.150657288,149.894399434,826.713137819,795.156700562,14.1616749024,17.3947623541
 02/09  07:00:00,1304.6382141,98.9537890249,575.883812866,0.0,176.471037341,302.612436532,632.342395056,586.625842733,28.3233498048,17.3932025183
 02/09  08:00:00,1410.67308461,100.339991197,571.509595699,0.0,243.2593065,310.10971186,600.878005349,540.844827738,42.4850247072,17.5481529046
 02/09  09:00:00,1449.62182161,101.099230786,581.859413843,0.0,243.2593065,310.10971186,592.935396559,509.854653616,56.6466996096,26.4340433326
 02/09  10:00:00,1512.81264894,101.790735894,611.936563861,0.0,243.2593065,302.612436532,561.241269758,483.392481367,42.4850247072,35.3637636836
 02/09  11:00:00,1537.55026233,102.306997404,626.277681681,0.0,243.2593065,310.10971186,562.445225284,456.085851755,70.808374512,35.5509990172
 02/09  12:00:00,1530.34203615,102.773062761,616.385848373,0.0,243.2593065,310.10971186,540.496328987,434.065548105,70.808374512,35.6224063703
 02/09  13:00:00,1492.10790872,103.281917948,619.829091125,0.0,243.2593065,310.10971186,521.681930912,415.426275186,70.808374512,35.4472812132
 02/09  14:00:00,1519.22558232,103.727182906,613.709072476,0.0,243.2593065,302.612436532,482.622523698,390.349654191,56.6466996096,35.6261698973
 02/09  15:00:00,1515.05669446,104.308505352,608.882636448,0.0,243.2593065,302.612436532,443.615379244,365.561333234,42.4850247072,35.5690213026
 02/09  16:00:00,1518.56953084,105.08860217,611.826399208,0.0,243.2593065,302.612436532,443.518793233,351.367389126,56.6466996096,35.5047044972
 02/09  17:00:00,1533.65719503,105.504652404,620.344587431,0.0,243.2593065,310.10971186,475.330795836,355.042686961,84.9700494144,35.3180594602
 02/09  18:00:00,1549.60368334,105.787101748,632.816639652,0.0,243.2593065,310.10971186,468.459279501,365.991855676,84.9700494144,17.4973744102
 02/09  19:00:00,1305.25747999,97.6078909948,651.019104984,0.0,166.938926447,199.110933808,478.068736636,375.658163206,84.9700494144,17.4405240156
 02/09  20:00:00,1297.45036072,97.6078909948,649.900397991,0.0,166.938926447,191.61365848,457.366133949,383.281204062,56.6466996096,17.4382302774
 02/09  21:00:00,1164.02366663,97.6078909948,649.844095177,0.0,100.150657288,124.558693486,487.437854448,422.062832354,56.6466996096,8.72832248437
 02/09  22:00:00,1125.72085264,97.6078909948,651.213978949,0.0,100.150657288,124.558693486,490.947163974,431.062678261,42.4850247072,17.3994610057
 02/09  23:00:00,1054.39994344,97.6078909948,647.915290572,0.0,46.0930336215,124.558693486,498.718913744,453.002372519,28.3233498048,17.3931914203
 02/09  24:00:00,1054.07962038,97.6078909948,646.771669433,0.0,46.0930336215,124.558693486,485.055571871,462.187172707,14.1616749024,8.70672426149
 02/10  01:00:00,1041.28545746,97.6078909948,646.447392025,0.0,46.0930336215,113.312780494,491.86681892,468.808400465,5.66466996096,17.3937484945
 02/10  02:00:00,1041.13855651,97.6078909948,646.368096474,0.0,46.0930336215,113.312780494,490.33726251,475.965610218,5.66466996096,8.70698233104
 02/10  03:00:00,1035.38287396,97.6078909948,641.651299605,0.0,46.0930336215,113.312780494,509.451719429,486.392736343,5.66466996096,17.3943131256
 02/10  04:00:00,1025.47801892,97.6078909948,632.531141327,0.0,46.0930336215,113.312780494,508.610852702,494.238885755,5.66466996096,8.70729698614
 02/10  05:00:00,1112.44380515,97.6078909948,626.954101647,0.0,100.150657288,148.969399434,504.341988783,481.285037684,5.66466996096,17.3922811377
 02/10  06:00:00,1105.7307439,98.0893008619,618.88255909,0.0,100.150657288,149.894399434,742.178456255,719.30914937,14.1616749024,8.70763198329
 02/10  07:00:00,1324.19396967,99.4222126405,611.998989406,0.0,176.471037341,302.612436532,584.77269176,539.054981664,28.3233498048,17.3943602914
 02/10  08:00:00,1442.44549444,101.395160116,616.929306077,0.0,243.2593065,310.10971186,541.889287273,481.858331814,42.4850247072,17.5459307522
 02/10  09:00:00,1489.52453792,102.163537485,618.900060536,0.0,243.2593065,310.10971186,530.830834984,447.752267548,56.6466996096,26.4318678262
 02/10  10:00:00,1496.46755717,102.869633046,588.690651623,0.0,243.2593065,302.612436532,497.930295671,420.077359731,42.4850247072,35.367911233
 02/10  11:00:00,1505.05528847,103.412092742,589.080807037,0.0,243.2593065,310.10971186,501.540422276,395.176950151,70.808374512,35.5550976129
 02/10  12:00:00,1507.81906102,103.849210138,590.603959093,0.0,243.2593065,310.10971186,488.11307556,381.677568383,70.808374512,35.6271326648
 02/10  13:00:00,1458.62703593,104.473025342,582.06063103,0.0,243.2593065,310.10971186,470.139134781,363.879663745,70.808374512,35.451096524
 02/10  14:00:00,1489.44501118,105.345267399,578.353207345,0.0,243.2593065,302.612436532,434.549724944,342.272601224,56.6466996096,35.6304241096
 02/10  15:00:00,1487.21157635,106.288799028,574.857629216,0.0,243.2593065,302.612436532,409.683924683,322.752183914,42.4850247072,44.4467160621
 02/10  16:00:00,1485.04800093,106.93814952,571.837724732,0.0,243.2593065,302.612436532,396.855957437,310.667038236,56.6466996096,29.5422195916
 02/10  17:00:00,1488.02817336,107.320299773,567.380894454,0.0,243.2593065,310.10971186,427.498710908,310.124868062,84.9700494144,32.4037934314
 02/10  18:00:00,1497.98282253,107.512192942,573.424583881,0.0,243.2593065,310.10971186,422.897941126,320.432366612,84.9700494144,17.4955250989
 02/10  19:00:00,1254.87611355,97.6078909948,594.801984337,0.0,166.938926447,199.110933808,430.901037885,328.488714282,84.9700494144,17.4422741881
 02/10  20:00:00,1250.70019352,97.6078909948,598.126210529,0.0,166.938926447,191.61365848,410.110682087,336.023963238,56.6466996096,17.4400192399
 02/10  21:00:00,1120.80320925,97.6078909948,602.305075402,0.0,100.150657288,124.558693486,453.716456368,379.631919364,56.6466996096,17.4378373941
 02/10  22:00:00,1082.49443237,97.6078909948,603.449366312,0.0,100.150657288,124.558693486,440.6561017,389.461180142,42.4850247072,8.70989685057
 02/10  23:00:00,1016.38575117,97.6078909948,604.52692091,0.0,46.0930336215,124.558693486,455.809705563,410.093991351,28.3233498048,17.3923644066
