Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  24:00:00,1016.48452692,97.6078909948,603.75846706,0.0,46.0930336215,124.558693486,440.970429861,418.101088134,14.1616749024,8.70766682453
 02/11  01:00:00,1004.27571839,97.6078909948,603.989735378,0.0,46.0930336215,113.312780494,448.127846294,425.068847121,5.66466996096,17.3943292119
 02/11  02:00:00,1005.40895188,97.6078909948,605.23304359,0.0,46.0930336215,113.312780494,445.234033564,430.861453365,5.66466996096,8.70791023889
 02/11  03:00:00,1005.77405461,97.6078909948,605.663504338,0.0,46.0930336215,113.312780494,459.327099236,436.269044217,5.66466996096,17.3933850583
 02/11  04:00:00,1006.03254182,97.6078909948,605.969873314,0.0,46.0930336215,113.312780494,455.837616319,441.467382037,5.66466996096,8.70556432116
 02/11  05:00:00,1016.26445832,97.6078909948,605.95948339,0.0,55.6251445156,113.312780494,458.768879117,435.710234409,5.66466996096,17.3939747469
 02/11  06:00:00,1013.9063395,97.6078909948,603.532421904,0.0,55.6251445156,113.312780494,460.520366784,437.652854767,14.1616749024,8.7058371143
 02/11  07:00:00,1075.00689898,97.6078909948,594.930017611,0.0,65.1572554096,176.889270242,421.889341624,376.171396465,28.3233498048,17.3945953541
 02/11  08:00:00,1173.29651926,97.8929597353,582.229583843,0.0,109.682768182,220.96816451,600.891540145,549.700390008,42.4850247072,8.70612542996
 02/11  09:00:00,1182.41938728,97.8919892721,581.260268237,0.0,109.682768182,220.96816451,561.998898901,487.874336797,56.6466996096,17.4778624951
 02/11  10:00:00,1284.00532527,98.7450009336,574.272463511,0.0,131.945524568,266.955817592,518.388704802,449.582169825,42.4850247072,26.3215102694
 02/11  11:00:00,1285.27028612,99.0296967124,567.45896368,0.0,131.945524568,274.45309292,521.414564465,424.177950453,70.808374512,26.4282394999
 02/11  12:00:00,1284.85687787,99.227561244,565.746399494,0.0,131.945524568,274.45309292,504.790672204,407.552192713,70.808374512,26.4301049786
 02/11  13:00:00,1250.15182204,99.246716697,562.863918118,0.0,131.945524568,274.45309292,495.753637839,398.524487215,70.808374512,26.420776112
 02/11  14:00:00,1240.88121276,99.2886690462,560.839780293,0.0,131.945524568,266.955817592,477.370882731,394.302196971,56.6466996096,26.4219861507
 02/11  15:00:00,1241.00399811,99.4566140099,560.784309382,0.0,131.945524568,266.955817592,446.734810284,377.827386475,42.4850247072,26.4223991016
 02/11  16:00:00,1175.22590322,97.6078909948,574.537779396,0.0,109.682768182,212.545889182,378.186338682,295.116714573,56.6466996096,26.4229244988
 02/11  17:00:00,1183.29146347,97.6078909948,575.350804144,0.0,109.682768182,220.04316451,420.165560495,299.971847853,84.9700494144,35.2236632273
 02/11  18:00:00,1145.9986502,97.6078909948,576.571957717,0.0,109.682768182,220.04316451,408.867326966,306.3544281,84.9700494144,17.5428494512
 02/11  19:00:00,1125.91144493,97.6078909948,584.20190352,0.0,100.150657288,199.110933808,451.790959677,349.427476878,84.9700494144,17.393433384
 02/11  20:00:00,1115.52147479,97.6078909948,580.280546485,0.0,100.150657288,191.61365848,419.046506644,353.692958711,56.6466996096,8.70684832422
 02/11  21:00:00,1000.94846017,97.6078909948,577.115719136,0.0,55.6251445156,124.558693486,468.208898805,394.16813889,56.6466996096,17.3940603053
 02/11  22:00:00,1001.51059903,97.6078909948,578.142878607,0.0,55.6251445156,124.558693486,451.467736037,400.2755538,42.4850247072,8.70715753004
 02/11  23:00:00,992.803985578,97.6078909948,579.635204924,0.0,46.0930336215,124.558693486,463.144691609,417.429759016,28.3233498048,17.3915827876
 02/11  24:00:00,993.935513538,97.6078909948,579.719494932,0.0,46.0930336215,124.558693486,446.35724391,423.488104947,14.1616749024,8.70746406054
 02/12  01:00:00,972.861210155,97.6078909948,582.37693319,0.0,34.9616554283,113.312780494,454.174026833,431.115436451,5.66466996096,17.3939204207
 02/12  02:00:00,975.328002633,97.6078909948,585.027465933,0.0,34.9616554283,113.312780494,451.413075004,437.040719324,5.66466996096,8.70768571956
 02/12  03:00:00,983.899819919,97.6078909948,594.199947798,0.0,34.9616554283,113.312780494,469.15254063,446.094929904,5.66466996096,17.3929407651
 02/12  04:00:00,989.284787636,97.6078909948,599.95864312,0.0,34.9616554283,113.312780494,466.663737091,452.29109064,5.66466996096,8.70797648993
 02/12  05:00:00,998.86190652,97.6078909948,599.290405835,0.0,44.4937663224,113.312780494,469.274349583,446.216197217,5.66466996096,17.393482405
 02/12  06:00:00,998.811771914,97.6078909948,599.312069618,0.0,44.4937663224,113.312780494,472.065961816,449.198689213,14.1616749024,8.70559770093
 02/12  07:00:00,1085.09503097,97.6078909948,617.509444604,0.0,54.0258772165,176.889270242,442.704697792,396.987291264,28.3233498048,17.3940567237
 02/12  08:00:00,1075.61386706,97.6078909948,612.038665515,0.0,54.0258772165,184.38654557,427.419179383,376.228297959,42.4850247072,8.70585671659
 02/12  09:00:00,1128.72301901,97.6078909948,584.117295594,0.0,65.1572554096,220.04316451,414.517949135,340.405750403,56.6466996096,17.4654991229
 02/12  10:00:00,1105.24207631,97.6078909948,567.031488507,0.0,65.1572554096,212.545889182,391.954549025,323.176052171,42.4850247072,26.2934721465
 02/12  11:00:00,1108.96089728,97.6078909948,563.027394997,0.0,65.1572554096,220.04316451,419.856175098,322.646945322,70.808374512,26.4008552641
 02/12  12:00:00,1107.46889775,97.6078909948,560.286153362,0.0,65.1572554096,220.04316451,403.142359644,305.933699604,70.808374512,26.4002855282
 02/12  13:00:00,1102.17576596,97.6078909948,555.74173258,0.0,65.1572554096,220.04316451,393.498066503,296.290086058,70.808374512,26.3996059338
 02/12  14:00:00,1095.27646285,97.6078909948,556.28503312,0.0,65.1572554096,212.545889182,367.752803759,284.70190754,56.6466996096,26.4041966095
 02/12  15:00:00,1102.0793766,97.6078909948,563.554386949,0.0,65.1572554096,212.545889182,346.84934409,277.960769869,42.4850247072,26.403549514
 02/12  16:00:00,1099.50906807,97.6078909948,560.853987033,0.0,65.1572554096,212.545889182,349.336805923,266.287197012,56.6466996096,26.4029093008
 02/12  17:00:00,1080.94912756,97.6078909948,568.087477778,0.0,65.1572554096,220.04316451,376.439851352,265.067530683,84.9700494144,26.4022712538
 02/12  18:00:00,1043.99579962,97.6078909948,574.300219178,0.0,54.0258772165,184.38654557,392.275962446,289.767543638,84.9700494144,17.5383693938
 02/12  19:00:00,1028.29848195,97.6078909948,577.589064411,0.0,44.4937663224,163.454314868,438.514457288,336.150396012,84.9700494144,17.3940118612
 02/12  20:00:00,1031.9727765,97.6078909948,588.702471886,0.0,44.4937663224,155.95703954,412.967741394,347.613887211,56.6466996096,8.70715457292
 02/12  21:00:00,1008.41181592,97.6078909948,597.126765012,0.0,44.4937663224,124.558693486,461.19750817,387.158835732,56.6466996096,17.3919728277
 02/12  22:00:00,1018.3960558,97.6078909948,608.181253373,0.0,44.4937663224,124.558693486,451.424454375,400.231975398,42.4850247072,8.70745426973
 02/12  23:00:00,1013.52895257,97.6078909948,613.737585063,0.0,34.9616554283,124.558693486,467.827403806,422.111531283,28.3233498048,17.3925227175
 02/12  24:00:00,994.184962278,97.6078909948,592.04787915,0.0,34.9616554283,124.558693486,444.858969208,421.989542338,14.1616749024,8.70775196803
 02/13  01:00:00,975.17070492,97.6078909948,573.061332139,0.0,46.0930336215,113.312780494,443.903339281,420.844255683,5.66466996096,17.3944136368
 02/13  02:00:00,973.111944661,97.6078909948,570.744354868,0.0,46.0930336215,113.312780494,440.688413807,426.317752645,5.66466996096,8.70599120105
 02/13  03:00:00,971.31809452,97.6078909948,568.783913413,0.0,46.0930336215,113.312780494,453.242899324,430.184837266,5.66466996096,17.3933920964
 02/13  04:00:00,972.003725166,97.6078909948,569.522587794,0.0,46.0930336215,113.312780494,450.553584708,436.183373984,5.66466996096,8.70554076335
 02/13  05:00:00,1064.28326374,97.6078909948,571.430800478,0.0,100.150657288,148.969399434,443.229628505,420.171027022,5.66466996096,17.3939315219
 02/13  06:00:00,1058.97285359,97.6078909948,564.138389679,0.0,100.150657288,149.894399434,778.626155008,755.758685348,14.1616749024,8.70579475672
 02/13  07:00:00,1288.87656016,97.8439643869,569.135211918,0.0,176.471037341,302.612436532,541.611930211,495.893946865,28.3233498048,17.3946335414
 02/13  08:00:00,1397.36313146,98.2415481431,565.228395943,0.0,243.2593065,310.10971186,509.334296626,449.302610635,42.4850247072,17.5466612839
 02/13  09:00:00,1437.30580321,98.6088098396,563.537849421,0.0,243.2593065,310.10971186,514.46250934,427.462406263,56.6466996096,30.3534034683
 02/13  10:00:00,1469.66835301,98.9960146232,562.219134332,0.0,243.2593065,302.612436532,490.699139478,416.78376051,42.4850247072,31.4303542608
 02/13  11:00:00,1469.85174236,99.3393122097,554.077210685,0.0,243.2593065,310.10971186,507.857120542,401.493332493,70.808374512,35.5554135364
 02/13  12:00:00,1465.33286382,99.7486125626,547.616975693,0.0,243.2593065,310.10971186,490.624352564,384.188520317,70.808374512,35.6274577349
 02/13  13:00:00,1431.45221966,100.006822433,555.864551735,0.0,243.2593065,310.10971186,490.111050924,383.851704047,70.808374512,35.4509723652
 02/13  14:00:00,1463.30354896,100.604274258,553.602785552,0.0,243.2593065,302.612436532,457.608451718,356.428514951,56.6466996096,44.5332371573
 02/13  15:00:00,1455.70436937,101.068104222,544.959299304,0.0,243.2593065,302.612436532,416.323311945,338.297575847,42.4850247072,35.5407113904
 02/13  16:00:00,1452.32498935,101.433351351,540.99837272,0.0,243.2593065,302.612436532,431.924015813,339.799610998,56.6466996096,35.4777052055
 02/13  17:00:00,1458.3084373,102.180247327,539.646270224,0.0,243.2593065,310.10971186,443.132527084,331.66911814,84.9700494144,26.4933595296
 02/13  18:00:00,1466.28707699,102.675273677,543.394205672,0.0,243.2593065,310.10971186,441.106901007,338.641492007,84.9700494144,17.4953595854
 02/13  19:00:00,1228.42659136,97.6078909948,565.96787799,0.0,166.938926447,199.110933808,435.502946447,333.091867122,84.9700494144,17.4410299099
 02/13  20:00:00,1230.19842492,97.6078909948,575.048168694,0.0,166.938926447,191.61365848,417.510103405,343.423502484,56.6466996096,17.4399013115
 02/13  21:00:00,1096.54616832,97.6078909948,575.412957025,0.0,100.150657288,124.558693486,462.04142891,387.957095087,56.6466996096,17.4376342129
 02/13  22:00:00,1060.3390769,97.6078909948,579.025849855,0.0,100.150657288,124.558693486,450.427349235,399.232478688,42.4850247072,8.70984583955
 02/13  23:00:00,995.28422104,97.6078909948,581.802350354,0.0,46.0930336215,124.558693486,464.02858172,418.313035184,28.3233498048,17.3921967311
 02/13  24:00:00,988.375174287,97.6078909948,573.535185821,0.0,46.0930336215,124.558693486,442.952063275,420.082820913,14.1616749024,8.70756746016
 02/14  01:00:00,971.319705001,97.6078909948,568.592337748,0.0,46.0930336215,113.312780494,445.704957474,422.646254143,5.66466996096,17.3940333699
 02/14  02:00:00,972.186680527,97.6078909948,569.54773416,0.0,46.0930336215,113.312780494,441.521257503,427.148851057,5.66466996096,8.70773648468
 02/14  03:00:00,972.463060466,97.6078909948,569.866461866,0.0,46.0930336215,113.312780494,454.281596533,431.223956883,5.66466996096,17.3929696885
 02/14  04:00:00,978.540788931,97.6078909948,576.414204962,0.0,46.0930336215,113.312780494,451.54351481,437.173515245,5.66466996096,8.7053296046
 02/14  05:00:00,1074.96831574,97.6078909948,579.549806612,0.0,100.150657288,148.969399434,444.13206072,421.07393501,5.66466996096,17.3934557493
 02/14  06:00:00,1072.06713411,97.7603811347,575.62336894,0.0,100.150657288,149.894399434,659.092251947,636.225013202,14.1616749024,8.70556384169
 02/14  07:00:00,1302.08943694,98.9096143251,581.060985122,0.0,176.471037341,302.612436532,507.486784045,461.770462562,28.3233498048,17.3929716781
 02/14  08:00:00,1413.43879755,100.05712978,580.82947602,0.0,243.2593065,310.10971186,479.56365845,419.532352615,42.4850247072,17.5462811276
 02/14  09:00:00,1458.60186578,100.589286474,584.607906049,0.0,243.2593065,310.10971186,489.326949501,406.248507776,56.6466996096,26.4317421149
 02/14  10:00:00,1491.18250304,101.254079228,583.319946966,0.0,243.2593065,302.612436532,466.17143666,388.319118915,42.4850247072,35.3672930379
 02/14  11:00:00,1490.66136782,101.92677399,574.233316196,0.0,243.2593065,310.10971186,471.155014047,364.79342515,70.808374512,35.553214385
 02/14  12:00:00,1485.16774691,102.69075741,566.535208171,0.0,243.2593065,310.10971186,453.205105625,346.771826634,70.808374512,35.624904479
 02/14  13:00:00,1438.42495829,104.027479818,559.945605695,0.0,243.2593065,310.10971186,436.022765673,329.765684321,70.808374512,35.4487068392
 02/14  14:00:00,1469.39950206,105.250229103,556.309125739,0.0,243.2593065,302.612436532,402.194680533,309.920835483,56.6466996096,35.6271454398
 02/14  15:00:00,1473.69330829,106.527004183,559.956504024,0.0,243.2593065,302.612436532,377.529913476,290.610741378,42.4850247072,44.4341473909
 02/14  16:00:00,1479.76199237,107.911492224,565.406660892,0.0,243.2593065,302.612436532,367.839969851,279.065082019,56.6466996096,32.1281882229
 02/14  17:00:00,1485.96496538,109.154566514,563.75448058,0.0,243.2593065,310.10971186,388.74450295,273.952141748,84.9700494144,29.8223117881
 02/14  18:00:00,1489.93359422,109.107632065,563.832036627,0.0,243.2593065,310.10971186,388.572458853,286.108161301,84.9700494144,17.494248138
 02/14  19:00:00,1248.17787949,97.6078909948,588.010087446,0.0,166.938926447,199.110933808,402.716708149,300.30550129,84.9700494144,17.4411574443
 02/14  20:00:00,1251.09836996,97.6078909948,598.578951237,0.0,166.938926447,191.61365848,385.874072168,311.788546994,56.6466996096,17.4388255646
 02/14  21:00:00,1149.04262294,97.6078909948,632.357248181,0.0,100.150657288,124.558693486,439.532462986,365.449188021,56.6466996096,17.4365753553
 02/14  22:00:00,1125.60544397,97.6078909948,649.437507049,0.0,100.150657288,124.558693486,431.559143395,380.364841623,42.4850247072,8.7092770645
 02/14  23:00:00,1047.93797519,97.6078909948,638.43940875,0.0,46.0930336215,124.558693486,447.057370677,401.34027528,28.3233498048,17.3937455917
 02/14  24:00:00,1045.80570802,97.6078909948,635.247819839,0.0,46.0930336215,124.558693486,433.993354198,411.124699394,14.1616749024,8.7069799016
 02/15  01:00:00,1034.53124564,97.6078909948,636.449670609,0.0,46.0930336215,113.312780494,443.541816918,420.484240311,5.66466996096,17.392906646
 02/15  02:00:00,1035.17637145,97.6078909948,637.157839429,0.0,46.0930336215,113.312780494,443.63794683,429.266152668,5.66466996096,8.70712420049
 02/15  03:00:00,1035.74632033,97.6078909948,637.784946407,0.0,46.0930336215,113.312780494,460.443016227,437.386541902,5.66466996096,17.3918043645
 02/15  04:00:00,1036.14054766,97.6078909948,638.232968674,0.0,46.0930336215,113.312780494,458.06070543,443.688685155,5.66466996096,8.70735031397
 02/15  05:00:00,1117.21220606,97.6078909948,628.329835608,0.0,100.150657288,148.969399434,451.058683633,428.001783552,5.66466996096,17.3922301193
 02/15  06:00:00,1107.10078293,98.1364015075,615.76101895,0.0,100.150657288,149.894399434,612.997448924,590.12818181,14.1616749024,8.70759221189
 02/15  07:00:00,1327.60557107,100.047492769,608.925324484,0.0,176.471037341,302.612436532,491.600635238,445.883161846,28.3233498048,17.3941235873
 02/15  08:00:00,1429.4862558,101.591094381,596.867375654,0.0,243.2593065,310.10971186,469.928654864,409.898775523,42.4850247072,17.5448546332
 02/15  09:00:00,1456.29488961,102.203289651,580.833219863,0.0,243.2593065,310.10971186,472.129911401,389.053756705,56.6466996096,26.429455086
 02/15  10:00:00,1486.14563333,102.816739999,576.564050033,0.0,243.2593065,302.612436532,449.575479698,371.726737304,42.4850247072,35.3637176868
 02/15  11:00:00,1492.17401343,103.755239949,574.146001246,0.0,243.2593065,310.10971186,457.300102081,350.942282762,70.808374512,35.5494448076
 02/15  12:00:00,1485.31272127,104.980237275,564.493860554,0.0,243.2593065,310.10971186,440.159297651,333.730388318,70.808374512,35.6205348213
 02/15  13:00:00,1432.93326756,105.938711345,552.210237308,0.0,243.2593065,310.10971186,426.139673173,319.88637272,70.808374512,35.4449259401
 02/15  14:00:00,1462.41233413,106.770007396,547.135902594,0.0,243.2593065,302.612436532,396.859993463,304.590634412,56.6466996096,35.6226594413
 02/15  15:00:00,1462.47841016,107.88698133,546.019587019,0.0,243.2593065,302.612436532,369.151952616,289.910634238,42.4850247072,36.7562936707
 02/15  16:00:00,1461.93768793,109.409244755,543.923654273,0.0,243.2593065,302.612436532,368.453407524,277.496435694,56.6466996096,34.3102722209
 02/15  17:00:00,1465.32944047,110.717892039,539.005747822,0.0,243.2593065,310.10971186,388.405737059,268.121910733,84.9700494144,35.313776911
 02/15  18:00:00,1470.26523411,110.510445633,540.243900067,0.0,243.2593065,310.10971186,381.827897777,279.361685927,84.9700494144,17.4961624353
 02/15  19:00:00,1229.36613912,97.6078909948,567.422582552,0.0,166.938926447,199.110933808,397.67315096,295.263667769,84.9700494144,17.4394337767
 02/15  20:00:00,1229.63209397,97.6078909948,574.69812553,0.0,166.938926447,191.61365848,378.961247547,304.877543825,56.6466996096,17.4370041123
 02/15  21:00:00,1104.29437738,97.6078909948,583.91264394,0.0,100.150657288,124.558693486,415.294329358,349.919964215,56.6466996096,8.72766553391
 02/15  22:00:00,1056.78800982,97.6078909948,575.405334694,0.0,100.150657288,124.558693486,416.841896992,356.958627671,42.4850247072,17.3982446139
 02/15  23:00:00,989.40354537,97.6078909948,575.733687142,0.0,46.0930336215,124.558693486,420.560319871,378.775259837,28.3233498048,13.4617102287
 02/15  24:00:00,1002.54215709,97.6078909948,588.835831852,0.0,46.0930336215,124.558693486,420.409505684,393.612267867,14.1616749024,12.6355629142
 02/16  01:00:00,996.031299536,97.6078909948,595.172930344,0.0,46.0930336215,113.312780494,428.752351282,405.695515852,5.66466996096,17.3921654693
 02/16  02:00:00,998.107616238,97.6078909948,597.426652512,0.0,46.0930336215,113.312780494,428.68680967,414.316022588,5.66466996096,8.70611712111
 02/16  03:00:00,997.901259856,97.6078909948,597.251022147,0.0,46.0930336215,113.312780494,442.315815788,419.258662979,5.66466996096,17.3924828486
 02/16  04:00:00,998.090373006,97.6078909948,597.467941783,0.0,46.0930336215,113.312780494,439.081287291,424.710305247,5.66466996096,8.70631208325
 02/16  05:00:00,1079.63543118,97.6078909948,588.004049899,0.0,100.150657288,148.969399434,430.25827327,407.200729328,5.66466996096,17.3928739806
 02/16  06:00:00,1070.4885922,98.5318733238,576.036549219,0.0,100.150657288,149.894399434,573.617284631,550.749085775,14.1616749024,8.70652395333
 02/16  07:00:00,1294.30704053,100.883446444,572.257442262,0.0,176.471037341,302.612436532,461.991189385,416.274553123,28.3233498048,17.3932864566
 02/16  08:00:00,1395.93877281,102.594939195,559.674456324,0.0,243.2593065,310.10971186,434.408403081,374.380584263,42.4850247072,17.5427941101
 02/16  09:00:00,1431.91234645,102.974342819,553.676379871,0.0,243.2593065,310.10971186,450.789954289,367.711897361,56.6466996096,26.4313573188
 02/16  10:00:00,1461.27561204,103.505526205,548.931132947,0.0,243.2593065,302.612436532,434.669855163,356.826349868,42.4850247072,35.3584805879
 02/16  11:00:00,1459.57106847,104.199158874,538.502635185,0.0,243.2593065,310.10971186,445.451880919,339.099519603,70.808374512,35.5439868041
 02/16  12:00:00,1454.10981833,105.716713146,530.672650185,0.0,243.2593065,310.10971186,414.302661744,307.876141984,70.808374512,35.6181452482
 02/16  13:00:00,1408.21367444,106.337215628,526.988353697,0.0,243.2593065,310.10971186,405.732194226,299.484328268,70.808374512,35.4394914466
 02/16  14:00:00,1440.01621981,106.904384017,525.167980661,0.0,243.2593065,302.612436532,391.28541944,299.022429055,56.6466996096,35.6162907754
 02/16  15:00:00,1438.81079359,108.652435394,522.390047745,0.0,243.2593065,302.612436532,357.290128905,279.246385072,42.4850247072,35.5587191263
 02/16  16:00:00,1436.77703568,109.832471791,519.46018006,0.0,243.2593065,302.612436532,364.264874438,272.123871178,56.6466996096,35.49430365
 02/16  17:00:00,1439.4276511,110.335740705,515.270181298,0.0,243.2593065,310.10971186,394.243912822,273.964837793,84.9700494144,35.3090256145
 02/16  18:00:00,1438.42807619,110.495631725,510.723334454,0.0,243.2593065,310.10971186,381.952045931,279.488720312,84.9700494144,17.4932762041
 02/16  19:00:00,1191.67689057,97.6078909948,529.174288978,0.0,166.938926447,199.110933808,397.275335341,294.868469919,84.9700494144,17.4368160078
 02/16  20:00:00,1210.69404919,97.6078909948,554.511153014,0.0,166.938926447,191.61365848,372.619946392,307.245720062,56.6466996096,8.72752672004
 02/16  21:00:00,1094.8285857,97.6078909948,573.698613838,0.0,100.150657288,124.558693486,428.481452277,354.395151201,56.6466996096,17.439601467
 02/16  22:00:00,1054.54857286,97.6078909948,572.925114305,0.0,100.150657288,124.558693486,422.666103503,362.782768673,42.4850247072,17.398310123
 02/16  23:00:00,998.486500343,97.6078909948,585.40038941,0.0,46.0930336215,124.558693486,425.37323326,388.344449163,28.3233498048,8.70543429267
 02/16  24:00:00,1010.7349278,97.6078909948,597.539963068,0.0,46.0930336215,124.558693486,434.018426328,402.463056002,14.1616749024,17.3936954231
 02/17  01:00:00,997.641620776,97.6078909948,596.894912636,0.0,46.0930336215,113.312780494,423.607779364,409.237548571,5.66466996096,8.70556083193
 02/17  02:00:00,1006.39694015,97.6078909948,606.278674071,0.0,46.0930336215,113.312780494,442.817441584,419.758889938,5.66466996096,17.3938816854
 02/17  03:00:00,994.526515085,97.6078909948,593.672510725,0.0,46.0930336215,113.312780494,435.886102189,421.515763904,5.66466996096,8.70566832399
 02/17  04:00:00,975.729723822,97.6078909948,573.660808465,0.0,46.0930336215,113.312780494,442.151193666,419.09494547,5.66466996096,17.3915782352
 02/17  05:00:00,1064.75019169,97.6078909948,568.769633107,0.0,100.150657288,148.969399434,416.101795027,401.731287998,5.66466996096,8.70583706804
 02/17  06:00:00,1061.36847944,98.4569633876,563.651875387,0.0,100.150657288,149.894399434,570.865535844,539.3112907,14.1616749024,17.3925702422
 02/17  07:00:00,1283.60112313,100.995247324,559.295163139,0.0,176.471037341,302.612436532,446.200237918,409.170865707,28.3233498048,8.70602240637
 02/17  08:00:00,1387.6494346,102.539312862,550.75807051,0.0,243.2593065,310.10971186,444.912517418,376.119830674,42.4850247072,26.3076620367
 02/17  09:00:00,1420.57676435,103.290151773,541.114791482,0.0,243.2593065,310.10971186,437.850081765,354.777147712,56.6466996096,26.4262344437
 02/17  10:00:00,1450.35016336,104.421537152,536.592229818,0.0,243.2593065,302.612436532,403.944721753,326.107488114,42.4850247072,35.3522089319
 02/17  11:00:00,1454.67919111,105.145263308,533.074885324,0.0,243.2593065,310.10971186,419.740789432,313.395773542,70.808374512,35.5366413783
 02/17  12:00:00,1447.05994339,105.918304788,524.515744444,0.0,243.2593065,310.10971186,405.859097835,299.445032946,70.808374512,35.6056903769
 02/17  13:00:00,1397.60723413,106.913281085,516.850904892,0.0,243.2593065,310.10971186,393.104689033,286.864055887,70.808374512,35.432258634
 02/17  14:00:00,1429.45355263,108.023164641,514.512170744,0.0,243.2593065,302.612436532,370.155807799,277.901288098,56.6466996096,35.6078200915
 02/17  15:00:00,1427.40655328,108.686346575,511.872539179,0.0,243.2593065,302.612436532,348.879311328,270.844014259,42.4850247072,35.5502723615
 02/17  16:00:00,1424.82385682,109.762616756,508.811635768,0.0,243.2593065,302.612436532,341.182052267,249.048867924,56.6466996096,35.4864847339
 02/17  17:00:00,1435.25120708,111.338603849,509.232338038,0.0,243.2593065,310.10971186,323.933520834,212.480024295,84.9700494144,26.4834471243
 02/17  18:00:00,1437.91449677,111.177090352,507.396143736,0.0,243.2593065,310.10971186,324.815861113,213.614449413,84.9700494144,26.2313622854
 02/17  19:00:00,1167.48645861,97.6078909948,507.731814696,0.0,166.938926447,199.110933808,348.155234655,254.455000642,84.9700494144,8.73018459867
 02/17  20:00:00,1169.13866236,97.6078909948,515.972205073,0.0,166.938926447,191.61365848,348.30210999,274.217000637,56.6466996096,17.4384097432
 02/17  21:00:00,1044.35305441,97.6078909948,523.88787057,0.0,100.150657288,124.558693486,397.391982121,323.307482542,56.6466996096,17.4377999697
 02/17  22:00:00,1009.36205577,97.6078909948,527.957064297,0.0,100.150657288,124.558693486,393.49022687,333.607660764,42.4850247072,17.3975413982
 02/17  23:00:00,950.358836029,97.6078909948,535.450356232,0.0,46.0930336215,124.558693486,398.960979194,361.931322026,28.3233498048,8.70630736407
 02/17  24:00:00,966.278134144,97.6078909948,549.99324471,0.0,46.0930336215,124.558693486,406.370148931,374.815636703,14.1616749024,17.3928373261
 02/18  01:00:00,954.842215373,97.6078909948,550.965847782,0.0,46.0930336215,113.312780494,395.875594011,381.504514582,5.66466996096,8.70640946803
 02/18  02:00:00,955.11090996,97.6078909948,551.308032017,0.0,46.0930336215,113.312780494,410.639926186,387.582314395,5.66466996096,17.3929418295
 02/18  03:00:00,961.070882822,97.6078909948,557.75786169,0.0,46.0930336215,113.312780494,409.279471952,394.908277638,5.66466996096,8.70652435326
 02/18  04:00:00,958.890703887,97.6078909948,555.440521958,0.0,46.0930336215,113.312780494,422.41476328,399.359502871,5.66466996096,17.390590448
 02/18  05:00:00,971.310758981,97.6078909948,557.737741173,0.0,55.6251445156,113.312780494,407.243473123,392.872120235,5.66466996096,8.70668292677
 02/18  06:00:00,969.15957507,97.6078909948,555.476661566,0.0,55.6251445156,113.312780494,426.645904967,395.093342562,14.1616749024,17.390887502
 02/18  07:00:00,1040.45440861,97.6078909948,557.773626348,0.0,65.1572554096,176.889270242,373.939727046,336.909531654,28.3233498048,8.70684558715
 02/18  08:00:00,1143.53733142,98.2402908191,549.945781591,0.0,109.682768182,220.96816451,508.519663137,448.64224471,42.4850247072,17.3923937195
 02/18  09:00:00,1141.73216433,98.3805585426,537.719773712,0.0,109.682768182,220.96816451,471.09211988,396.971817072,56.6466996096,17.4736031987
 02/18  10:00:00,1238.54280344,99.919594069,527.009241502,0.0,131.945524568,266.955817592,407.505625376,347.469949696,42.4850247072,17.5506509728
 02/18  11:00:00,1242.21148144,100.105164266,523.481819899,0.0,131.945524568,274.45309292,425.061276423,327.828473177,70.808374512,26.4244287342
 02/18  12:00:00,1236.66342123,100.033976036,517.61761016,0.0,131.945524568,274.45309292,414.130342138,316.89628483,70.808374512,26.4256827966
 02/18  13:00:00,1198.81991248,99.9611627976,512.48971364,0.0,131.945524568,274.45309292,417.180392321,311.153046983,70.808374512,35.2189708267
 02/18  14:00:00,1188.94457664,100.052658786,510.497108076,0.0,131.945524568,266.955817592,383.811087349,300.747099628,56.6466996096,26.417288111
 02/18  15:00:00,1189.55345413,100.428558533,511.0900377,0.0,131.945524568,266.955817592,332.593355341,263.691087067,42.4850247072,26.4172435664
 02/18  16:00:00,1109.93667249,97.6078909948,511.536247316,0.0,109.682768182,212.545889182,292.749776921,209.684726016,56.6466996096,26.4183512957
 02/18  17:00:00,1115.99152462,97.6078909948,510.366366412,0.0,109.682768182,220.04316451,328.295156909,216.906212932,84.9700494144,26.4188945623
 02/18  18:00:00,1076.49770966,97.6078909948,509.423568428,0.0,109.682768182,220.04316451,336.546525861,234.038197072,84.9700494144,17.5382793742
 02/18  19:00:00,1055.90937707,97.6078909948,514.685742704,0.0,100.150657288,199.110933808,388.381992701,286.020697303,84.9700494144,17.3912459842
 02/18  20:00:00,1060.0413571,97.6078909948,524.327931346,0.0,100.150657288,191.61365848,365.323025072,299.969261694,56.6466996096,8.70706376813
 02/18  21:00:00,955.913229672,97.6078909948,530.676328825,0.0,55.6251445156,124.558693486,422.964053797,348.924306842,56.6466996096,17.3930473454
 02/18  22:00:00,958.917435148,97.6078909948,534.051166757,0.0,55.6251445156,124.558693486,408.339551621,357.147299495,42.4850247072,8.70722741892
 02/18  23:00:00,950.075813881,97.6078909948,535.207471615,0.0,46.0930336215,124.558693486,420.971705766,375.256464071,28.3233498048,17.3918918908
 02/18  24:00:00,952.264167771,97.6078909948,536.218643365,0.0,46.0930336215,124.558693486,405.353160456,382.486985834,14.1616749024,8.70449971981
 02/19  01:00:00,930.6451789,97.6078909948,537.641047046,0.0,34.9616554283,113.312780494,413.539141544,390.480981174,5.66466996096,17.3934904092
 02/19  02:00:00,931.571122848,97.6078909948,538.771556006,0.0,34.9616554283,113.312780494,409.551332218,395.181887503,5.66466996096,8.70477475441
 02/19  03:00:00,986.48104926,97.6078909948,597.055551721,0.0,34.9616554283,113.312780494,448.537495251,425.480613742,5.66466996096,17.3922115486
 02/19  04:00:00,1029.3846736,97.6078909948,642.658538253,0.0,34.9616554283,113.312780494,460.542015149,446.17245793,5.66466996096,8.70488725782
 02/19  05:00:00,1048.80461977,97.6078909948,652.992359301,0.0,44.4937663224,113.312780494,462.660537066,439.603389985,5.66466996096,17.3924771201
 02/19  06:00:00,1056.28069963,97.6078909948,661.509336826,0.0,44.4937663224,113.312780494,474.343840958,451.477159859,14.1616749024,8.70500619594
 02/19  07:00:00,1120.70938282,97.6078909948,657.543339994,0.0,54.0258772165,176.889270242,440.884477769,395.168382753,28.3233498048,17.3927452111
 02/19  08:00:00,1104.78985092,97.6078909948,646.981160293,0.0,54.0258772165,184.38654557,437.90781097,386.71766104,42.4850247072,8.70512522273
 02/19  09:00:00,1173.11081021,97.6078909948,636.241652818,0.0,65.1572554096,220.04316451,452.813934162,378.703900063,56.6466996096,17.4633344887
 02/19  10:00:00,1163.42060612,97.6078909948,633.846568927,0.0,65.1572554096,212.545889182,430.458149621,361.684066754,42.4850247072,26.2890581598
 02/19  11:00:00,1172.69702373,97.6078909948,635.352327308,0.0,65.1572554096,220.04316451,452.567190773,355.363649919,70.808374512,26.3951663423
 02/19  12:00:00,1177.00242753,97.6078909948,638.084484211,0.0,65.1572554096,220.04316451,447.061119647,349.85342927,70.808374512,26.3993158652
 02/19  13:00:00,1177.04199237,97.6078909948,638.672787714,0.0,65.1572554096,220.04316451,438.530706741,341.324098839,70.808374512,26.3982333907
 02/19  14:00:00,1173.06381693,97.6078909948,642.267850485,0.0,65.1572554096,212.545889182,413.682004545,330.638134686,56.6466996096,26.3971702488
 02/19  15:00:00,1174.83511733,97.6078909948,644.06333993,0.0,65.1572554096,212.545889182,396.274229517,327.393093717,42.4850247072,26.3961110935
 02/19  16:00:00,1174.53443207,97.6078909948,640.674635462,0.0,65.1572554096,212.545889182,398.498228298,324.246649163,56.6466996096,17.6048795249
 02/19  17:00:00,1149.89731201,97.6078909948,642.917426845,0.0,65.1572554096,220.04316451,431.086557307,319.717116382,84.9700494144,26.3993915107
 02/19  18:00:00,1104.15673756,97.6078909948,642.212211424,0.0,54.0258772165,184.38654557,451.569465881,340.308125667,84.9700494144,26.2912907999
 02/19  19:00:00,1085.6555095,97.6078909948,633.916933294,0.0,44.4937663224,163.454314868,485.930525451,392.254765872,84.9700494144,8.70571016509
 02/19  20:00:00,1073.39715331,97.6078909948,622.924243461,0.0,44.4937663224,155.95703954,478.599259291,404.560989324,56.6466996096,17.3915703579
 02/19  21:00:00,1034.58993518,97.6078909948,615.89139459,0.0,44.4937663224,124.558693486,510.748713179,445.396202034,56.6466996096,8.70581153614
 02/19  22:00:00,1028.01722378,97.6078909948,610.333672169,0.0,44.4937663224,124.558693486,518.876068615,458.999234638,42.4850247072,17.3918092693
 02/19  23:00:00,1014.64210586,97.6078909948,605.26616615,0.0,34.9616554283,124.558693486,520.154647764,483.125356709,28.3233498048,8.70594124962
 02/19  24:00:00,1010.50124208,97.6078909948,600.044778554,0.0,34.9616554283,124.558693486,529.128612681,497.574874511,14.1616749024,17.3920632682
 02/20  01:00:00,997.70967786,97.6078909948,593.50700665,0.0,34.9616554283,113.312780494,526.283032821,511.912355113,5.66466996096,8.70600774715
 02/20  02:00:00,994.942616072,97.6078909948,587.027846234,0.0,34.9616554283,113.312780494,547.762689347,524.705951373,5.66466996096,17.3920680132
 02/20  03:00:00,992.337729547,97.6078909948,584.465742053,0.0,34.9616554283,113.312780494,551.071208825,536.700487327,5.66466996096,8.70605153704
 02/20  04:00:00,994.807497819,97.6078909948,581.196048434,0.0,34.9616554283,113.312780494,571.904310562,548.847403581,5.66466996096,17.3922370204
 02/20  05:00:00,986.505620391,97.6078909948,562.026111001,0.0,44.4937663224,113.312780494,567.790624883,551.589634145,5.66466996096,10.5363207764
 02/20  06:00:00,954.089099098,97.6078909948,529.710576602,0.0,44.4937663224,113.312780494,593.522286913,563.800100555,14.1616749024,15.5605114559
 02/20  07:00:00,1013.2314852,97.6078909948,521.932550655,0.0,54.0258772165,176.889270242,551.168132094,505.453942086,28.3233498048,17.3908402025
 02/20  08:00:00,1043.9098484,97.6078909948,555.832257124,0.0,54.0258772165,184.38654557,538.553079304,487.362621923,42.4850247072,8.70543267319
 02/20  09:00:00,1143.32366824,97.6078909948,576.288326119,0.0,65.1572554096,220.04316451,535.061113633,460.955674362,56.6466996096,17.4587396609
 02/20  10:00:00,1148.43817673,97.6078909948,587.745030509,0.0,65.1572554096,212.545889182,510.532452209,450.515635837,42.4850247072,17.5317916642
 02/20  11:00:00,1168.30290734,97.6078909948,598.729230336,0.0,65.1572554096,220.04316451,535.501284901,438.294411625,70.808374512,26.3984987639
 02/20  12:00:00,1181.85362435,97.6078909948,610.550363211,0.0,65.1572554096,220.04316451,522.855850129,425.650181419,70.808374512,26.3972941985
 02/20  13:00:00,1193.70904922,97.6078909948,622.29753685,0.0,65.1572554096,220.04316451,507.253420519,410.048888907,70.808374512,26.3961571002
 02/20  14:00:00,1195.10318247,97.6078909948,621.463111588,0.0,65.1572554096,212.545889182,471.253642401,388.211915313,56.6466996096,26.3950274788
 02/20  15:00:00,1191.36884662,97.6078909948,616.314817934,0.0,65.1572554096,212.545889182,432.226819468,363.342903905,42.4850247072,26.398890856
 02/20  16:00:00,1186.01341912,97.6078909948,613.052501005,0.0,65.1572554096,212.545889182,428.801855777,345.757499993,56.6466996096,26.3976561743
 02/20  17:00:00,1159.9512783,97.6078909948,612.156802217,0.0,65.1572554096,220.04316451,451.532451879,340.165658727,84.9700494144,26.3967437377
 02/20  18:00:00,1117.30497382,97.6078909948,625.180749724,0.0,54.0258772165,184.38654557,474.006607246,362.746376552,84.9700494144,26.2901812792
 02/20  19:00:00,1097.75775426,97.6078909948,637.000856889,0.0,44.4937663224,163.454314868,507.590941842,413.915140471,84.9700494144,8.70575195615
 02/20  20:00:00,1084.75113036,97.6078909948,628.054197399,0.0,44.4937663224,155.95703954,497.807676344,423.769323963,56.6466996096,17.3916527715
 02/20  21:00:00,1043.01043155,97.6078909948,620.450839026,0.0,44.4937663224,124.558693486,525.532562321,460.18001248,56.6466996096,8.70585023128
 02/20  22:00:00,1026.17940449,97.6078909948,618.166170886,0.0,44.4937663224,124.558693486,531.997115613,472.12023809,42.4850247072,17.3918528162
 02/20  23:00:00,1019.26802757,97.6078909948,615.336213463,0.0,34.9616554283,124.558693486,530.263804487,493.234499893,28.3233498048,8.70595478917
 02/20  24:00:00,1027.05355206,97.6078909948,610.177750089,0.0,34.9616554283,124.558693486,540.105734428,508.552003636,14.1616749024,17.3920558896
 02/21  01:00:00,1017.70387121,97.6078909948,599.327875526,0.0,46.0930336215,113.312780494,537.042395447,522.671756185,5.66466996096,8.70596930015
 02/21  02:00:00,1014.46088641,97.6078909948,595.391891648,0.0,46.0930336215,113.312780494,554.531358222,531.474706272,5.66466996096,17.3919819886
 02/21  03:00:00,1017.90251223,97.6078909948,598.130616219,0.0,46.0930336215,113.312780494,554.948130869,540.577459599,5.66466996096,8.70600130938
 02/21  04:00:00,1019.10290282,97.6078909948,599.329331201,0.0,46.0930336215,113.312780494,577.195210683,554.138434343,5.66466996096,17.3921063789
 02/21  05:00:00,1112.58272965,97.6078909948,598.632853992,0.0,100.150657288,148.969399434,549.208525619,534.837774098,5.66466996096,8.70608155982
 02/21  06:00:00,1115.11644243,97.6078909948,595.40392715,0.0,100.150657288,149.894399434,1027.26097672,995.708347236,14.1616749024,17.3909545783
 02/21  07:00:00,1330.48183216,97.6178153554,595.132207119,0.0,176.471037341,302.612436532,697.016704105,659.987190394,28.3233498048,8.7061639058
 02/21  08:00:00,1438.10895515,97.834703627,603.656671389,0.0,243.2593065,310.10971186,650.93007212,582.142017136,42.4850247072,26.3030302775
 02/21  09:00:00,1484.66051083,97.9633079672,618.038642046,0.0,243.2593065,310.10971186,625.753178362,542.679289946,56.6466996096,26.4271888062
 02/21  10:00:00,1528.71292541,98.1013990961,630.157651445,0.0,243.2593065,302.612436532,584.183026263,515.175585287,42.4850247072,26.5224162684
 02/21  11:00:00,1537.99010692,98.3175846979,623.761213585,0.0,243.2593065,310.10971186,591.454282446,485.096030763,70.808374512,35.5498771713
 02/21  12:00:00,1536.9892442,98.7112943021,616.208317348,0.0,243.2593065,310.10971186,574.014694553,458.692613395,70.808374512,44.5137066466
 02/21  13:00:00,1483.56609824,99.0836477824,608.43932045,0.0,243.2593065,310.10971186,530.370905957,432.982009771,70.808374512,26.5805216742
 02/21  14:00:00,1512.64851668,99.645536604,602.216320502,0.0,243.2593065,302.612436532,502.110797942,400.951260759,56.6466996096,44.5128375735
 02/21  15:00:00,1512.4388382,100.351271826,599.000774525,0.0,243.2593065,302.612436532,451.370334021,373.354723485,42.4850247072,35.5305858295
 02/21  16:00:00,1508.66081833,101.096863689,604.506512594,0.0,243.2593065,302.612436532,446.206184245,354.09188701,56.6466996096,35.467597626
 02/21  17:00:00,1524.65023534,101.902840982,614.212693344,0.0,243.2593065,310.10971186,457.419329668,345.962872279,84.9700494144,26.4864079738
 02/21  18:00:00,1538.39653874,102.202703038,624.087270191,0.0,243.2593065,310.10971186,458.933968208,356.471981139,84.9700494144,17.4919376543
 02/21  19:00:00,1303.90607472,97.6078909948,648.724727075,0.0,166.938926447,199.110933808,454.510577003,352.101539513,84.9700494144,17.4389880756
 02/21  20:00:00,1305.61517002,97.6078909948,657.950130662,0.0,166.938926447,191.61365848,434.875867327,360.792707179,56.6466996096,17.4364605378
 02/21  21:00:00,1168.14276921,97.6078909948,654.950616328,0.0,100.150657288,124.558693486,482.275992313,408.195253269,56.6466996096,17.4340394342
 02/21  22:00:00,1120.27549836,97.6078909948,647.250870584,0.0,100.150657288,124.558693486,470.591001142,419.397920709,42.4850247072,8.70805572605
 02/21  23:00:00,1045.66118601,97.6078909948,640.472188787,0.0,46.0930336215,124.558693486,488.375299634,442.660738303,28.3233498048,17.3912115269
 02/21  24:00:00,1036.74664511,97.6078909948,631.304018498,0.0,46.0930336215,124.558693486,479.472059947,456.604767758,14.1616749024,8.70561728664
 02/22  01:00:00,1013.84119486,97.6078909948,621.270747146,0.0,46.0930336215,113.312780494,491.570970417,468.515113307,5.66466996096,17.3911871493
 02/22  02:00:00,1007.82599968,97.6078909948,614.616265157,0.0,46.0930336215,113.312780494,492.774090575,478.403869059,5.66466996096,8.70555155545
 02/22  03:00:00,1004.15254091,97.6078909948,611.589550379,0.0,46.0930336215,113.312780494,509.556244994,486.500388818,5.66466996096,17.3911862146
 02/22  04:00:00,1003.14695709,97.6078909948,610.067374325,0.0,46.0930336215,113.312780494,511.79528061,497.42502135,5.66466996096,8.70558929865
 02/22  05:00:00,1090.55044202,97.6078909948,608.034092744,0.0,100.150657288,148.969399434,505.552214596,482.49626866,5.66466996096,17.3912759746
 02/22  06:00:00,1095.66799321,97.6125668697,611.189753905,0.0,100.150657288,149.894399434,783.244708304,760.377387,14.1616749024,8.70564640134
 02/22  07:00:00,1322.7207113,98.2803270433,612.475823978,0.0,176.471037341,302.612436532,597.518749115,551.804010312,28.3233498048,17.3913889983
 02/22  08:00:00,1447.74677553,99.0007642156,623.943117479,0.0,243.2593065,310.10971186,551.296803393,491.267887416,42.4850247072,17.5438912702
 02/22  09:00:00,1498.99173457,99.6855646561,631.000107245,0.0,243.2593065,310.10971186,540.870292453,457.798612929,56.6466996096,26.424979914
 02/22  10:00:00,1520.64776863,100.250030172,617.517966367,0.0,243.2593065,302.612436532,518.083807412,440.250024769,42.4850247072,35.3487579356
 02/22  11:00:00,1516.89448053,100.951966584,604.618901276,0.0,243.2593065,310.10971186,519.087267397,412.747111677,70.808374512,35.5317812079
 02/22  12:00:00,1513.91050024,101.569521746,599.745540907,0.0,243.2593065,310.10971186,501.112730958,394.704347056,70.808374512,35.6000093901
 02/22  13:00:00,1465.95566526,102.44567234,592.446944099,0.0,243.2593065,310.10971186,481.240447206,375.005454595,70.808374512,35.4266180992
 02/22  14:00:00,1492.90389295,103.532819587,584.479869862,0.0,243.2593065,302.612436532,437.440412877,345.193293966,56.6466996096,35.6004193013
 02/22  15:00:00,1488.51439183,104.59309217,578.566118091,0.0,243.2593065,302.612436532,400.673782959,322.646319973,42.4850247072,35.5424382792
 02/22  16:00:00,1488.75049219,105.29851453,577.881952054,0.0,243.2593065,302.612436532,408.014037649,315.888984684,56.6466996096,35.4783533548
 02/22  17:00:00,1499.19452562,106.216355294,580.924514308,0.0,243.2593065,310.10971186,419.72505062,308.271376506,84.9700494144,26.4836246992
 02/22  18:00:00,1515.15004329,106.442016091,593.506424672,0.0,243.2593065,310.10971186,422.65452667,320.191326057,84.9700494144,17.4931511989
 02/22  19:00:00,1278.32159185,97.6078909948,620.480156638,0.0,166.938926447,199.110933808,434.068115651,331.659460522,84.9700494144,17.438605715
 02/22  20:00:00,1286.38840514,97.6078909948,636.004408443,0.0,166.938926447,191.61365848,415.918203412,341.835863179,56.6466996096,17.4356406232
 02/22  21:00:00,1165.88894421,97.6078909948,650.466805386,0.0,100.150657288,124.558693486,460.45430321,386.369539839,56.6466996096,17.4380637613
 02/22  22:00:00,1121.79219453,97.6078909948,645.79866604,0.0,100.150657288,124.558693486,448.016098852,396.82296682,42.4850247072,8.70810732435
 02/22  23:00:00,1049.60689101,97.6078909948,640.941094333,0.0,46.0930336215,124.558693486,463.837667958,418.122895767,28.3233498048,17.3914223866
 02/22  24:00:00,1058.30206921,97.6078909948,649.167003288,0.0,46.0930336215,124.558693486,453.11176694,430.244374233,14.1616749024,8.70571780518
 02/23  01:00:00,1045.3168025,97.6078909948,648.404496523,0.0,46.0930336215,113.312780494,462.651974556,439.595808388,5.66466996096,17.3914962064
 02/23  02:00:00,1040.03719968,97.6078909948,642.738673705,0.0,46.0930336215,113.312780494,458.968450944,444.598153981,5.66466996096,8.70562700158
 02/23  03:00:00,1038.8763902,97.6078909948,641.523105731,0.0,46.0930336215,113.312780494,473.552520526,450.496561313,5.66466996096,17.3912892523
 02/23  04:00:00,1039.63151509,97.6078909948,642.314383406,0.0,46.0930336215,113.312780494,470.461092699,456.090791459,5.66466996096,8.70563127984
 02/23  05:00:00,1129.81198438,97.6078909948,642.089848435,0.0,100.150657288,148.969399434,465.760583205,442.704593857,5.66466996096,17.391319387
 02/23  06:00:00,1130.13201759,97.9309271896,640.797054983,0.0,100.150657288,149.894399434,669.933986419,647.066649762,14.1616749024,8.70566175488
 02/23  07:00:00,1346.59018206,99.4502985666,634.201469433,0.0,176.471037341,302.612436532,526.595080672,480.880251273,28.3233498048,17.3914795947
 02/23  08:00:00,1451.42530143,101.012082206,621.328759359,0.0,243.2593065,310.10971186,501.987071081,434.449182042,42.4850247072,25.0528643316
 02/23  09:00:00,1465.04881956,101.701837266,591.209866829,0.0,243.2593065,310.10971186,491.909466518,407.589714561,56.6466996096,27.6730523473
 02/23  10:00:00,1476.12342292,102.32543115,566.628497112,0.0,243.2593065,302.612436532,451.469578072,382.462369721,42.4850247072,26.522183643
 02/23  11:00:00,1474.79947138,102.902846641,556.460416394,0.0,243.2593065,310.10971186,464.764381285,358.41500562,70.808374512,35.541001153
 02/23  12:00:00,1477.94566451,103.28543491,558.336313416,0.0,243.2593065,310.10971186,457.192066198,350.773046766,70.808374512,35.6106449199
 02/23  13:00:00,1439.27733988,104.151167368,561.004187052,0.0,243.2593065,310.10971186,444.995390107,338.75177519,70.808374512,35.4352404047
 02/23  14:00:00,1473.0757023,105.497529282,560.507235616,0.0,243.2593065,302.612436532,407.034399674,314.777605294,56.6466996096,35.6100947707
 02/23  15:00:00,1474.49910872,106.344727652,561.253467902,0.0,243.2593065,302.612436532,377.621401195,299.584502675,42.4850247072,35.5518738127
 02/23  16:00:00,1475.960886,107.191969131,561.983731975,0.0,243.2593065,302.612436532,381.626116649,289.492789513,56.6466996096,35.486627526
 02/23  17:00:00,1485.59733425,107.91778232,564.406822232,0.0,243.2593065,310.10971186,408.853242357,288.581442128,84.9700494144,35.3017508147
 02/23  18:00:00,1486.07498293,108.000208386,560.488016062,0.0,243.2593065,310.10971186,399.227208989,296.76601732,84.9700494144,17.4911422545
 02/23  19:00:00,1239.76594484,97.6078909948,578.86283148,0.0,166.938926447,199.110933808,412.200703421,309.795756401,84.9700494144,17.4348976054
 02/23  20:00:00,1240.43562123,97.6078909948,586.45004962,0.0,166.938926447,191.61365848,385.424553982,320.051370139,56.6466996096,8.7264842338
 02/23  21:00:00,1109.29172648,97.6078909948,589.368840282,0.0,100.150657288,124.558693486,436.994383094,362.910376678,56.6466996096,17.4373068067
 02/23  22:00:00,1070.53935806,97.6078909948,590.234621403,0.0,100.150657288,124.558693486,432.96987982,373.088716988,42.4850247072,17.3961381245
 02/23  23:00:00,998.065222528,97.6078909948,585.097389139,0.0,46.0930336215,124.558693486,430.210676526,393.183015151,28.3233498048,8.70431156983
 02/23  24:00:00,1013.52219099,97.6078909948,600.645643368,0.0,46.0930336215,124.558693486,440.591751213,409.038884782,14.1616749024,17.3911915286
 02/24  01:00:00,1012.38021635,97.6078909948,612.615307078,0.0,46.0930336215,113.312780494,434.122298213,419.753375174,5.66466996096,8.70425307835
 02/24  02:00:00,1003.06800879,97.6078909948,602.841311867,0.0,46.0930336215,113.312780494,445.578438524,422.522831287,5.66466996096,17.3909372757
 02/24  03:00:00,997.881439401,97.6078909948,597.366313842,0.0,46.0930336215,113.312780494,440.426223876,426.057377952,5.66466996096,8.7041759633
 02/24  04:00:00,1007.17420708,97.6078909948,607.223233263,0.0,46.0930336215,113.312780494,458.244248525,435.188692855,5.66466996096,17.3908857087
 02/24  05:00:00,1088.37272264,97.6078909948,594.209519637,0.0,100.150657288,148.969399434,430.839760449,416.470926914,5.66466996096,8.70416357429
 02/24  06:00:00,1072.876882,98.2162072169,576.40224604,0.0,100.150657288,149.894399434,609.491334158,577.93892264,14.1616749024,17.3907366158
 02/24  07:00:00,1292.05817622,100.409460545,573.187050819,0.0,176.471037341,302.612436532,467.947473332,430.919968131,28.3233498048,8.70415539579
 02/24  08:00:00,1396.91118892,101.98509193,561.363950041,0.0,243.2593065,310.10971186,461.795958563,393.011754885,42.4850247072,26.299178971
 02/24  09:00:00,1425.02851952,102.55728199,546.725980182,0.0,243.2593065,310.10971186,455.908353277,372.84004082,56.6466996096,26.4216128478
 02/24  10:00:00,1452.50719419,103.012992584,540.005712716,0.0,243.2593065,302.612436532,426.385985482,357.385431418,42.4850247072,26.5155293567
 02/24  11:00:00,1461.90125477,103.517162504,541.672442027,0.0,243.2593065,310.10971186,452.110042573,345.75384482,70.808374512,35.5478232416
 02/24  12:00:00,1460.24139498,104.564956872,537.951192956,0.0,243.2593065,310.10971186,437.959283739,322.650555057,70.808374512,44.5003541708
 02/24  13:00:00,1416.01588959,104.92264754,535.548864845,0.0,243.2593065,310.10971186,417.761990341,320.381565256,70.808374512,26.572050573
 02/24  14:00:00,1452.06980148,105.768735223,537.206390769,0.0,243.2593065,302.612436532,409.382606275,308.233558803,56.6466996096,44.5023478621
 02/24  15:00:00,1452.54919444,107.455798343,535.960161021,0.0,243.2593065,302.612436532,362.522249227,284.510828011,42.4850247072,35.5263965089
