Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  16:00:00,1453.51857549,108.988913401,535.504657688,0.0,243.2593065,302.612436532,365.066222727,272.956248811,56.6466996096,35.463274306
 02/24  17:00:00,1465.95139958,109.683883246,540.847333716,0.0,243.2593065,310.10971186,386.691200753,275.238076038,84.9700494144,26.4830753007
 02/24  18:00:00,1474.79045906,109.506294134,546.321035247,0.0,243.2593065,310.10971186,389.988006676,287.527840377,84.9700494144,17.4901168846
 02/24  19:00:00,1229.50601336,97.6078909948,567.798259498,0.0,166.938926447,199.110933808,400.731368656,298.324659182,84.9700494144,17.4366600595
 02/24  20:00:00,1226.87211686,97.6078909948,572.851405642,0.0,166.938926447,191.61365848,380.088596188,306.006850748,56.6466996096,17.4350458311
 02/24  21:00:00,1090.06294571,97.6078909948,569.639033732,0.0,100.150657288,124.558693486,411.210501988,345.837212691,56.6466996096,8.72658968654
 02/24  22:00:00,1048.52133071,97.6078909948,567.313657994,0.0,100.150657288,124.558693486,413.542111746,353.660717381,42.4850247072,17.3963696578
 02/24  23:00:00,987.041252868,97.6078909948,573.290423478,0.0,46.0930336215,124.558693486,424.155629089,378.442536427,28.3233498048,17.3897428575
 02/24  24:00:00,990.336665134,97.6078909948,575.87668603,0.0,46.0930336215,124.558693486,410.89567565,388.029171818,14.1616749024,8.70482892928
 02/25  01:00:00,976.270563901,97.6078909948,574.155514847,0.0,46.0930336215,113.312780494,417.012910567,393.958712181,5.66466996096,17.3895284254
 02/25  02:00:00,978.782871824,97.6078909948,576.846733385,0.0,46.0930336215,113.312780494,416.684362578,402.315030692,5.66466996096,8.70466192517
 02/25  03:00:00,980.601828353,97.6078909948,578.76475791,0.0,46.0930336215,113.312780494,431.259108983,409.056100621,5.66466996096,16.538338401
 02/25  04:00:00,980.8893481,97.6078909948,579.096031564,0.0,46.0930336215,113.312780494,429.664492268,414.444588826,5.66466996096,9.55523348075
 02/25  05:00:00,999.280599339,97.6078909948,587.774487067,0.0,55.6251445156,113.312780494,431.130673101,412.775932185,5.66466996096,12.6900709547
 02/25  06:00:00,1004.40734022,97.6078909948,593.294820448,0.0,55.6251445156,113.312780494,447.020146279,419.455099724,14.1616749024,13.403371652
 02/25  07:00:00,1071.68142597,97.6078909948,595.379896036,0.0,65.1572554096,176.889270242,398.492414738,361.462984054,28.3233498048,8.70608087936
 02/25  08:00:00,1170.53457563,97.9968069715,579.199855252,0.0,109.682768182,220.96816451,546.127646837,486.252138292,42.4850247072,17.3904838385
 02/25  09:00:00,1168.87511654,98.1410407818,566.646555129,0.0,109.682768182,220.96816451,500.769438446,426.655416089,56.6466996096,17.467322747
 02/25  10:00:00,1273.17661395,99.2975887289,562.306933475,0.0,131.945524568,266.955817592,465.818705172,397.025824409,42.4850247072,26.3078560562
 02/25  11:00:00,1280.12200512,99.3903497153,561.769015401,0.0,131.945524568,274.45309292,480.529222624,383.302810087,70.808374512,26.4180380251
 02/25  12:00:00,1281.33717563,99.6485120203,561.801719146,0.0,131.945524568,274.45309292,459.995401611,362.768166489,70.808374512,26.4188606102
 02/25  13:00:00,1246.08674941,99.9192053359,558.257152689,0.0,131.945524568,274.45309292,442.720882155,345.498485653,70.808374512,26.4140219896
 02/25  14:00:00,1236.407965,100.219226633,555.58242197,0.0,131.945524568,266.955817592,408.649093585,325.588073623,56.6466996096,26.4143203527
 02/25  15:00:00,1233.92881055,100.30351112,552.738039596,0.0,131.945524568,266.955817592,381.388279232,312.489575118,42.4850247072,26.4136794068
 02/25  16:00:00,1161.85880728,97.6078909948,560.438797937,0.0,109.682768182,212.545889182,325.444569186,242.383692174,56.6466996096,26.4141774029
 02/25  17:00:00,1174.1433691,97.6078909948,565.673979584,0.0,109.682768182,220.04316451,358.012672947,246.628499163,84.9700494144,26.4141243689
 02/25  18:00:00,1139.97155029,97.6078909948,570.22799319,0.0,109.682768182,220.04316451,362.229908306,259.724316609,84.9700494144,17.535542282
 02/25  19:00:00,1109.44670866,97.6078909948,566.752016216,0.0,100.150657288,199.110933808,404.454283783,302.094508947,84.9700494144,17.3897254219
 02/25  20:00:00,1099.93064286,97.6078909948,563.721974098,0.0,100.150657288,191.61365848,371.475963768,306.123067837,56.6466996096,8.70619632087
 02/25  21:00:00,991.256226885,97.6078909948,566.868300866,0.0,55.6251445156,124.558693486,425.081824828,351.044017978,56.6466996096,17.3911072405
 02/25  22:00:00,995.911104945,97.6078909948,572.264880433,0.0,55.6251445156,124.558693486,415.461602115,364.270424799,42.4850247072,8.70615260795
 02/25  23:00:00,980.30445417,97.6078909948,566.361497112,0.0,46.0930336215,124.558693486,426.090857058,380.377919836,28.3233498048,17.3895874174
 02/25  24:00:00,976.667407445,97.6078909948,561.366455373,0.0,46.0930336215,124.558693486,408.327196132,385.459407624,14.1616749024,8.70611360562
 02/26  01:00:00,953.791246323,97.6078909948,562.069138372,0.0,34.9616554283,113.312780494,416.330752898,393.275329977,5.66466996096,17.3907529601
 02/26  02:00:00,954.106311578,97.6078909948,562.432522812,0.0,34.9616554283,113.312780494,414.092364783,399.721792542,5.66466996096,8.70590228013
 02/26  03:00:00,958.258667134,97.6078909948,566.837228478,0.0,34.9616554283,113.312780494,432.644482849,409.590754066,5.66466996096,17.3890588215
 02/26  04:00:00,959.577263337,97.6078909948,568.193061274,0.0,34.9616554283,113.312780494,430.166218638,415.795730628,5.66466996096,8.7058180485
 02/26  05:00:00,970.231521677,97.6078909948,568.628636476,0.0,44.4937663224,113.312780494,432.067447748,409.013862647,5.66466996096,17.3889151398
 02/26  06:00:00,972.150393936,97.6078909948,570.705141124,0.0,44.4937663224,113.312780494,435.990462849,413.123044875,14.1616749024,8.70574307139
 02/26  07:00:00,1037.34934899,97.6078909948,570.574213811,0.0,54.0258772165,176.889270242,399.807087051,354.094958988,28.3233498048,17.3887782578
 02/26  08:00:00,1032.06179119,97.6078909948,565.439820431,0.0,54.0258772165,184.38654557,395.07794936,343.887255711,42.4850247072,8.70566894195
 02/26  09:00:00,1105.92989798,97.6078909948,559.558253015,0.0,65.1572554096,220.04316451,403.453600112,329.348637317,56.6466996096,17.4582631859
 02/26  10:00:00,1094.77613251,97.6078909948,555.676535932,0.0,65.1572554096,212.545889182,384.02029991,315.251051755,42.4850247072,26.2842234477
 02/26  11:00:00,1099.47802337,97.6078909948,552.774223812,0.0,65.1572554096,220.04316451,393.292589591,296.094562933,70.808374512,26.3896521454
 02/26  12:00:00,1099.06704796,97.6078909948,551.32285265,0.0,65.1572554096,220.04316451,377.452926821,289.044359283,70.808374512,17.600193026
 02/26  13:00:00,1097.2200789,97.6078909948,550.518412607,0.0,65.1572554096,220.04316451,378.509755541,281.309483877,70.808374512,26.3918971521
 02/26  14:00:00,1086.59745775,97.6078909948,546.984762505,0.0,65.1572554096,212.545889182,354.000061544,270.963083546,56.6466996096,26.3902783889
 02/26  15:00:00,1085.50310728,97.6078909948,545.705471785,0.0,65.1572554096,212.545889182,329.104889101,260.226232547,42.4850247072,26.3936318473
 02/26  16:00:00,1086.82539436,97.6078909948,547.106285542,0.0,65.1572554096,212.545889182,356.795003932,273.756501533,56.6466996096,26.3918027889
 02/26  17:00:00,1059.82279612,97.6078909948,545.22463146,0.0,65.1572554096,220.04316451,386.233261259,274.873029137,84.9700494144,26.3901827071
 02/26  18:00:00,1077.7534644,97.6078909948,610.113482535,0.0,54.0258772165,184.38654557,424.054948688,321.553341597,84.9700494144,17.5315576768
 02/26  19:00:00,1111.27671021,97.6078909948,665.864140407,0.0,44.4937663224,163.454314868,482.703178506,380.342657082,84.9700494144,17.3904720095
 02/26  20:00:00,1100.35816593,97.6078909948,662.703391508,0.0,44.4937663224,155.95703954,452.707334895,387.355444993,56.6466996096,8.70519029299
 02/26  21:00:00,1061.19616545,97.6078909948,655.518292404,0.0,44.4937663224,124.558693486,518.661869969,444.624805398,56.6466996096,17.3903649623
 02/26  22:00:00,1055.41787162,97.6078909948,650.607751422,0.0,44.4937663224,124.558693486,496.277893471,445.087747061,42.4850247072,8.70512170257
 02/26  23:00:00,1043.14433588,97.6078909948,648.406338983,0.0,34.9616554283,124.558693486,514.220630041,468.50706718,28.3233498048,17.3902130562
 02/26  24:00:00,1045.87456593,97.6078909948,649.783546738,0.0,34.9616554283,124.558693486,522.303458097,499.436726472,14.1616749024,8.70505672182
 02/27  01:00:00,1043.81153886,97.6078909948,649.179252259,0.0,46.0930336215,113.312780494,530.541893287,507.487194937,5.66466996096,17.3900283891
 02/27  02:00:00,1038.80133148,97.6078909948,644.874559043,0.0,46.0930336215,113.312780494,522.250924819,507.881439763,5.66466996096,8.7048150953
 02/27  03:00:00,1030.43102499,97.6078909948,637.368011783,0.0,46.0930336215,113.312780494,541.738004058,518.683780739,5.66466996096,17.3895533578
 02/27  04:00:00,1023.67656668,97.6078909948,631.029864808,0.0,46.0930336215,113.312780494,542.276155808,527.906792992,5.66466996096,8.70469285447
 02/27  05:00:00,1109.19214536,97.6078909948,626.529353293,0.0,100.150657288,148.969399434,533.669438464,510.615427294,5.66466996096,17.3893412084
 02/27  06:00:00,1103.20711702,97.6078909948,618.769334351,0.0,100.150657288,149.894399434,930.795979065,907.929705326,14.1616749024,8.70459883621
 02/27  07:00:00,1320.31662931,97.8377861168,614.404102917,0.0,176.471037341,302.612436532,673.36545065,627.652827966,28.3233498048,17.3892728796
 02/27  08:00:00,1442.69957918,98.1199647056,620.396721411,0.0,243.2593065,310.10971186,606.574875854,546.55336425,42.4850247072,17.5364868963
 02/27  09:00:00,1495.23875368,98.3382185071,630.750875552,0.0,243.2593065,310.10971186,599.445216915,516.377797733,56.6466996096,26.4207195725
 02/27  10:00:00,1539.43615488,98.8564891704,640.255713298,0.0,243.2593065,302.612436532,573.516728657,495.683154179,42.4850247072,35.3485497702
 02/27  11:00:00,1545.26930251,99.3629538953,637.595011274,0.0,243.2593065,310.10971186,576.576273811,470.23864698,70.808374512,35.529252319
 02/27  12:00:00,1541.07756653,99.7983088555,631.755223808,0.0,243.2593065,310.10971186,557.759382921,451.353955477,70.808374512,35.5970529319
 02/27  13:00:00,1492.0347362,100.24322839,623.785032077,0.0,243.2593065,310.10971186,538.309100199,432.077647343,70.808374512,35.4230783441
 02/27  14:00:00,1520.06702683,100.722087422,617.695139862,0.0,243.2593065,302.612436532,495.191849776,402.949873225,56.6466996096,35.5952769413
 02/27  15:00:00,1516.04982672,101.412375945,612.699319007,0.0,243.2593065,302.612436532,451.141535729,373.119751142,42.4850247072,35.5367598799
 02/27  16:00:00,1513.83479715,102.34495126,609.469630069,0.0,243.2593065,302.612436532,445.234330766,353.115642845,56.6466996096,35.4719883114
 02/27  17:00:00,1520.91519036,103.22989022,609.077275783,0.0,243.2593065,310.10971186,455.782356609,344.335680669,84.9700494144,26.4766265259
 02/27  18:00:00,1528.29594544,103.654185761,616.45939883,0.0,243.2593065,310.10971186,463.025109714,351.830740474,84.9700494144,26.2243198253
 02/27  19:00:00,1298.06836731,97.6078909948,643.590518303,0.0,166.938926447,199.110933808,450.549491437,356.851454919,84.9700494144,8.72798710396
 02/27  20:00:00,1292.08095284,97.6078909948,645.013582417,0.0,166.938926447,191.61365848,440.019558039,365.938997966,56.6466996096,17.433860463
 02/27  21:00:00,1151.8912892,97.6078909948,639.261223283,0.0,100.150657288,124.558693486,486.259543006,412.176776709,56.6466996096,17.4360666866
 02/27  22:00:00,1104.51259643,97.6078909948,631.62429873,0.0,100.150657288,124.558693486,476.031823661,424.839600102,42.4850247072,8.70719885195
 02/27  23:00:00,1034.23354326,97.6078909948,626.754433637,0.0,46.0930336215,124.558693486,490.864710514,445.15186765,28.3233498048,17.389493059
 02/27  24:00:00,1037.61764287,97.6078909948,624.773190571,0.0,46.0930336215,124.558693486,477.991445639,455.125101327,14.1616749024,8.70466940994
 02/28  01:00:00,1015.68379872,97.6078909948,618.233848461,0.0,46.0930336215,113.312780494,490.191123331,467.137201909,5.66466996096,17.3892514607
 02/28  02:00:00,1005.56987289,97.6078909948,612.918202158,0.0,46.0930336215,113.312780494,492.413706997,478.044638199,5.66466996096,8.70439883692
 02/28  03:00:00,1004.9626178,97.6078909948,611.716062266,0.0,46.0930336215,113.312780494,509.419568782,486.366190986,5.66466996096,17.3887078344
 02/28  04:00:00,1004.53786172,97.6078909948,609.515257472,0.0,46.0930336215,113.312780494,509.746696676,495.377780641,5.66466996096,8.70424607463
 02/28  05:00:00,1102.11623239,97.6078909948,607.806232827,0.0,100.150657288,148.969399434,503.248219214,480.195115669,5.66466996096,17.3884335838
 02/28  06:00:00,1102.91490243,97.7675144311,606.649829193,0.0,100.150657288,149.894399434,760.83489635,737.969101902,14.1616749024,8.70411954529
 02/28  07:00:00,1321.12027048,98.5245207958,607.939483414,0.0,176.471037341,302.612436532,588.770796693,543.05655386,28.3233498048,17.3908930283
 02/28  08:00:00,1437.72664722,99.7630019512,611.939161163,0.0,243.2593065,310.10971186,548.276791669,488.252470219,42.4850247072,17.539296743
 02/28  09:00:00,1490.68833839,100.539312606,623.799542393,0.0,243.2593065,310.10971186,537.671363012,454.606164164,56.6466996096,26.4184992378
 02/28  10:00:00,1533.58659747,101.264175462,631.975929613,0.0,243.2593065,302.612436532,513.287460591,435.457329716,42.4850247072,35.3451061679
 02/28  11:00:00,1533.53259022,101.880420687,623.230103228,0.0,243.2593065,310.10971186,518.809990093,412.476204514,70.808374512,35.5254110668
 02/28  12:00:00,1526.29113431,102.445975544,613.734937113,0.0,243.2593065,310.10971186,501.114429793,394.713458013,70.808374512,35.592597268
 02/28  13:00:00,1478.45631211,103.152478076,606.628614931,0.0,243.2593065,310.10971186,483.630486367,377.402965692,70.808374512,35.4191461627
 02/28  14:00:00,1506.09538366,104.221906767,599.551438921,0.0,243.2593065,302.612436532,443.46995691,351.232720582,56.6466996096,35.590536718
 02/28  15:00:00,1499.1518979,105.417977374,591.076966946,0.0,243.2593065,302.612436532,404.953196862,326.936219513,42.4850247072,35.5319526418
 02/28  16:00:00,1503.51539338,106.513978194,594.388389636,0.0,243.2593065,302.612436532,402.91829613,310.804212748,56.6466996096,35.4673837728
 02/28  17:00:00,1507.23908153,107.262828244,589.975409628,0.0,243.2593065,310.10971186,419.657956623,308.211952461,84.9700494144,26.4759547472
 02/28  18:00:00,1513.89895672,107.406346885,596.13210404,0.0,243.2593065,310.10971186,420.722820973,318.263370129,84.9700494144,17.4894014302
 02/28  19:00:00,1286.58634838,97.6078909948,629.59270342,0.0,166.938926447,199.110933808,434.758263477,332.35262662,84.9700494144,17.4355874433
 02/28  20:00:00,1294.88950512,97.6078909948,646.005483923,0.0,166.938926447,191.61365848,417.939014262,343.860316693,56.6466996096,17.4319979594
 02/28  21:00:00,1172.89892894,97.6078909948,658.899584458,0.0,100.150657288,124.558693486,465.037232477,390.95510262,56.6466996096,17.4354302472
 02/28  22:00:00,1125.48460143,97.6078909948,651.850017823,0.0,100.150657288,124.558693486,456.568843409,405.377542479,42.4850247072,8.70627622284
 02/28  23:00:00,1047.91085728,97.6078909948,642.429186463,0.0,46.0930336215,124.558693486,476.959191923,431.245734466,28.3233498048,17.3901076522
 02/28  24:00:00,1036.59558777,97.6078909948,631.262577323,0.0,46.0930336215,124.558693486,469.277890948,446.412522898,14.1616749024,8.70369314721
 03/01  01:00:00,1011.2584731,97.6078909948,618.936060799,0.0,46.0930336215,113.312780494,481.75105304,458.69573185,5.66466996096,17.3906512288
 03/01  02:00:00,1002.06490068,97.6078909948,606.016930864,0.0,46.0930336215,113.312780494,485.1192549,470.751195993,5.66466996096,8.70338894563
 03/01  03:00:00,994.359148962,97.6078909948,588.58283125,0.0,46.0930336215,113.312780494,506.271879191,483.218080265,5.66466996096,17.3891289651
 03/01  04:00:00,940.42501609,97.6078909948,521.560404347,0.0,46.0930336215,113.312780494,511.693229423,497.325334355,5.66466996096,8.70322510706
 03/01  05:00:00,987.782021559,97.6078909948,477.113522887,0.0,100.150657288,148.969399434,509.823175677,486.769729958,5.66466996096,17.3887757588
 03/01  06:00:00,1024.38239857,97.9947552585,511.474985302,0.0,100.150657288,149.894399434,731.544037987,708.676708552,14.1616749024,8.70565453338
 03/01  07:00:00,1269.978769,99.1273717585,540.872028276,0.0,176.471037341,302.612436532,589.158203359,543.444987698,28.3233498048,17.389865856
 03/01  08:00:00,1404.70021518,100.623561613,564.84631676,0.0,243.2593065,310.10971186,569.332143078,509.309974995,42.4850247072,17.5371433765
 03/01  09:00:00,1446.41001259,101.190565769,574.804181309,0.0,243.2593065,310.10971186,577.674496288,494.612756327,56.6466996096,26.415040351
 03/01  10:00:00,1488.55931188,101.609910312,589.18347344,0.0,243.2593065,302.612436532,565.197077591,487.373035257,42.4850247072,35.3390176269
 03/01  11:00:00,1509.86239074,102.02309845,602.279580398,0.0,243.2593065,310.10971186,580.730011961,474.402595924,70.808374512,35.5190415251
 03/01  12:00:00,1521.90012439,102.403504251,612.549975286,0.0,243.2593065,310.10971186,572.695404233,466.301816215,70.808374512,35.5852135055
 03/01  13:00:00,1487.71583647,102.744949377,619.715252658,0.0,243.2593065,310.10971186,566.143422348,459.922270872,70.808374512,35.4127769645
 03/01  14:00:00,1525.85597995,103.048925,624.078898657,0.0,243.2593065,302.612436532,549.339634542,457.109937524,56.6466996096,35.5829974082
 03/01  15:00:00,1530.14889545,103.340886141,627.689623769,0.0,243.2593065,302.612436532,532.028529854,454.019122673,42.4850247072,35.5243824738
 03/01  16:00:00,1535.91220066,103.610213025,632.731750802,0.0,243.2593065,302.612436532,542.493432519,450.386455566,56.6466996096,35.4602773436
 03/01  17:00:00,1543.40365581,103.846199509,633.474095536,0.0,243.2593065,310.10971186,559.634768211,448.188670761,84.9700494144,26.4760480358
 03/01  18:00:00,1540.73673047,104.049927781,626.041930394,0.0,243.2593065,310.10971186,553.191324149,450.734915708,84.9700494144,17.4863590268
 03/01  19:00:00,1288.10023417,97.6078909948,612.236310675,0.0,166.938926447,199.110933808,541.929353524,439.525514396,84.9700494144,17.4337897143
 03/01  20:00:00,1293.15897468,97.6078909948,601.214293913,0.0,166.938926447,191.61365848,518.665928928,444.584241632,56.6466996096,17.4349876863
 03/01  21:00:00,1164.33096233,97.6078909948,591.486934946,0.0,100.150657288,124.558693486,560.974453755,486.895603398,56.6466996096,17.4321507482
 03/01  22:00:00,1128.51022913,97.6078909948,580.561859391,0.0,100.150657288,124.558693486,549.72550627,498.533189571,42.4850247072,8.70729199125
 03/01  23:00:00,1057.60954925,97.6078909948,567.757019225,0.0,46.0930336215,124.558693486,568.054362069,522.341566737,28.3233498048,17.3894455275
 03/01  24:00:00,1053.74799739,97.6078909948,556.864472268,0.0,46.0930336215,124.558693486,556.397948209,533.531658788,14.1616749024,8.70461451879
 03/02  01:00:00,1034.2434627,97.6078909948,546.259133199,0.0,46.0930336215,113.312780494,566.787581126,543.734043568,5.66466996096,17.3888675972
 03/02  02:00:00,1019.42321592,97.6078909948,533.416492083,0.0,46.0930336215,113.312780494,568.620961271,554.252034499,5.66466996096,8.70425681046
 03/02  03:00:00,965.016707742,97.6078909948,482.437672193,0.0,46.0930336215,113.312780494,588.517597157,565.46458372,5.66466996096,17.3883434759
 03/02  04:00:00,904.553851391,97.6078909948,430.843500897,0.0,46.0930336215,113.312780494,591.812020722,577.443316477,5.66466996096,8.70403428441
 03/02  05:00:00,957.526250187,97.6078909948,395.775907515,0.0,100.150657288,148.969399434,588.854073918,565.801470137,5.66466996096,17.3879338195
 03/02  06:00:00,974.654208109,98.0855565836,405.864271806,0.0,100.150657288,149.894399434,900.783070848,877.91756133,14.1616749024,8.70383461552
 03/02  07:00:00,1182.22774203,99.0077263647,394.476509645,0.0,176.471037341,302.612436532,689.652260244,652.624262827,28.3233498048,8.70464761205
 03/02  08:00:00,1393.03499419,100.436057674,481.212416792,0.0,243.2593065,310.10971186,661.320905467,592.537749106,42.4850247072,26.2981316539
 03/02  09:00:00,1495.33655696,101.104981333,534.397783134,0.0,243.2593065,310.10971186,640.193096329,557.132175387,56.6466996096,26.4142213323
 03/02  10:00:00,1550.88498682,101.82740833,554.745747529,0.0,243.2593065,302.612436532,602.737901279,533.748363555,42.4850247072,26.5045130172
 03/02  11:00:00,1579.23150021,102.469995085,571.203460415,0.0,243.2593065,310.10971186,607.986093975,501.638164098,70.808374512,35.5395553648
 03/02  12:00:00,1584.31573062,103.019434843,571.047072436,0.0,243.2593065,310.10971186,590.998476542,475.712109409,70.808374512,44.4779926218
 03/02  13:00:00,1545.03521781,103.540006104,571.679970367,0.0,243.2593065,310.10971186,549.304854606,451.931985053,70.808374512,26.5644950409
 03/02  14:00:00,1577.03038999,104.058040386,569.620132378,0.0,243.2593065,302.612436532,524.962553381,423.826222213,56.6466996096,44.4896315579
 03/02  15:00:00,1579.91263049,104.538437197,569.41421508,0.0,243.2593065,302.612436532,472.05165353,394.053464112,42.4850247072,35.5131647103
 03/02  16:00:00,1585.13937857,105.31221155,569.120109116,0.0,243.2593065,302.612436532,457.805721711,374.564696473,56.6466996096,26.5943256284
 03/02  17:00:00,1590.85717826,106.014159407,570.222642723,0.0,243.2593065,310.10971186,489.429972496,369.166204539,84.9700494144,35.2937185431
 03/02  18:00:00,1594.83408391,106.42645988,575.610877098,0.0,243.2593065,310.10971186,479.426474793,376.96732781,84.9700494144,17.4890975682
 03/02  19:00:00,1356.56104593,97.6078909948,590.63803157,0.0,166.938926447,199.110933808,491.932274418,389.528981467,84.9700494144,17.4332435366
 03/02  20:00:00,1345.06416718,97.6078909948,583.870215592,0.0,166.938926447,191.61365848,460.065494597,394.693356105,56.6466996096,8.72543888277
 03/02  21:00:00,1202.4232489,97.6078909948,579.380093094,0.0,100.150657288,124.558693486,509.274760135,435.193014664,56.6466996096,17.435045862
 03/02  22:00:00,1157.26524119,97.6078909948,575.722924281,0.0,100.150657288,124.558693486,505.915774607,446.036741902,42.4850247072,17.3940079981
 03/02  23:00:00,1088.02135379,97.6078909948,570.773218078,0.0,46.0930336215,124.558693486,505.086797064,468.060272403,28.3233498048,8.70317485614
 03/02  24:00:00,1085.09910206,97.6078909948,566.574622693,0.0,46.0930336215,124.558693486,508.39501213,476.84467064,14.1616749024,17.388666587
 03/03  01:00:00,1072.56710808,97.6078909948,561.68202013,0.0,46.0930336215,113.312780494,501.115764304,486.748201505,5.66466996096,8.70289283873
 03/03  02:00:00,1065.46088307,97.6078909948,556.808852474,0.0,46.0930336215,113.312780494,519.495211635,496.4426575,5.66466996096,17.3878841732
 03/03  03:00:00,1059.50923579,97.6078909948,554.154018417,0.0,46.0930336215,113.312780494,520.47749338,506.107685956,5.66466996096,8.70513746297
 03/03  04:00:00,1056.14739448,97.6078909948,551.475148843,0.0,46.0930336215,113.312780494,539.573546638,516.521507256,5.66466996096,17.387369421
 03/03  05:00:00,1144.70825865,97.6078909948,549.494225403,0.0,100.150657288,148.969399434,518.067091976,503.697541958,5.66466996096,8.70488005676
 03/03  06:00:00,1142.41435618,98.1184800774,549.021244595,0.0,100.150657288,149.894399434,793.212475706,761.663042364,14.1616749024,17.3877584396
 03/03  07:00:00,1365.24377828,99.358232838,550.688466226,0.0,176.471037341,302.612436532,599.970525139,562.942543844,28.3233498048,8.70463148995
 03/03  08:00:00,1486.69779987,101.234135251,553.19044307,0.0,243.2593065,310.10971186,577.32044699,508.541251094,42.4850247072,26.294171189
 03/03  09:00:00,1544.00454319,102.125956736,560.850014385,0.0,243.2593065,310.10971186,556.668267257,473.606208363,56.6466996096,26.4153592846
 03/03  10:00:00,1584.38394447,102.876515344,559.742814764,0.0,243.2593065,302.612436532,519.933546866,450.940782966,42.4850247072,26.5077391928
 03/03  11:00:00,1585.25186904,103.502999452,554.130102447,0.0,243.2593065,310.10971186,534.320853482,427.986896588,70.808374512,35.5255823824
 03/03  12:00:00,1583.56726491,104.030620887,555.691005584,0.0,243.2593065,310.10971186,518.836266456,412.435187131,70.808374512,35.5927048131
 03/03  13:00:00,1544.81071375,104.577016707,560.297210885,0.0,243.2593065,310.10971186,504.06796543,397.841104776,70.808374512,35.4184861416
 03/03  14:00:00,1574.13403195,105.328625347,561.41811343,0.0,243.2593065,302.612436532,466.01250659,373.77675125,56.6466996096,35.5890557305
 03/03  15:00:00,1568.37524112,106.291408191,563.231481357,0.0,243.2593065,302.612436532,427.63523718,349.62011017,42.4850247072,35.5301023027
 03/03  16:00:00,1568.85159216,107.08854675,565.086595348,0.0,243.2593065,302.612436532,427.639769093,335.528200874,56.6466996096,35.4648686098
 03/03  17:00:00,1576.06600792,107.631975556,564.508536172,0.0,243.2593065,310.10971186,442.791779957,331.352980017,84.9700494144,26.4687505254
 03/03  18:00:00,1569.96388848,107.8907809,570.489606721,0.0,243.2593065,310.10971186,446.756798583,339.61976033,84.9700494144,22.1669888391
 03/03  19:00:00,1329.53924324,97.6078909948,600.990992161,0.0,166.938926447,199.110933808,450.762486376,353.024559477,84.9700494144,12.7678774849
 03/03  20:00:00,1326.66707256,97.6078909948,614.533455622,0.0,166.938926447,191.61365848,435.367041998,361.288657961,56.6466996096,17.4316844281
 03/03  21:00:00,1193.81170675,97.6078909948,614.931173719,0.0,100.150657288,124.558693486,478.06563808,403.985281921,56.6466996096,17.4336565498
 03/03  22:00:00,1149.52618941,97.6078909948,610.872338768,0.0,100.150657288,124.558693486,465.653150202,414.462025596,42.4850247072,8.70609989894
 03/03  23:00:00,1084.61016018,97.6078909948,607.85666123,0.0,46.0930336215,124.558693486,482.475816384,436.7628321,28.3233498048,17.3896344785
 03/03  24:00:00,1086.33795488,97.6078909948,605.678351311,0.0,46.0930336215,124.558693486,469.131806829,446.266702794,14.1616749024,8.70342913225
 03/04  01:00:00,1075.39866512,97.6078909948,607.540313407,0.0,46.0930336215,113.312780494,474.269299089,451.215450263,5.66466996096,17.389178865
 03/04  02:00:00,1078.93870461,97.6078909948,611.588365711,0.0,46.0930336215,113.312780494,471.991582049,457.623894168,5.66466996096,8.70301791999
 03/04  03:00:00,1078.12965712,97.6078909948,611.618550926,0.0,46.0930336215,113.312780494,487.894992096,464.842017966,5.66466996096,17.3883041686
 03/04  04:00:00,1078.10791587,97.6078909948,610.467212702,0.0,46.0930336215,113.312780494,487.046063493,472.678640548,5.66466996096,8.7027529839
 03/04  05:00:00,1087.49804212,97.6078909948,607.256794884,0.0,55.6251445156,113.312780494,491.92716014,468.874761235,5.66466996096,17.3877289442
 03/04  06:00:00,1084.77353952,97.6078909948,602.696496819,0.0,55.6251445156,113.312780494,499.526859916,476.660126118,14.1616749024,8.70505889577
 03/04  07:00:00,1145.98984705,97.6078909948,596.381037787,0.0,65.1572554096,176.889270242,465.298283444,419.58776876,28.3233498048,17.3871648795
 03/04  08:00:00,1244.08396388,97.9194699677,600.543146231,0.0,109.682768182,220.96816451,674.824164952,623.634367099,42.4850247072,8.70477314601
 03/04  09:00:00,1255.49258315,97.9126199218,602.66882916,0.0,109.682768182,220.96816451,591.290362716,517.176809765,56.6466996096,17.4668533412
 03/04  10:00:00,1367.97035214,98.6635359241,591.473575378,0.0,131.945524568,266.955817592,550.025709523,481.235939519,42.4850247072,26.3047452974
 03/04  11:00:00,1372.43293209,99.0476131183,580.248764494,0.0,131.945524568,274.45309292,553.396921066,456.180107727,70.808374512,26.4084388269
 03/04  12:00:00,1370.01171814,99.298731147,577.276860334,0.0,131.945524568,274.45309292,534.608649205,437.392311758,70.808374512,26.4079629349
 03/04  13:00:00,1336.85262893,99.499009985,578.888295893,0.0,131.945524568,274.45309292,516.30304355,419.091705022,70.808374512,26.402964016
 03/04  14:00:00,1320.81763012,99.636920356,580.558588632,0.0,131.945524568,266.955817592,481.57870718,398.525150579,56.6466996096,26.4068569909
 03/04  15:00:00,1304.97664885,99.76171083,581.669144905,0.0,131.945524568,266.955817592,443.652477282,374.761943975,42.4850247072,26.4055086008
 03/04  16:00:00,1221.23402632,97.6078909948,595.309197982,0.0,109.682768182,212.545889182,378.211093489,295.159104136,56.6466996096,26.405289743
 03/04  17:00:00,1234.64092735,97.6078909948,601.999104041,0.0,109.682768182,220.04316451,417.417618464,306.043037426,84.9700494144,26.4045316234
 03/04  18:00:00,1193.49801008,97.6078909948,605.394574696,0.0,109.682768182,220.04316451,414.319816561,311.815700919,84.9700494144,17.5340662279
 03/04  19:00:00,1169.4702389,97.6078909948,614.056972889,0.0,100.150657288,199.110933808,450.249874629,347.89189255,84.9700494144,17.3879326645
 03/04  20:00:00,1172.44274615,97.6078909948,621.92505515,0.0,100.150657288,191.61365848,420.950909291,355.600383746,56.6466996096,8.70382593483
 03/04  21:00:00,1060.76335041,97.6078909948,625.379604873,0.0,55.6251445156,124.558693486,474.980056179,400.945894606,56.6466996096,17.3874619639
 03/04  22:00:00,1059.53033346,97.6078909948,628.851973681,0.0,55.6251445156,124.558693486,459.521694383,408.3331148,42.4850247072,8.7035548758
 03/04  23:00:00,1051.87517272,97.6078909948,627.59416524,0.0,46.0930336215,124.558693486,467.930917399,425.992789493,28.3233498048,13.614778101
 03/04  24:00:00,1045.33338252,97.6078909948,629.752038803,0.0,46.0930336215,124.558693486,460.609913894,433.973494,14.1616749024,12.4747449923
 03/05  01:00:00,1026.27310414,97.6078909948,639.72455467,0.0,34.9616554283,113.312780494,458.219350657,443.850731727,5.66466996096,8.70394896925
 03/05  02:00:00,1028.80732733,97.6078909948,641.824180131,0.0,34.9616554283,113.312780494,472.883437333,449.831268309,5.66466996096,17.3874990629
 03/05  03:00:00,1028.1058259,97.6078909948,642.025714547,0.0,34.9616554283,113.312780494,469.476984151,455.108769846,5.66466996096,8.70354434423
 03/05  04:00:00,1026.35126921,97.6078909948,642.488775911,0.0,34.9616554283,113.312780494,483.016015458,459.964509991,5.66466996096,17.386835506
 03/05  05:00:00,1038.61156797,97.6078909948,644.548306514,0.0,44.4937663224,113.312780494,468.627091726,454.259200552,5.66466996096,8.70322121254
 03/05  06:00:00,1038.1427924,97.6078909948,644.0734044,0.0,44.4937663224,113.312780494,488.686164479,457.135729799,14.1616749024,17.3887597775
 03/05  07:00:00,1100.69610887,97.6078909948,641.105814136,0.0,54.0258772165,176.889270242,434.438344683,397.412078504,28.3233498048,8.70291637416
 03/05  08:00:00,1099.04757216,97.6078909948,639.763653277,0.0,54.0258772165,184.38654557,452.540527759,392.667399755,42.4850247072,17.3881032969
 03/05  09:00:00,1173.65059782,97.6078909948,634.491070124,0.0,65.1572554096,220.04316451,453.073425355,378.970355995,56.6466996096,17.4563697502
 03/05  10:00:00,1157.9927546,97.6078909948,625.618961845,0.0,65.1572554096,212.545889182,431.316892824,371.306713844,42.4850247072,17.5251542725
 03/05  11:00:00,1161.7098955,97.6078909948,621.375100022,0.0,65.1572554096,220.04316451,459.47916393,362.287533993,70.808374512,26.3832554253
 03/05  12:00:00,1161.21244254,97.6078909948,619.247169291,0.0,65.1572554096,220.04316451,443.740904764,346.551487188,70.808374512,26.3810430642
 03/05  13:00:00,1156.35663106,97.6078909948,614.926431349,0.0,65.1572554096,220.04316451,436.603032635,339.411180735,70.808374512,26.3834773886
 03/05  14:00:00,1150.39072187,97.6078909948,616.265991853,0.0,65.1572554096,212.545889182,428.589369093,345.561462769,56.6466996096,26.381206715
 03/05  15:00:00,1149.18065178,97.6078909948,615.048903534,0.0,65.1572554096,212.545889182,410.250563889,341.381591492,42.4850247072,26.3839476895
 03/05  16:00:00,1147.50238152,97.6078909948,613.351743847,0.0,65.1572554096,212.545889182,414.033228677,338.838674423,56.6466996096,18.5478546445
 03/05  17:00:00,1125.09478104,97.6078909948,616.407911288,0.0,65.1572554096,220.04316451,451.292056954,340.890042682,84.9700494144,25.4319648569
 03/05  18:00:00,1081.95779524,97.6078909948,620.202559394,0.0,54.0258772165,184.38654557,464.437002383,353.189010231,84.9700494144,26.2779427368
 03/05  19:00:00,1072.11857681,97.6078909948,625.673351528,0.0,44.4937663224,163.454314868,483.484971203,389.812302012,84.9700494144,8.70261977655
 03/05  20:00:00,1071.60711248,97.6078909948,632.361808736,0.0,44.4937663224,155.95703954,470.027519191,395.993423032,56.6466996096,17.3873965492
 03/05  21:00:00,1045.89601858,97.6078909948,638.801313784,0.0,44.4937663224,124.558693486,496.536684889,431.185118967,56.6466996096,8.70486631216
 03/05  22:00:00,1047.20028102,97.6078909948,640.978357432,0.0,44.4937663224,124.558693486,497.956280303,438.084510128,42.4850247072,17.3867454677
 03/05  23:00:00,1035.97569512,97.6078909948,639.91052976,0.0,34.9616554283,124.558693486,491.877947789,454.850065765,28.3233498048,8.70453221857
 03/05  24:00:00,1036.30520679,97.6078909948,639.194190917,0.0,34.9616554283,124.558693486,491.911333392,460.363520522,14.1616749024,17.3861379673
 03/06  01:00:00,1034.72038535,97.6078909948,638.791158681,0.0,46.0930336215,113.312780494,478.596492213,464.227759038,5.66466996096,8.70406321429
 03/06  02:00:00,1033.91497531,97.6078909948,637.996866381,0.0,46.0930336215,113.312780494,491.114038142,468.064575208,5.66466996096,17.3847929735
 03/06  03:00:00,1032.85863571,97.6078909948,636.888645701,0.0,46.0930336215,113.312780494,485.782301218,471.413991657,5.66466996096,8.70363960062
 03/06  04:00:00,1031.49777396,97.6078909948,635.467227426,0.0,46.0930336215,113.312780494,497.369373685,474.317733875,5.66466996096,17.3869698496
 03/06  05:00:00,1117.54095983,97.6078909948,630.710048235,0.0,100.150657288,148.969399434,466.344223831,451.976276558,5.66466996096,8.7032773128
 03/06  06:00:00,1112.76968018,97.6078909948,624.000989021,0.0,100.150657288,149.894399434,831.582032013,800.034062841,14.1616749024,17.3862942702
 03/06  07:00:00,1333.68146421,97.848312993,623.475336042,0.0,176.471037341,302.612436532,567.207595427,530.181315864,28.3233498048,8.70292975903
 03/06  08:00:00,1437.00630227,98.1282694596,609.733238678,0.0,243.2593065,310.10971186,542.51718668,482.499294647,42.4850247072,17.5328673264
 03/06  09:00:00,1463.31007601,98.2677730579,593.120936438,0.0,243.2593065,310.10971186,539.878646173,456.818933801,56.6466996096,26.4130127627
 03/06  10:00:00,1489.84675223,98.6140671679,585.158791846,0.0,243.2593065,302.612436532,516.245359828,438.424988217,42.4850247072,35.3353469037
 03/06  11:00:00,1495.9680301,98.9902931484,583.251489755,0.0,243.2593065,310.10971186,524.794175954,418.473493197,70.808374512,35.5123082455
 03/06  12:00:00,1501.93862686,99.3577716619,588.167009834,0.0,243.2593065,310.10971186,512.987353784,406.601546016,70.808374512,35.5774332563
 03/06  13:00:00,1460.50065016,99.7011343813,588.35534183,0.0,243.2593065,310.10971186,502.210242837,395.996821807,70.808374512,35.405046518
 03/06  14:00:00,1489.9641955,100.019921277,583.992436008,0.0,243.2593065,302.612436532,475.766691861,383.547114509,56.6466996096,35.572877743
 03/06  15:00:00,1480.07829943,100.350018639,572.945780986,0.0,243.2593065,302.612436532,450.979226444,372.980490553,42.4850247072,35.5137111837
 03/06  16:00:00,1478.41751506,100.799788555,570.482809708,0.0,243.2593065,302.612436532,458.294515384,366.198617443,56.6466996096,35.449198331
 03/06  17:00:00,1486.22029328,101.473765573,570.955636324,0.0,243.2593065,310.10971186,474.297109127,362.858949711,84.9700494144,26.4681100021
 03/06  18:00:00,1488.50105702,102.141147544,572.681591085,0.0,243.2593065,310.10971186,464.58108464,362.128429108,84.9700494144,17.482606118
 03/06  19:00:00,1253.14821137,97.6078909948,593.094503423,0.0,166.938926447,199.110933808,452.246318967,349.842563222,84.9700494144,17.4337063301
 03/06  20:00:00,1257.05782751,97.6078909948,604.520244817,0.0,166.938926447,191.61365848,432.536149312,358.458395989,56.6466996096,17.431053713
 03/06  21:00:00,1120.60159095,97.6078909948,601.945926993,0.0,100.150657288,124.558693486,466.329740966,400.958598593,56.6466996096,8.72444276281
 03/06  22:00:00,1084.90303159,97.6078909948,605.977817458,0.0,100.150657288,124.558693486,470.14262736,410.265217961,42.4850247072,17.3923846914
 03/06  23:00:00,1032.16909064,97.6078909948,621.784012136,0.0,46.0930336215,124.558693486,472.020791789,434.993851734,28.3233498048,8.70359025024
 03/06  24:00:00,1043.05395585,97.6078909948,632.483306929,0.0,46.0930336215,124.558693486,478.719783226,447.171226848,14.1616749024,17.3868814758
 03/07  01:00:00,1043.28349852,97.6078909948,645.935533153,0.0,46.0930336215,113.312780494,470.741543803,456.373745725,5.66466996096,8.70312811668
 03/07  02:00:00,1055.51524646,97.6078909948,659.126529582,0.0,46.0930336215,113.312780494,487.847920753,464.797982183,5.66466996096,17.3852686084
 03/07  03:00:00,1052.64080977,97.6078909948,657.410441272,0.0,46.0930336215,113.312780494,488.503610112,474.136295044,5.66466996096,8.70264510772
 03/07  04:00:00,1041.06885165,97.6078909948,647.03313432,0.0,46.0930336215,113.312780494,507.145168559,484.093008921,5.66466996096,17.3874896773
 03/07  05:00:00,1123.41402725,97.6078909948,637.246026733,0.0,100.150657288,148.969399434,485.871101978,471.504153219,5.66466996096,8.70227879788
 03/07  06:00:00,1116.28288849,97.7652586155,629.280612722,0.0,100.150657288,149.894399434,744.526650474,712.976558137,14.1616749024,17.3884174347
 03/07  07:00:00,1331.07661309,98.4620586154,623.39414176,0.0,176.471037341,302.612436532,569.595202281,532.567385093,28.3233498048,8.70446738254
 03/07  08:00:00,1439.0296287,99.2267010659,616.25303768,0.0,243.2593065,310.10971186,571.495573811,502.719051276,42.4850247072,26.2914978278
 03/07  09:00:00,1471.57987766,99.7661417337,607.324147811,0.0,243.2593065,310.10971186,577.098046263,494.040061492,56.6466996096,26.4112851614
 03/07  10:00:00,1499.93700115,100.27730252,601.948284677,0.0,243.2593065,302.612436532,561.057047822,492.069522773,42.4850247072,26.5025003419
 03/07  11:00:00,1506.51550029,100.733637124,595.859401493,0.0,243.2593065,310.10971186,592.810846963,486.486213468,70.808374512,35.5162589832
 03/07  12:00:00,1502.82347941,101.162632842,586.506028876,0.0,243.2593065,310.10971186,589.844352668,483.454101441,70.808374512,35.5818767144
 03/07  13:00:00,1458.55329563,101.545441798,581.167856349,0.0,243.2593065,310.10971186,589.849271199,483.632448198,70.808374512,35.408448489
 03/07  14:00:00,1489.56219626,101.885324283,576.624326057,0.0,243.2593065,302.612436532,577.798836237,485.575616668,56.6466996096,35.5765199592
 03/07  15:00:00,1485.634258,102.239913076,577.859192838,0.0,243.2593065,302.612436532,562.759642849,484.757442185,42.4850247072,35.5171759565
 03/07  16:00:00,1487.96444717,102.591616157,586.446553519,0.0,243.2593065,302.612436532,571.150518231,479.051805566,56.6466996096,35.4520130555
 03/07  17:00:00,1504.90123002,102.930275857,597.355924172,0.0,243.2593065,310.10971186,580.080428614,468.645153556,84.9700494144,26.4652256437
 03/07  18:00:00,1512.2952386,103.15994062,604.480988778,0.0,243.2593065,310.10971186,568.036176947,465.581979973,84.9700494144,17.4841475597
 03/07  19:00:00,1254.48277039,97.6078909948,602.582639332,0.0,166.938926447,199.110933808,563.462374546,461.060746352,84.9700494144,17.4315787799
 03/07  20:00:00,1244.58010356,97.6078909948,597.643348558,0.0,166.938926447,191.61365848,543.61846742,469.541894296,56.6466996096,17.4298735149
 03/07  21:00:00,1108.76718005,97.6078909948,593.221923964,0.0,100.150657288,124.558693486,587.616956566,513.540461827,56.6466996096,17.42979513
 03/07  22:00:00,1061.43402755,97.6078909948,576.829973466,0.0,100.150657288,124.558693486,575.457926222,524.266666833,42.4850247072,8.70623468206
 03/07  23:00:00,950.077717323,97.6078909948,520.904460059,0.0,46.0930336215,124.558693486,594.975230695,549.267369833,28.3233498048,17.3845110568
 03/07  24:00:00,907.056060202,97.6078909948,469.09988571,0.0,46.0930336215,124.558693486,585.172341832,562.307311755,14.1616749024,8.70335517453
 03/08  01:00:00,852.425147336,97.6078909948,420.193158824,0.0,46.0930336215,113.312780494,596.904844307,573.854070386,5.66466996096,17.3861039606
 03/08  02:00:00,813.787491149,97.6078909948,375.792758033,0.0,46.0930336215,113.312780494,601.080943804,586.713526253,5.66466996096,8.70274759036
 03/08  03:00:00,773.51202463,97.6078909948,338.580542057,0.0,46.0930336215,113.312780494,621.855862921,607.487733572,5.66466996096,8.70345938794
 03/08  04:00:00,751.096112506,97.6078909948,315.381740195,0.0,46.0930336215,113.312780494,656.652020407,633.600849386,5.66466996096,17.38650106
 03/08  05:00:00,825.463829909,97.6078909948,300.266532252,0.0,100.150657288,148.969399434,642.735924288,628.368248364,5.66466996096,8.70300596253
 03/08  06:00:00,852.253786242,98.0036958477,323.311725309,0.0,100.150657288,149.894399434,971.23438088,939.686427268,14.1616749024,17.3862787095
 03/08  07:00:00,1092.33400421,98.635443254,345.901383987,0.0,176.471037341,302.612436532,732.34473913,695.318813846,28.3233498048,8.70257547921
 03/08  08:00:00,1258.25727811,99.5833854823,395.439149854,0.0,243.2593065,310.10971186,721.012140313,652.23831189,42.4850247072,26.2888037154
 03/08  09:00:00,1362.54046143,100.154862485,462.839961433,0.0,243.2593065,310.10971186,718.219162661,635.165208929,56.6466996096,26.4072541221
 03/08  10:00:00,1455.8791628,100.588692842,529.873040934,0.0,243.2593065,302.612436532,694.004242768,625.021527877,42.4850247072,26.4976901846
 03/08  11:00:00,1484.08228656,100.943105179,552.626336175,0.0,243.2593065,310.10971186,717.972255936,611.646875599,70.808374512,35.5170058257
 03/08  12:00:00,1485.84005876,101.270734671,560.541823426,0.0,243.2593065,310.10971186,705.445575636,599.054705063,70.808374512,35.5824960607
 03/08  13:00:00,1445.76545938,101.611142999,571.755426466,0.0,243.2593065,310.10971186,682.351768475,576.134721368,70.808374512,35.4086725946
 03/08  14:00:00,1485.74286384,101.960522929,582.82001337,0.0,243.2593065,302.612436532,657.328911263,565.105697533,56.6466996096,35.5765141197
 03/08  15:00:00,1491.27278197,102.279470701,589.217304988,0.0,243.2593065,302.612436532,635.471215087,557.469152396,42.4850247072,35.5170379841
 03/08  16:00:00,1493.91974573,102.630942079,591.536372183,0.0,243.2593065,302.612436532,634.923111252,542.824840098,56.6466996096,35.4515715444
 03/08  17:00:00,1501.40858089,102.856277385,593.818220369,0.0,243.2593065,310.10971186,651.46052314,540.025376487,84.9700494144,26.4650972389
 03/08  18:00:00,1505.48324315,103.089555515,592.952845995,0.0,243.2593065,310.10971186,641.873090617,539.418746035,84.9700494144,17.4842951671
 03/08  19:00:00,1252.78916829,97.6078909948,583.165718864,0.0,166.938926447,199.110933808,607.962242117,505.560836263,84.9700494144,17.4313564394
 03/08  20:00:00,1228.65501926,97.6078909948,536.809672321,0.0,166.938926447,191.61365848,586.337117678,512.260345439,56.6466996096,17.4300726292
 03/08  21:00:00,1055.10371588,97.6078909948,489.241970843,0.0,100.150657288,124.558693486,630.757585676,556.680983566,56.6466996096,17.4299025
 03/08  22:00:00,967.516261054,97.6078909948,449.49925604,0.0,100.150657288,124.558693486,618.679034039,567.487681816,42.4850247072,8.70632751559
 03/08  23:00:00,852.157410434,97.6078909948,403.328866346,0.0,46.0930336215,124.558693486,640.163120342,594.455054772,28.3233498048,17.3847157653
 03/08  24:00:00,817.958077444,97.6078909948,367.631373574,0.0,46.0930336215,124.558693486,630.94849861,608.083412201,14.1616749024,8.70341150574
 03/09  01:00:00,782.079492323,97.6078909948,338.006508483,0.0,46.0930336215,113.312780494,648.767482957,625.716671922,5.66466996096,17.3861410734
 03/09  02:00:00,759.152966921,97.6078909948,317.091370405,0.0,46.0930336215,113.312780494,662.901774168,648.534354618,5.66466996096,8.70274958929
 03/09  03:00:00,738.823580676,97.6078909948,297.075060683,0.0,46.0930336215,113.312780494,697.983520747,674.933775673,5.66466996096,17.3850751132
 03/09  04:00:00,732.800484207,97.6078909948,284.916000236,0.0,46.0930336215,113.312780494,708.458746071,694.091819139,5.66466996096,8.70225697093
 03/09  05:00:00,820.289131497,97.6078909948,278.280650636,0.0,100.150657288,148.969399434,695.569193332,681.201568752,5.66466996096,8.7029546191
 03/09  06:00:00,848.339055146,98.0843310119,300.988759468,0.0,100.150657288,149.894399434,1036.51078489,1004.96299417,14.1616749024,17.386115821
 03/09  07:00:00,1068.82575373,98.8423246346,308.740770541,0.0,176.471037341,302.612436532,778.586817875,741.560985773,28.3233498048,8.70248229712
 03/09  08:00:00,1236.81226299,99.8435085226,355.195796097,0.0,243.2593065,310.10971186,753.975996421,685.203005105,42.4850247072,26.2879666083
 03/09  09:00:00,1359.7097134,100.471841175,426.546136007,0.0,243.2593065,310.10971186,739.964722103,656.911995167,56.6466996096,26.4060273263
 03/09  10:00:00,1476.16913095,100.900301076,500.021880733,0.0,243.2593065,302.612436532,708.752003111,639.770846253,42.4850247072,26.4961321501
 03/09  11:00:00,1512.43876459,101.248882078,528.631083971,0.0,243.2593065,310.10971186,725.70547389,619.382816879,70.808374512,35.5142824985
 03/09  12:00:00,1516.98964128,101.525898529,533.970877824,0.0,243.2593065,310.10971186,719.505775729,613.118048712,70.808374512,35.5793525047
 03/09  13:00:00,1478.79243169,101.897357675,541.767210947,0.0,243.2593065,310.10971186,678.998860061,572.784698164,70.808374512,35.4057873849
 03/09  14:00:00,1520.6866111,102.205279668,552.955102599,0.0,243.2593065,302.612436532,641.717794193,549.498158275,56.6466996096,35.572936308
 03/09  15:00:00,1526.92572429,102.52507248,559.169978137,0.0,243.2593065,302.612436532,613.010313109,535.011925379,42.4850247072,35.5133630223
 03/09  16:00:00,1533.52842991,102.795320444,564.769799158,0.0,243.2593065,302.612436532,619.411971837,527.317330345,56.6466996096,35.4479418822
 03/09  17:00:00,1544.85205214,103.090470821,568.522565655,0.0,243.2593065,310.10971186,626.849087555,515.416576418,84.9700494144,26.462461723
 03/09  18:00:00,1544.95559707,103.335352754,568.514920156,0.0,243.2593065,310.10971186,616.933548003,514.480619372,84.9700494144,17.4828792163
 03/09  19:00:00,1282.34668158,97.6078909948,566.172372636,0.0,166.938926447,199.110933808,588.176378489,485.775901345,84.9700494144,17.4304277289
 03/09  20:00:00,1261.59668133,97.6078909948,566.887229739,0.0,166.938926447,191.61365848,563.389578537,489.314875493,56.6466996096,17.4280034344
 03/09  21:00:00,1104.1982088,97.6078909948,571.590245079,0.0,100.150657288,124.558693486,607.755203627,533.680069492,56.6466996096,17.4284345253
 03/09  22:00:00,1040.63406443,97.6078909948,551.644985156,0.0,100.150657288,124.558693486,594.974460855,543.783859291,42.4850247072,8.70557685745
 03/09  23:00:00,940.56887229,97.6078909948,499.193906637,0.0,46.0930336215,124.558693486,613.600185172,567.891032609,28.3233498048,17.3858027578
 03/09  24:00:00,902.345015774,97.6078909948,458.077167385,0.0,46.0930336215,124.558693486,601.167979589,578.303672102,14.1616749024,8.70263258432
 03/10  01:00:00,852.35240657,97.6078909948,418.329188842,0.0,46.0930336215,113.312780494,603.210641182,588.842740068,5.66466996096,8.70323115297
 03/10  02:00:00,820.112209562,97.6078909948,382.191772918,0.0,46.0930336215,113.312780494,622.700795661,599.650309292,5.66466996096,17.3858164082
 03/10  03:00:00,784.764056769,97.6078909948,350.710545347,0.0,46.0930336215,113.312780494,629.171342173,614.804068723,5.66466996096,8.70260348853
 03/10  04:00:00,765.746104529,97.6078909948,332.09026384,0.0,46.0930336215,113.312780494,658.487234168,635.437809758,5.66466996096,17.3847544488
 03/10  05:00:00,847.355978566,97.6078909948,322.652672833,0.0,100.150657288,148.969399434,639.003393801,624.636643691,5.66466996096,8.70208014897
 03/10  06:00:00,890.58321624,98.1079195221,362.208800798,0.0,100.150657288,149.894399434,995.417064406,963.869628441,14.1616749024,17.3857610623
 03/10  07:00:00,1144.55660152,98.9218643156,401.353813215,0.0,176.471037341,302.612436532,742.784997605,705.760047828,28.3233498048,8.70159997158
