Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  08:00:00,1347.08279465,100.175741887,495.716553119,0.0,243.2593065,310.10971186,712.039962099,643.269570171,42.4850247072,26.285367221
 03/10  09:00:00,1434.26201407,100.784240937,559.241501106,0.0,243.2593065,310.10971186,693.695501101,610.64124142,56.6466996096,26.4075600715
 03/10  10:00:00,1483.51237742,101.224822038,583.905751652,0.0,243.2593065,302.612436532,659.534938871,590.552127365,42.4850247072,26.4977867988
 03/10  11:00:00,1510.89181636,101.560339266,603.520368719,0.0,243.2593065,310.10971186,669.157179657,562.840670496,70.808374512,35.508134649
 03/10  12:00:00,1525.29457854,101.915822038,616.173688835,0.0,243.2593065,310.10971186,646.978139485,540.597267091,70.808374512,35.5724978825
 03/10  13:00:00,1492.48119835,102.407264121,624.452737223,0.0,243.2593065,310.10971186,623.529728309,517.321516982,70.808374512,35.3998368156
 03/10  14:00:00,1534.75310565,102.895410601,632.223026868,0.0,243.2593065,302.612436532,577.79891601,485.586380806,56.6466996096,35.5658355941
 03/10  15:00:00,1542.96777779,103.278134783,639.313564271,0.0,243.2593065,302.612436532,533.149092819,455.157869399,42.4850247072,35.5061987123
 03/10  16:00:00,1545.80760934,103.571700357,641.701885992,0.0,243.2593065,302.612436532,524.169197748,432.081332171,56.6466996096,35.4411659682
 03/10  17:00:00,1553.09071042,103.837892182,641.942210137,0.0,243.2593065,310.10971186,532.705827167,421.27009932,84.9700494144,26.4656784318
 03/10  18:00:00,1553.71754277,104.27041362,642.047013033,0.0,243.2593065,310.10971186,528.798201475,426.348062297,84.9700494144,17.4800897635
 03/10  19:00:00,1294.74535933,97.6078909948,640.682834787,0.0,166.938926447,199.110933808,529.189420145,426.788217631,84.9700494144,17.4311530992
 03/10  20:00:00,1281.15844463,97.6078909948,635.545201978,0.0,166.938926447,191.61365848,506.333953046,432.258722496,56.6466996096,17.4285309412
 03/10  21:00:00,1138.95738041,97.6078909948,628.010762406,0.0,100.150657288,124.558693486,538.486375126,473.116548776,56.6466996096,8.72312674006
 03/10  22:00:00,1090.67546559,97.6078909948,619.634585641,0.0,100.150657288,124.558693486,543.727666389,483.852800289,42.4850247072,17.3898413925
 03/10  23:00:00,1013.33319974,97.6078909948,608.220789195,0.0,46.0930336215,124.558693486,544.920210746,507.894610313,28.3233498048,8.70225062759
 03/10  24:00:00,1010.47735724,97.6078909948,597.359513638,0.0,46.0930336215,124.558693486,551.065815806,519.517547791,14.1616749024,17.3865931122
 03/11  01:00:00,978.395982196,97.6078909948,570.127401444,0.0,46.0930336215,113.312780494,543.110846303,528.74453252,5.66466996096,8.70164382171
 03/11  02:00:00,930.370288962,97.6078909948,512.189036493,0.0,46.0930336215,113.312780494,562.840579903,539.790811663,5.66466996096,17.3850982787
 03/11  03:00:00,881.1149654,97.6078909948,453.443740376,0.0,46.0930336215,113.312780494,562.978838807,548.610610819,5.66466996096,8.70355802609
 03/11  04:00:00,836.78179027,97.6078909948,401.821230593,0.0,46.0930336215,113.312780494,582.823382295,559.774788141,5.66466996096,17.383924193
 03/11  05:00:00,804.750295606,97.6078909948,359.657887787,0.0,55.6251445156,113.312780494,577.989044621,563.621406004,5.66466996096,8.7029686562
 03/11  06:00:00,796.000819011,97.6078909948,355.830920636,0.0,55.6251445156,113.312780494,602.842266942,571.298136641,14.1616749024,17.3824553986
 03/11  07:00:00,904.073428614,97.6078909948,414.286960029,0.0,65.1572554096,176.889270242,542.900095917,505.874355931,28.3233498048,8.70239018117
 03/11  08:00:00,1137.52769612,97.9084323461,545.847378786,0.0,109.682768182,220.96816451,863.542922028,803.673584615,42.4850247072,17.3843127051
 03/11  09:00:00,1173.97593142,97.9040821558,580.655676194,0.0,109.682768182,220.96816451,721.983769597,647.87675317,56.6466996096,17.4603168181
 03/11  10:00:00,1303.77841674,98.2642547423,603.220653247,0.0,131.945524568,266.955817592,663.762738811,603.73997262,42.4850247072,17.5377414835
 03/11  11:00:00,1329.83369989,98.2913321938,621.168697849,0.0,131.945524568,274.45309292,673.498638109,576.290839034,70.808374512,26.3994245624
 03/11  12:00:00,1341.87888456,98.302768933,631.76310526,0.0,131.945524568,274.45309292,653.430777008,556.219913528,70.808374512,26.4024889682
 03/11  13:00:00,1313.57848202,98.3100160493,634.933209647,0.0,131.945524568,274.45309292,631.276993626,534.072388457,70.808374512,26.3962306565
 03/11  14:00:00,1317.81942181,98.3173996112,632.469693343,0.0,131.945524568,266.955817592,587.830064505,504.788370395,56.6466996096,26.3949945001
 03/11  15:00:00,1334.90053847,98.3688836828,627.240651494,0.0,131.945524568,266.955817592,540.761661938,471.883772445,42.4850247072,26.392864785
 03/11  16:00:00,1267.28162159,97.6078909948,621.700792498,0.0,109.682768182,212.545889182,434.216169423,351.172902843,56.6466996096,26.39656697
 03/11  17:00:00,1284.3649852,97.6078909948,616.211379284,0.0,109.682768182,220.04316451,459.937229076,348.57183408,84.9700494144,26.3953455818
 03/11  18:00:00,1234.31259621,97.6078909948,612.9518996,0.0,109.682768182,220.04316451,461.005194933,358.506653866,84.9700494144,17.5284916527
 03/11  19:00:00,1202.79187414,97.6078909948,611.427653353,0.0,100.150657288,199.110933808,506.089211486,403.734935697,84.9700494144,17.3842263745
 03/11  20:00:00,1177.76171165,97.6078909948,606.791575642,0.0,100.150657288,191.61365848,477.938194638,412.589686106,56.6466996096,8.70180892273
 03/11  21:00:00,1041.77556533,97.6078909948,601.252629299,0.0,55.6251445156,124.558693486,526.594965715,461.245780256,56.6466996096,8.70248585017
 03/11  22:00:00,1023.89489709,97.6078909948,600.194533203,0.0,55.6251445156,124.558693486,528.163538427,468.294046054,42.4850247072,17.3844676664
 03/11  23:00:00,1012.85047451,97.6078909948,607.639820217,0.0,46.0930336215,124.558693486,523.975970173,486.950702977,28.3233498048,8.70191739159
 03/11  24:00:00,1020.0982758,97.6078909948,615.023573071,0.0,46.0930336215,124.558693486,528.316238581,496.768703997,14.1616749024,17.3858596819
 03/12  01:00:00,997.70920959,97.6078909948,616.407992417,0.0,34.9616554283,113.312780494,519.348803457,504.982857198,5.66466996096,8.70127629852
 03/12  02:00:00,997.121132213,97.6078909948,615.939724562,0.0,34.9616554283,113.312780494,535.766454353,512.717508708,5.66466996096,17.3842756844
 03/12  03:00:00,996.018696023,97.6078909948,614.943060745,0.0,34.9616554283,113.312780494,536.105946629,521.738161301,5.66466996096,8.70311536685
 03/12  04:00:00,1005.46868513,97.6078909948,614.268713459,0.0,44.4937663224,113.312780494,542.186404059,519.138691979,5.66466996096,17.3830421187
 03/12  05:00:00,1006.47697425,97.6078909948,615.287995676,0.0,44.4937663224,113.312780494,548.433445715,525.569286142,14.1616749024,8.70248467029
 03/12  06:00:00,1078.82802104,97.6078909948,614.76430442,0.0,54.0258772165,176.889270242,519.955747525,474.247991783,28.3233498048,17.3844059372
 03/12  07:00:00,1069.32231125,97.6078909948,609.73366737,0.0,54.0258772165,184.38654557,527.421526066,476.234630712,42.4850247072,8.70187064611
 03/12  08:00:00,1146.53865737,97.6078909948,611.009703104,0.0,65.1572554096,220.04316451,523.924529781,449.822634685,56.6466996096,17.4551954867
 03/12  09:00:00,1155.23509213,97.6078909948,625.981199486,0.0,65.1572554096,212.545889182,488.456295315,428.453241359,42.4850247072,17.5180292488
 03/12  10:00:00,1180.67321406,97.6078909948,642.915550697,0.0,65.1572554096,220.04316451,512.350469659,415.165048015,70.808374512,26.3770471328
 03/12  11:00:00,1185.18044208,97.6078909948,644.924706467,0.0,65.1572554096,220.04316451,501.812737784,404.630872523,70.808374512,26.373490749
 03/12  12:00:00,1165.0608056,97.6078909948,624.057382852,0.0,65.1572554096,220.04316451,489.531900593,392.348213272,70.808374512,26.375312809
 03/12  13:00:00,1154.80781098,97.6078909948,620.46798612,0.0,65.1572554096,212.545889182,465.583556187,382.564695183,56.6466996096,26.3721613947
 03/12  14:00:00,1157.9483801,97.6078909948,623.488245643,0.0,65.1572554096,212.545889182,431.845471032,362.986363392,42.4850247072,26.3740829324
 03/12  15:00:00,1158.10548559,97.6078909948,623.619310633,0.0,65.1572554096,212.545889182,420.139753208,345.904100704,56.6466996096,17.5889528935
 03/12  16:00:00,1135.20854167,97.6078909948,626.21475565,0.0,65.1572554096,220.04316451,447.840942202,336.497046475,84.9700494144,26.3738463129
 03/12  17:00:00,1088.37607104,97.6078909948,626.123426642,0.0,54.0258772165,184.38654557,451.319816129,340.078349857,84.9700494144,26.2714168577
 03/12  18:00:00,1063.13577237,97.6078909948,631.598907879,0.0,44.4937663224,163.454314868,473.881968247,380.209533831,84.9700494144,8.7023850021
 03/12  19:00:00,1089.3392947,97.6078909948,650.295982634,0.0,44.4937663224,155.95703954,479.407761048,405.376843623,56.6466996096,17.3842178149
 03/12  20:00:00,1069.00461511,97.6078909948,662.285576246,0.0,44.4937663224,124.558693486,510.102826386,444.754352418,56.6466996096,8.70177435914
 03/12  21:00:00,1063.81701774,97.6078909948,658.054782472,0.0,44.4937663224,124.558693486,505.836180488,454.648726322,42.4850247072,8.70242945916
 03/12  22:00:00,1043.64748073,97.6078909948,649.235065753,0.0,34.9616554283,124.558693486,523.573151463,477.865499264,28.3233498048,17.3843023936
 03/12  23:00:00,1035.11181756,97.6078909948,640.264033498,0.0,34.9616554283,124.558693486,512.440598902,489.57710624,14.1616749024,8.7018177591
 03/12  24:00:00,1018.48766976,97.6078909948,636.408215583,0.0,34.9616554283,113.312780494,525.6082936,502.557860144,5.66466996096,17.3857634959
 03/13  01:00:00,1028.93433679,97.6078909948,635.46884227,0.0,46.0930336215,113.312780494,525.536720185,511.170941947,5.66466996096,8.70110827698
 03/13  02:00:00,1031.39354456,97.6078909948,637.860470786,0.0,46.0930336215,113.312780494,545.217851928,522.169252789,5.66466996096,17.3839291778
 03/13  03:00:00,1026.71357734,97.6078909948,633.806799096,0.0,46.0930336215,113.312780494,547.425713086,533.05812275,5.66466996096,8.70292037493
 03/13  04:00:00,1112.73240318,97.6078909948,629.721353051,0.0,100.150657288,148.969399434,535.413481763,512.366202465,5.66466996096,17.3826093371
 03/13  05:00:00,1117.72320625,97.6078909948,631.991278664,0.0,100.150657288,149.894399434,950.171331621,927.307404366,14.1616749024,8.70225235343
 03/13  06:00:00,1351.79221013,97.8652169716,636.58553763,0.0,176.471037341,302.612436532,668.946464266,623.239213884,28.3233498048,17.383900577
 03/13  07:00:00,1463.36286291,98.1443130099,636.289154111,0.0,243.2593065,310.10971186,636.197660324,576.182731066,42.4850247072,17.5299045507
 03/13  08:00:00,1506.20186354,98.2609023553,640.839529704,0.0,243.2593065,310.10971186,632.57551576,549.525419452,56.6466996096,26.4033966992
 03/13  09:00:00,1535.02043911,98.3488262643,634.909769069,0.0,243.2593065,302.612436532,595.960939114,526.983827222,42.4850247072,26.4920871854
 03/13  10:00:00,1525.50661788,98.4238706256,616.284967043,0.0,243.2593065,310.10971186,606.15780622,499.842903746,70.808374512,35.5065279617
 03/13  11:00:00,1511.29233056,98.5142993102,599.423209661,0.0,243.2593065,310.10971186,586.906157888,480.527888418,70.808374512,35.5698949583
 03/13  12:00:00,1458.78751279,98.7256143329,587.459445315,0.0,243.2593065,310.10971186,560.809602598,454.604456124,70.808374512,35.396771962
 03/13  13:00:00,1483.97490321,98.930814739,578.236417027,0.0,243.2593065,302.612436532,530.596408086,438.38821215,56.6466996096,35.5614963266
 03/13  14:00:00,1478.05375263,99.3026364683,571.350317738,0.0,243.2593065,302.612436532,494.864097895,416.877570444,42.4850247072,35.501502744
 03/13  15:00:00,1484.81455492,99.7501336128,578.230806891,0.0,243.2593065,302.612436532,501.184545337,409.101908967,56.6466996096,35.4359367604
 03/13  16:00:00,1505.83663454,100.264705544,593.374190761,0.0,243.2593065,310.10971186,514.126312054,402.696939804,84.9700494144,26.459322835
 03/13  17:00:00,1517.96414769,100.719240822,606.240302437,0.0,243.2593065,310.10971186,504.510275741,402.061613269,84.9700494144,17.4786130584
 03/13  18:00:00,1269.31776765,97.6078909948,627.892496225,0.0,166.938926447,199.110933808,479.951075542,377.550857394,84.9700494144,17.4301687332
 03/13  19:00:00,1289.73215725,97.6078909948,640.724682203,0.0,166.938926447,191.61365848,463.210761821,389.136920875,56.6466996096,17.4271413364
 03/13  20:00:00,1168.27922073,97.6078909948,654.224803221,0.0,100.150657288,124.558693486,501.196231565,435.827159529,56.6466996096,8.72237242681
 03/13  21:00:00,1128.34881738,97.6078909948,654.485772647,0.0,100.150657288,124.558693486,503.997175566,444.123688204,42.4850247072,17.3884626551
 03/13  22:00:00,1054.8211395,97.6078909948,648.751115755,0.0,46.0930336215,124.558693486,498.630478893,461.60561848,28.3233498048,8.7015106081
 03/13  23:00:00,1052.29132679,97.6078909948,644.262979826,0.0,46.0930336215,124.558693486,497.955276753,466.408648087,14.1616749024,17.3849537628
 03/13  24:00:00,1038.18201547,97.6078909948,641.001988245,0.0,46.0930336215,113.312780494,484.547791722,470.182207986,5.66466996096,8.70091377501
 03/14  01:00:00,1040.40982319,97.6078909948,639.399355832,0.0,46.0930336215,113.312780494,497.524219853,474.476188464,5.66466996096,17.3833614272
 03/14  02:00:00,1045.11217234,97.6078909948,636.812443725,0.0,46.0930336215,113.312780494,493.782155938,479.414937801,5.66466996096,8.70254817531
 03/14  03:00:00,1045.32747559,97.6078909948,633.020898861,0.0,46.0930336215,113.312780494,509.050088942,486.003581926,5.66466996096,17.3818370548
 03/14  04:00:00,1137.63249017,97.6078909948,629.283486719,0.0,100.150657288,148.969399434,483.906044456,469.539559056,5.66466996096,8.70181543926
 03/14  05:00:00,1139.79067974,97.7805448908,627.079204208,0.0,100.150657288,149.894399434,767.96842079,736.423725689,14.1616749024,17.3830201986
 03/14  06:00:00,1366.66267355,98.4269861719,626.28483362,0.0,176.471037341,302.612436532,568.307611854,531.283134914,28.3233498048,8.70112713535
 03/14  07:00:00,1478.0579344,98.9307173805,625.985257033,0.0,243.2593065,310.10971186,553.137591793,493.12622757,42.4850247072,17.5263395157
 03/14  08:00:00,1504.49198389,99.5044579965,615.203147001,0.0,243.2593065,310.10971186,549.437929247,466.390994021,56.6466996096,26.4002356164
 03/14  09:00:00,1526.96237239,100.136087868,603.892290401,0.0,243.2593065,302.612436532,529.247709768,451.448356987,42.4850247072,35.3143280728
 03/14  10:00:00,1529.44951653,100.747821019,598.718363831,0.0,243.2593065,310.10971186,536.133994258,429.839004198,70.808374512,35.4866155481
 03/14  11:00:00,1527.00557019,101.327995863,592.391322113,0.0,243.2593065,310.10971186,520.425984393,414.069858202,70.808374512,35.5477516788
 03/14  12:00:00,1484.70091717,101.900092233,589.899346805,0.0,243.2593065,310.10971186,493.584094951,396.230029949,70.808374512,26.5456904898
 03/14  13:00:00,1515.69979443,102.483382029,586.169040688,0.0,243.2593065,302.612436532,475.132107321,379.412009121,56.6466996096,39.0733985899
 03/14  14:00:00,1518.77720696,102.804304473,585.349329934,0.0,243.2593065,302.612436532,451.19459715,376.699266816,42.4850247072,32.0103056263
 03/14  15:00:00,1516.23406989,103.659517763,583.109025006,0.0,243.2593065,302.612436532,450.302348911,358.212992635,56.6466996096,35.4426566664
 03/14  16:00:00,1524.85780419,104.344935437,581.243257975,0.0,243.2593065,310.10971186,466.025307942,354.601629897,84.9700494144,26.4536286313
 03/14  17:00:00,1529.90666398,104.949338691,581.90147567,0.0,243.2593065,310.10971186,455.38132507,352.928744667,84.9700494144,17.4825309891
 03/14  18:00:00,1277.46089861,97.6078909948,600.94192958,0.0,166.938926447,199.110933808,445.686452869,343.287462432,84.9700494144,17.428941022
 03/14  19:00:00,1293.46762056,97.6078909948,609.592934504,0.0,166.938926447,191.61365848,432.446003681,358.374132726,56.6466996096,17.4251713455
 03/14  20:00:00,1163.46750012,97.6078909948,613.553851191,0.0,100.150657288,124.558693486,475.584412642,401.509958512,56.6466996096,17.4277545208
 03/14  21:00:00,1125.49480073,97.6078909948,616.462313798,0.0,100.150657288,124.558693486,460.80491931,409.614515745,42.4850247072,8.7053788579
 03/14  22:00:00,1056.90717585,97.6078909948,619.772810246,0.0,46.0930336215,124.558693486,474.871308206,429.165365627,28.3233498048,17.3825927739
 03/14  23:00:00,1063.77997013,97.6078909948,622.387755192,0.0,46.0930336215,124.558693486,459.540846128,436.676944976,14.1616749024,8.70222625004
 03/14  24:00:00,1064.27734764,97.6078909948,624.852744598,0.0,46.0930336215,113.312780494,467.450817314,444.402357069,5.66466996096,17.3837902839
 03/15  01:00:00,1071.82208265,97.6078909948,624.984051736,0.0,46.0930336215,113.312780494,465.400490044,451.034469118,5.66466996096,8.70135096496
 03/15  02:00:00,1068.54242382,97.6078909948,624.779798736,0.0,46.0930336215,113.312780494,470.957405427,456.590820818,5.66466996096,8.70191464843
 03/15  03:00:00,1072.78823284,97.6078909948,626.014684518,0.0,46.0930336215,113.312780494,485.528479556,462.480724769,5.66466996096,17.3830848261
 03/15  04:00:00,1157.72287764,97.6078909948,624.101276428,0.0,100.150657288,148.969399434,462.08348599,447.717678158,5.66466996096,8.70113787099
 03/15  05:00:00,1151.98021319,98.0079890796,619.957438861,0.0,100.150657288,149.894399434,683.430197796,651.883427998,14.1616749024,17.3850948955
 03/15  06:00:00,1379.16493464,99.1973140343,619.70197303,0.0,176.471037341,302.612436532,525.934307152,488.910520531,28.3233498048,8.70043681647
 03/15  07:00:00,1481.9937991,100.748013242,614.901398528,0.0,243.2593065,310.10971186,521.047287617,452.279841565,42.4850247072,26.2824213454
 03/15  08:00:00,1514.48477578,101.459458887,606.434207871,0.0,243.2593065,310.10971186,519.365995739,436.320294454,56.6466996096,26.3990016752
 03/15  09:00:00,1540.62168414,102.016090499,594.770927418,0.0,243.2593065,302.612436532,495.350648275,426.372551679,42.4850247072,26.4930718892
 03/15  10:00:00,1540.69402736,102.563326758,586.401889649,0.0,243.2593065,310.10971186,515.033116082,408.733711082,70.808374512,35.4910304878
 03/15  11:00:00,1541.25639212,103.174192537,580.677534096,0.0,243.2593065,310.10971186,494.757790532,388.396517301,70.808374512,35.5528987187
 03/15  12:00:00,1495.33092823,103.538252453,579.792801363,0.0,243.2593065,310.10971186,487.826951221,381.636438339,70.808374512,35.3821383699
 03/15  13:00:00,1524.93529429,104.079528462,577.865786821,0.0,243.2593065,302.612436532,460.695160614,368.504337545,56.6466996096,35.5441234586
 03/15  14:00:00,1516.70721674,104.81781955,573.040520439,0.0,243.2593065,302.612436532,432.85240812,354.883360387,42.4850247072,35.4840230265
 03/15  15:00:00,1515.31230255,105.86493056,569.208302289,0.0,243.2593065,302.612436532,415.466146724,332.242708416,56.6466996096,26.576738698
 03/15  16:00:00,1527.12527791,106.760553527,567.850510524,0.0,243.2593065,310.10971186,437.707474048,317.472083969,84.9700494144,35.2653406643
 03/15  17:00:00,1525.10172672,107.393802092,572.867947942,0.0,243.2593065,310.10971186,420.280254177,317.831989337,84.9700494144,17.4782154263
 03/15  18:00:00,1268.24652751,97.6078909948,598.814975919,0.0,166.938926447,199.110933808,417.946247316,324.25414589,84.9700494144,8.7220520115
 03/15  19:00:00,1291.47863308,97.6078909948,609.998042836,0.0,166.938926447,191.61365848,417.139975553,343.06587518,56.6466996096,17.4274007626
 03/15  20:00:00,1157.52278432,97.6078909948,614.827834288,0.0,100.150657288,124.558693486,458.995798146,384.922727915,56.6466996096,17.4263706213
 03/15  21:00:00,1125.30156205,97.6078909948,634.956493392,0.0,100.150657288,124.558693486,450.638928926,399.450073634,42.4850247072,8.70383058427
 03/15  22:00:00,1054.45933871,97.6078909948,630.349446913,0.0,46.0930336215,124.558693486,471.309768965,425.604645856,28.3233498048,17.3817733047
 03/15  23:00:00,1048.36313916,97.6078909948,624.684283496,0.0,46.0930336215,124.558693486,457.362886485,434.500454905,14.1616749024,8.70075667829
 03/15  24:00:00,1036.34426544,97.6078909948,624.944902026,0.0,46.0930336215,113.312780494,463.027567105,439.978192974,5.66466996096,17.38470417
 03/16  01:00:00,1036.68069088,97.6078909948,625.622028284,0.0,46.0930336215,113.312780494,462.472485525,448.105409813,5.66466996096,8.70240575152
 03/16  02:00:00,1035.54191035,97.6078909948,624.694787948,0.0,46.0930336215,113.312780494,476.485922579,453.439891064,5.66466996096,17.3813615543
 03/16  03:00:00,1048.65478204,97.6078909948,625.320845186,0.0,46.0930336215,113.312780494,472.454112689,458.087911027,5.66466996096,8.70153170072
 03/16  04:00:00,1137.2489785,97.6078909948,624.462401165,0.0,100.150657288,148.969399434,466.559244755,443.512254235,5.66466996096,17.3823205593
 03/16  05:00:00,1143.11077479,98.0796673572,625.761231551,0.0,100.150657288,149.894399434,648.983807399,626.121390399,14.1616749024,8.70074209721
 03/16  06:00:00,1367.01315594,99.8952200914,622.800424975,0.0,176.471037341,302.612436532,511.692795901,474.668118985,28.3233498048,8.70132711184
 03/16  07:00:00,1472.51699143,101.492988965,618.274535374,0.0,243.2593065,310.10971186,508.829093977,440.063784818,42.4850247072,26.2802844515
 03/16  08:00:00,1505.38750986,102.151405341,619.427401199,0.0,243.2593065,310.10971186,511.124055002,428.081910851,56.6466996096,26.395444541
 03/16  09:00:00,1532.41008468,102.642493511,625.44476118,0.0,243.2593065,302.612436532,491.979265257,423.005447627,42.4850247072,26.4887929226
 03/16  10:00:00,1538.77401084,103.058268556,628.005230855,0.0,243.2593065,310.10971186,520.331851527,414.031490167,70.808374512,35.4919868478
 03/16  11:00:00,1533.93133622,103.489164094,613.994389335,0.0,243.2593065,310.10971186,510.002967307,403.640755939,70.808374512,35.5538368562
 03/16  12:00:00,1473.2322098,103.946861888,598.112238774,0.0,243.2593065,310.10971186,495.436500142,389.245524269,70.808374512,35.382601361
 03/16  13:00:00,1498.86432949,104.408303189,591.780198278,0.0,243.2593065,302.612436532,468.148759814,375.957684775,56.6466996096,35.544375429
 03/16  14:00:00,1498.70490593,104.905284852,590.8209865,0.0,243.2593065,302.612436532,445.606262824,367.637102252,42.4850247072,35.4841358654
 03/16  15:00:00,1501.11263803,105.35569604,592.868921186,0.0,243.2593065,302.612436532,447.310397314,364.093604047,56.6466996096,26.5700936572
 03/16  16:00:00,1508.04491659,105.855692125,592.685945844,0.0,243.2593065,310.10971186,481.380212471,361.144811601,84.9700494144,35.2653514557
 03/16  17:00:00,1510.84627413,106.370470905,595.112435971,0.0,243.2593065,310.10971186,462.345022602,359.896357518,84.9700494144,17.4786156697
 03/16  18:00:00,1257.00747788,97.6078909948,616.03917988,0.0,166.938926447,199.110933808,464.703951734,362.310256259,84.9700494144,17.4236460598
 03/16  19:00:00,1274.60858627,97.6078909948,625.077203111,0.0,166.938926447,191.61365848,435.052540166,369.682423267,56.6466996096,8.72341728936
 03/16  20:00:00,1147.04413204,97.6078909948,631.522431902,0.0,100.150657288,124.558693486,483.992213466,409.91965192,56.6466996096,17.4258619371
 03/16  21:00:00,1113.22627153,97.6078909948,637.772347345,0.0,100.150657288,124.558693486,468.232212302,417.043159895,42.4850247072,8.70402769999
 03/16  22:00:00,1053.23160511,97.6078909948,645.960371421,0.0,46.0930336215,124.558693486,483.497967573,437.791989936,28.3233498048,17.3826278316
 03/16  23:00:00,1055.18390556,97.6078909948,647.146986339,0.0,46.0930336215,124.558693486,466.661187051,443.798616122,14.1616749024,8.70089602569
 03/16  24:00:00,1038.128551,97.6078909948,642.312685192,0.0,46.0930336215,113.312780494,469.715032199,446.666649397,5.66466996096,17.3837128408
 03/17  01:00:00,1034.57244369,97.6078909948,638.596960219,0.0,46.0930336215,113.312780494,463.284597375,448.919914435,5.66466996096,8.70001297872
 03/17  02:00:00,1031.1868728,97.6078909948,635.054078331,0.0,46.0930336215,113.312780494,474.03646431,450.990307376,5.66466996096,17.3814869724
 03/17  03:00:00,1029.36567413,97.6078909948,633.137530068,0.0,46.0930336215,113.312780494,467.915561784,453.549309605,5.66466996096,8.7015822187
 03/17  04:00:00,1125.09257478,97.6078909948,635.37372089,0.0,100.150657288,148.969399434,460.64283518,437.595827231,5.66466996096,17.3823379879
 03/17  05:00:00,1119.18930885,98.0914413915,628.119611735,0.0,100.150657288,149.894399434,636.846377725,613.983970087,14.1616749024,8.70073273594
 03/17  06:00:00,1343.23780985,100.190586211,622.17483011,0.0,176.471037341,302.612436532,498.679940937,461.655283424,28.3233498048,8.70130770875
 03/17  07:00:00,1447.12478855,101.781443887,613.409296466,0.0,243.2593065,310.10971186,493.76061255,424.996019757,42.4850247072,26.279568086
 03/17  08:00:00,1469.48383194,102.463118564,596.08347699,0.0,243.2593065,310.10971186,490.3656453,407.324671415,56.6466996096,26.3942742757
 03/17  09:00:00,1496.59275929,102.975232708,588.424213838,0.0,243.2593065,302.612436532,463.317771186,394.345483152,42.4850247072,26.4872633266
 03/17  10:00:00,1493.48048098,103.434637114,576.346238508,0.0,243.2593065,310.10971186,486.05518993,379.757608658,70.808374512,35.4892067599
 03/17  11:00:00,1495.00586411,103.955244417,576.19049018,0.0,243.2593065,310.10971186,471.672146575,365.313142277,70.808374512,35.5506297863
 03/17  12:00:00,1446.15852985,104.992349873,567.946298474,0.0,243.2593065,310.10971186,438.987835001,332.799821366,70.808374512,35.3796391227
 03/17  13:00:00,1475.35863902,105.873263294,562.781381113,0.0,243.2593065,302.612436532,411.400912768,319.213524898,56.6466996096,35.5406882597
 03/17  14:00:00,1477.14859664,106.58372347,563.916257848,0.0,243.2593065,302.612436532,394.787870803,316.822497288,42.4850247072,35.480348808
 03/17  15:00:00,1475.62568877,107.347675512,561.579995762,0.0,243.2593065,302.612436532,398.75594993,315.541585041,56.6466996096,26.5676652795
 03/17  16:00:00,1482.82863162,108.258989244,561.282740278,0.0,243.2593065,310.10971186,429.355754303,309.124012819,84.9700494144,35.261692069
 03/17  17:00:00,1486.72318582,108.999684581,564.669597503,0.0,243.2593065,310.10971186,409.81986226,307.372746822,84.9700494144,17.4770660239
 03/17  18:00:00,1233.54274114,97.6078909948,589.42081446,0.0,166.938926447,199.110933808,402.618974986,308.927374102,84.9700494144,8.72155146898
 03/17  19:00:00,1253.96269385,97.6078909948,602.500375854,0.0,166.938926447,191.61365848,399.171433631,325.098441932,56.6466996096,17.4262920901
 03/17  20:00:00,1132.34845343,97.6078909948,615.433008278,0.0,100.150657288,124.558693486,446.193457371,372.119364822,56.6466996096,17.4273929395
 03/17  21:00:00,1103.77711648,97.6078909948,626.843330019,0.0,100.150657288,124.558693486,437.795781497,386.607498387,42.4850247072,8.703258403
 03/17  22:00:00,1047.3553719,97.6078909948,638.216927032,0.0,46.0930336215,124.558693486,456.665844893,410.958910875,28.3233498048,17.3835842133
 03/17  23:00:00,1059.95210663,97.6078909948,650.869340141,0.0,46.0930336215,124.558693486,444.281093061,421.419304197,14.1616749024,8.70011396109
 03/17  24:00:00,1052.6592613,97.6078909948,656.61206869,0.0,46.0930336215,113.312780494,453.667486105,430.619544379,5.66466996096,17.3832717656
 03/18  01:00:00,1052.77013603,97.6078909948,656.789702722,0.0,46.0930336215,113.312780494,453.920607731,439.55431018,5.66466996096,8.7016275897
 03/18  02:00:00,1052.4675085,97.6078909948,656.991374297,0.0,46.0930336215,113.312780494,471.183611154,448.139165261,5.66466996096,17.3797759317
 03/18  03:00:00,1047.94785055,97.6078909948,652.833260913,0.0,46.0930336215,113.312780494,470.970186955,456.60485808,5.66466996096,8.70065891423
 03/18  04:00:00,1058.13888859,97.6078909948,652.517349704,0.0,55.6251445156,113.312780494,467.333691919,452.967809238,5.66466996096,8.70121272084
 03/18  05:00:00,1057.53394271,97.6078909948,652.171398503,0.0,55.6251445156,113.312780494,488.887341401,457.344093953,14.1616749024,17.3815725456
 03/18  06:00:00,1127.67189751,97.6078909948,649.749943476,0.0,65.1572554096,176.889270242,436.983813986,399.960147746,28.3233498048,8.70031643531
 03/18  07:00:00,1237.06200575,97.8944298253,648.636227683,0.0,109.682768182,220.96816451,630.135919463,570.268982234,42.4850247072,17.3819125217
 03/18  08:00:00,1235.91967893,97.8938873659,641.047924306,0.0,109.682768182,220.96816451,584.627243985,510.521498587,56.6466996096,17.4590457887
 03/18  09:00:00,1333.31201303,98.5010854376,630.036181473,0.0,131.945524568,266.955817592,540.301362673,480.285596549,42.4850247072,17.5307414167
 03/18  10:00:00,1330.45862012,98.7177860159,619.093544479,0.0,131.945524568,274.45309292,562.095071985,464.895481644,70.808374512,26.3912158294
 03/18  11:00:00,1327.37185504,98.846470621,612.031957585,0.0,131.945524568,274.45309292,551.936266578,454.738529902,70.808374512,26.3893621639
 03/18  12:00:00,1293.84666024,98.9551741736,604.590008059,0.0,131.945524568,274.45309292,538.790975115,441.595406701,70.808374512,26.3871939014
 03/18  13:00:00,1292.74552692,99.0331562358,601.325693163,0.0,131.945524568,266.955817592,518.787416458,435.755661157,56.6466996096,26.3850556922
 03/18  14:00:00,1295.60399808,99.1402389222,601.06025485,0.0,131.945524568,266.955817592,494.403496082,425.536415186,42.4850247072,26.3820561893
 03/18  15:00:00,1239.22546118,97.6078909948,613.935046334,0.0,109.682768182,212.545889182,407.888265628,324.856431713,56.6466996096,26.3851343052
 03/18  16:00:00,1274.71039261,97.6078909948,624.509287297,0.0,109.682768182,220.04316451,438.566616282,332.366917882,84.9700494144,21.2296489861
 03/18  17:00:00,1235.83425761,97.6078909948,627.343958292,0.0,109.682768182,220.04316451,455.443416883,347.82145292,84.9700494144,22.6519145487
 03/18  18:00:00,1180.88564014,97.6078909948,620.678828166,0.0,100.150657288,199.110933808,484.583351149,390.913101497,84.9700494144,8.70020023768
 03/18  19:00:00,1169.68282119,97.6078909948,613.680254047,0.0,100.150657288,191.61365848,479.289759814,405.261067807,56.6466996096,17.3819923977
 03/18  20:00:00,1034.20714415,97.6078909948,612.678918131,0.0,55.6251445156,124.558693486,517.012853198,451.664317485,56.6466996096,8.70183610266
 03/18  21:00:00,1032.70901966,97.6078909948,618.411586368,0.0,55.6251445156,124.558693486,519.815010144,459.94976532,42.4850247072,17.3802201171
 03/18  22:00:00,1028.63863909,97.6078909948,624.324789621,0.0,46.0930336215,124.558693486,517.423904996,480.399635788,28.3233498048,8.70091940292
 03/18  23:00:00,1031.26584499,97.6078909948,626.113529934,0.0,46.0930336215,124.558693486,525.958168109,494.41546873,14.1616749024,17.3810244774
 03/18  24:00:00,1017.39919299,97.6078909948,624.648010951,0.0,46.0930336215,113.312780494,517.363676545,502.998963952,5.66466996096,8.70004263186
 03/19  01:00:00,1005.1753057,97.6078909948,623.916063363,0.0,34.9616554283,113.312780494,529.83366835,515.468560958,5.66466996096,8.7004374315
 03/19  02:00:00,997.113818405,97.6078909948,616.153534271,0.0,34.9616554283,113.312780494,548.673863643,525.626862718,5.66466996096,17.3823309649
 03/19  03:00:00,994.499235598,97.6078909948,613.557258569,0.0,34.9616554283,113.312780494,547.064842125,532.70072464,5.66466996096,8.69944752452
 03/19  04:00:00,1004.11896055,97.6078909948,613.02330677,0.0,44.4937663224,113.312780494,551.77961689,528.734559785,5.66466996096,17.3803871442
 03/19  05:00:00,1001.96850425,97.6078909948,611.08682012,0.0,44.4937663224,113.312780494,560.62039772,537.757729721,14.1616749024,8.70099309668
 03/19  06:00:00,1070.86379901,97.6078909948,607.00109009,0.0,54.0258772165,176.889270242,531.295828121,485.591394679,28.3233498048,17.3810836366
 03/19  07:00:00,1068.08217999,97.6078909948,608.294704968,0.0,54.0258772165,184.38654557,533.208410522,482.02333741,42.4850247072,8.70004840444
 03/19  08:00:00,1154.61591705,97.6078909948,618.606774694,0.0,65.1572554096,220.04316451,528.818406123,454.721755185,56.6466996096,17.4499513282
 03/19  09:00:00,1165.22208653,97.6078909948,635.332854063,0.0,65.1572554096,212.545889182,499.03966094,439.039094183,42.4850247072,17.5155420493
 03/19  10:00:00,1182.93086614,97.6078909948,643.274446403,0.0,65.1572554096,220.04316451,524.817813861,427.645413453,70.808374512,26.3640258958
 03/19  11:00:00,1169.12258673,97.6078909948,626.489412148,0.0,65.1572554096,220.04316451,515.674452608,418.501366545,70.808374512,26.3647115507
 03/19  12:00:00,1170.54196501,97.6078909948,628.806960699,0.0,65.1572554096,220.04316451,510.192280295,413.023194133,70.808374512,26.3607116509
 03/19  13:00:00,1162.80116086,97.6078909948,628.307301068,0.0,65.1572554096,212.545889182,475.360526665,401.130957205,56.6466996096,17.5828698509
 03/19  14:00:00,1155.48603876,97.6078909948,620.50080564,0.0,65.1572554096,212.545889182,448.842943011,379.994248188,42.4850247072,26.3636701157
 03/19  15:00:00,1148.90940837,97.6078909948,613.502572421,0.0,65.1572554096,212.545889182,441.993683413,358.983034295,56.6466996096,26.3639495085
 03/19  16:00:00,1119.62530587,97.6078909948,609.281985068,0.0,65.1572554096,220.04316451,457.898899639,346.56407953,84.9700494144,26.3647706951
 03/19  17:00:00,1089.17219242,97.6078909948,626.668522857,0.0,54.0258772165,184.38654557,459.175217697,356.690199518,84.9700494144,17.5149687644
 03/19  18:00:00,1052.13100813,97.6078909948,619.737323929,0.0,44.4937663224,163.454314868,495.935038116,393.58561211,84.9700494144,17.3793765917
 03/19  19:00:00,1064.19054101,97.6078909948,623.270422256,0.0,44.4937663224,155.95703954,480.618266493,415.271091015,56.6466996096,8.70047586891
 03/19  20:00:00,1048.60325587,97.6078909948,640.079437727,0.0,44.4937663224,124.558693486,522.700882538,457.353165993,56.6466996096,8.70101693529
 03/19  21:00:00,1063.05884268,97.6078909948,655.952309375,0.0,44.4937663224,124.558693486,527.921340606,468.055185458,42.4850247072,17.3811304417
 03/19  22:00:00,1053.7206861,97.6078909948,656.874905131,0.0,34.9616554283,124.558693486,524.617635297,487.594212813,28.3233498048,8.70007267863
 03/19  23:00:00,1057.04793137,97.6078909948,659.366122192,0.0,34.9616554283,124.558693486,529.326671122,497.783250059,14.1616749024,17.3817461606
 03/19  24:00:00,1040.46668551,97.6078909948,656.486414232,0.0,34.9616554283,113.312780494,525.170619439,510.804257268,5.66466996096,8.70169221051
 03/20  01:00:00,1040.8433164,97.6078909948,646.747822622,0.0,46.0930336215,113.312780494,544.228139603,521.183896796,5.66466996096,17.3795728457
 03/20  02:00:00,1033.45860789,97.6078909948,639.971246828,0.0,46.0930336215,113.312780494,545.052141621,530.687005633,5.66466996096,8.7004660268
 03/20  03:00:00,1027.09636419,97.6078909948,634.161823109,0.0,46.0930336215,113.312780494,560.558094727,540.663087971,5.66466996096,14.2303367941
 03/20  04:00:00,1114.07517073,97.6078909948,630.907428681,0.0,100.150657288,148.969399434,537.485760946,519.972743723,5.66466996096,11.8483472613
 03/20  05:00:00,1109.65154536,97.6078909948,625.005066321,0.0,100.150657288,149.894399434,962.814177659,939.952526557,14.1616749024,8.69997619918
 03/20  06:00:00,1324.22863796,97.8431674305,610.956571886,0.0,176.471037341,302.612436532,688.756651693,643.051666021,28.3233498048,17.3816358666
 03/20  07:00:00,1427.58090983,98.1251477028,601.693490066,0.0,243.2593065,310.10971186,654.895763207,594.887823112,42.4850247072,17.5229153879
 03/20  08:00:00,1461.37745513,98.2443891214,598.641815646,0.0,243.2593065,310.10971186,648.645564274,565.607812674,56.6466996096,26.3910519902
 03/20  09:00:00,1501.2270678,98.3341250772,604.868995687,0.0,243.2593065,302.612436532,617.889948842,548.928799682,42.4850247072,26.4761244522
 03/20  10:00:00,1518.33592727,98.4943487767,614.056006778,0.0,243.2593065,310.10971186,634.561526737,528.264296508,70.808374512,35.4888557168
 03/20  11:00:00,1528.89429462,98.687254828,622.87428983,0.0,243.2593065,310.10971186,618.05963641,511.702766371,70.808374512,35.5484955268
 03/20  12:00:00,1493.57314424,98.8459565788,628.983077306,0.0,243.2593065,310.10971186,603.080412242,496.895161573,70.808374512,35.3768761576
 03/20  13:00:00,1532.47441716,99.0932406625,633.642712452,0.0,243.2593065,302.612436532,574.58986008,482.406491668,56.6466996096,35.5366688023
 03/20  14:00:00,1541.03912359,99.4419984643,640.892910527,0.0,243.2593065,302.612436532,538.252994618,460.291985721,42.4850247072,35.4759841898
 03/20  15:00:00,1546.50635587,99.9005366211,645.538157653,0.0,243.2593065,302.612436532,527.787513308,435.730296329,56.6466996096,35.4105173697
 03/20  16:00:00,1553.50262292,100.36623735,644.684144038,0.0,243.2593065,310.10971186,524.318750342,412.903000113,84.9700494144,26.4457008146
 03/20  17:00:00,1544.35232071,100.788763376,634.217145859,0.0,243.2593065,310.10971186,500.726876728,398.280912266,84.9700494144,17.4759150477
 03/20  18:00:00,1293.32109453,97.6078909948,653.181615253,0.0,166.938926447,199.110933808,486.041205194,384.245160224,84.9700494144,16.8259955552
 03/20  19:00:00,1292.63387255,97.6078909948,645.721112235,0.0,166.938926447,191.61365848,478.049509444,412.085743344,56.6466996096,9.31706649078
 03/20  20:00:00,1145.32763111,97.6078909948,633.587333476,0.0,100.150657288,124.558693486,532.915662187,458.845919381,56.6466996096,17.4230431964
 03/20  21:00:00,1092.68182069,97.6078909948,621.259915919,0.0,100.150657288,124.558693486,521.048991179,469.861285284,42.4850247072,8.70268118696
 03/20  22:00:00,1015.16981901,97.6078909948,605.949687849,0.0,46.0930336215,124.558693486,540.294003766,494.588348493,28.3233498048,17.382305468
 03/20  23:00:00,1007.16931541,97.6078909948,593.33353961,0.0,46.0930336215,124.558693486,526.943128531,504.082053104,14.1616749024,8.69940052492
 03/20  24:00:00,989.786668086,97.6078909948,589.532930428,0.0,46.0930336215,113.312780494,534.347694913,511.30134166,5.66466996096,17.3816832913
 03/21  01:00:00,989.251876431,97.6078909948,588.230384452,0.0,46.0930336215,113.312780494,534.282004225,519.916588979,5.66466996096,8.70074528432
 03/21  02:00:00,983.924471003,97.6078909948,580.949507496,0.0,46.0930336215,113.312780494,553.757574539,530.712541857,5.66466996096,17.380362721
 03/21  03:00:00,974.506543084,97.6078909948,571.400398196,0.0,46.0930336215,113.312780494,554.829039528,540.464742926,5.66466996096,8.69962664164
 03/21  04:00:00,1053.21358831,97.6078909948,555.867985744,0.0,100.150657288,148.969399434,540.894468421,526.529680059,5.66466996096,8.70011840069
 03/21  05:00:00,1074.93799444,97.7700165124,574.068785944,0.0,100.150657288,149.894399434,876.125998449,844.581958494,14.1616749024,17.3823650525
 03/21  06:00:00,1306.35979708,98.4176784774,574.140460978,0.0,176.471037341,302.612436532,657.255963559,620.233512153,28.3233498048,8.699101601
 03/21  07:00:00,1411.60666191,98.8100143423,572.812345059,0.0,243.2593065,310.10971186,647.832394951,579.072862431,42.4850247072,26.2745078126
 03/21  08:00:00,1449.78764235,99.3756052721,584.69037461,0.0,243.2593065,310.10971186,630.856272455,547.821127211,56.6466996096,26.3884456345
 03/21  09:00:00,1504.25816822,99.8639965834,605.853034525,0.0,243.2593065,302.612436532,596.249271804,527.284379017,42.4850247072,26.479868079
 03/21  10:00:00,1530.03704519,100.386366858,622.923874769,0.0,243.2593065,310.10971186,606.956053324,500.677891856,70.808374512,35.4697869562
 03/21  11:00:00,1540.01610766,100.960242124,630.87742401,0.0,243.2593065,310.10971186,587.357367084,481.020472139,70.808374512,35.5285204326
 03/21  12:00:00,1500.95769846,101.475283355,632.970851274,0.0,243.2593065,310.10971186,560.698034208,463.357654478,70.808374512,26.5320052178
 03/21  13:00:00,1538.49131299,102.008666281,636.340722072,0.0,243.2593065,302.612436532,538.461013144,446.267955583,56.6466996096,35.5463579514
 03/21  14:00:00,1534.4189514,102.537646216,631.421654099,0.0,243.2593065,302.612436532,497.182272801,419.212370126,42.4850247072,35.4848779677
 03/21  15:00:00,1531.31690201,103.09698476,627.594718952,0.0,243.2593065,302.612436532,483.439421283,391.374601279,56.6466996096,35.4181203951
 03/21  16:00:00,1536.54199148,103.952045875,625.131119733,0.0,243.2593065,310.10971186,484.092822863,372.677663446,84.9700494144,26.4451100029
 03/21  17:00:00,1533.84347649,104.725604189,621.461089149,0.0,243.2593065,310.10971186,465.768052965,363.324698485,84.9700494144,17.4733050656
 03/21  18:00:00,1278.15436117,97.6078909948,638.953021861,0.0,166.938926447,199.110933808,461.227310529,358.831825617,84.9700494144,17.4254354975
 03/21  19:00:00,1297.27092735,97.6078909948,650.699797173,0.0,166.938926447,191.61365848,457.395879594,383.327207733,56.6466996096,17.421972252
 03/21  20:00:00,1161.33744632,97.6078909948,648.915568564,0.0,100.150657288,124.558693486,494.388646496,429.019362561,56.6466996096,8.72258432545
 03/21  21:00:00,1114.35883686,97.6078909948,641.947503734,0.0,100.150657288,124.558693486,499.261700261,439.390927326,42.4850247072,17.385748228
 03/21  22:00:00,1041.79131906,97.6078909948,636.729552195,0.0,46.0930336215,124.558693486,497.136392505,460.114236215,28.3233498048,8.69880648546
 03/21  23:00:00,1040.0445627,97.6078909948,634.184596502,0.0,46.0930336215,124.558693486,499.431593637,467.890939586,14.1616749024,17.378979149
 03/21  24:00:00,1022.26278761,97.6078909948,629.309687713,0.0,46.0930336215,113.312780494,491.956438531,477.591534605,5.66466996096,8.70023396564
 03/22  01:00:00,1015.30167361,97.6078909948,622.799577781,0.0,46.0930336215,113.312780494,506.47209064,487.686761614,5.66466996096,13.1206590656
 03/22  02:00:00,1011.12433185,97.6078909948,618.750951742,0.0,46.0930336215,113.312780494,514.351825509,495.730351228,5.66466996096,12.9568043201
 03/22  03:00:00,1007.79492346,97.6078909948,615.603045989,0.0,46.0930336215,113.312780494,519.182419437,504.818370031,5.66466996096,8.6993794451
 03/22  04:00:00,1093.88311517,97.6078909948,611.430666642,0.0,100.150657288,148.969399434,514.223879254,491.179028464,5.66466996096,17.3801808293
 03/22  05:00:00,1095.31298016,97.9921798079,610.610463535,0.0,100.150657288,149.894399434,770.821867421,747.959372186,14.1616749024,8.70082033237
 03/22  06:00:00,1324.77891166,98.7803465772,610.2975352,0.0,176.471037341,302.612436532,603.246537303,557.543794072,28.3233498048,17.3793934257
 03/22  07:00:00,1436.53613315,100.134384297,612.569065107,0.0,243.2593065,310.10971186,573.330837591,513.323107766,42.4850247072,17.5227051178
 03/22  08:00:00,1486.73156089,100.988599087,620.053515878,0.0,243.2593065,310.10971186,568.132151223,485.096831953,56.6466996096,26.3886196608
 03/22  09:00:00,1524.73805404,101.795794653,622.177183557,0.0,243.2593065,302.612436532,522.660592854,453.70169114,42.4850247072,26.4738770064
 03/22  10:00:00,1517.20176812,102.532864291,605.346872472,0.0,243.2593065,310.10971186,526.655591109,420.37179519,70.808374512,35.4754214066
 03/22  11:00:00,1517.83126383,103.077476201,604.075122489,0.0,243.2593065,310.10971186,510.113410414,403.770454296,70.808374512,35.5345816059
 03/22  12:00:00,1475.1062854,103.654783633,602.381566764,0.0,243.2593065,310.10971186,496.552625823,390.379466889,70.808374512,35.3647844217
 03/22  13:00:00,1509.33603941,104.452106789,602.443684346,0.0,243.2593065,302.612436532,465.521306723,373.352422992,56.6466996096,35.5221841206
 03/22  14:00:00,1510.34641594,105.674085678,602.188981731,0.0,243.2593065,302.612436532,428.826015635,350.879637167,42.4850247072,35.4613537611
 03/22  15:00:00,1508.93012363,106.837889047,599.656246379,0.0,243.2593065,302.612436532,416.436532281,333.218444692,56.6466996096,26.5713879794
 03/22  16:00:00,1517.29137356,107.7472717,600.69234189,0.0,243.2593065,310.10971186,441.413905684,330.003730371,84.9700494144,26.4401258981
 03/22  17:00:00,1521.64828112,108.777649599,604.396847787,0.0,243.2593065,310.10971186,422.691385705,320.245167587,84.9700494144,17.4761687032
 03/22  18:00:00,1272.02221212,97.6078909948,632.234863595,0.0,166.938926447,199.110933808,425.134840968,322.743166007,84.9700494144,17.4216255469
 03/22  19:00:00,1284.87858037,97.6078909948,640.044795478,0.0,166.938926447,191.61365848,417.492822803,343.424166082,56.6466996096,17.4219571115
 03/22  20:00:00,1157.96668562,97.6078909948,642.560664728,0.0,100.150657288,124.558693486,464.468803568,390.401137701,56.6466996096,17.4209662572
 03/22  21:00:00,1120.88733774,97.6078909948,644.609999923,0.0,100.150657288,124.558693486,453.437250928,402.250113864,42.4850247072,8.70211235697
 03/22  22:00:00,1064.75974226,97.6078909948,656.826842518,0.0,46.0930336215,124.558693486,463.31340031,426.289840581,28.3233498048,8.70020992414
 03/22  23:00:00,1061.06223085,97.6078909948,653.226513199,0.0,46.0930336215,124.558693486,469.429764855,437.888718123,14.1616749024,17.3793718299
 03/22  24:00:00,1041.31335832,97.6078909948,646.62389324,0.0,46.0930336215,113.312780494,463.134612436,448.770817361,5.66466996096,8.69912511439
 03/23  01:00:00,1036.21609472,97.6078909948,641.951289374,0.0,46.0930336215,113.312780494,480.669723477,457.625714524,5.66466996096,17.3793389915
 03/23  02:00:00,1032.05741846,97.6078909948,638.358092186,0.0,46.0930336215,113.312780494,480.548779472,466.183834418,5.66466996096,8.7002750928
 03/23  03:00:00,1026.49476487,97.6078909948,633.329408918,0.0,46.0930336215,113.312780494,498.681335006,475.640263055,5.66466996096,17.3764019907
 03/23  04:00:00,1114.34228411,97.6078909948,630.900787526,0.0,100.150657288,148.969399434,476.939956682,462.57618588,5.66466996096,8.6991008408
 03/23  05:00:00,1115.32560911,98.0643579166,629.812343885,0.0,100.150657288,149.894399434,684.414708546,661.553467044,14.1616749024,8.69956660018
 03/23  06:00:00,1347.13497721,99.5811639252,630.803182466,0.0,176.471037341,302.612436532,550.441103528,504.737116332,28.3233498048,17.3806373904
 03/23  07:00:00,1466.06546072,101.301830991,639.011639513,0.0,243.2593065,310.10971186,524.380307427,464.374762836,42.4850247072,17.5205198837
 03/23  08:00:00,1494.91431702,101.925586339,623.848387451,0.0,243.2593065,310.10971186,533.555112318,450.52227248,56.6466996096,26.3861402283
 03/23  09:00:00,1510.40064481,102.506581791,603.50023351,0.0,243.2593065,302.612436532,502.487134274,433.5320159,42.4850247072,26.4700936674
 03/23  10:00:00,1507.01554674,103.057490045,591.084467429,0.0,243.2593065,310.10971186,514.632385144,408.345967222,70.808374512,35.4780434106
 03/23  11:00:00,1503.87868754,103.69010853,585.916444928,0.0,243.2593065,310.10971186,495.643150206,389.298399158,70.808374512,35.5363765358
 03/23  12:00:00,1460.5949521,103.914693536,584.093925638,0.0,243.2593065,310.10971186,495.06374885,388.889466198,70.808374512,35.3659081398
 03/23  13:00:00,1489.88076605,104.595811184,579.110173029,0.0,243.2593065,302.612436532,461.488044967,369.318143636,56.6466996096,35.5232017212
 03/23  14:00:00,1484.54802191,105.579513679,572.478309507,0.0,243.2593065,302.612436532,422.432347535,344.485075296,42.4850247072,35.4622475325
 03/23  15:00:00,1477.43858672,106.320466302,564.122289894,0.0,243.2593065,302.612436532,409.704951863,326.498604702,56.6466996096,26.5596475523
 03/23  16:00:00,1482.99395079,107.250753253,561.865619649,0.0,243.2593065,310.10971186,423.323390279,311.913138612,84.9700494144,26.440202253
 03/23  17:00:00,1490.94721896,107.890175669,569.715627109,0.0,243.2593065,310.10971186,425.276637583,314.107760014,84.9700494144,26.1988281544
 03/23  18:00:00,1242.57768121,97.6078909948,598.44356309,0.0,166.938926447,199.110933808,421.038458794,327.347043857,84.9700494144,8.7213655228
 03/23  19:00:00,1252.00307063,97.6078909948,603.065402648,0.0,166.938926447,191.61365848,416.432819688,342.366354262,56.6466996096,17.4197658168
 03/23  20:00:00,1117.16437871,97.6078909948,597.853024001,0.0,100.150657288,124.558693486,455.544341705,381.47595983,56.6466996096,17.4216822652
 03/23  21:00:00,1086.16606601,97.6078909948,606.888284268,0.0,100.150657288,124.558693486,443.122865583,391.935318828,42.4850247072,8.70252204713
 03/23  22:00:00,1032.40637644,97.6078909948,621.668767585,0.0,46.0930336215,124.558693486,462.541736964,416.83921182,28.3233498048,17.3791753394
 03/23  23:00:00,1038.01621131,97.6078909948,626.844090941,0.0,46.0930336215,124.558693486,450.306420009,427.445749798,14.1616749024,8.69899530813
