Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  24:00:00,1026.73935917,97.6078909948,628.100254146,0.0,46.0930336215,113.312780494,449.483501018,435.119374637,5.66466996096,8.69945641931
 03/24  01:00:00,1017.44013233,97.6078909948,618.209844365,0.0,46.0930336215,113.312780494,462.110834339,439.066198352,5.66466996096,17.3799660259
 03/24  02:00:00,1012.65593724,97.6078909948,613.041631437,0.0,46.0930336215,113.312780494,457.03889079,442.676119556,5.66466996096,8.69810127287
 03/24  03:00:00,1010.58787812,97.6078909948,610.800229986,0.0,46.0930336215,113.312780494,470.037287005,446.995251278,5.66466996096,17.3773657653
 03/24  04:00:00,1100.2967477,97.6078909948,606.917657118,0.0,100.150657288,148.969399434,444.541268088,430.177272078,5.66466996096,8.69932604871
 03/24  05:00:00,1092.6093326,98.0866149245,597.571225968,0.0,100.150657288,149.894399434,623.78992086,600.928469631,14.1616749024,8.69977632603
 03/24  06:00:00,1317.10703451,100.214671664,591.925513001,0.0,176.471037341,302.612436532,499.132721826,453.430871017,28.3233498048,17.378501004
 03/24  07:00:00,1412.4812384,101.824350881,578.184953699,0.0,243.2593065,310.10971186,473.305082242,413.299693077,42.4850247072,17.5203644577
 03/24  08:00:00,1443.86726472,102.497098694,567.007083035,0.0,243.2593065,310.10971186,477.894820157,394.862562419,56.6466996096,26.3855581285
 03/24  09:00:00,1467.14588229,103.020218565,555.694416939,0.0,243.2593065,302.612436532,450.971985868,382.018110072,42.4850247072,26.4688510886
 03/24  10:00:00,1472.01439353,103.508599184,552.407618566,0.0,243.2593065,310.10971186,473.631193047,367.346789158,70.808374512,35.4760293776
 03/24  11:00:00,1472.1542477,103.995642118,551.009189568,0.0,243.2593065,310.10971186,463.275838336,356.933803143,70.808374512,35.5336606811
 03/24  12:00:00,1427.6976163,104.564104239,547.606812631,0.0,243.2593065,310.10971186,453.789527199,347.617823502,70.808374512,35.3633291846
 03/24  13:00:00,1459.69356086,105.118328686,545.641452109,0.0,243.2593065,302.612436532,430.388200507,338.221547691,56.6466996096,35.5199532071
 03/24  14:00:00,1460.52113341,105.686360779,545.957114519,0.0,243.2593065,302.612436532,411.377180974,333.433251115,42.4850247072,35.4589051521
 03/24  15:00:00,1466.86592671,106.155488726,552.280929246,0.0,243.2593065,302.612436532,417.719245278,334.5123865,56.6466996096,26.5601591685
 03/24  16:00:00,1475.47620571,106.620037484,553.875397531,0.0,243.2593065,310.10971186,445.511527878,334.103701368,84.9700494144,26.437777096
 03/24  17:00:00,1473.83281611,107.039964505,551.693957561,0.0,243.2593065,310.10971186,444.244370848,333.073759616,84.9700494144,26.2005618182
 03/24  18:00:00,1214.96645832,97.6078909948,568.494944495,0.0,166.938926447,199.110933808,427.858288749,334.167510351,84.9700494144,8.72072898426
 03/24  19:00:00,1223.51579736,97.6078909948,573.194631961,0.0,166.938926447,191.61365848,415.630168094,341.564390588,56.6466996096,17.4190778965
 03/24  20:00:00,1096.78599951,97.6078909948,576.694536484,0.0,100.150657288,124.558693486,456.930397916,382.863382466,56.6466996096,17.4203158409
 03/24  21:00:00,1059.23017047,97.6078909948,578.653292063,0.0,100.150657288,124.558693486,441.979779332,390.792895857,42.4850247072,8.70185876741
 03/24  22:00:00,993.299296404,97.6078909948,579.941494729,0.0,46.0930336215,124.558693486,446.792762608,409.648869944,28.3233498048,8.82054285972
 03/24  23:00:00,1003.71272849,97.6078909948,590.202766483,0.0,46.0930336215,124.558693486,451.529871244,420.110255217,14.1616749024,17.2579411245
 03/24  24:00:00,991.118384884,97.6078909948,589.960631687,0.0,46.0930336215,113.312780494,440.34501559,425.981611201,5.66466996096,8.69873442735
 03/25  01:00:00,988.869911369,97.6078909948,587.568719721,0.0,46.0930336215,113.312780494,452.663431,429.620316799,5.66466996096,17.3784442406
 03/25  02:00:00,982.232667454,97.6078909948,580.47288865,0.0,46.0930336215,113.312780494,444.873258371,430.508823134,5.66466996096,8.69976527542
 03/25  03:00:00,978.455248284,97.6078909948,576.429786984,0.0,46.0930336215,113.312780494,455.88068382,432.840893517,5.66466996096,17.3751203423
 03/25  04:00:00,982.139405139,97.6078909948,569.317010286,0.0,55.6251445156,113.312780494,436.706877747,422.343721158,5.66466996096,8.6984866282
 03/25  05:00:00,986.435113636,97.6078909948,573.967599603,0.0,55.6251445156,113.312780494,448.502524549,425.641948932,14.1616749024,8.69890071434
 03/25  06:00:00,1065.94232972,97.6078909948,580.838779018,0.0,65.1572554096,176.889270242,416.304000364,370.601589573,28.3233498048,17.3790609866
 03/25  07:00:00,1157.97061785,97.8927735768,565.594928486,0.0,109.682768182,220.96816451,586.960190549,535.778180297,42.4850247072,8.69698554496
 03/25  08:00:00,1171.83505828,97.8918523079,569.765195302,0.0,109.682768182,220.96816451,547.693755513,473.594204433,56.6466996096,17.4528514697
 03/25  09:00:00,1284.38876713,98.6429218959,574.763747405,0.0,131.945524568,266.955817592,507.346939611,438.586166938,42.4850247072,26.2757479663
 03/25  10:00:00,1286.92080287,99.0070865814,569.344964962,0.0,131.945524568,274.45309292,495.804540073,407.404116919,70.808374512,17.5920486412
 03/25  11:00:00,1284.31408949,99.1728367822,565.368006622,0.0,131.945524568,274.45309292,487.553137846,390.366118716,70.808374512,26.3786446188
 03/25  12:00:00,1249.540045,99.4586412364,562.201320773,0.0,131.945524568,274.45309292,469.5764302,372.392654736,70.808374512,26.375400952
 03/25  13:00:00,1240.6359324,99.6174322645,560.516048438,0.0,131.945524568,266.955817592,445.125238937,362.106521566,56.6466996096,26.372017761
 03/25  14:00:00,1250.17881398,99.766850365,570.72737863,0.0,131.945524568,266.955817592,412.103450611,343.245591158,42.4850247072,26.3728347462
 03/25  15:00:00,1189.32943195,97.6078909948,590.058906975,0.0,109.682768182,212.545889182,358.984791742,275.963479578,56.6466996096,26.3746125537
 03/25  16:00:00,1212.08611187,97.6078909948,606.424360414,0.0,109.682768182,220.04316451,388.568221833,285.164374342,84.9700494144,18.4337980771
 03/25  17:00:00,1179.34647463,97.6078909948,616.785390389,0.0,109.682768182,220.04316451,406.372335115,295.981213187,84.9700494144,25.4210725137
 03/25  18:00:00,1151.6517981,97.6078909948,628.887048656,0.0,100.150657288,199.110933808,430.101463361,336.433417228,84.9700494144,8.69799671821
 03/25  19:00:00,1163.5366387,97.6078909948,636.651972666,0.0,100.150657288,191.61365848,420.267039205,346.24321277,56.6466996096,17.3771268255
 03/25  20:00:00,1062.97119563,97.6078909948,644.473971329,0.0,55.6251445156,124.558693486,457.023006668,391.677122027,56.6466996096,8.69918503125
 03/25  21:00:00,1067.44780493,97.6078909948,649.913217597,0.0,55.6251445156,124.558693486,452.893647098,401.709021706,42.4850247072,8.69960068531
 03/25  22:00:00,1062.95599467,97.6078909948,655.954900858,0.0,46.0930336215,124.558693486,469.392042751,423.690717895,28.3233498048,17.3779750517
 03/25  23:00:00,1064.72103094,97.6078909948,657.169527495,0.0,46.0930336215,124.558693486,457.138401151,434.278381438,14.1616749024,8.69834481071
 03/25  24:00:00,1045.03275195,97.6078909948,650.664869819,0.0,46.0930336215,113.312780494,467.230457286,444.186499954,5.66466996096,17.3792873713
 03/26  01:00:00,1027.05048243,97.6078909948,644.236654278,0.0,34.9616554283,113.312780494,468.787999543,454.423934497,5.66466996096,8.69939508517
 03/26  02:00:00,1025.32477616,97.6078909948,642.478328391,0.0,34.9616554283,113.312780494,484.819062083,461.776982617,5.66466996096,17.3774095057
 03/26  03:00:00,1024.17835255,97.6078909948,641.554179736,0.0,34.9616554283,113.312780494,485.719417311,471.356726996,5.66466996096,8.69802035423
 03/26  04:00:00,1030.1087983,97.6078909948,637.534849277,0.0,44.4937663224,113.312780494,483.612718048,469.249641809,5.66466996096,8.69840627748
 03/26  05:00:00,1024.85522927,97.6078909948,629.984828911,0.0,44.4937663224,113.312780494,508.75944701,477.219769172,14.1616749024,17.3780029353
 03/26  06:00:00,1093.51035105,97.6078909948,618.836915074,0.0,54.0258772165,176.889270242,462.166791173,425.143840429,28.3233498048,8.69960093959
 03/26  07:00:00,1086.50200187,97.6078909948,610.296119277,0.0,54.0258772165,184.38654557,486.304416425,426.443943511,42.4850247072,17.3754482068
 03/26  08:00:00,1170.46242825,97.6078909948,605.09686116,0.0,65.1572554096,220.04316451,483.27922998,417.902914491,56.6466996096,8.72961587931
 03/26  09:00:00,1166.06753487,97.6078909948,598.689161729,0.0,65.1572554096,212.545889182,487.01400664,418.276344922,42.4850247072,26.2526370112
 03/26  10:00:00,1172.81798506,97.6078909948,595.002057712,0.0,65.1572554096,220.04316451,506.821397575,416.818345032,70.808374512,19.1946780313
 03/26  11:00:00,1175.9650538,97.6078909948,596.92940291,0.0,65.1572554096,220.04316451,510.901300435,415.359631912,70.808374512,24.733294011
 03/26  12:00:00,1173.48699556,97.6078909948,601.044642284,0.0,65.1572554096,220.04316451,510.157301447,412.996402119,70.808374512,26.352524817
 03/26  13:00:00,1167.82722068,97.6078909948,606.363273089,0.0,65.1572554096,212.545889182,494.738538588,411.73962848,56.6466996096,26.3522104987
 03/26  14:00:00,1169.84186208,97.6078909948,608.340463785,0.0,65.1572554096,212.545889182,476.27799105,413.843535747,42.4850247072,19.9494305958
 03/26  15:00:00,1174.00873138,97.6078909948,606.726278004,0.0,65.1572554096,212.545889182,499.261159898,418.636555135,56.6466996096,23.9779051538
 03/26  16:00:00,1152.7181854,97.6078909948,601.391538402,0.0,65.1572554096,220.04316451,533.881952178,422.559330826,84.9700494144,26.3525719378
 03/26  17:00:00,1110.98470291,97.6078909948,596.722241169,0.0,54.0258772165,184.38654557,542.056265265,439.579573167,84.9700494144,17.5066426831
 03/26  18:00:00,1073.25732316,97.6078909948,595.294009239,0.0,44.4937663224,163.454314868,581.46390283,479.116532891,84.9700494144,17.3773205247
 03/26  19:00:00,1068.18817762,97.6078909948,599.000525034,0.0,44.4937663224,155.95703954,552.661141284,487.31517987,56.6466996096,8.69926180449
 03/26  20:00:00,1040.08795181,97.6078909948,602.104474495,0.0,44.4937663224,124.558693486,598.124406838,524.100446555,56.6466996096,17.3772606741
 03/26  21:00:00,1035.84805072,97.6078909948,604.171334982,0.0,44.4937663224,124.558693486,582.236744713,531.053758832,42.4850247072,8.69796117374
 03/26  22:00:00,1028.96285803,97.6078909948,607.800636,0.0,34.9616554283,124.558693486,585.30006581,548.278367267,28.3233498048,8.69834873795
 03/26  23:00:00,1038.94832035,97.6078909948,610.743181744,0.0,34.9616554283,124.558693486,586.210265136,554.670700802,14.1616749024,17.3778894316
 03/26  24:00:00,1024.26837478,97.6078909948,610.667059598,0.0,34.9616554283,113.312780494,576.824630549,562.460410442,5.66466996096,8.69955014609
 03/27  01:00:00,1029.79569142,97.6078909948,609.501421232,0.0,46.0930336215,113.312780494,591.580387949,568.540693814,5.66466996096,17.3750241733
 03/27  02:00:00,1026.57973975,97.6078909948,606.767368401,0.0,46.0930336215,113.312780494,592.086329584,577.723707911,5.66466996096,8.69795171183
 03/27  03:00:00,1024.49952036,97.6078909948,604.197838911,0.0,46.0930336215,113.312780494,599.800146873,585.437165369,5.66466996096,8.69831154345
 03/27  04:00:00,1111.56342762,97.6078909948,602.515274213,0.0,100.150657288,148.969399434,586.711517302,563.669102554,5.66466996096,17.3777447868
 03/27  05:00:00,1112.95932355,97.6078909948,601.63675606,0.0,100.150657288,149.894399434,1006.16772969,983.306608503,14.1616749024,8.69944628042
 03/27  06:00:00,1340.25084634,97.8540018145,602.949171653,0.0,176.471037341,302.612436532,722.796905087,677.097138164,28.3233498048,17.3764171189
 03/27  07:00:00,1448.40179896,98.1353444454,603.596767931,0.0,243.2593065,310.10971186,682.289950609,622.287658575,42.4850247072,17.5172673265
 03/27  08:00:00,1487.28187288,98.2530609338,607.954382283,0.0,243.2593065,310.10971186,672.151032424,589.126086669,56.6466996096,26.3782461452
 03/27  09:00:00,1524.19126601,98.3415937002,614.282679829,0.0,243.2593065,302.612436532,635.970499401,567.018486375,42.4850247072,26.4669883196
 03/27  10:00:00,1539.72243468,98.4434003906,622.177859535,0.0,243.2593065,310.10971186,642.962873543,536.699607451,70.808374512,35.4548915795
 03/27  11:00:00,1540.14915347,98.612018405,620.589212857,0.0,243.2593065,310.10971186,622.951919776,516.632108561,70.808374512,35.5114367034
 03/27  12:00:00,1490.13694745,98.8418775035,611.203517782,0.0,243.2593065,310.10971186,583.098413753,485.769995358,70.808374512,26.5200438832
 03/27  13:00:00,1515.06331557,99.1054660717,603.135558126,0.0,243.2593065,302.612436532,552.666445316,460.494413868,56.6466996096,35.5253318385
 03/27  14:00:00,1511.18505166,99.5308354645,596.81521237,0.0,243.2593065,302.612436532,506.832174793,428.883998285,42.4850247072,35.4631518004
 03/27  15:00:00,1506.09267586,100.025338851,595.99357195,0.0,243.2593065,302.612436532,495.780284019,403.737211646,56.6466996096,35.3963727632
 03/27  16:00:00,1512.74063254,100.42213774,599.39499141,0.0,243.2593065,310.10971186,518.73835134,407.33368902,84.9700494144,26.4346129063
 03/27  17:00:00,1512.62278228,101.200827366,597.948683777,0.0,243.2593065,310.10971186,497.719849788,395.277317366,84.9700494144,17.4724830078
 03/27  18:00:00,1254.76365144,97.6078909948,614.044768431,0.0,166.938926447,199.110933808,476.947314534,374.559135129,84.9700494144,17.4181299902
 03/27  19:00:00,1272.14538822,97.6078909948,626.895716994,0.0,166.938926447,191.61365848,445.804175706,380.43705606,56.6466996096,8.72042003657
 03/27  20:00:00,1147.17907604,97.6078909948,632.097230338,0.0,100.150657288,124.558693486,496.890915271,422.826459165,56.6466996096,17.4177564969
 03/27  21:00:00,1111.93299076,97.6078909948,636.690888298,0.0,100.150657288,124.558693486,479.669300377,428.483306712,42.4850247072,8.7009689577
 03/27  22:00:00,1048.74838045,97.6078909948,641.569499073,0.0,46.0930336215,124.558693486,492.354891244,446.653000642,28.3233498048,17.3785407974
 03/27  23:00:00,1052.65571576,97.6078909948,644.840129214,0.0,46.0930336215,124.558693486,475.709478141,452.850427518,14.1616749024,8.69737572082
 03/27  24:00:00,1044.45959413,97.6078909948,649.327387071,0.0,46.0930336215,113.312780494,481.691048023,458.649200908,5.66466996096,17.3771771541
 03/28  01:00:00,1047.63427714,97.6078909948,652.722696969,0.0,46.0930336215,113.312780494,478.208844911,463.845901933,5.66466996096,8.69827301655
 03/28  02:00:00,1047.33802038,97.6078909948,652.696726533,0.0,46.0930336215,113.312780494,484.267943763,469.904694246,5.66466996096,8.69857955534
 03/28  03:00:00,1045.41995292,97.6078909948,650.932304554,0.0,46.0930336215,113.312780494,498.795821862,475.753641923,5.66466996096,17.3775099785
 03/28  04:00:00,1139.06458483,97.6078909948,651.277790091,0.0,100.150657288,148.969399434,473.663746004,459.301920496,5.66466996096,8.69715554738
 03/28  05:00:00,1140.06167951,97.7678183025,651.032022065,0.0,100.150657288,149.894399434,736.219961873,704.6816228,14.1616749024,17.3766641707
 03/28  06:00:00,1367.75462637,98.4355562438,650.295929747,0.0,176.471037341,302.612436532,553.692107397,516.670560063,28.3233498048,8.69819752943
 03/28  07:00:00,1466.53119611,99.0602418622,640.765016811,0.0,243.2593065,310.10971186,536.926562609,476.927099336,42.4850247072,17.5144385656
 03/28  08:00:00,1492.16150371,99.6235477142,623.074654932,0.0,243.2593065,310.10971186,542.50650653,459.483626161,56.6466996096,26.3761807599
 03/28  09:00:00,1516.07127297,100.206391048,611.891919863,0.0,243.2593065,302.612436532,518.18088155,448.763394209,42.4850247072,26.9324626337
 03/28  10:00:00,1514.20428726,100.760349016,601.056537948,0.0,243.2593065,310.10971186,535.4072169,429.607228143,70.808374512,34.9916142452
 03/28  11:00:00,1507.36247217,101.258010862,591.853267937,0.0,243.2593065,310.10971186,523.439008941,417.110721698,70.808374512,35.5199127314
 03/28  12:00:00,1456.65506233,101.724771041,581.702426389,0.0,243.2593065,310.10971186,512.034343644,405.875318909,70.808374512,35.3506502235
 03/28  13:00:00,1483.36350943,102.200809224,574.050884634,0.0,243.2593065,302.612436532,485.011851403,392.860912059,56.6466996096,35.5042397341
 03/28  14:00:00,1478.97893273,102.836126294,568.765632176,0.0,243.2593065,302.612436532,442.090745446,364.162873822,42.4850247072,35.4428469169
 03/28  15:00:00,1471.29987279,103.42231573,559.939912092,0.0,243.2593065,302.612436532,436.429228013,353.226192905,56.6466996096,26.5563354979
 03/28  16:00:00,1468.88580964,104.200270805,549.270986025,0.0,243.2593065,310.10971186,447.660588783,336.258435106,84.9700494144,26.4321042629
 03/28  17:00:00,1470.98251245,105.005416993,550.623718703,0.0,243.2593065,310.10971186,426.235084175,323.795801218,84.9700494144,17.4692335417
 03/28  18:00:00,1217.05294915,97.6078909948,570.667902021,0.0,166.938926447,199.110933808,427.761316253,325.373095911,84.9700494144,17.4181709278
 03/28  19:00:00,1227.10890053,97.6078909948,576.984490975,0.0,166.938926447,191.61365848,419.374925594,345.310225285,56.6466996096,17.4180006998
 03/28  20:00:00,1108.06075743,97.6078909948,588.686397639,0.0,100.150657288,124.558693486,457.094115422,391.728185087,56.6466996096,8.71923072555
 03/28  21:00:00,1082.05059093,97.6078909948,602.909122062,0.0,100.150657288,124.558693486,465.122975362,405.256226293,42.4850247072,17.3817243624
 03/28  22:00:00,1025.5997361,97.6078909948,614.215864698,0.0,46.0930336215,124.558693486,465.524297818,428.501841697,28.3233498048,8.69910631624
 03/28  23:00:00,1035.11978945,97.6078909948,623.508803442,0.0,46.0930336215,124.558693486,470.234915212,438.698878726,14.1616749024,17.3743615833
 03/28  24:00:00,1031.21020334,97.6078909948,632.625912577,0.0,46.0930336215,113.312780494,462.665591333,448.30322696,5.66466996096,8.69769441214
 03/29  01:00:00,1050.10029323,97.6078909948,652.848173639,0.0,46.0930336215,113.312780494,472.920326934,458.557770383,5.66466996096,8.69788658987
 03/29  02:00:00,1054.12127687,97.6078909948,657.375008717,0.0,46.0930336215,113.312780494,488.115183762,465.073911789,5.66466996096,17.3766020126
 03/29  03:00:00,1047.33477203,97.6078909948,650.286272154,0.0,46.0930336215,113.312780494,484.640374692,470.27692418,5.66466996096,8.69878055112
 03/29  04:00:00,1132.63606905,97.6078909948,644.872381639,0.0,100.150657288,148.969399434,478.053167192,455.014831848,5.66466996096,17.3736653836
 03/29  05:00:00,1121.19344857,97.987452815,630.916121514,0.0,100.150657288,149.894399434,684.008106301,661.149121267,14.1616749024,8.69731013149
 03/29  06:00:00,1353.25425743,99.0402843665,633.137087641,0.0,176.471037341,302.612436532,536.18353563,499.162541089,28.3233498048,8.69764473603
 03/29  07:00:00,1476.37530531,100.534909492,647.977398263,0.0,243.2593065,310.10971186,532.923336017,464.177995414,42.4850247072,26.2603158959
 03/29  08:00:00,1511.02073526,101.265077156,640.572693897,0.0,243.2593065,310.10971186,529.550948571,446.52983586,56.6466996096,26.374413102
 03/29  09:00:00,1507.62224595,101.855935207,600.76467964,0.0,243.2593065,302.612436532,498.580558245,429.633258171,42.4850247072,26.4622753667
 03/29  10:00:00,1486.19096231,102.393169295,568.994198003,0.0,243.2593065,310.10971186,506.447128182,400.197870216,70.808374512,35.4408834533
 03/29  11:00:00,1478.20946686,102.844443066,558.548924779,0.0,243.2593065,310.10971186,491.818818897,385.514939555,70.808374512,35.4955048294
 03/29  12:00:00,1426.50609536,103.282824047,547.372672611,0.0,243.2593065,310.10971186,467.303833565,369.976184973,70.808374512,26.5192740805
 03/29  13:00:00,1453.49972005,103.733480867,540.051983099,0.0,243.2593065,302.612436532,448.095499045,355.941002964,56.6466996096,35.5077964719
 03/29  14:00:00,1453.06944891,104.294525674,538.969538377,0.0,243.2593065,302.612436532,425.172344024,347.241041185,42.4850247072,35.446278132
 03/29  15:00:00,1448.66043801,104.877703844,534.267194188,0.0,243.2593065,302.612436532,421.212519436,338.018422205,56.6466996096,26.5473976217
 03/29  16:00:00,1451.81600319,105.501992909,530.74660316,0.0,243.2593065,310.10971186,446.752318608,335.353576347,84.9700494144,26.4286928462
 03/29  17:00:00,1457.56333228,106.051478688,535.372858937,0.0,243.2593065,310.10971186,439.778219141,337.336446692,84.9700494144,17.4717230339
 03/29  18:00:00,1206.89477194,97.6078909948,559.606927813,0.0,166.938926447,199.110933808,442.784647011,340.395521058,84.9700494144,17.4190765387
 03/29  19:00:00,1221.89123122,97.6078909948,570.372730427,0.0,166.938926447,191.61365848,424.180896797,350.116825541,56.6466996096,17.4173716467
 03/29  20:00:00,1094.24613842,97.6078909948,572.979930764,0.0,100.150657288,124.558693486,464.622342676,390.559724365,56.6466996096,17.4159187015
 03/29  21:00:00,1055.27674621,97.6078909948,573.639293891,0.0,100.150657288,124.558693486,447.98100404,396.796236622,42.4850247072,8.69974271139
 03/29  22:00:00,998.784783281,97.6078909948,585.579960279,0.0,46.0930336215,124.558693486,457.013238047,419.992150056,28.3233498048,8.69773818522
 03/29  23:00:00,1018.71447373,97.6078909948,605.89624923,0.0,46.0930336215,124.558693486,466.461639276,434.923481519,14.1616749024,17.3764828543
 03/29  24:00:00,1027.46757981,97.6078909948,628.478338753,0.0,46.0930336215,113.312780494,463.94775542,449.584334528,5.66466996096,8.69875093082
 03/30  01:00:00,1047.57703736,97.6078909948,650.030800326,0.0,46.0930336215,113.312780494,484.882758613,461.84481239,5.66466996096,17.3732762612
 03/30  02:00:00,1057.63807496,97.6078909948,661.685264629,0.0,46.0930336215,113.312780494,484.594259053,470.232604549,5.66466996096,8.69698454254
 03/30  03:00:00,1043.92765736,97.6078909948,649.511508817,0.0,46.0930336215,113.312780494,494.139713885,479.777763806,5.66466996096,8.6972801183
 03/30  04:00:00,1120.85800519,97.6078909948,637.239185877,0.0,100.150657288,148.969399434,491.53009952,468.489941384,5.66466996096,17.3754881744
 03/30  05:00:00,1111.1075435,98.0627773374,626.171920912,0.0,100.150657288,149.894399434,693.605667247,670.745771359,14.1616749024,8.69822098547
 03/30  06:00:00,1338.17552747,99.504396197,622.525419634,0.0,176.471037341,302.612436532,556.691310029,510.993000067,28.3233498048,17.3749601571
 03/30  07:00:00,1460.29476238,101.131047097,633.095467669,0.0,243.2593065,310.10971186,530.301725981,470.303589218,42.4850247072,17.5131120554
 03/30  08:00:00,1504.07225977,101.80121421,633.419489035,0.0,243.2593065,310.10971186,539.190577489,456.173105667,56.6466996096,26.3707722127
 03/30  09:00:00,1536.5589232,102.285588313,631.607661719,0.0,243.2593065,302.612436532,520.625763107,451.682792573,42.4850247072,26.4579458264
 03/30  10:00:00,1529.39844023,102.762352578,615.360825839,0.0,243.2593065,310.10971186,540.879880417,434.630515846,70.808374512,35.4409900591
 03/30  11:00:00,1510.9504937,103.218525903,594.01971701,0.0,243.2593065,310.10971186,523.166986796,416.862898068,70.808374512,35.4957142158
 03/30  12:00:00,1456.70948055,103.652416261,580.30433062,0.0,243.2593065,310.10971186,497.728358785,400.406036541,70.808374512,26.5139477323
 03/30  13:00:00,1484.88782521,104.095507158,574.348629311,0.0,243.2593065,302.612436532,476.919490932,384.765527285,56.6466996096,35.5072640376
 03/30  14:00:00,1481.2802008,104.602179386,570.001489124,0.0,243.2593065,302.612436532,439.726182824,361.795618844,42.4850247072,35.445539273
 03/30  15:00:00,1475.1011103,105.191080597,562.891371383,0.0,243.2593065,302.612436532,426.791956031,343.604757381,56.6466996096,26.5404990403
 03/30  16:00:00,1474.34357535,105.762062205,554.318099485,0.0,243.2593065,310.10971186,461.980257384,341.781687793,84.9700494144,35.2285201767
 03/30  17:00:00,1478.59492495,106.390516498,558.137435558,0.0,243.2593065,310.10971186,446.571700624,344.136852161,84.9700494144,17.4647990484
 03/30  18:00:00,1226.60503002,97.6078909948,581.592264802,0.0,166.938926447,199.110933808,442.099141023,348.410228045,84.9700494144,8.71886356317
 03/30  19:00:00,1238.91351002,97.6078909948,589.331874073,0.0,166.938926447,191.61365848,429.33272398,355.268652019,56.6466996096,17.4173723512
 03/30  20:00:00,1114.6658357,97.6078909948,595.516666853,0.0,100.150657288,124.558693486,470.495209598,396.432726085,56.6466996096,17.4157839032
 03/30  21:00:00,1083.6840513,97.6078909948,604.584353432,0.0,100.150657288,124.558693486,456.897398955,405.712651347,42.4850247072,8.69972290048
 03/30  22:00:00,1022.49190084,97.6078909948,611.419606156,0.0,46.0930336215,124.558693486,462.874817021,425.853758816,28.3233498048,8.69770840088
 03/30  23:00:00,1027.74014427,97.6078909948,616.105243481,0.0,46.0930336215,124.558693486,465.386039953,433.848006177,14.1616749024,17.3763588727
 03/30  24:00:00,1018.38181796,97.6078909948,619.349566704,0.0,46.0930336215,113.312780494,454.587711411,440.22438536,5.66466996096,8.69865609061
 03/31  01:00:00,1021.10260127,97.6078909948,622.263584889,0.0,46.0930336215,113.312780494,469.650391153,446.612721071,5.66466996096,17.3730001219
 03/31  02:00:00,1023.09937576,97.6078909948,624.392094235,0.0,46.0930336215,113.312780494,467.048465128,452.686966171,5.66466996096,8.69682899571
 03/31  03:00:00,1025.49792689,97.6078909948,626.928502184,0.0,46.0930336215,113.312780494,472.997090209,458.635315336,5.66466996096,8.69710491211
 03/31  04:00:00,1119.83854464,97.6078909948,628.003318742,0.0,100.150657288,148.969399434,467.270516276,444.230772555,5.66466996096,17.3750737605
 03/31  05:00:00,1113.52403615,98.0864670924,620.162948044,0.0,100.150657288,149.894399434,647.059726553,624.200070624,14.1616749024,8.69798102614
 03/31  06:00:00,1338.5668567,99.976401014,615.342056194,0.0,176.471037341,302.612436532,522.031792808,476.334022553,28.3233498048,17.37442045
 03/31  07:00:00,1439.40471825,101.771311865,607.310508785,0.0,243.2593065,310.10971186,490.869424827,430.872329892,42.4850247072,17.5120702275
 03/31  08:00:00,1472.47832862,102.637571004,597.896984114,0.0,243.2593065,310.10971186,483.740357072,400.724925913,56.6466996096,26.3687315498
 03/31  09:00:00,1499.55110772,103.279128237,590.720051543,0.0,243.2593065,302.612436532,451.362151907,382.418189597,42.4850247072,26.4589376024
 03/31  10:00:00,1504.73049531,103.870405457,587.698745713,0.0,243.2593065,310.10971186,471.482301263,365.237009521,70.808374512,35.4369172304
 03/31  11:00:00,1505.48488877,104.430807268,586.77894125,0.0,243.2593065,310.10971186,460.717006792,354.417544901,70.808374512,35.4910873799
 03/31  12:00:00,1460.40731701,105.407357582,582.356102844,0.0,243.2593065,310.10971186,441.782605517,344.457759026,70.808374512,26.5164719788
 03/31  13:00:00,1485.84202136,106.415640608,572.954200751,0.0,243.2593065,302.612436532,423.108203278,330.959543717,56.6466996096,35.501959952
 03/31  14:00:00,1480.14001196,107.417072258,565.781171372,0.0,243.2593065,302.612436532,390.266537188,312.341280963,42.4850247072,35.4402315179
 03/31  15:00:00,1481.57658464,108.368599233,566.399079882,0.0,243.2593065,302.612436532,379.041933007,295.852505029,56.6466996096,26.5427283681
 03/31  16:00:00,1484.719046,108.896242985,562.141724525,0.0,243.2593065,310.10971186,409.347611319,297.953137036,84.9700494144,26.4244248678
 03/31  17:00:00,1483.76455183,109.453495877,560.418647518,0.0,243.2593065,310.10971186,402.026043027,299.586438981,84.9700494144,17.4695546314
 03/31  18:00:00,1229.58569851,97.6078909948,584.510821071,0.0,166.938926447,199.110933808,405.076184561,302.688982978,84.9700494144,17.4171521682
 03/31  19:00:00,1236.81386661,97.6078909948,587.587866134,0.0,166.938926447,191.61365848,388.231718374,314.16975829,56.6466996096,17.4152604743
 03/31  20:00:00,1104.85636195,97.6078909948,585.319404022,0.0,100.150657288,124.558693486,421.892404673,356.52831965,56.6466996096,8.717385414
 03/31  21:00:00,1072.29430377,97.6078909948,592.54287159,0.0,100.150657288,124.558693486,428.051534848,368.187098972,42.4850247072,17.3794111683
 03/31  22:00:00,1029.73034875,97.6078909948,618.848254065,0.0,46.0930336215,124.558693486,433.110758686,396.090766584,28.3233498048,8.69664229784
 03/31  23:00:00,1025.52543549,97.6078909948,613.688405561,0.0,46.0930336215,124.558693486,438.226428385,406.690600448,14.1616749024,17.3741530347
 03/31  24:00:00,1009.62736467,97.6078909948,609.876733807,0.0,46.0930336215,113.312780494,428.664697422,414.302507191,5.66466996096,8.69752027005
 04/01  01:00:00,1057.92358336,97.6078909948,656.562047164,0.0,46.0930336215,113.312780494,442.560823144,428.198506924,5.66466996096,8.6976462587
 04/01  02:00:00,1057.35081552,97.6078909948,646.66499695,0.0,46.0930336215,113.312780494,456.949247651,433.908657094,5.66466996096,17.375920596
 04/01  03:00:00,1052.09407015,97.6078909948,639.340073991,0.0,46.0930336215,113.312780494,454.300500205,439.93990929,5.66466996096,8.69592095345
 04/01  04:00:00,1062.25865555,97.6078909948,637.487875315,0.0,55.6251445156,113.312780494,457.854073722,434.816810449,5.66466996096,17.3725933122
 04/01  05:00:00,1063.6109409,97.6078909948,635.715771081,0.0,55.6251445156,113.312780494,461.371172969,438.512802589,14.1616749024,8.69669547707
 04/01  06:00:00,1136.10333718,97.6078909948,634.054603194,0.0,65.1572554096,176.889270242,418.65843877,381.638123499,28.3233498048,8.69696546674
 04/01  07:00:00,1235.25547114,97.9019360106,625.483534076,0.0,109.682768182,220.96816451,595.865380641,536.004655027,42.4850247072,17.3757009066
 04/01  08:00:00,1238.23092535,97.9002086553,624.189731004,0.0,109.682768182,220.96816451,559.429689125,485.33549068,56.6466996096,17.4474988351
 04/01  09:00:00,1342.4069676,98.7611954222,621.519917633,0.0,131.945524568,266.955817592,519.473265456,459.468811824,42.4850247072,17.5194289239
 04/01  10:00:00,1339.94055719,98.9729672505,614.225022442,0.0,131.945524568,274.45309292,540.513749784,443.33863937,70.808374512,26.3667359024
 04/01  11:00:00,1338.82312185,99.0566450027,611.841344461,0.0,131.945524568,274.45309292,532.102875804,434.931525239,70.808374512,26.3629760532
 04/01  12:00:00,1305.24531398,99.1557861247,613.265737538,0.0,131.945524568,274.45309292,512.958341575,424.568875305,70.808374512,17.5810917586
 04/01  13:00:00,1289.64323369,99.3497020805,612.3255722,0.0,131.945524568,266.955817592,488.508263532,405.500797537,56.6466996096,26.3607663861
 04/01  14:00:00,1289.57174127,99.4010410654,608.782658965,0.0,131.945524568,266.955817592,466.554824126,397.709954821,42.4850247072,26.3598445973
 04/01  15:00:00,1215.4425823,97.6078909948,610.265210844,0.0,109.682768182,212.545889182,399.263827977,316.254636097,56.6466996096,26.3624922706
 04/01  16:00:00,1220.0034208,97.6078909948,612.173589572,0.0,109.682768182,220.04316451,428.977370854,317.646424109,84.9700494144,26.3608973306
 04/01  17:00:00,1178.33261057,97.6078909948,618.076448079,0.0,109.682768182,220.04316451,424.49218704,322.014467121,84.9700494144,17.5076705046
 04/01  18:00:00,1145.69247402,97.6078909948,624.77873733,0.0,100.150657288,199.110933808,450.8226255,357.156412772,84.9700494144,8.6961633128
 04/01  19:00:00,1156.37368676,97.6078909948,630.741368855,0.0,100.150657288,191.61365848,438.342969277,364.323221584,56.6466996096,17.3730480835
 04/01  20:00:00,1052.82542958,97.6078909948,634.884756771,0.0,55.6251445156,124.558693486,473.606254958,408.262631264,56.6466996096,8.69692408429
 04/01  21:00:00,1055.32263385,97.6078909948,637.598493675,0.0,55.6251445156,124.558693486,467.449440418,416.267226164,42.4850247072,8.69718954726
 04/01  22:00:00,1037.88812479,97.6078909948,629.214689357,0.0,46.0930336215,124.558693486,479.998919785,434.300383676,28.3233498048,17.3751863042
 04/01  23:00:00,1036.73394359,97.6078909948,626.205328208,0.0,46.0930336215,124.558693486,464.956683025,442.097010141,14.1616749024,8.69799798199
 04/01  24:00:00,1030.47056943,97.6078909948,632.403516248,0.0,46.0930336215,113.312780494,472.829815153,449.791851538,5.66466996096,17.3732936536
 04/02  01:00:00,1023.63805113,97.6078909948,637.085645206,0.0,34.9616554283,113.312780494,470.048019307,455.687191816,5.66466996096,8.69615753
 04/02  02:00:00,1031.47434793,97.6078909948,645.496757572,0.0,34.9616554283,113.312780494,476.130020385,461.769001706,5.66466996096,8.69634871742
 04/02  03:00:00,1035.37528966,97.6078909948,649.865185465,0.0,34.9616554283,113.312780494,490.536941828,467.498878214,5.66466996096,17.3733936524
 04/02  04:00:00,1040.19471839,97.6078909948,644.356053082,0.0,44.4937663224,113.312780494,474.84280006,460.481066991,5.66466996096,8.69706310874
 04/02  05:00:00,1040.70257429,97.6078909948,644.919185376,0.0,44.4937663224,113.312780494,487.002308153,464.143322732,14.1616749024,8.69731051871
 04/02  06:00:00,1112.78675849,97.6078909948,643.860981271,0.0,54.0258772165,176.889270242,452.632669749,406.934502873,28.3233498048,17.3748170707
 04/02  07:00:00,1099.79254135,97.6078909948,638.636514486,0.0,54.0258772165,184.38654557,455.245766593,404.06510491,42.4850247072,8.69563697626
 04/02  08:00:00,1167.59335081,97.6078909948,625.956692042,0.0,65.1572554096,220.04316451,461.105119387,387.022462505,56.6466996096,17.4359572722
 04/02  09:00:00,1151.2797636,97.6078909948,616.411816092,0.0,65.1572554096,212.545889182,436.104699611,376.119406885,42.4850247072,17.5002680194
 04/02  10:00:00,1166.81469074,97.6078909948,625.164602243,0.0,65.1572554096,220.04316451,464.255194166,367.105567616,70.808374512,26.3412520375
 04/02  11:00:00,1169.5866697,97.6078909948,627.381298037,0.0,65.1572554096,220.04316451,463.265743233,366.117840132,70.808374512,26.339528589
 04/02  12:00:00,1161.62746612,97.6078909948,620.284583304,0.0,65.1572554096,220.04316451,447.768429194,359.392529583,70.808374512,17.5675250986
 04/02  13:00:00,1150.89230545,97.6078909948,616.91480968,0.0,65.1572554096,212.545889182,425.23388486,342.244002147,56.6466996096,26.3431831034
 04/02  14:00:00,1142.4478381,97.6078909948,608.070939871,0.0,65.1572554096,212.545889182,397.092745052,328.266435197,42.4850247072,26.3412851477
 04/02  15:00:00,1138.62041239,97.6078909948,603.890281244,0.0,65.1572554096,212.545889182,403.469870072,329.254385405,56.6466996096,17.568785057
 04/02  16:00:00,1113.13033014,97.6078909948,603.677721632,0.0,65.1572554096,220.04316451,432.826898383,321.51634448,84.9700494144,26.3405044893
 04/02  17:00:00,1069.17542421,97.6078909948,606.582375709,0.0,54.0258772165,184.38654557,430.319547933,327.84749786,84.9700494144,17.5020006585
 04/02  18:00:00,1041.33923054,97.6078909948,609.270933891,0.0,44.4937663224,163.454314868,470.709257073,368.364121987,84.9700494144,17.3750856708
 04/02  19:00:00,1044.24754029,97.6078909948,607.122756595,0.0,44.4937663224,155.95703954,439.891484304,374.549260341,56.6466996096,8.69552435371
 04/02  20:00:00,1020.20905343,97.6078909948,610.731741575,0.0,44.4937663224,124.558693486,482.570200879,408.551766085,56.6466996096,17.3717351846
 04/02  21:00:00,1014.7698131,97.6078909948,605.208005557,0.0,44.4937663224,124.558693486,463.953698292,412.772439976,42.4850247072,8.69623360888
 04/02  22:00:00,999.133547446,97.6078909948,599.033264761,0.0,34.9616554283,124.558693486,464.905984891,427.886153399,28.3233498048,8.69648168786
 04/02  23:00:00,1008.83838923,97.6078909948,608.063643993,0.0,34.9616554283,124.558693486,468.848974537,437.3135902,14.1616749024,17.3737094347
 04/02  24:00:00,1004.46524697,97.6078909948,616.603397406,0.0,34.9616554283,113.312780494,460.109900345,445.747997235,5.66466996096,8.69723314838
 04/03  01:00:00,1004.89123294,97.6078909948,605.282748457,0.0,46.0930336215,113.312780494,460.457367413,446.095385388,5.66466996096,8.69731206432
 04/03  02:00:00,999.015544328,97.6078909948,598.921152879,0.0,46.0930336215,113.312780494,470.918493512,447.881093554,5.66466996096,17.3727299968
 04/03  03:00:00,999.965108248,97.6078909948,599.86577289,0.0,46.0930336215,113.312780494,467.190887133,452.830759108,5.66466996096,8.69545806399
 04/03  04:00:00,1087.3829811,97.6078909948,596.636091391,0.0,100.150657288,148.969399434,454.549107497,431.512873772,5.66466996096,17.3715637641
 04/03  05:00:00,1087.13944023,97.6078909948,594.863995645,0.0,100.150657288,149.894399434,785.890662658,763.032862499,14.1616749024,8.69612525627
 04/03  06:00:00,1323.00561708,97.9668340639,606.090930688,0.0,176.471037341,302.612436532,551.055964403,514.036260136,28.3233498048,8.69635446181
 04/03  07:00:00,1418.66067302,99.045984517,587.830618665,0.0,243.2593065,310.10971186,534.792397069,466.054712272,42.4850247072,26.2526600895
 04/03  08:00:00,1443.73612024,99.3950655062,570.07716994,0.0,243.2593065,310.10971186,517.188988542,442.957724226,56.6466996096,17.584564706
 04/03  09:00:00,1467.25179618,99.915604369,558.928174371,0.0,243.2593065,302.612436532,504.461436062,426.713562153,42.4850247072,35.2628492016
 04/03  10:00:00,1473.10318862,100.499512764,556.590071273,0.0,243.2593065,310.10971186,504.123733363,406.737755972,70.808374512,26.577602879
 04/03  11:00:00,1478.65058452,101.054344364,560.935215072,0.0,243.2593065,310.10971186,500.970694417,394.661749458,70.808374512,35.5005704463
 04/03  12:00:00,1437.58544233,101.571563495,561.318457381,0.0,243.2593065,310.10971186,490.820366042,384.679522296,70.808374512,35.3324692331
 04/03  13:00:00,1470.46872358,102.060085385,560.363562754,0.0,243.2593065,302.612436532,466.224097079,374.095719865,56.6466996096,35.4816776044
 04/03  14:00:00,1464.86836481,102.590185894,553.756201983,0.0,243.2593065,302.612436532,432.07952468,363.017650325,42.4850247072,26.5768496474
 04/03  15:00:00,1459.96609656,103.208015105,547.81886832,0.0,243.2593065,302.612436532,443.618269452,351.592816372,56.6466996096,35.3787534705
 04/03  16:00:00,1465.18707815,103.980392846,545.478509781,0.0,243.2593065,310.10971186,455.99561641,344.605226528,84.9700494144,26.4203404676
 04/03  17:00:00,1465.72762569,104.773843872,545.198533377,0.0,243.2593065,310.10971186,445.725079271,343.28748235,84.9700494144,17.4675475062
 04/03  18:00:00,1206.76059656,97.6078909948,559.66536721,0.0,166.938926447,199.110933808,433.217310602,330.833570339,84.9700494144,17.4136908485
 04/03  19:00:00,1216.77924357,97.6078909948,565.112586253,0.0,166.938926447,191.61365848,405.747976353,340.383279806,56.6466996096,8.71799693676
 04/03  20:00:00,1084.59961805,97.6078909948,562.800605586,0.0,100.150657288,124.558693486,457.072669771,383.014185711,56.6466996096,17.4117844503
 04/03  21:00:00,1044.69953613,97.6078909948,562.403619689,0.0,100.150657288,124.558693486,441.092082864,389.908526626,42.4850247072,8.69853153083
 04/03  22:00:00,978.186541311,97.6078909948,563.646043726,0.0,46.0930336215,124.558693486,453.649792911,407.953134778,28.3233498048,17.3733083282
 04/03  23:00:00,978.435037346,97.6078909948,563.044914624,0.0,46.0930336215,124.558693486,435.462120399,412.603445283,14.1616749024,8.69700021383
 04/03  24:00:00,965.358459131,97.6078909948,562.309527841,0.0,46.0930336215,113.312780494,430.631150003,416.269245125,5.66466996096,8.69723491679
 04/04  01:00:00,970.742686403,97.6078909948,568.143120438,0.0,46.0930336215,113.312780494,444.107357787,421.070269052,5.66466996096,17.3724187737
 04/04  02:00:00,973.568221687,97.6078909948,571.233759877,0.0,46.0930336215,113.312780494,439.892685559,425.532812061,5.66466996096,8.69520353681
 04/04  03:00:00,979.638464134,97.6078909948,577.792779286,0.0,46.0930336215,113.312780494,453.747607482,430.711981587,5.66466996096,17.3709559341
 04/04  04:00:00,1073.52317295,97.6078909948,578.051027063,0.0,100.150657288,148.969399434,428.264683391,413.904237023,5.66466996096,8.69577640637
 04/04  05:00:00,1064.24665018,97.7608554752,567.271539457,0.0,100.150657288,149.894399434,631.491871142,608.634206634,14.1616749024,8.69598960528
 04/04  06:00:00,1277.44967614,99.8006941279,553.732141403,0.0,176.471037341,302.612436532,484.821774996,439.12569838,28.3233498048,17.3727268108
 04/04  07:00:00,1395.6652157,101.942096293,559.981118346,0.0,243.2593065,310.10971186,463.103411786,403.107565812,42.4850247072,17.5108212671
 04/04  08:00:00,1427.14692764,102.813564181,548.659478535,0.0,243.2593065,310.10971186,467.690990515,384.680011846,56.6466996096,26.3642790601
 04/04  09:00:00,1448.3576965,103.566926157,535.30078634,0.0,243.2593065,302.612436532,434.098142816,365.163747282,42.4850247072,26.449370827
 04/04  10:00:00,1451.03915263,104.207085057,530.529691695,0.0,243.2593065,310.10971186,459.064506929,352.830918947,70.808374512,35.4252134709
 04/04  11:00:00,1451.26714982,104.883998393,529.260036065,0.0,243.2593065,310.10971186,451.724623709,345.438475752,70.808374512,35.4777734458
 04/04  12:00:00,1420.67750297,105.658582974,539.430902382,0.0,243.2593065,310.10971186,441.223966835,343.908727013,70.808374512,26.5068653098
 04/04  13:00:00,1466.41432309,106.514429338,551.401677864,0.0,243.2593065,302.612436532,429.285956806,337.153281025,56.6466996096,35.4859761713
 04/04  14:00:00,1452.35547898,107.293434917,535.719162106,0.0,243.2593065,302.612436532,401.031617924,323.122609261,42.4850247072,35.4239839559
 04/04  15:00:00,1442.07802217,107.997553758,525.59708834,0.0,243.2593065,302.612436532,396.165668194,312.983239351,56.6466996096,26.5357292339
 04/04  16:00:00,1448.99752487,108.617108882,525.377374606,0.0,243.2593065,310.10971186,422.752891515,311.364435959,84.9700494144,26.4184061417
 04/04  17:00:00,1446.39990334,109.132715342,522.345794264,0.0,243.2593065,310.10971186,411.691214249,309.258210207,84.9700494144,17.4629546276
 04/04  18:00:00,1179.58036545,97.6078909948,531.604227238,0.0,166.938926447,199.110933808,411.811809728,309.426021039,84.9700494144,17.4157392745
 04/04  19:00:00,1191.11980338,97.6078909948,539.069588158,0.0,166.938926447,191.61365848,390.22438068,316.165935491,56.6466996096,17.411745579
 04/04  20:00:00,1092.21042585,97.6078909948,571.644415044,0.0,100.150657288,124.558693486,439.094219419,373.73058226,56.6466996096,8.71693755012
 04/04  21:00:00,1049.12892182,97.6078909948,567.520110054,0.0,100.150657288,124.558693486,438.889459159,379.029015077,42.4850247072,17.3754193748
 04/04  22:00:00,966.786900496,97.6078909948,551.482777904,0.0,46.0930336215,124.558693486,425.733754823,388.71466786,28.3233498048,8.69573715826
 04/04  23:00:00,971.227483173,97.6078909948,555.312618178,0.0,46.0930336215,124.558693486,419.954220982,397.096605128,14.1616749024,8.69594095155
 04/04  24:00:00,961.815960025,97.6078909948,558.46047985,0.0,46.0930336215,113.312780494,427.381695411,404.34437937,5.66466996096,17.3726460799
 04/05  01:00:00,972.823686778,97.6078909948,570.278031297,0.0,46.0930336215,113.312780494,429.312075289,414.95106775,5.66466996096,8.69633757765
 04/05  02:00:00,978.455457227,97.6078909948,576.299612326,0.0,46.0930336215,113.312780494,437.230380566,422.869243594,5.66466996096,8.6964670115
 04/05  03:00:00,975.693065746,97.6078909948,573.364637842,0.0,46.0930336215,113.312780494,450.119971032,427.081869718,5.66466996096,17.3734313529
 04/05  04:00:00,1064.26366365,97.6078909948,571.336722358,0.0,100.150657288,148.969399434,424.804439456,410.445157997,5.66466996096,8.69461149832
 04/05  05:00:00,1049.67992395,97.9859322896,553.959305943,0.0,100.150657288,149.894399434,594.551917834,563.018235683,14.1616749024,17.3720072494
 04/05  06:00:00,1271.25718151,101.222529276,546.856302645,0.0,176.471037341,302.612436532,459.539293796,422.520816147,28.3233498048,8.69512784394
 04/05  07:00:00,1395.02341936,103.818332215,557.13924988,0.0,243.2593065,310.10971186,453.753879251,393.76448989,42.4850247072,17.5043646538
 04/05  08:00:00,1482.40587329,104.529720529,605.892261406,0.0,243.2593065,310.10971186,488.10666072,405.098352569,56.6466996096,26.3616085413
 04/05  09:00:00,1533.75341053,105.098036622,624.880084211,0.0,243.2593065,302.612436532,475.580989762,406.650369277,42.4850247072,26.4455957779
 04/05  10:00:00,1528.5434131,105.729712809,611.05483673,0.0,243.2593065,310.10971186,501.663258315,395.42871811,70.808374512,35.4261656926
 04/05  11:00:00,1518.62897893,106.308925302,598.73376995,0.0,243.2593065,310.10971186,492.749072762,386.462219254,70.808374512,35.4784789964
 04/05  12:00:00,1464.58043984,106.856576639,585.082469286,0.0,243.2593065,310.10971186,474.520326575,377.209700905,70.808374512,26.5022511574
 04/05  13:00:00,1472.04752332,107.529011702,556.484580816,0.0,243.2593065,302.612436532,446.595442522,354.462704383,56.6466996096,35.4860385298
 04/05  14:00:00,1448.46772521,108.443575681,530.380093046,0.0,243.2593065,302.612436532,402.197970078,324.289213852,42.4850247072,35.4237315194
 04/05  15:00:00,1433.20843764,108.985235742,516.339207814,0.0,243.2593065,302.612436532,391.986338313,308.809715969,56.6466996096,26.5299227344
 04/05  16:00:00,1431.17520334,109.629449313,508.562754559,0.0,243.2593065,310.10971186,408.461347188,297.078401147,84.9700494144,26.412896626
 04/05  17:00:00,1431.6449737,110.224391628,508.339610735,0.0,243.2593065,310.10971186,383.729818967,281.296280762,84.9700494144,17.4634887914
 04/05  18:00:00,1159.85592347,97.6078909948,514.678925982,0.0,166.938926447,199.110933808,404.266900925,301.885531673,84.9700494144,17.4113198373
 04/05  19:00:00,1198.48112187,97.6078909948,546.43041644,0.0,166.938926447,191.61365848,408.725899419,334.666994509,56.6466996096,17.4122053007
 04/05  20:00:00,1096.12273846,97.6078909948,574.867137683,0.0,100.150657288,124.558693486,448.760495066,383.39660703,56.6466996096,8.71718842577
 04/05  21:00:00,1068.7276638,97.6078909948,587.912210768,0.0,100.150657288,124.558693486,455.769921544,395.909047401,42.4850247072,17.3758494362
 04/05  22:00:00,1007.01976173,97.6078909948,594.328409643,0.0,46.0930336215,124.558693486,454.100780992,417.081482195,28.3233498048,8.69594899161
 04/05  23:00:00,1012.25948408,97.6078909948,599.071705917,0.0,46.0930336215,124.558693486,449.04314357,426.185336765,14.1616749024,8.69613190167
 04/05  24:00:00,1004.59861817,97.6078909948,604.161132955,0.0,46.0930336215,113.312780494,456.494397347,433.456781824,5.66466996096,17.372945562
 04/06  01:00:00,1008.03614881,97.6078909948,607.897722192,0.0,46.0930336215,113.312780494,454.559983218,440.198850511,5.66466996096,8.69646274624
 04/06  02:00:00,1012.49132788,97.6078909948,612.697593429,0.0,46.0930336215,113.312780494,470.271194323,447.235614028,5.66466996096,17.3709103344
 04/06  03:00:00,1015.30169904,97.6078909948,615.726291454,0.0,46.0930336215,113.312780494,467.402917383,453.043771858,5.66466996096,8.69447556474
 04/06  04:00:00,1106.21842561,97.6078909948,616.300929205,0.0,100.150657288,148.969399434,452.920660246,438.561364819,5.66466996096,8.69462546585
 04/06  05:00:00,1100.46469309,98.0617301463,608.442792992,0.0,100.150657288,149.894399434,644.526809019,612.993457521,14.1616749024,17.3716765954
 04/06  06:00:00,1318.18793314,101.462661403,597.169733284,0.0,176.471037341,302.612436532,501.326371707,464.307920244,28.3233498048,8.69510165857
 04/06  07:00:00,1427.30369479,104.298316903,591.550888201,0.0,243.2593065,310.10971186,482.849008455,422.860073673,42.4850247072,17.5039100749
 04/06  08:00:00,1441.79657969,105.289616971,561.937485463,0.0,243.2593065,310.10971186,471.207954436,388.2009561,56.6466996096,26.3602987259
 04/06  09:00:00,1444.57846319,106.092860525,529.006621971,0.0,243.2593065,302.612436532,421.696242746,352.767474271,42.4850247072,26.4437437678
 04/06  10:00:00,1433.75367704,106.855764626,512.137880656,0.0,243.2593065,310.10971186,397.705008265,291.473822087,70.808374512,35.4228116656
 04/06  11:00:00,1445.96694373,108.470117546,515.914706845,0.0,243.2593065,310.10971186,314.107871888,207.824861132,70.808374512,35.4746362444
 04/06  12:00:00,1417.75742286,112.373255921,522.259307622,0.0,243.2593065,310.10971186,253.871517542,156.563700566,70.808374512,26.4994424636
 04/06  13:00:00,1454.83002361,115.836419701,522.504361309,0.0,243.2593065,302.612436532,219.72298996,127.594752033,56.6466996096,35.4815383172
 04/06  14:00:00,1459.34977888,120.742052345,522.054030469,0.0,243.2593065,302.612436532,174.361878432,96.4576480725,42.4850247072,35.419205652
 04/06  15:00:00,1464.84804098,126.892495935,521.393607809,0.0,243.2593065,302.612436532,155.864228116,72.6881207351,56.6466996096,26.5294077712
