Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  16:00:00,1476.82831381,133.35912992,520.2387687,0.0,243.2593065,310.10971186,168.032501398,56.6526151192,84.9700494144,26.4098368641
 04/06  17:00:00,1483.76157369,140.428065893,520.079328584,0.0,243.2593065,310.10971186,146.875453589,44.4438474257,84.9700494144,17.4615567494
 04/06  18:00:00,1178.08448394,97.6078909948,522.769109718,0.0,166.938926447,199.110933808,172.143242365,69.7586751342,84.9700494144,17.414517816
 04/06  19:00:00,1185.08137679,97.6078909948,524.896954855,0.0,166.938926447,191.61365848,167.312402676,93.2553338556,56.6466996096,17.410369211
 04/06  20:00:00,1054.0395168,97.6078909948,523.950384143,0.0,100.150657288,124.558693486,209.120541233,143.75765769,56.6466996096,8.71618393324
 04/06  21:00:00,1015.42933371,97.6078909948,524.934849899,0.0,100.150657288,124.558693486,227.405217934,167.54615241,42.4850247072,17.3740408175
 04/06  22:00:00,942.52472739,97.6078909948,521.395378512,0.0,46.0930336215,124.558693486,235.565519649,198.547174852,28.3233498048,8.69499499289
 04/06  23:00:00,932.031316042,97.6078909948,513.493602803,0.0,46.0930336215,124.558693486,244.261945064,221.405115851,14.1616749024,8.69515431009
 04/06  24:00:00,915.080392385,97.6078909948,511.696365159,0.0,46.0930336215,113.312780494,272.584334693,249.547565333,5.66466996096,17.3720993993
 04/07  01:00:00,912.280148741,97.6078909948,510.29252506,0.0,46.0930336215,113.312780494,288.629358452,274.26927493,5.66466996096,8.69541356033
 04/07  02:00:00,908.067389068,97.6078909948,507.958070812,0.0,46.0930336215,113.312780494,337.606348422,323.246180627,5.66466996096,8.69549783362
 04/07  03:00:00,934.562306192,97.6078909948,532.064179913,0.0,46.0930336215,113.312780494,396.997055249,373.961026314,5.66466996096,17.3713589746
 04/07  04:00:00,1064.42884566,97.6078909948,568.064254775,0.0,100.150657288,148.969399434,383.766446801,369.405898983,5.66466996096,8.69587785745
 04/07  05:00:00,1078.13476537,98.9639317221,580.914213438,0.0,100.150657288,149.894399434,504.87242505,482.014727305,14.1616749024,8.69602284263
 04/07  06:00:00,1314.22711895,103.143399041,589.836092352,0.0,176.471037341,302.612436532,424.281827369,378.586107314,28.3233498048,17.3723702497
 04/07  07:00:00,1424.35110753,106.58659391,586.03562488,0.0,243.2593065,310.10971186,414.924713717,354.934634419,42.4850247072,17.5050545913
 04/07  08:00:00,1453.91113171,107.533882971,572.695639453,0.0,243.2593065,310.10971186,425.217328432,342.215549834,56.6466996096,26.3550789888
 04/07  09:00:00,1475.24566198,108.561409398,558.774393185,0.0,243.2593065,302.612436532,393.840129368,324.911364137,42.4850247072,26.4437405233
 04/07  10:00:00,1465.45545866,109.728343546,538.867384312,0.0,243.2593065,310.10971186,412.322888162,306.09943206,70.808374512,35.4150815899
 04/07  11:00:00,1451.74712784,110.878996374,523.3316013,0.0,243.2593065,310.10971186,393.507113002,287.232419252,70.808374512,35.4663192388
 04/07  12:00:00,1398.6499335,111.958382087,512.587641072,0.0,243.2593065,310.10971186,371.743679094,274.436924598,70.808374512,26.4983799833
 04/07  13:00:00,1428.29500575,113.483122145,508.004056215,0.0,243.2593065,302.612436532,352.578698412,260.459400236,56.6466996096,35.4725985661
 04/07  14:00:00,1431.31584327,115.748826872,508.215215337,0.0,243.2593065,302.612436532,302.474035864,224.578537421,42.4850247072,35.4104737364
 04/07  15:00:00,1437.77536501,118.082456194,508.6219708,0.0,243.2593065,302.612436532,262.059383892,178.882257306,56.6466996096,26.5304269765
 04/07  16:00:00,1443.52549371,120.058841985,505.762477588,0.0,243.2593065,310.10971186,284.392957084,173.014425608,84.9700494144,26.4084820615
 04/07  17:00:00,1440.97492348,120.718324536,504.067635276,0.0,243.2593065,310.10971186,288.709544871,186.281728244,84.9700494144,17.4577672119
 04/07  18:00:00,1165.72435728,97.6078909948,519.73874032,0.0,166.938926447,199.110933808,332.606404813,230.225140308,84.9700494144,17.4112150905
 04/07  19:00:00,1206.02822918,97.6078909948,554.664527959,0.0,166.938926447,191.61365848,331.718602133,266.355271025,56.6466996096,8.7166314987
 04/07  20:00:00,1084.88758885,97.6078909948,563.832434289,0.0,100.150657288,124.558693486,387.92576395,313.870619369,56.6466996096,17.4084449713
 04/07  21:00:00,1048.05337156,97.6078909948,566.582167688,0.0,100.150657288,124.558693486,376.888908461,325.706727623,42.4850247072,8.69715613055
 04/07  22:00:00,982.424218185,97.6078909948,568.204713399,0.0,46.0930336215,124.558693486,393.65979298,347.966094504,28.3233498048,17.3703486703
 04/07  23:00:00,984.628944224,97.6078909948,569.681019587,0.0,46.0930336215,124.558693486,381.830569879,358.973507341,14.1616749024,8.69538763573
 04/07  24:00:00,975.446230595,97.6078909948,573.083250348,0.0,46.0930336215,113.312780494,384.861317088,370.501113869,5.66466996096,8.69553325882
 04/08  01:00:00,978.444422194,97.6078909948,576.274234224,0.0,46.0930336215,113.312780494,403.783291651,380.747518228,5.66466996096,17.3711034613
 04/08  02:00:00,979.514265463,97.6078909948,577.423141149,0.0,46.0930336215,113.312780494,403.417560363,389.057265504,5.66466996096,8.69562489806
 04/08  03:00:00,985.365625019,97.6078909948,583.662258133,0.0,46.0930336215,113.312780494,414.06330515,399.702912327,5.66466996096,8.69572286181
 04/08  04:00:00,1009.55537852,97.6078909948,598.525522987,0.0,55.6251445156,113.312780494,424.636596023,401.60015356,5.66466996096,17.3717725015
 04/08  05:00:00,1017.12754239,97.6078909948,606.708035845,0.0,55.6251445156,113.312780494,432.498557646,409.643175809,14.1616749024,8.69370693373
 04/08  06:00:00,1088.38462605,97.6078909948,608.997978292,0.0,65.1572554096,176.889270242,400.09358867,354.40251,28.3233498048,17.3677288653
 04/08  07:00:00,1192.76056536,98.0603047735,602.898969735,0.0,109.682768182,220.96816451,514.424924774,463.245859514,42.4850247072,8.69404055326
 04/08  08:00:00,1196.06544208,98.099044833,595.698138212,0.0,109.682768182,220.96816451,506.137031982,432.047118718,56.6466996096,17.4432136545
 04/08  09:00:00,1292.65195624,99.611373802,582.69234083,0.0,131.945524568,266.955817592,465.268411923,405.270474064,42.4850247072,17.5129131523
 04/08  10:00:00,1292.37740099,99.8427442987,574.149849758,0.0,131.945524568,274.45309292,486.118354535,388.956394218,70.808374512,26.3535858053
 04/08  11:00:00,1291.42062885,99.968407012,571.815232729,0.0,131.945524568,274.45309292,478.426449635,381.269521827,70.808374512,26.3485532969
 04/08  12:00:00,1270.66832338,100.056361773,583.836378779,0.0,131.945524568,274.45309292,467.573220776,379.193989923,70.808374512,17.5708563412
 04/08  13:00:00,1268.80786621,100.127630338,589.830473215,0.0,131.945524568,266.955817592,459.004080849,376.008604071,56.6466996096,26.348777169
 04/08  14:00:00,1277.55882239,100.191392252,599.260952085,0.0,131.945524568,266.955817592,445.440372945,376.608344173,42.4850247072,26.3470040649
 04/08  15:00:00,1216.18983485,97.6078909948,618.460493129,0.0,109.682768182,212.545889182,391.064391187,316.844543749,56.6466996096,17.5731478278
 04/08  16:00:00,1232.32342509,97.6078909948,628.007305257,0.0,109.682768182,220.04316451,436.226882449,324.909546105,84.9700494144,26.3472869294
 04/08  17:00:00,1199.67938914,97.6078909948,638.609178494,0.0,109.682768182,220.04316451,431.84623491,329.37512618,84.9700494144,17.5010593153
 04/08  18:00:00,1164.0404582,97.6078909948,642.315751948,0.0,100.150657288,199.110933808,468.639729248,366.298093879,84.9700494144,17.3715859543
 04/08  19:00:00,1168.1400615,97.6078909948,641.728483474,0.0,100.150657288,191.61365848,439.219468397,373.876799864,56.6466996096,8.69596892282
 04/08  20:00:00,1060.76387232,97.6078909948,642.199628083,0.0,55.6251445156,124.558693486,491.639418536,417.623840004,56.6466996096,17.368878923
 04/08  21:00:00,1058.45401386,97.6078909948,640.098156544,0.0,55.6251445156,124.558693486,478.019622903,426.84064882,42.4850247072,8.69394937568
 04/08  22:00:00,1058.79054883,97.6078909948,651.087862133,0.0,46.0930336215,124.558693486,483.159530454,446.142117619,28.3233498048,8.6940630304
 04/08  23:00:00,1066.41085472,97.6078909948,658.604417139,0.0,46.0930336215,124.558693486,485.810190503,454.280044894,14.1616749024,17.368470707
 04/08  24:00:00,1044.43369969,97.6078909948,647.971662912,0.0,46.0930336215,113.312780494,473.012616975,458.653533529,5.66466996096,8.69441348476
 04/09  01:00:00,1041.63086231,97.6078909948,641.240236941,0.0,34.9616554283,113.312780494,479.100371737,464.741349111,5.66466996096,8.69435266536
 04/09  02:00:00,1046.13528525,97.6078909948,634.414732574,0.0,34.9616554283,113.312780494,494.560343645,471.526882544,5.66466996096,17.3687911402
 04/09  03:00:00,1048.81790747,97.6078909948,630.629453949,0.0,34.9616554283,113.312780494,492.733078589,478.373901142,5.66466996096,8.69450748564
 04/09  04:00:00,1057.73052068,97.6078909948,628.025222539,0.0,44.4937663224,113.312780494,485.802135745,471.442870438,5.66466996096,8.69459534607
 04/09  05:00:00,1061.34195533,97.6078909948,626.00630029,0.0,44.4937663224,113.312780494,506.97589057,475.444752799,14.1616749024,17.3694628692
 04/09  06:00:00,1128.10856976,97.6078909948,624.051401303,0.0,54.0258772165,176.889270242,455.335722683,418.317504175,28.3233498048,8.6948687039
 04/09  07:00:00,1125.21852232,97.6078909948,624.808319298,0.0,54.0258772165,184.38654557,465.454022508,414.274037448,42.4850247072,8.69496035293
 04/09  08:00:00,1203.47573282,97.6078909948,623.738581299,0.0,65.1572554096,220.04316451,474.832821522,400.753392874,56.6466996096,17.4327290381
 04/09  09:00:00,1191.496059,97.6078909948,619.398157228,0.0,65.1572554096,212.545889182,451.936843694,391.956814501,42.4850247072,17.4950044863
 04/09  10:00:00,1192.96447831,97.6078909948,612.260075873,0.0,65.1572554096,220.04316451,470.667315742,373.529006359,70.808374512,26.3299348711
 04/09  11:00:00,1190.05362907,97.6078909948,606.420602083,0.0,65.1572554096,220.04316451,470.579495873,373.4443264,70.808374512,26.326794961
 04/09  12:00:00,1184.82937468,97.6078909948,603.100594998,0.0,65.1572554096,220.04316451,448.612595401,360.245905262,70.808374512,17.558315627
 04/09  13:00:00,1174.86047592,97.6078909948,601.042602897,0.0,65.1572554096,212.545889182,433.923439305,350.948703799,56.6466996096,26.3280358966
 04/09  14:00:00,1175.03344367,97.6078909948,599.505474426,0.0,65.1572554096,212.545889182,408.310238324,339.499983126,42.4850247072,26.3252304901
 04/09  15:00:00,1171.20292575,97.6078909948,597.441983991,0.0,65.1572554096,212.545889182,397.479646102,323.275749204,56.6466996096,17.5571972884
 04/09  16:00:00,1138.17068235,97.6078909948,596.643162679,0.0,65.1572554096,220.04316451,427.685228688,316.388938012,84.9700494144,26.3262412615
 04/09  17:00:00,1094.30828997,97.6078909948,596.651201245,0.0,54.0258772165,184.38654557,435.640844111,333.176126135,84.9700494144,17.494668562
 04/09  18:00:00,1070.61831604,97.6078909948,596.301132324,0.0,44.4937663224,163.454314868,459.753444305,366.088246123,84.9700494144,8.69514876706
 04/09  19:00:00,1081.20288262,97.6078909948,602.766147481,0.0,44.4937663224,155.95703954,450.093701391,376.076368364,56.6466996096,17.3706334172
 04/09  20:00:00,1055.96796364,97.6078909948,609.856717939,0.0,44.4937663224,124.558693486,478.069041835,412.726880038,56.6466996096,8.6954621874
 04/09  21:00:00,1058.06354185,97.6078909948,615.281166963,0.0,44.4937663224,124.558693486,470.02963954,418.849060139,42.4850247072,8.69555469323
 04/09  22:00:00,1053.10815775,97.6078909948,620.662386476,0.0,34.9616554283,124.558693486,482.804326755,437.112030198,28.3233498048,17.3689467525
 04/09  23:00:00,1058.75671618,97.6078909948,626.073418972,0.0,34.9616554283,124.558693486,468.362324363,445.50716887,14.1616749024,8.69348059041
 04/09  24:00:00,1042.57917346,97.6078909948,628.689478607,0.0,34.9616554283,113.312780494,475.594932969,452.561724319,5.66466996096,17.3685386885
 04/10  01:00:00,1056.16127776,97.6078909948,633.489267461,0.0,46.0930336215,113.312780494,474.351355639,459.993148021,5.66466996096,8.69353765711
 04/10  02:00:00,1057.80764274,97.6078909948,635.895260787,0.0,46.0930336215,113.312780494,482.409201122,468.050980425,5.66466996096,8.69355073636
 04/10  03:00:00,1062.49554965,97.6078909948,634.538343003,0.0,46.0930336215,113.312780494,498.504210175,475.472278977,5.66466996096,17.3672612368
 04/10  04:00:00,1148.7873473,97.6078909948,629.998946931,0.0,100.150657288,148.969399434,474.516676394,460.158277659,5.66466996096,8.6937287745
 04/10  05:00:00,1146.94239122,97.6078909948,625.728514558,0.0,100.150657288,149.894399434,818.567880052,795.71239791,14.1616749024,8.69380724023
 04/10  06:00:00,1371.20092499,98.0627252723,625.384432131,0.0,176.471037341,302.612436532,586.392460038,540.700004603,28.3233498048,17.3691056301
 04/10  07:00:00,1472.63736195,99.1940185376,620.156378653,0.0,243.2593065,310.10971186,546.419395505,486.431689782,42.4850247072,17.5026810154
 04/10  08:00:00,1496.31525687,99.7437852166,613.069722887,0.0,243.2593065,310.10971186,539.323210134,456.327114516,56.6466996096,26.3493960079
 04/10  09:00:00,1525.81845277,100.283141458,605.203079478,0.0,243.2593065,302.612436532,508.984462762,440.06277107,42.4850247072,26.4366669851
 04/10  10:00:00,1527.19252466,100.931422999,595.247964292,0.0,243.2593065,310.10971186,510.691507608,413.327895519,70.808374512,26.5552375767
 04/10  11:00:00,1518.08055758,101.525525292,590.453460053,0.0,243.2593065,310.10971186,499.449178473,393.167427881,70.808374512,35.4733760792
 04/10  12:00:00,1471.30255118,102.067637666,587.225834805,0.0,243.2593065,310.10971186,483.170628996,377.05472109,70.808374512,35.307533394
 04/10  13:00:00,1497.23343068,102.627639813,587.176821714,0.0,243.2593065,302.612436532,443.810888746,360.563027267,56.6466996096,26.6011618698
 04/10  14:00:00,1493.92601003,103.456409255,587.306818752,0.0,243.2593065,302.612436532,423.156420463,345.257200192,42.4850247072,35.4141955642
 04/10  15:00:00,1493.76091531,104.392106341,586.042937382,0.0,243.2593065,302.612436532,431.861227065,339.86746394,56.6466996096,35.3470635155
 04/10  16:00:00,1499.47356772,105.447822992,584.013019656,0.0,243.2593065,310.10971186,440.086052218,328.714213478,84.9700494144,26.4017893259
 04/10  17:00:00,1500.77314714,106.361265241,584.499998878,0.0,243.2593065,310.10971186,416.082461992,322.375431665,84.9700494144,8.736980913
 04/10  18:00:00,1249.98477997,97.6078909948,608.800551536,0.0,166.938926447,199.110933808,416.993866971,314.613871285,84.9700494144,17.4099462713
 04/10  19:00:00,1264.79964645,97.6078909948,619.115038304,0.0,166.938926447,191.61365848,402.624356389,328.570344354,56.6466996096,17.4073124255
 04/10  20:00:00,1138.01591868,97.6078909948,622.687121521,0.0,100.150657288,124.558693486,440.060157384,374.700304964,56.6466996096,8.71315281031
 04/10  21:00:00,1101.39350286,97.6078909948,625.736198027,0.0,100.150657288,124.558693486,441.802432454,381.943709702,42.4850247072,17.373698045
 04/10  22:00:00,1036.84400117,97.6078909948,628.91101353,0.0,46.0930336215,124.558693486,439.888253699,402.870155224,28.3233498048,8.69474867014
 04/10  23:00:00,1040.21938061,97.6078909948,631.498493545,0.0,46.0930336215,124.558693486,434.240563218,411.38406992,14.1616749024,8.69481839627
 04/10  24:00:00,1023.68415291,97.6078909948,627.143343995,0.0,46.0930336215,113.312780494,439.708918585,416.674272343,5.66466996096,17.3699762807
 04/11  01:00:00,1020.88855607,97.6078909948,624.194897308,0.0,46.0930336215,113.312780494,435.907116219,421.547640815,5.66466996096,8.69480544327
 04/11  02:00:00,1030.35055501,97.6078909948,634.133301226,0.0,46.0930336215,113.312780494,443.667000068,429.307535768,5.66466996096,8.69479433836
 04/11  03:00:00,1036.2287677,97.6078909948,640.328146152,0.0,46.0930336215,113.312780494,459.203966771,436.16962177,5.66466996096,17.36967504
 04/11  04:00:00,1127.6138236,97.6078909948,638.093135783,0.0,100.150657288,148.969399434,433.167551556,418.807982442,5.66466996096,8.69489915373
 04/11  05:00:00,1120.09285216,97.767780582,629.577481863,0.0,100.150657288,149.894399434,619.100638575,596.244010456,14.1616749024,8.69495321701
 04/11  06:00:00,1338.91861032,100.108336971,622.115252429,0.0,176.471037341,302.612436532,488.539324718,442.846054811,28.3233498048,17.3699201015
 04/11  07:00:00,1443.44117656,102.288623883,613.709077131,0.0,243.2593065,310.10971186,466.953604422,406.968025065,42.4850247072,17.5005546503
 04/11  08:00:00,1479.80705135,103.149457372,607.468961561,0.0,243.2593065,310.10971186,478.31453681,395.316790057,56.6466996096,26.3510471441
 04/11  09:00:00,1521.68998828,103.823715052,615.495307744,0.0,243.2593065,302.612436532,456.997836627,388.080058613,42.4850247072,26.4327533072
 04/11  10:00:00,1532.12948036,104.432349276,618.584805014,0.0,243.2593065,310.10971186,487.030321189,380.824337753,70.808374512,35.3976089242
 04/11  11:00:00,1530.07153042,105.109677445,614.996067733,0.0,243.2593065,310.10971186,472.586788838,375.175894672,70.808374512,26.6025196541
 04/11  12:00:00,1484.58099124,105.952212026,604.332664423,0.0,243.2593065,310.10971186,471.949482125,365.833697796,70.808374512,35.3074098173
 04/11  13:00:00,1508.62074093,106.875577882,588.669225003,0.0,243.2593065,302.612436532,443.073049451,350.975636956,56.6466996096,35.4507128854
 04/11  14:00:00,1496.82917744,107.673685062,582.430894783,0.0,243.2593065,302.612436532,410.405720112,341.355883172,42.4850247072,26.5648122325
 04/11  15:00:00,1493.80102814,108.348455393,576.128097325,0.0,243.2593065,302.612436532,428.509837025,336.517037373,56.6466996096,35.3461000424
 04/11  16:00:00,1504.83624739,109.04119503,573.44527464,0.0,243.2593065,310.10971186,444.144302221,332.772519529,84.9700494144,26.4017332776
 04/11  17:00:00,1516.64855068,109.599549385,576.540763078,0.0,243.2593065,310.10971186,436.199477423,333.774546944,84.9700494144,17.454881064
 04/11  18:00:00,1251.74695328,97.6078909948,607.44282886,0.0,166.938926447,199.110933808,429.39864994,335.714191728,84.9700494144,8.71440879751
 04/11  19:00:00,1270.42789826,97.6078909948,625.915903894,0.0,166.938926447,191.61365848,419.846194124,345.791820448,56.6466996096,17.4076740669
 04/11  20:00:00,1139.49149413,97.6078909948,624.303079733,0.0,100.150657288,124.558693486,454.545676983,389.185715576,56.6466996096,8.71326179698
 04/11  21:00:00,1112.43345721,97.6078909948,637.086372013,0.0,100.150657288,124.558693486,460.0965799,400.237492348,42.4850247072,17.374062845
 04/11  22:00:00,1051.77623284,97.6078909948,643.996424228,0.0,46.0930336215,124.558693486,458.565820388,421.547580435,28.3233498048,8.69489014735
 04/11  23:00:00,1047.44694123,97.6078909948,638.475805868,0.0,46.0930336215,124.558693486,451.058003309,428.201395171,14.1616749024,8.69493323506
 04/11  24:00:00,1038.13638545,97.6078909948,641.577346642,0.0,46.0930336215,113.312780494,457.040814069,434.006024156,5.66466996096,17.3701199521
 04/12  01:00:00,1044.24790643,97.6078909948,648.246120734,0.0,46.0930336215,113.312780494,454.742039946,440.385127486,5.66466996096,8.6922424987
 04/12  02:00:00,1041.42946225,97.6078909948,645.246968481,0.0,46.0930336215,113.312780494,468.888668084,445.859711539,5.66466996096,17.3642865843
 04/12  03:00:00,1043.26925474,97.6078909948,647.147495129,0.0,46.0930336215,113.312780494,463.75639531,449.3992065,5.66466996096,8.69251884875
 04/12  04:00:00,1131.58534791,97.6078909948,645.238224144,0.0,100.150657288,148.969399434,447.590427195,433.233217756,5.66466996096,8.6925394783
 04/12  05:00:00,1125.55026887,97.9903443114,637.313585804,0.0,100.150657288,149.894399434,629.306404028,597.777332683,14.1616749024,17.3673964431
 04/12  06:00:00,1348.47554611,101.176250109,632.031847605,0.0,176.471037341,302.612436532,492.028935485,455.012967846,28.3233498048,8.69261783369
 04/12  07:00:00,1445.40966683,103.799892225,613.577081455,0.0,243.2593065,310.10971186,480.387281015,420.402435384,42.4850247072,17.4998209246
 04/12  08:00:00,1480.52275556,104.566971068,605.51899434,0.0,243.2593065,310.10971186,495.918333958,412.922188729,56.6466996096,26.3494456194
 04/12  09:00:00,1523.87521363,105.12898099,615.132867087,0.0,243.2593065,302.612436532,478.874190919,409.958555421,42.4850247072,26.430610791
 04/12  10:00:00,1536.12968522,105.734721155,619.604559651,0.0,243.2593065,310.10971186,505.118284653,398.915997638,70.808374512,35.3939125023
 04/12  11:00:00,1541.99454358,106.387565388,624.455373256,0.0,243.2593065,310.10971186,482.474334193,385.065349025,70.808374512,26.6006106556
 04/12  12:00:00,1496.91830876,106.968043208,621.081141404,0.0,243.2593065,310.10971186,482.322482564,376.210618445,70.808374512,35.3034896074
 04/12  13:00:00,1528.6291855,107.691173961,619.256164861,0.0,243.2593065,302.612436532,453.560575797,363.708075007,56.6466996096,33.2058011802
 04/12  14:00:00,1528.28868687,108.260640498,618.783821627,0.0,243.2593065,302.612436532,433.028380964,361.745851368,42.4850247072,28.797504889
 04/12  15:00:00,1529.53338481,108.804583331,619.778418963,0.0,243.2593065,302.612436532,454.135259163,362.147281632,56.6466996096,35.3412779206
 04/12  16:00:00,1539.74151826,109.291241443,623.043553446,0.0,243.2593065,310.10971186,474.266414411,362.898306643,84.9700494144,26.398058353
 04/12  17:00:00,1537.79805299,109.613530053,620.272847739,0.0,243.2593065,310.10971186,460.606565668,366.900001379,84.9700494144,8.73651487511
 04/12  18:00:00,1279.25355625,97.6078909948,638.732170138,0.0,166.938926447,199.110933808,473.870227067,371.491683342,84.9700494144,17.4084943114
 04/12  19:00:00,1292.42183064,97.6078909948,646.880135043,0.0,166.938926447,191.61365848,454.893295297,380.840906078,56.6466996096,17.4056896094
 04/12  20:00:00,1164.75392273,97.6078909948,649.269211373,0.0,100.150657288,124.558693486,488.29418515,422.935197816,56.6466996096,8.71228772465
 04/12  21:00:00,1127.15552317,97.6078909948,651.292791801,0.0,100.150657288,124.558693486,491.903516256,432.046468624,42.4850247072,17.3720229249
 04/12  22:00:00,1055.3878074,97.6078909948,646.833890958,0.0,46.0930336215,124.558693486,489.962005912,452.944795156,28.3233498048,8.69386095126
 04/12  23:00:00,1066.0584459,97.6078909948,657.353498053,0.0,46.0930336215,124.558693486,487.230358372,464.374796838,14.1616749024,8.69388663222
 04/12  24:00:00,1050.80648194,97.6078909948,655.232800993,0.0,46.0930336215,113.312780494,497.391084575,474.358423926,5.66466996096,17.3679906885
 04/13  01:00:00,1047.78207291,97.6078909948,652.390464547,0.0,46.0930336215,113.312780494,495.840395589,481.481990489,5.66466996096,8.69373513901
 04/13  02:00:00,1046.24059648,97.6078909948,650.998509721,0.0,46.0930336215,113.312780494,502.338444705,487.980094072,5.66466996096,8.69368067149
 04/13  03:00:00,1042.14165404,97.6078909948,647.59656104,0.0,46.0930336215,113.312780494,519.211625792,496.179640945,5.66466996096,17.3673148851
 04/13  04:00:00,1129.45456779,97.6078909948,644.542068726,0.0,100.150657288,148.969399434,495.942502832,481.584180582,5.66466996096,8.69365228909
 04/13  05:00:00,1128.36929596,98.0637107451,642.002079087,0.0,100.150657288,149.894399434,716.629170779,693.773834142,14.1616749024,8.69366173456
 04/13  06:00:00,1346.59742666,100.848108394,633.075740488,0.0,176.471037341,302.612436532,576.753672037,531.062867856,28.3233498048,17.367454376
 04/13  07:00:00,1457.48608813,103.489213528,629.518630375,0.0,243.2593065,310.10971186,553.466910954,493.481283438,42.4850247072,17.5006028083
 04/13  08:00:00,1501.29515404,104.291152148,630.903085564,0.0,243.2593065,310.10971186,561.302730341,478.3116034,56.6466996096,26.3444273316
 04/13  09:00:00,1540.09832715,104.880447714,635.374328044,0.0,243.2593065,302.612436532,540.361078753,471.445727259,42.4850247072,26.4303267872
 04/13  10:00:00,1550.89372146,105.391624574,637.883891629,0.0,243.2593065,310.10971186,554.15737499,456.797339107,70.808374512,26.5516613708
 04/13  11:00:00,1553.79048569,105.841606613,639.208391127,0.0,243.2593065,310.10971186,553.725742069,447.456916773,70.808374512,35.4604507841
 04/13  12:00:00,1513.76425855,106.259516255,640.240582554,0.0,243.2593065,310.10971186,538.559535363,439.343520783,70.808374512,28.4076400685
 04/13  13:00:00,1544.61277168,106.654016338,636.664020238,0.0,243.2593065,302.612436532,519.663940499,429.492897675,56.6466996096,33.5243432135
 04/13  14:00:00,1550.59588298,107.009844299,642.838649167,0.0,243.2593065,302.612436532,499.327863572,421.443604215,42.4850247072,35.3992346502
 04/13  15:00:00,1546.29956202,107.334998457,638.790940914,0.0,243.2593065,302.612436532,498.179957143,415.023040204,56.6466996096,26.5102173302
 04/13  16:00:00,1547.66795911,107.661882443,633.200089912,0.0,243.2593065,310.10971186,522.940700297,411.574727633,84.9700494144,26.3959232494
 04/13  17:00:00,1545.72294227,108.030004632,630.739756687,0.0,243.2593065,310.10971186,513.766008883,411.340551387,84.9700494144,17.4554080814
 04/13  18:00:00,1281.84601251,97.6078909948,642.238254379,0.0,166.938926447,199.110933808,510.578952935,408.200110214,84.9700494144,17.4087933063
 04/13  19:00:00,1285.59166682,97.6078909948,639.922429005,0.0,166.938926447,191.61365848,481.233308274,415.873880703,56.6466996096,8.71272796087
 04/13  20:00:00,1161.96634725,97.6078909948,646.181831084,0.0,100.150657288,124.558693486,531.465547534,457.411683459,56.6466996096,17.4071644661
 04/13  21:00:00,1123.68964277,97.6078909948,647.377487837,0.0,100.150657288,124.558693486,514.179799436,462.998636004,42.4850247072,8.69613872512
 04/13  22:00:00,1065.98490004,97.6078909948,658.252825667,0.0,46.0930336215,124.558693486,529.484072768,483.792769627,28.3233498048,17.3679533359
 04/13  23:00:00,1060.75085036,97.6078909948,653.254390721,0.0,46.0930336215,124.558693486,516.500369712,493.64471896,14.1616749024,8.69397584983
 04/13  24:00:00,1046.50975875,97.6078909948,650.463484509,0.0,46.0930336215,113.312780494,510.201188828,495.842535273,5.66466996096,8.69398359428
 04/14  01:00:00,1052.43160482,97.6078909948,656.547809337,0.0,46.0930336215,113.312780494,524.012794576,500.980540998,5.66466996096,17.3675836169
 04/14  02:00:00,1049.19828122,97.6078909948,653.816748046,0.0,46.0930336215,113.312780494,521.787741116,507.429412898,5.66466996096,8.69365825716
 04/14  03:00:00,1046.82751643,97.6078909948,651.778024368,0.0,46.0930336215,113.312780494,528.716131142,514.357841172,5.66466996096,8.69362000921
 04/14  04:00:00,1137.2865049,97.6078909948,649.341634289,0.0,100.150657288,148.969399434,520.172033082,497.140203011,5.66466996096,17.36716011
 04/14  05:00:00,1137.51140522,98.0878789756,648.071771037,0.0,100.150657288,149.894399434,767.575291051,744.720063953,14.1616749024,8.69355219582
 04/14  06:00:00,1358.98453121,100.682703806,643.432530635,0.0,176.471037341,302.612436532,595.555384075,558.538501186,28.3233498048,8.69353308453
 04/14  07:00:00,1467.88018279,103.13855744,639.288037298,0.0,243.2593065,310.10971186,588.096331622,519.375930929,42.4850247072,26.2353759858
 04/14  08:00:00,1508.83253801,103.945792237,638.000867325,0.0,243.2593065,310.10971186,579.087771085,504.871990366,56.6466996096,17.5690811095
 04/14  09:00:00,1545.41325862,104.569005752,640.099507046,0.0,243.2593065,302.612436532,563.269576903,494.358589291,42.4850247072,26.4259629048
 04/14  10:00:00,1550.01635795,105.114801003,635.706433841,0.0,243.2593065,310.10971186,581.830430657,475.622417291,70.808374512,35.3996388543
 04/14  11:00:00,1552.54067691,105.564944498,636.576704757,0.0,243.2593065,310.10971186,570.900721971,464.645689939,70.808374512,35.4466575199
 04/14  12:00:00,1518.24961766,105.996726402,644.468889507,0.0,243.2593065,310.10971186,551.622229548,454.334023094,70.808374512,26.4798319425
 04/14  13:00:00,1547.45337227,106.398154604,640.193971479,0.0,243.2593065,302.612436532,537.230108153,445.134920038,56.6466996096,35.4484885058
 04/14  14:00:00,1539.04070896,106.767263155,630.841255239,0.0,243.2593065,302.612436532,511.414449254,436.300515684,42.4850247072,32.6289088634
 04/14  15:00:00,1539.54285782,107.101145566,631.105829707,0.0,243.2593065,302.612436532,513.094947151,427.184610917,56.6466996096,29.2636366244
 04/14  16:00:00,1539.88430523,107.409417684,624.264866401,0.0,243.2593065,310.10971186,532.043093378,420.677458483,84.9700494144,26.3955854812
 04/14  17:00:00,1535.04511995,107.703688015,618.442998105,0.0,243.2593065,310.10971186,516.361106831,413.935604061,84.9700494144,17.4554533559
 04/14  18:00:00,1273.22161011,97.6078909948,631.990903039,0.0,166.938926447,199.110933808,502.928979351,409.246828923,84.9700494144,8.71210101338
 04/14  19:00:00,1277.75154035,97.6078909948,631.740386238,0.0,166.938926447,191.61365848,492.016718572,417.96447163,56.6466996096,17.405547332
 04/14  20:00:00,1150.57184379,97.6078909948,634.444836488,0.0,100.150657288,124.558693486,532.464410296,458.41211508,56.6466996096,17.4055956059
 04/14  21:00:00,1126.45055304,97.6078909948,650.625261877,0.0,100.150657288,124.558693486,518.039659223,466.859615354,42.4850247072,8.69501916219
 04/14  22:00:00,1068.99120978,97.6078909948,661.166918605,0.0,46.0930336215,124.558693486,523.397650002,486.381517711,28.3233498048,8.6927824864
 04/14  23:00:00,1065.68400534,97.6078909948,657.45616386,0.0,46.0930336215,124.558693486,524.89604578,493.368866645,14.1616749024,17.3655042329
 04/14  24:00:00,1045.73641527,97.6078909948,650.98198795,0.0,46.0930336215,113.312780494,513.823916727,499.466520351,5.66466996096,8.6927264145
 04/15  01:00:00,1030.97859438,97.6078909948,637.911230246,0.0,46.0930336215,113.312780494,523.253613557,508.896419055,5.66466996096,8.69252454085
 04/15  02:00:00,1018.25444843,97.6078909948,625.756096743,0.0,46.0930336215,113.312780494,539.654033811,516.624641321,5.66466996096,17.3647225295
 04/15  03:00:00,1012.76940723,97.6078909948,620.479299107,0.0,46.0930336215,113.312780494,539.307291275,524.950352372,5.66466996096,8.69226894253
 04/15  04:00:00,1012.5897168,97.6078909948,609.97055642,0.0,55.6251445156,113.312780494,536.637513506,522.280622274,5.66466996096,8.69222127069
 04/15  05:00:00,1005.38245567,97.6078909948,599.360926149,0.0,55.6251445156,113.312780494,560.452498998,528.926515036,14.1616749024,17.3643090603
 04/15  06:00:00,1068.66842687,97.6078909948,592.433433994,0.0,65.1572554096,176.889270242,512.231276915,475.215837794,28.3233498048,8.69208931647
 04/15  07:00:00,1176.89887853,97.899309162,594.323870292,0.0,109.682768182,220.96816451,787.22472964,736.047649439,42.4850247072,8.69205549448
 04/15  08:00:00,1210.92954834,97.8983421692,617.666068247,0.0,109.682768182,220.96816451,686.668205088,612.586202509,56.6466996096,17.4353029692
 04/15  09:00:00,1326.64924513,98.5188709147,621.999868598,0.0,131.945524568,266.955817592,635.606113582,575.620102442,42.4850247072,17.5009864325
 04/15  10:00:00,1324.02190814,98.6220981871,610.099429523,0.0,131.945524568,274.45309292,651.751893967,554.603717876,70.808374512,26.339801579
 04/15  11:00:00,1329.61119456,98.6874900208,614.560362388,0.0,131.945524568,274.45309292,635.138189271,537.991933272,70.808374512,26.3378814874
 04/15  12:00:00,1294.98919232,98.798981862,611.770077562,0.0,131.945524568,274.45309292,608.318272268,519.946830343,70.808374512,17.5630674136
 04/15  13:00:00,1278.57359846,98.8994722584,602.103725281,0.0,131.945524568,266.955817592,587.202050005,504.219517703,56.6466996096,26.3358326922
 04/15  14:00:00,1273.2595897,98.9866191068,596.283477029,0.0,131.945524568,266.955817592,555.779846343,486.962190222,42.4850247072,26.3326314134
 04/15  15:00:00,1199.98815948,97.6078909948,601.480897776,0.0,109.682768182,212.545889182,438.721610162,364.512180963,56.6466996096,17.5627295886
 04/15  16:00:00,1208.11522147,97.6078909948,602.370303325,0.0,109.682768182,220.04316451,474.54221373,363.23718513,84.9700494144,26.3349791853
 04/15  17:00:00,1161.7371842,97.6078909948,598.018151011,0.0,109.682768182,220.04316451,461.284158411,358.823100391,84.9700494144,17.4910086047
 04/15  18:00:00,1116.84734818,97.6078909948,591.443561271,0.0,100.150657288,199.110933808,490.18662239,387.852765537,84.9700494144,17.3638074385
 04/15  19:00:00,1117.85581966,97.6078909948,587.163516938,0.0,100.150657288,191.61365848,458.001318897,392.662774882,56.6466996096,8.6918444048
 04/15  20:00:00,1012.9088343,97.6078909948,590.039573561,0.0,55.6251445156,124.558693486,499.772953812,434.434444597,56.6466996096,8.69180960521
 04/15  21:00:00,1019.56607693,97.6078909948,597.498721309,0.0,55.6251445156,124.558693486,500.96463179,441.116126381,42.4850247072,17.3634807018
 04/15  22:00:00,1019.98444075,97.6078909948,608.638331581,0.0,46.0930336215,124.558693486,496.471163912,459.45613922,28.3233498048,8.69167488625
 04/15  23:00:00,1032.18734326,97.6078909948,620.511639793,0.0,46.0930336215,124.558693486,491.94120905,469.08790213,14.1616749024,8.69163201799
 04/15  24:00:00,1030.29605234,97.6078909948,631.72919897,0.0,46.0930336215,113.312780494,500.202170364,477.969332893,5.66466996096,16.56816751
 04/16  01:00:00,1028.76503415,97.6078909948,642.070147367,0.0,34.9616554283,113.312780494,500.909248868,485.756657991,5.66466996096,9.48792091569
 04/16  02:00:00,1040.49673639,97.6078909948,654.690663093,0.0,34.9616554283,113.312780494,507.108948993,492.750862234,5.66466996096,8.69341679816
 04/16  03:00:00,1047.06088257,97.6078909948,662.03355667,0.0,34.9616554283,113.312780494,515.170279092,500.812278098,5.66466996096,8.69333103285
 04/16  04:00:00,1051.70759134,97.6078909948,657.105824137,0.0,44.4937663224,113.312780494,520.377012394,497.345898594,5.66466996096,17.3664438387
 04/16  05:00:00,1049.00280024,97.6078909948,654.383337074,0.0,44.4937663224,113.312780494,524.697427801,501.842633902,14.1616749024,8.69311899629
 04/16  06:00:00,1114.99696817,97.6078909948,654.24303512,0.0,54.0258772165,176.889270242,479.277527531,442.261126061,28.3233498048,8.69305166528
 04/16  07:00:00,1102.8090028,97.6078909948,641.456686485,0.0,54.0258772165,184.38654557,490.317880299,430.46695317,42.4850247072,17.3659024211
 04/16  08:00:00,1152.58907552,97.6078909948,609.719156539,0.0,65.1572554096,220.04316451,463.575253908,397.756774397,56.6466996096,9.17177990151
 04/16  09:00:00,1118.27428329,97.6078909948,580.952133109,0.0,65.1572554096,212.545889182,443.950161602,375.69603157,42.4850247072,25.7691053255
 04/16  10:00:00,1116.10898411,97.6078909948,570.569373121,0.0,65.1572554096,220.04316451,451.889419475,363.532373711,70.808374512,17.5486712526
 04/16  11:00:00,1114.29207936,97.6078909948,567.486853598,0.0,65.1572554096,220.04316451,450.061320105,352.940636057,70.808374512,26.3123095362
 04/16  12:00:00,1112.60477382,97.6078909948,566.867604198,0.0,65.1572554096,220.04316451,423.546964568,335.187714095,70.808374512,17.5508759615
 04/16  13:00:00,1104.94736077,97.6078909948,566.723498366,0.0,65.1572554096,212.545889182,408.113494961,325.151065912,56.6466996096,26.3157294395
 04/16  14:00:00,1100.3039384,97.6078909948,561.777621087,0.0,65.1572554096,212.545889182,376.802356549,308.00573751,42.4850247072,26.3115943321
 04/16  15:00:00,1094.78085702,97.6078909948,555.963534227,0.0,65.1572554096,212.545889182,363.732534097,289.535014129,56.6466996096,17.5508203581
 04/16  16:00:00,1063.05401757,97.6078909948,549.055279854,0.0,65.1572554096,220.04316451,385.409324021,274.122161947,84.9700494144,26.3171126601
 04/16  17:00:00,1016.00611895,97.6078909948,548.597057742,0.0,54.0258772165,184.38654557,374.440395341,271.982073,84.9700494144,17.4882729261
 04/16  18:00:00,991.002337087,97.6078909948,554.350880106,0.0,44.4937663224,163.454314868,401.610174883,307.948631012,84.9700494144,8.69149445689
 04/16  19:00:00,995.497315788,97.6078909948,557.913975752,0.0,44.4937663224,155.95703954,405.168984435,331.159546583,56.6466996096,17.3627382429
 04/16  20:00:00,979.180949184,97.6078909948,565.770343508,0.0,44.4937663224,124.558693486,439.267055459,373.929092163,56.6466996096,8.69126368709
 04/16  21:00:00,1006.45394867,97.6078909948,595.285478656,0.0,44.4937663224,124.558693486,442.061570373,390.885604045,42.4850247072,8.69094162091
 04/16  22:00:00,999.416017422,97.6078909948,598.547538222,0.0,34.9616554283,124.558693486,445.05567794,408.038927788,28.3233498048,8.69340034775
 04/16  23:00:00,989.887600531,97.6078909948,587.374967134,0.0,34.9616554283,124.558693486,442.966136206,411.437869613,14.1616749024,17.3665916906
 04/16  24:00:00,972.161929043,97.6078909948,581.680416748,0.0,34.9616554283,113.312780494,429.939696873,415.581827688,5.66466996096,8.69319922377
 04/17  01:00:00,982.958852534,97.6078909948,581.302423498,0.0,46.0930336215,113.312780494,435.159080201,420.801461261,5.66466996096,8.69294897869
 04/17  02:00:00,984.184821063,97.6078909948,582.587434067,0.0,46.0930336215,113.312780494,450.170980701,427.14088127,5.66466996096,17.3654294703
 04/17  03:00:00,1010.81524102,97.6078909948,610.948521254,0.0,46.0930336215,113.312780494,458.244813786,443.88759137,5.66466996096,8.69255245471
 04/17  04:00:00,1123.9361696,97.6078909948,635.103957063,0.0,100.150657288,148.969399434,452.910934402,438.553805874,5.66466996096,8.69245856651
 04/17  05:00:00,1114.91141766,97.6078909948,624.161305937,0.0,100.150657288,149.894399434,814.407601819,782.88036427,14.1616749024,17.3655626466
 04/17  06:00:00,1337.9214087,98.0271163365,625.776484253,0.0,176.471037341,302.612436532,561.678767532,524.663228873,28.3233498048,8.69218885397
 04/17  07:00:00,1447.36213744,99.1331764791,618.164025721,0.0,243.2593065,310.10971186,530.544732646,470.567322498,42.4850247072,17.4923854408
 04/17  08:00:00,1456.50326692,99.5163383894,583.620956867,0.0,243.2593065,310.10971186,520.324066287,437.340530657,56.6466996096,26.3368360199
 04/17  09:00:00,1466.16617668,99.9274838649,557.736144245,0.0,243.2593065,302.612436532,486.650427473,417.745350521,42.4850247072,26.4200522443
 04/17  10:00:00,1467.27963183,100.388774738,550.333237709,0.0,243.2593065,310.10971186,493.019190788,386.835410033,70.808374512,35.3754062432
 04/17  11:00:00,1469.98524048,100.772355777,551.692143745,0.0,243.2593065,310.10971186,474.26545532,376.866368195,70.808374512,26.5907126123
 04/17  12:00:00,1428.63459528,101.304838799,551.717018709,0.0,243.2593065,310.10971186,470.424956697,364.3325952,70.808374512,35.2839869843
 04/17  13:00:00,1463.33923811,101.859820053,552.712995691,0.0,243.2593065,302.612436532,434.284775373,351.046885063,56.6466996096,26.5911907012
 04/17  14:00:00,1469.37062961,102.553070744,558.565652468,0.0,243.2593065,302.612436532,415.644222495,337.775423348,42.4850247072,35.3837744398
 04/17  15:00:00,1471.20577735,103.388460197,559.819267649,0.0,243.2593065,302.612436532,414.74715925,331.60095198,56.6466996096,26.4995076598
 04/17  16:00:00,1478.82371853,104.41351834,559.847570524,0.0,243.2593065,310.10971186,435.905077032,324.54492971,84.9700494144,26.3900979075
 04/17  17:00:00,1482.398992,105.295409966,562.735946362,0.0,243.2593065,310.10971186,427.005946633,324.586125357,84.9700494144,17.4497718616
 04/17  18:00:00,1222.6175605,97.6078909948,576.684035413,0.0,166.938926447,199.110933808,417.953380335,315.579159004,84.9700494144,17.4041719164
 04/17  19:00:00,1222.00287588,97.6078909948,574.742002778,0.0,166.938926447,191.61365848,391.830630583,326.471219908,56.6466996096,8.7127110654
 04/17  20:00:00,1107.19861249,97.6078909948,586.840084737,0.0,100.150657288,124.558693486,451.253706919,377.201646641,56.6466996096,17.405360669
 04/17  21:00:00,1084.00348706,97.6078909948,604.283677169,0.0,100.150657288,124.558693486,444.274850192,393.096545548,42.4850247072,8.69327993694
 04/17  22:00:00,1030.26647155,97.6078909948,619.166927603,0.0,46.0930336215,124.558693486,464.832914606,419.147554783,28.3233498048,17.362010018
 04/17  23:00:00,1027.602205,97.6078909948,615.524526324,0.0,46.0930336215,124.558693486,449.301519256,426.448748958,14.1616749024,8.69109539576
 04/17  24:00:00,1026.71815255,97.6078909948,627.863132095,0.0,46.0930336215,113.312780494,452.135622684,437.777900599,5.66466996096,8.69305212411
 04/18  01:00:00,1037.95018039,97.6078909948,639.851209701,0.0,46.0930336215,113.312780494,463.152874569,448.79542941,5.66466996096,8.69277519833
 04/18  02:00:00,1046.36192498,97.6078909948,648.974999197,0.0,46.0930336215,113.312780494,479.544176545,456.51449639,5.66466996096,17.3650101946
 04/18  03:00:00,1050.92062934,97.6078909948,653.986676061,0.0,46.0930336215,113.312780494,477.343528804,462.98655053,5.66466996096,8.69230831335
 04/18  04:00:00,1145.04161641,97.6078909948,655.187278077,0.0,100.150657288,148.969399434,462.141466677,447.784604966,5.66466996096,8.69219175017
 04/18  05:00:00,1144.08872533,97.7602770486,653.428210512,0.0,100.150657288,149.894399434,699.380335199,667.853702992,14.1616749024,17.3649573052
 04/18  06:00:00,1364.45098213,99.5593303641,652.005232714,0.0,176.471037341,302.612436532,533.416678753,496.401474424,28.3233498048,8.69185452419
 04/18  07:00:00,1465.46874808,101.398098485,635.880410236,0.0,243.2593065,310.10971186,514.979053648,455.002834677,42.4850247072,17.4911942641
 04/18  08:00:00,1490.49012642,102.352457142,617.581164597,0.0,243.2593065,310.10971186,514.529504208,431.548342109,56.6466996096,26.3344624891
 04/18  09:00:00,1503.54098578,103.150322217,594.971081805,0.0,243.2593065,302.612436532,481.802269049,412.900101482,42.4850247072,26.4171428597
 04/18  10:00:00,1488.07368188,103.803166836,569.559933948,0.0,243.2593065,310.10971186,488.797584258,390.740408511,70.808374512,27.2488012352
 04/18  11:00:00,1474.95824744,104.432815337,553.456506244,0.0,243.2593065,310.10971186,477.358543712,371.823802338,70.808374512,34.7263668616
 04/18  12:00:00,1430.01337468,105.018579448,549.378097336,0.0,243.2593065,310.10971186,453.675394567,356.401036045,70.808374512,26.4659840098
 04/18  13:00:00,1456.66099488,105.703681224,541.382750377,0.0,243.2593065,302.612436532,437.111354018,345.021559149,56.6466996096,35.4430952592
 04/18  14:00:00,1446.07440997,106.675869361,530.041884856,0.0,243.2593065,302.612436532,404.816211178,326.953337008,42.4850247072,35.3778494632
 04/18  15:00:00,1433.39367007,107.527296397,518.043925326,0.0,243.2593065,302.612436532,392.226639199,309.079619414,56.6466996096,26.5003201756
 04/18  16:00:00,1438.00744446,108.22113959,515.83294602,0.0,243.2593065,310.10971186,419.658373738,308.302768092,84.9700494144,26.3855562313
 04/18  17:00:00,1450.52049606,108.761926159,526.653943725,0.0,243.2593065,310.10971186,423.249927014,320.829199939,84.9700494144,17.4506776606
 04/18  18:00:00,1215.85302622,97.6078909948,569.225071371,0.0,166.938926447,199.110933808,426.299383869,323.927755129,84.9700494144,17.4015793253
 04/18  19:00:00,1233.97831708,97.6078909948,588.170890837,0.0,166.938926447,191.61365848,406.49971929,341.141692474,56.6466996096,8.71132720602
 04/18  20:00:00,1121.53980831,97.6078909948,602.868040132,0.0,100.150657288,124.558693486,463.561441672,389.512077546,56.6466996096,17.4026645167
 04/18  21:00:00,1095.21601642,97.6078909948,616.848536282,0.0,100.150657288,124.558693486,454.890361326,403.711070229,42.4850247072,8.69426639056
 04/18  22:00:00,1031.78274378,97.6078909948,620.877247248,0.0,46.0930336215,124.558693486,462.348965201,425.333645019,28.3233498048,8.69197037655
 04/18  23:00:00,1039.63405162,97.6078909948,628.388411656,0.0,46.0930336215,124.558693486,467.843815167,436.318537718,14.1616749024,17.3636025464
 04/18  24:00:00,1031.96855067,97.6078909948,633.482643052,0.0,46.0930336215,113.312780494,459.060572597,444.704263765,5.66466996096,8.69163887168
 04/19  01:00:00,1030.00033873,97.6078909948,631.493373323,0.0,46.0930336215,113.312780494,464.481272154,450.12525824,5.66466996096,8.6913439533
 04/19  02:00:00,1028.20351841,97.6078909948,629.626995113,0.0,46.0930336215,113.312780494,477.935367314,454.908609053,5.66466996096,17.3620882995
 04/19  03:00:00,1036.03839456,97.6078909948,637.959361726,0.0,46.0930336215,113.312780494,477.679371351,463.323885166,5.66466996096,8.69081622352
 04/19  04:00:00,1139.40557172,97.6078909948,651.860458825,0.0,100.150657288,148.969399434,465.156576424,450.801227968,5.66466996096,8.69067849507
 04/19  05:00:00,1126.4942177,97.9858498469,636.598251032,0.0,100.150657288,149.894399434,676.130394871,644.605575294,14.1616749024,17.3631446749
 04/19  06:00:00,1336.93610946,100.62662767,622.456575886,0.0,176.471037341,302.612436532,523.091998214,486.079159521,28.3233498048,8.6894888887
 04/19  07:00:00,1440.33559834,103.259519158,606.80311982,0.0,243.2593065,310.10971186,504.437990283,444.457804772,42.4850247072,17.4951608036
 04/19  08:00:00,1458.94112827,104.169254795,581.702527746,0.0,243.2593065,310.10971186,500.152489021,417.173023847,56.6466996096,26.3327655647
 04/19  09:00:00,1468.97490356,104.854649292,555.898484499,0.0,243.2593065,302.612436532,466.935685742,398.034928841,42.4850247072,26.4157321939
 04/19  10:00:00,1461.43735384,105.551532855,538.86257174,0.0,243.2593065,310.10971186,467.454745763,370.109266305,70.808374512,26.5371049458
 04/19  11:00:00,1455.57153576,106.049781303,531.695340054,0.0,243.2593065,310.10971186,462.531130075,356.290630024,70.808374512,35.4321255391
 04/19  12:00:00,1409.85841152,106.626101015,527.912136565,0.0,243.2593065,310.10971186,442.530697408,345.257559214,70.808374512,26.4647636824
 04/19  13:00:00,1443.61591974,107.573636427,527.423402539,0.0,243.2593065,302.612436532,420.942091798,328.864247707,56.6466996096,35.4311444817
 04/19  14:00:00,1442.68532603,108.271536595,525.865635691,0.0,243.2593065,302.612436532,398.063341157,325.372319149,42.4850247072,30.2059973007
 04/19  15:00:00,1440.56433747,109.176237622,523.074052464,0.0,243.2593065,302.612436532,400.021221999,311.722278629,56.6466996096,31.6522437599
 04/19  16:00:00,1440.35874836,109.991622484,516.120010069,0.0,243.2593065,310.10971186,401.917771031,290.565122908,84.9700494144,26.3825987091
 04/19  17:00:00,1435.38480234,110.558902332,511.226447389,0.0,243.2593065,310.10971186,388.977009484,286.55810474,84.9700494144,17.4488553294
 04/19  18:00:00,1176.200079,97.6078909948,528.917401728,0.0,166.938926447,199.110933808,395.010238297,301.328376813,84.9700494144,8.71181206979
 04/19  19:00:00,1196.34171289,97.6078909948,547.27813314,0.0,166.938926447,191.61365848,391.293053666,317.244499888,56.6466996096,17.4018541681
 04/19  20:00:00,1083.15932444,97.6078909948,561.05553891,0.0,100.150657288,124.558693486,429.347116982,363.990314665,56.6466996096,8.71010270662
 04/19  21:00:00,1049.28224171,97.6078909948,567.150197235,0.0,100.150657288,124.558693486,433.041588136,373.188497678,42.4850247072,17.3680657515
 04/19  22:00:00,990.068869937,97.6078909948,576.245435235,0.0,46.0930336215,124.558693486,432.468057665,395.453026217,28.3233498048,8.69168164347
 04/19  23:00:00,1005.13959348,97.6078909948,591.454872959,0.0,46.0930336215,124.558693486,432.226736793,409.373516091,14.1616749024,8.69154579955
 04/19  24:00:00,997.768749274,97.6078909948,596.874413923,0.0,46.0930336215,113.312780494,441.773806616,418.747152317,5.66466996096,17.3619843379
 04/20  01:00:00,1006.06999695,97.6078909948,605.814667876,0.0,46.0930336215,113.312780494,443.080874977,428.725292911,5.66466996096,8.69091210537
 04/20  02:00:00,1011.25904932,97.6078909948,611.395694662,0.0,46.0930336215,113.312780494,450.360717655,436.005346922,5.66466996096,8.69070077208
 04/20  03:00:00,1010.62530519,97.6078909948,610.787958312,0.0,46.0930336215,113.312780494,463.594343254,440.568788935,5.66466996096,17.3608843581
 04/20  04:00:00,1099.49688844,97.6078909948,609.164704585,0.0,100.150657288,148.969399434,439.571769304,425.216897434,5.66466996096,8.69020190922
 04/20  05:00:00,1095.01540819,98.0618923353,602.676968542,0.0,100.150657288,149.894399434,606.486114243,583.634384812,14.1616749024,8.69005452916
 04/20  06:00:00,1305.40241081,101.590063362,587.535047624,0.0,176.471037341,302.612436532,479.79616365,442.780681022,28.3233498048,8.69213282316
