Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  07:00:00,1413.34598299,104.289183461,576.645198822,0.0,243.2593065,310.10971186,473.795514964,405.084395058,42.4850247072,26.2260951997
 04/20  08:00:00,1439.37928172,105.19806195,559.43665647,0.0,243.2593065,310.10971186,454.685028331,380.477590409,56.6466996096,17.5607383128
 04/20  09:00:00,1457.15000268,105.82046641,542.063939354,0.0,243.2593065,302.612436532,431.737093898,362.841377182,42.4850247072,26.4106920087
 04/20  10:00:00,1455.37835594,106.441639654,532.097887728,0.0,243.2593065,310.10971186,449.771447467,343.59003753,70.808374512,35.3730354254
 04/20  11:00:00,1447.89245818,107.230133468,523.973550601,0.0,243.2593065,310.10971186,432.367095086,326.140883989,70.808374512,35.417836585
 04/20  12:00:00,1402.95503518,108.27887696,520.245841855,0.0,243.2593065,310.10971186,406.453850364,309.182023545,70.808374512,26.4634523068
 04/20  13:00:00,1431.99727138,109.324183457,515.51964267,0.0,243.2593065,302.612436532,383.206094728,292.945684528,56.6466996096,33.6137105909
 04/20  14:00:00,1428.66528512,110.355486754,511.663044601,0.0,243.2593065,302.612436532,348.375007019,277.553121305,42.4850247072,28.336861007
 04/20  15:00:00,1425.83453887,111.668518848,508.0715906,0.0,243.2593065,302.612436532,346.446486628,263.310858725,56.6466996096,26.4889282941
 04/20  16:00:00,1433.62976018,112.89973205,507.919244746,0.0,243.2593065,310.10971186,362.170988995,250.819619743,84.9700494144,26.3813198381
 04/20  17:00:00,1434.8907538,113.734606374,507.329845884,0.0,243.2593065,310.10971186,339.737095771,237.318625532,84.9700494144,17.4484208245
 04/20  18:00:00,1158.02502019,97.6078909948,513.082078794,0.0,166.938926447,199.110933808,359.823824298,257.451103901,84.9700494144,17.4026709817
 04/20  19:00:00,1175.10844021,97.6078909948,527.563823578,0.0,166.938926447,191.61365848,348.237817009,282.88177524,56.6466996096,8.70934215866
 04/20  20:00:00,1065.37861741,97.6078909948,542.617395871,0.0,100.150657288,124.558693486,407.853949126,333.807430651,56.6466996096,17.3998188659
 04/20  21:00:00,1027.10330569,97.6078909948,543.56349544,0.0,100.150657288,124.558693486,391.386745621,340.209125464,42.4850247072,8.69259544946
 04/20  22:00:00,961.872404999,97.6078909948,546.500760638,0.0,46.0930336215,124.558693486,407.251290477,361.567402483,28.3233498048,17.3605381899
 04/20  23:00:00,981.073066574,97.6078909948,565.900551867,0.0,46.0930336215,124.558693486,399.468618589,376.616898123,14.1616749024,8.6900455635
 04/20  24:00:00,966.700508659,97.6078909948,563.805070448,0.0,46.0930336215,113.312780494,398.077909919,383.721108429,5.66466996096,8.69213152891
 04/21  01:00:00,955.692568512,97.6078909948,552.021365924,0.0,46.0930336215,113.312780494,399.935676215,385.579230141,5.66466996096,8.69177611302
 04/21  02:00:00,951.484154964,97.6078909948,547.501923419,0.0,46.0930336215,113.312780494,411.583873548,388.556402869,5.66466996096,17.3628007171
 04/21  03:00:00,958.872101316,97.6078909948,555.46495189,0.0,46.0930336215,113.312780494,410.857152746,396.501381219,5.66466996096,8.69110156669
 04/21  04:00:00,1056.76541854,97.6078909948,559.974098386,0.0,100.150657288,148.969399434,397.561328943,383.205741153,5.66466996096,8.69091782961
 04/21  05:00:00,1051.11531758,98.4845283662,552.511314262,0.0,100.150657288,149.894399434,533.535635356,502.011436116,14.1616749024,17.3625243384
 04/21  06:00:00,1301.44720867,102.481428657,581.17652885,0.0,176.471037341,302.612436532,428.284289551,391.270561189,28.3233498048,8.69037855711
 04/21  07:00:00,1421.79493974,105.251951904,585.361203095,0.0,243.2593065,310.10971186,428.484443119,368.508844294,42.4850247072,17.4905741181
 04/21  08:00:00,1443.96025814,106.306072985,563.999685266,0.0,243.2593065,310.10971186,434.82464596,351.847593449,56.6466996096,26.3303529015
 04/21  09:00:00,1462.03888487,107.291692213,546.404385847,0.0,243.2593065,302.612436532,400.685296988,331.793220791,42.4850247072,26.4070514893
 04/21  10:00:00,1458.96577072,108.299767783,533.972099581,0.0,243.2593065,310.10971186,408.116522984,310.779724351,70.808374512,26.5284241211
 04/21  11:00:00,1455.02838055,109.538863605,528.481358155,0.0,243.2593065,310.10971186,401.673220903,295.440258983,70.808374512,35.4245874077
 04/21  12:00:00,1412.4976932,110.725721962,526.785912406,0.0,243.2593065,310.10971186,384.62588676,287.35804766,70.808374512,26.4594645881
 04/21  13:00:00,1440.08024229,111.955348535,520.26254746,0.0,243.2593065,302.612436532,368.186801776,276.117779018,56.6466996096,35.4223231486
 04/21  14:00:00,1431.32273853,113.166166495,511.291137936,0.0,243.2593065,302.612436532,331.985938385,262.975524449,42.4850247072,26.5253892287
 04/21  15:00:00,1428.90172307,115.442083917,507.318100753,0.0,243.2593065,302.612436532,327.848033992,235.885805635,56.6466996096,35.3155287472
 04/21  16:00:00,1439.07439567,117.436241715,507.531053679,0.0,243.2593065,310.10971186,317.169395881,205.820629667,84.9700494144,26.3787167994
 04/21  17:00:00,1442.70330569,118.834391196,507.305661215,0.0,243.2593065,310.10971186,282.423432893,180.00808539,84.9700494144,17.445298089
 04/21  18:00:00,1156.6710169,97.6078909948,511.887821606,0.0,166.938926447,199.110933808,315.368400571,221.688315694,84.9700494144,8.71003546253
 04/21  19:00:00,1188.9286202,97.6078909948,541.975392575,0.0,166.938926447,191.61365848,340.705163019,266.657433845,56.6466996096,17.4010295652
 04/21  20:00:00,1079.8798253,97.6078909948,558.68278197,0.0,100.150657288,124.558693486,379.85402865,314.496341363,56.6466996096,8.71098767728
 04/21  21:00:00,1046.80370503,97.6078909948,565.427519957,0.0,100.150657288,124.558693486,386.086652963,326.237119381,42.4850247072,17.3645088748
 04/21  22:00:00,983.575441985,97.6078909948,569.639357006,0.0,46.0930336215,124.558693486,385.050150635,348.036944002,28.3233498048,8.6898568283
 04/21  23:00:00,987.717665424,97.6078909948,573.230560257,0.0,46.0930336215,124.558693486,382.829952546,359.978596263,14.1616749024,8.68968138039
 04/21  24:00:00,977.87987718,97.6078909948,575.895604352,0.0,46.0930336215,113.312780494,383.676793343,369.320394679,5.66466996096,8.69172870378
 04/22  01:00:00,982.057595395,97.6078909948,580.487482534,0.0,46.0930336215,113.312780494,401.069164366,378.041995556,5.66466996096,17.3624988491
 04/22  02:00:00,985.923723494,97.6078909948,584.706904594,0.0,46.0930336215,113.312780494,401.672324447,387.316813633,5.66466996096,8.69084085324
 04/22  03:00:00,989.552194916,97.6078909948,588.673478666,0.0,46.0930336215,113.312780494,408.927083517,394.571791436,5.66466996096,8.69062211958
 04/22  04:00:00,1004.49736689,97.6078909948,593.836635192,0.0,55.6251445156,113.312780494,412.228711322,389.203415507,5.66466996096,17.3606258542
 04/22  05:00:00,1004.52107955,97.6078909948,594.073181597,0.0,55.6251445156,113.312780494,415.060786372,392.209101588,14.1616749024,8.69000988112
 04/22  06:00:00,1067.31756888,97.6078909948,591.437560262,0.0,65.1572554096,176.889270242,370.206999483,333.193840458,28.3233498048,8.68980921968
 04/22  07:00:00,1178.22436873,98.1313585919,588.206604555,0.0,109.682768182,220.96816451,491.391454475,431.545374384,42.4850247072,17.361055383
 04/22  08:00:00,1189.19060071,98.193421064,589.276419223,0.0,109.682768182,220.96816451,467.247704997,401.875101736,56.6466996096,8.72590365171
 04/22  09:00:00,1298.06529816,99.7312920269,589.478414717,0.0,131.945524568,266.955817592,440.551782037,377.59650852,42.4850247072,20.4702488106
 04/22  10:00:00,1304.03791773,99.9912588977,587.842043716,0.0,131.945524568,274.45309292,459.334150094,365.184555794,70.808374512,23.3412197879
 04/22  11:00:00,1307.51543913,100.141475478,590.441364004,0.0,131.945524568,274.45309292,456.199466852,359.065977318,70.808374512,26.3251150227
 04/22  12:00:00,1272.90912601,100.258493827,587.661057969,0.0,131.945524568,274.45309292,440.516342572,352.154036731,70.808374512,17.5539313291
 04/22  13:00:00,1261.0529907,100.360420393,582.718751396,0.0,131.945524568,266.955817592,426.943316978,343.97581118,56.6466996096,26.3208061878
 04/22  14:00:00,1258.96339698,100.472120306,580.328940503,0.0,131.945524568,266.955817592,406.297359637,337.495846417,42.4850247072,26.3164885124
 04/22  15:00:00,1181.55941048,97.6078909948,582.452177526,0.0,109.682768182,212.545889182,347.062626575,272.86483449,56.6466996096,17.5510924758
 04/22  16:00:00,1178.26491513,97.6078909948,570.763271002,0.0,109.682768182,220.04316451,383.900731571,272.61031124,84.9700494144,26.3203709167
 04/22  17:00:00,1134.82455948,97.6078909948,569.230909317,0.0,109.682768182,220.04316451,378.265522908,275.80852774,84.9700494144,17.4869457538
 04/22  18:00:00,1102.69953766,97.6078909948,576.251728182,0.0,100.150657288,199.110933808,409.201443477,315.541651984,84.9700494144,8.68974207838
 04/22  19:00:00,1112.60645335,97.6078909948,585.622462564,0.0,100.150657288,191.61365848,398.636274424,328.90940513,56.6466996096,13.0801696851
 04/22  20:00:00,1018.29904028,97.6078909948,595.782048026,0.0,55.6251445156,124.558693486,448.556567546,378.940488494,56.6466996096,12.9693794425
 04/22  21:00:00,1022.91227656,97.6078909948,601.096870515,0.0,55.6251445156,124.558693486,441.31090726,390.134761238,42.4850247072,8.69112131437
 04/22  22:00:00,1015.86829161,97.6078909948,604.357230803,0.0,46.0930336215,124.558693486,448.461497503,411.447232266,28.3233498048,8.69091543154
 04/22  23:00:00,1019.71122306,97.6078909948,607.257419583,0.0,46.0930336215,124.558693486,453.437805094,421.914906512,14.1616749024,17.3612236789
 04/22  24:00:00,1008.94818269,97.6078909948,608.997276043,0.0,46.0930336215,113.312780494,445.858410639,431.503425585,5.66466996096,8.69031509377
 04/23  01:00:00,998.394370872,97.6078909948,609.707207258,0.0,34.9616554283,113.312780494,454.00770376,439.65310454,5.66466996096,8.68992925852
 04/23  02:00:00,999.538520409,97.6078909948,610.936765816,0.0,34.9616554283,113.312780494,469.919066887,446.895406143,5.66466996096,17.358990783
 04/23  03:00:00,1001.10959388,97.6078909948,612.625362576,0.0,34.9616554283,113.312780494,468.704580393,454.350776631,5.66466996096,8.68913380048
 04/23  04:00:00,1016.15416923,97.6078909948,617.754282819,0.0,44.4937663224,113.312780494,464.816910877,450.461132079,5.66466996096,8.69110883716
 04/23  05:00:00,1025.55411011,97.6078909948,627.823011091,0.0,44.4937663224,113.312780494,480.884232863,458.031692503,14.1616749024,8.69086545761
 04/23  06:00:00,1104.22208271,97.6078909948,642.035322522,0.0,54.0258772165,176.889270242,449.079725536,403.395332937,28.3233498048,17.3610427936
 04/23  07:00:00,1092.29002234,97.6078909948,629.906399272,0.0,54.0258772165,184.38654557,445.593534937,394.41832603,42.4850247072,8.69018419996
 04/23  08:00:00,1154.71201233,97.6078909948,611.837706891,0.0,65.1572554096,220.04316451,448.343256872,374.275912865,56.6466996096,17.4206443975
 04/23  09:00:00,1136.42706015,97.6078909948,600.291885825,0.0,65.1572554096,212.545889182,421.223486478,361.258426473,42.4850247072,17.4800352983
 04/23  10:00:00,1128.9127688,97.6078909948,584.372506438,0.0,65.1572554096,220.04316451,435.586107813,347.236451532,70.808374512,17.5412817694
 04/23  11:00:00,1125.49724592,97.6078909948,579.640403428,0.0,65.1572554096,220.04316451,429.495688894,332.387291959,70.808374512,26.3000224236
 04/23  12:00:00,1121.53808411,97.6078909948,576.613820665,0.0,65.1572554096,220.04316451,416.313238629,327.963070934,70.808374512,17.5417931827
 04/23  13:00:00,1104.20757777,97.6078909948,566.035042353,0.0,65.1572554096,212.545889182,399.591949471,316.64445028,56.6466996096,26.3007995812
 04/23  14:00:00,1099.86994626,97.6078909948,561.347300325,0.0,65.1572554096,212.545889182,363.907373747,303.88438445,42.4850247072,17.5379645898
 04/23  15:00:00,1096.96526738,97.6078909948,558.216752726,0.0,65.1572554096,212.545889182,379.034509005,296.08620067,56.6466996096,26.3016087253
 04/23  16:00:00,1069.35401889,97.6078909948,555.79409594,0.0,65.1572554096,220.04316451,386.678518781,284.170022022,84.9700494144,17.5384473441
 04/23  17:00:00,1022.78054592,97.6078909948,555.961648367,0.0,54.0258772165,184.38654557,402.689902723,291.51205457,84.9700494144,26.2077987386
 04/23  18:00:00,992.676390611,97.6078909948,556.317913723,0.0,44.4937663224,163.454314868,423.420490242,329.761312129,84.9700494144,8.68912869838
 04/23  19:00:00,999.010656566,97.6078909948,561.953522021,0.0,44.4937663224,155.95703954,405.84029984,340.502469622,56.6466996096,8.69113060866
 04/23  20:00:00,978.355528556,97.6078909948,565.130370115,0.0,44.4937663224,124.558693486,443.438636758,378.101046485,56.6466996096,8.69089066382
 04/23  21:00:00,982.996629902,97.6078909948,570.397699165,0.0,44.4937663224,124.558693486,447.046274812,387.200153793,42.4850247072,17.3610963114
 04/23  22:00:00,978.996302396,97.6078909948,576.831999075,0.0,34.9616554283,124.558693486,444.671678073,407.65811689,28.3233498048,8.69021137828
 04/23  23:00:00,982.551012299,97.6078909948,579.4623798,0.0,34.9616554283,124.558693486,439.633769391,416.782106324,14.1616749024,8.68998816518
 04/23  24:00:00,978.797285485,97.6078909948,588.630253589,0.0,34.9616554283,113.312780494,449.923817472,426.898596602,5.66466996096,17.360550909
 04/24  01:00:00,993.884350965,97.6078909948,592.824939993,0.0,46.0930336215,113.312780494,448.07928219,433.725522821,5.66466996096,8.68908940834
 04/24  02:00:00,991.850010977,97.6078909948,590.683917563,0.0,46.0930336215,113.312780494,453.210530865,438.857072776,5.66466996096,8.68878812832
 04/24  03:00:00,999.179909848,97.6078909948,598.49911973,0.0,46.0930336215,113.312780494,462.301525869,447.946152881,5.66466996096,8.69070302713
 04/24  04:00:00,1110.5226693,97.6078909948,620.7937596,0.0,100.150657288,148.969399434,461.62780994,438.602521275,5.66466996096,17.3606187041
 04/24  05:00:00,1111.8832603,97.6078909948,620.837044601,0.0,100.150657288,149.894399434,764.768173162,741.91655767,14.1616749024,8.68994058937
 04/24  06:00:00,1328.74875394,98.0272568438,615.910187886,0.0,176.471037341,302.612436532,545.966632279,508.953585375,28.3233498048,8.68969709937
 04/24  07:00:00,1441.17231584,99.1330299587,611.413594127,0.0,243.2593065,310.10971186,525.012022409,465.038880611,42.4850247072,17.4881170902
 04/24  08:00:00,1464.39154349,99.6778301622,591.678511818,0.0,243.2593065,310.10971186,522.225697312,439.252503431,56.6466996096,26.3264942716
 04/24  09:00:00,1504.2899415,100.358312025,598.025503138,0.0,243.2593065,302.612436532,493.086270661,424.200517623,42.4850247072,26.4007283309
 04/24  10:00:00,1489.59153339,100.94358833,573.652790333,0.0,243.2593065,310.10971186,505.955716142,399.797232557,70.808374512,35.3501090726
 04/24  11:00:00,1464.55882984,101.565700099,544.953798955,0.0,243.2593065,310.10971186,468.087497364,370.710804995,70.808374512,26.5683178572
 04/24  12:00:00,1413.68880369,102.020274033,535.190668973,0.0,243.2593065,310.10971186,456.552266034,359.29425564,70.808374512,26.449635882
 04/24  13:00:00,1431.06153042,102.6288804,520.32929702,0.0,243.2593065,302.612436532,418.106140613,326.044800511,56.6466996096,35.4146404921
 04/24  14:00:00,1420.3874271,103.528946696,510.661755953,0.0,243.2593065,302.612436532,364.548624605,286.713251339,42.4850247072,35.3503485587
 04/24  15:00:00,1424.34246218,104.434106046,511.502935038,0.0,243.2593065,302.612436532,330.778121723,247.648362097,56.6466996096,26.4830600163
 04/24  16:00:00,1436.17775588,105.349735676,512.275504409,0.0,243.2593065,310.10971186,334.839499705,223.496650794,84.9700494144,26.3727994965
 04/24  17:00:00,1440.4868039,106.495502771,514.237502827,0.0,243.2593065,310.10971186,313.267708668,210.855067315,84.9700494144,17.4425919388
 04/24  18:00:00,1154.20248058,97.6078909948,509.020333591,0.0,166.938926447,199.110933808,322.913200842,229.234333679,84.9700494144,8.70881774809
 04/24  19:00:00,1153.15862093,97.6078909948,508.302338156,0.0,166.938926447,191.61365848,338.170950886,264.125887944,56.6466996096,17.398363333
 04/24  20:00:00,1036.4424423,97.6078909948,516.333973647,0.0,100.150657288,124.558693486,413.960353471,348.604129118,56.6466996096,8.70952474356
 04/24  21:00:00,1033.61873174,97.6078909948,550.873467516,0.0,100.150657288,124.558693486,428.859557516,374.171437228,42.4850247072,12.2030955809
 04/24  22:00:00,987.66069943,97.6078909948,573.37383739,0.0,46.0930336215,124.558693486,441.358117089,399.187132766,28.3233498048,13.8476345179
 04/24  23:00:00,992.50405059,97.6078909948,577.712746924,0.0,46.0930336215,124.558693486,431.223736683,408.371696373,14.1616749024,8.69036540808
 04/24  24:00:00,978.510003269,97.6078909948,576.071629874,0.0,46.0930336215,113.312780494,427.847359243,413.492566393,5.66466996096,8.6901228891
 04/25  01:00:00,984.933105828,97.6078909948,582.981653475,0.0,46.0930336215,113.312780494,444.345440483,421.321659388,5.66466996096,17.3591111339
 04/25  02:00:00,1006.69187745,97.6078909948,606.215768744,0.0,46.0930336215,113.312780494,450.066042514,435.712320257,5.66466996096,8.68905229592
 04/25  03:00:00,1015.8911261,97.6078909948,616.103772867,0.0,46.0930336215,113.312780494,459.523833951,445.170395301,5.66466996096,8.68876868907
 04/25  04:00:00,1105.6845215,97.6078909948,612.483271957,0.0,100.150657288,148.969399434,442.618386834,428.265221012,5.66466996096,8.68849586091
 04/25  05:00:00,1091.08006434,97.760025519,596.082984914,0.0,100.150657288,149.894399434,638.96714959,607.44469337,14.1616749024,17.3607813178
 04/25  06:00:00,1305.52328402,99.9506598494,587.826433191,0.0,176.471037341,302.612436532,487.346840593,450.333642852,28.3233498048,8.68984793668
 04/25  07:00:00,1408.54215934,102.093219145,573.45347533,0.0,243.2593065,310.10971186,471.245383252,411.276914097,42.4850247072,17.4834444479
 04/25  08:00:00,1441.6475266,102.942662576,563.781553683,0.0,243.2593065,310.10971186,478.883209153,395.915355611,56.6466996096,26.3211539328
 04/25  09:00:00,1474.91764092,103.638981924,562.995116277,0.0,243.2593065,302.612436532,456.353585009,387.470719469,42.4850247072,26.3978408326
 04/25  10:00:00,1467.29812385,104.279486651,546.034550553,0.0,243.2593065,310.10971186,468.892809357,371.566760206,70.808374512,26.5176746387
 04/25  11:00:00,1459.54851899,104.881970461,536.088217803,0.0,243.2593065,310.10971186,464.841718387,358.626852304,70.808374512,35.4064915709
 04/25  12:00:00,1416.83558267,105.566485407,534.760303731,0.0,243.2593065,310.10971186,447.520363442,350.260092698,70.808374512,26.4518962324
 04/25  13:00:00,1448.34179337,106.259480285,532.442669354,0.0,243.2593065,302.612436532,434.365185389,342.316584258,56.6466996096,35.4019015212
 04/25  14:00:00,1446.68659202,106.954526792,530.300857314,0.0,243.2593065,302.612436532,406.711781032,337.70559949,42.4850247072,26.5211568345
 04/25  15:00:00,1446.91346408,107.592947939,529.992308466,0.0,243.2593065,302.612436532,417.230603973,334.106532194,56.6466996096,26.4773721694
 04/25  16:00:00,1454.86230489,108.15885307,530.795069601,0.0,243.2593065,310.10971186,443.891405832,332.550105736,84.9700494144,26.3712506815
 04/25  17:00:00,1460.45887435,108.609480327,535.858253323,0.0,243.2593065,310.10971186,438.547402901,336.133470948,84.9700494144,17.4438825387
 04/25  18:00:00,1208.99149117,97.6078909948,561.791658039,0.0,166.938926447,199.110933808,440.187079961,337.818558386,84.9700494144,17.3984721608
 04/25  19:00:00,1225.29256174,97.6078909948,579.02342351,0.0,166.938926447,191.61365848,414.0766018,348.722525554,56.6466996096,8.70737663594
 04/25  20:00:00,1116.80040059,97.6078909948,597.934190661,0.0,100.150657288,124.558693486,468.416302943,394.370723411,56.6466996096,17.3988799223
 04/25  21:00:00,1093.1044434,97.6078909948,614.961381864,0.0,100.150657288,124.558693486,459.683587664,408.505981095,42.4850247072,8.69258186181
 04/25  22:00:00,1029.69066167,97.6078909948,619.107478059,0.0,46.0930336215,124.558693486,466.90002124,429.88650537,28.3233498048,8.69016606505
 04/25  23:00:00,1028.41715121,97.6078909948,616.922467933,0.0,46.0930336215,124.558693486,469.12922648,437.608048718,14.1616749024,17.3595028593
 04/25  24:00:00,1027.08107419,97.6078909948,628.542420388,0.0,46.0930336215,113.312780494,462.657718289,448.303696398,5.66466996096,8.68935192942
 04/26  01:00:00,1028.99418017,97.6078909948,630.679160214,0.0,46.0930336215,113.312780494,467.11755348,452.763984781,5.66466996096,8.68889873743
 04/26  02:00:00,1031.72652725,97.6078909948,633.795306306,0.0,46.0930336215,113.312780494,481.257939449,458.236538102,5.66466996096,17.3567313868
 04/26  03:00:00,1037.09075677,97.6078909948,639.627541627,0.0,46.0930336215,113.312780494,478.870599067,464.515857019,5.66466996096,8.69007208681
 04/26  04:00:00,1128.72406407,97.6078909948,640.98861532,0.0,100.150657288,148.969399434,463.596258922,449.241832038,5.66466996096,8.68975692264
 04/26  05:00:00,1121.42274929,97.985606483,631.588682008,0.0,100.150657288,149.894399434,656.21072949,633.359588105,14.1616749024,8.6894664823
 04/26  06:00:00,1336.84684682,100.842639122,622.618032623,0.0,176.471037341,302.612436532,523.178949627,477.497811416,28.3233498048,17.3577884065
 04/26  07:00:00,1442.52348588,103.474711588,609.423332343,0.0,243.2593065,310.10971186,499.631059839,439.66215545,42.4850247072,17.4838796815
 04/26  08:00:00,1482.72994899,104.293441495,607.402061213,0.0,243.2593065,310.10971186,500.103439737,425.9029838,56.6466996096,17.5537563282
 04/26  09:00:00,1515.46891552,104.922907704,606.131839516,0.0,243.2593065,302.612436532,486.758394149,417.876086874,42.4850247072,26.397282568
 04/26  10:00:00,1516.79399018,105.473194754,599.103591788,0.0,243.2593065,310.10971186,511.266947124,405.109143044,70.808374512,35.3494295678
 04/26  11:00:00,1519.50114832,105.982273229,600.420693188,0.0,243.2593065,310.10971186,493.6434369,396.285457681,70.808374512,26.5496047075
 04/26  12:00:00,1472.58104456,106.515660917,594.573453883,0.0,243.2593065,310.10971186,489.649712874,383.585988073,70.808374512,35.2553502895
 04/26  13:00:00,1499.5523943,107.1057488,587.144162842,0.0,243.2593065,302.612436532,454.075900711,370.868707843,56.6466996096,26.5604932579
 04/26  14:00:00,1492.38964324,107.676067638,578.929911461,0.0,243.2593065,302.612436532,437.604227791,359.772474862,42.4850247072,35.3467282219
 04/26  15:00:00,1485.26197077,108.319105959,570.660255933,0.0,243.2593065,302.612436532,431.240953877,348.118040524,56.6466996096,26.4762137433
 04/26  16:00:00,1487.29385428,109.016463405,564.880115568,0.0,243.2593065,310.10971186,438.143347984,326.805202335,84.9700494144,26.3680962348
 04/26  17:00:00,1490.48651361,109.535226861,567.785322075,0.0,243.2593065,310.10971186,439.944180772,337.531903061,84.9700494144,17.4422282966
 04/26  18:00:00,1240.25757787,97.6078909948,596.408641603,0.0,166.938926447,199.110933808,434.899187653,341.220329385,84.9700494144,8.70880885365
 04/26  19:00:00,1240.58113727,97.6078909948,595.479053244,0.0,166.938926447,191.61365848,421.692098361,347.649971621,56.6466996096,17.3954271299
 04/26  20:00:00,1115.73545338,97.6078909948,596.706481328,0.0,100.150657288,124.558693486,452.982233718,387.626181635,56.6466996096,8.70935247269
 04/26  21:00:00,1076.32209601,97.6078909948,596.761408432,0.0,100.150657288,124.558693486,454.161557387,394.315048313,42.4850247072,17.3614843664
 04/26  22:00:00,1004.26171935,97.6078909948,592.000597601,0.0,46.0930336215,124.558693486,447.021667121,410.010091375,28.3233498048,8.68822594092
 04/26  23:00:00,995.67737244,97.6078909948,581.835442736,0.0,46.0930336215,124.558693486,435.771057116,412.919266545,14.1616749024,8.69011566928
 04/26  24:00:00,985.975629753,97.6078909948,584.611895448,0.0,46.0930336215,113.312780494,431.560980822,417.206502951,5.66466996096,8.68980790973
 04/27  01:00:00,986.991368602,97.6078909948,585.75874311,0.0,46.0930336215,113.312780494,444.420040233,421.397041395,5.66466996096,17.3583288763
 04/27  02:00:00,980.767988942,97.6078909948,579.098605772,0.0,46.0930336215,113.312780494,437.14915347,422.795891094,5.66466996096,8.68859241506
 04/27  03:00:00,975.249917856,97.6078909948,573.147282946,0.0,46.0930336215,113.312780494,438.706193592,424.353259198,5.66466996096,8.68826443357
 04/27  04:00:00,1058.80580459,97.6078909948,565.678598425,0.0,100.150657288,148.969399434,419.780766932,405.428149359,5.66466996096,8.68794761159
 04/27  05:00:00,1047.7426571,98.0617003805,551.957257336,0.0,100.150657288,149.894399434,586.297980465,554.77678784,14.1616749024,17.3595177228
 04/27  06:00:00,1259.89207579,101.78370321,538.54624129,0.0,176.471037341,302.612436532,446.690039864,409.677545604,28.3233498048,8.68914445538
 04/27  07:00:00,1370.74496155,104.438277273,531.814762946,0.0,243.2593065,310.10971186,436.71203411,376.74602137,42.4850247072,17.4809880333
 04/27  08:00:00,1430.97595426,105.186632269,550.437163734,0.0,243.2593065,310.10971186,460.116795153,377.151711954,56.6466996096,26.3183835889
 04/27  09:00:00,1445.86036676,105.854775428,530.8169125,0.0,243.2593065,302.612436532,418.138079412,349.257053877,42.4850247072,26.3960008283
 04/27  10:00:00,1431.2102404,106.599356365,510.75761391,0.0,243.2593065,310.10971186,399.46192732,302.138628154,70.808374512,26.5149246542
 04/27  11:00:00,1430.7573176,107.261284236,508.525005854,0.0,243.2593065,310.10971186,394.100399438,287.896071819,70.808374512,35.3959531074
 04/27  12:00:00,1389.55636657,108.074743813,508.800353825,0.0,243.2593065,310.10971186,407.812804659,310.560565636,70.808374512,26.4438645106
 04/27  13:00:00,1444.34246832,108.917562244,527.376284189,0.0,243.2593065,302.612436532,407.226196714,315.189039416,56.6466996096,35.3904576884
 04/27  14:00:00,1460.97985035,109.859854895,542.823470845,0.0,243.2593065,302.612436532,373.70238367,304.700397431,42.4850247072,26.5169615313
 04/27  15:00:00,1478.73948615,110.459319532,561.749434667,0.0,243.2593065,302.612436532,394.373196045,311.252203999,56.6466996096,26.4742924365
 04/27  16:00:00,1499.98522417,110.921353251,577.258203293,0.0,243.2593065,310.10971186,434.043307165,322.706426354,84.9700494144,26.366831397
 04/27  17:00:00,1517.15179755,111.388845627,595.255695531,0.0,243.2593065,310.10971186,434.304054434,331.891944537,84.9700494144,17.442060482
 04/27  18:00:00,1266.38432517,97.6078909948,625.283360371,0.0,166.938926447,199.110933808,427.601644782,333.923931957,84.9700494144,8.70766341115
 04/27  19:00:00,1276.07327118,97.6078909948,634.481957316,0.0,166.938926447,191.61365848,415.804126941,341.761575807,56.6466996096,17.3958515244
 04/27  20:00:00,1150.31777426,97.6078909948,635.148097627,0.0,100.150657288,124.558693486,458.464246749,384.422816495,56.6466996096,17.3947306447
 04/27  21:00:00,1114.29288459,97.6078909948,638.796696052,0.0,100.150657288,124.558693486,446.126635017,394.951646034,42.4850247072,8.68996427517
 04/27  22:00:00,1051.18697266,97.6078909948,643.739249796,0.0,46.0930336215,124.558693486,453.868762532,416.855718705,28.3233498048,8.68969402123
 04/27  23:00:00,1054.31645723,97.6078909948,646.345772104,0.0,46.0930336215,124.558693486,449.089767853,426.238729952,14.1616749024,8.68936299843
 04/27  24:00:00,1041.20523286,97.6078909948,645.856224047,0.0,46.0930336215,113.312780494,457.035101702,434.012512149,5.66466996096,17.3579195915
 04/28  01:00:00,1042.37408449,97.6078909948,647.156627457,0.0,46.0930336215,113.312780494,454.387698309,440.034840316,5.66466996096,8.68818803289
 04/28  02:00:00,1045.0098871,97.6078909948,649.787902466,0.0,46.0930336215,113.312780494,460.501138694,446.148669945,5.66466996096,8.68779878838
 04/28  03:00:00,1047.42831457,97.6078909948,652.258075558,0.0,46.0930336215,113.312780494,466.027161909,451.675775536,5.66466996096,8.68671641205
 04/28  04:00:00,1140.25037443,97.6078909948,651.579240782,0.0,100.150657288,148.969399434,460.25678385,437.233994002,5.66466996096,17.3581198868
 04/28  05:00:00,1136.7489486,98.0893624963,646.696077858,0.0,100.150657288,149.894399434,613.559137869,590.708911714,14.1616749024,8.68855125254
 04/28  06:00:00,1352.28643348,101.869797836,638.201288062,0.0,176.471037341,302.612436532,492.000842331,454.989273424,28.3233498048,8.68821910232
 04/28  07:00:00,1446.70181652,104.53391241,613.911042736,0.0,243.2593065,310.10971186,482.94595238,422.978024947,42.4850247072,17.4829027261
 04/28  08:00:00,1490.0018978,105.279907025,614.694693548,0.0,243.2593065,310.10971186,495.796493206,412.833431685,56.6466996096,26.3163619115
 04/28  09:00:00,1533.86924552,105.82633621,625.39887809,0.0,243.2593065,302.612436532,475.529943226,406.651210322,42.4850247072,26.3937081964
 04/28  10:00:00,1533.27088662,106.309655383,616.500741168,0.0,243.2593065,310.10971186,496.598712453,399.27998696,70.808374512,26.5103509805
 04/28  11:00:00,1529.17181422,106.814379844,610.35168378,0.0,243.2593065,310.10971186,498.589406909,392.384580248,70.808374512,35.3964521488
 04/28  12:00:00,1489.17338662,107.339133145,611.821361967,0.0,243.2593065,310.10971186,482.833763972,385.585690908,70.808374512,26.4396985522
 04/28  13:00:00,1508.99837445,107.832928297,596.964246983,0.0,243.2593065,302.612436532,469.589231033,377.552566169,56.6466996096,35.3899652551
 04/28  14:00:00,1503.29520564,108.276587687,590.104438401,0.0,243.2593065,302.612436532,439.514774485,370.518039815,42.4850247072,26.5117099634
 04/28  15:00:00,1504.45905558,108.727582374,590.791678788,0.0,243.2593065,302.612436532,450.53448951,367.419544974,56.6466996096,26.4682449261
 04/28  16:00:00,1509.9299841,109.189055337,589.029799478,0.0,243.2593065,310.10971186,475.819593487,364.484515797,84.9700494144,26.3650282759
 04/28  17:00:00,1502.85047255,109.60055645,580.995878862,0.0,243.2593065,310.10971186,463.937177801,361.527946026,84.9700494144,17.4391823607
 04/28  18:00:00,1241.09667327,97.6078909948,596.917746891,0.0,166.938926447,199.110933808,462.777182612,360.412708049,84.9700494144,17.3944251487
 04/28  19:00:00,1241.18813363,97.6078909948,596.384447681,0.0,166.938926447,191.61365848,432.235959305,366.881887162,56.6466996096,8.70737253371
 04/28  20:00:00,1115.45955955,97.6078909948,596.714943323,0.0,100.150657288,124.558693486,481.177690376,407.135795686,56.6466996096,17.3951950801
 04/28  21:00:00,1079.28175254,97.6078909948,600.095551968,0.0,100.150657288,124.558693486,467.534543284,416.359303095,42.4850247072,8.69021548171
 04/28  22:00:00,1021.01305749,97.6078909948,609.522028152,0.0,46.0930336215,124.558693486,474.778569664,437.76744389,28.3233498048,8.68777596915
 04/28  23:00:00,1028.08115156,97.6078909948,616.208315118,0.0,46.0930336215,124.558693486,470.081917048,447.233634289,14.1616749024,8.68660785651
 04/28  24:00:00,1012.81374022,97.6078909948,613.15943431,0.0,46.0930336215,113.312780494,475.946377453,452.923433478,5.66466996096,17.3582740141
 04/29  01:00:00,1014.78875488,97.6078909948,615.247434119,0.0,46.0930336215,113.312780494,473.49254784,459.139545707,5.66466996096,8.68833217282
 04/29  02:00:00,1020.65521342,97.6078909948,621.492693649,0.0,46.0930336215,113.312780494,480.790352018,466.437765956,5.66466996096,8.6879161009
 04/29  03:00:00,1025.27475664,97.6078909948,626.436091278,0.0,46.0930336215,113.312780494,495.983890672,472.964505637,5.66466996096,17.354715074
 04/29  04:00:00,1039.16803311,97.6078909948,630.386774427,0.0,55.6251445156,113.312780494,481.950604645,467.596988099,5.66466996096,8.68894658493
 04/29  05:00:00,1043.60793721,97.6078909948,635.186672752,0.0,55.6251445156,113.312780494,495.564349239,472.714103889,14.1616749024,8.68857044812
 04/29  06:00:00,1111.29413142,97.6078909948,637.704869353,0.0,65.1572554096,176.889270242,451.064371458,414.052813491,28.3233498048,8.68820816288
 04/29  07:00:00,1199.66591687,97.8929550806,610.481396428,0.0,109.682768182,220.96816451,658.652977106,598.811097298,42.4850247072,17.3568551009
 04/29  08:00:00,1175.94628747,97.8919842819,574.416607367,0.0,109.682768182,220.96816451,568.688018764,503.318409339,56.6466996096,8.72290981545
 04/29  09:00:00,1266.23666334,98.7418864725,555.143643379,0.0,131.945524568,266.955817592,524.621228575,464.648341554,42.4850247072,17.4878623138
 04/29  10:00:00,1268.49640812,99.1154872506,549.11646766,0.0,131.945524568,274.45309292,527.758891037,430.637949494,70.808374512,26.3125670306
 04/29  11:00:00,1266.40610445,99.3757545161,545.502707437,0.0,131.945524568,274.45309292,505.424862583,408.308585969,70.808374512,26.3079021025
 04/29  12:00:00,1227.64538897,99.547565271,538.515123584,0.0,131.945524568,274.45309292,474.349863111,385.995554489,70.808374512,17.5459341099
 04/29  13:00:00,1210.75538454,99.7123861692,529.89242383,0.0,131.945524568,266.955817592,442.698455228,359.746628446,56.6466996096,26.3051271731
 04/29  14:00:00,1201.71526072,99.8112767601,521.584409247,0.0,131.945524568,266.955817592,389.874417695,329.847158231,42.4850247072,17.5422347564
 04/29  15:00:00,1115.2537242,97.6078909948,514.778751904,0.0,109.682768182,212.545889182,329.304122784,246.348737029,56.6466996096,26.308686146
 04/29  16:00:00,1118.74843874,97.6078909948,512.615154802,0.0,109.682768182,220.04316451,335.299888509,232.786483079,84.9700494144,17.543356015
 04/29  17:00:00,1076.64175145,97.6078909948,512.438749934,0.0,109.682768182,220.04316451,308.693957964,206.24552623,84.9700494144,17.4783823195
 04/29  18:00:00,1038.09441743,97.6078909948,511.847251266,0.0,100.150657288,199.110933808,328.420970085,226.094597684,84.9700494144,17.3563229864
 04/29  19:00:00,1037.26227005,97.6078909948,510.361193906,0.0,100.150657288,191.61365848,310.417916674,245.083591989,56.6466996096,8.68762507489
 04/29  20:00:00,934.074107228,97.6078909948,511.772010807,0.0,55.6251445156,124.558693486,404.158740076,338.824762983,56.6466996096,8.68727748331
 04/29  21:00:00,970.619410497,97.6078909948,546.012376717,0.0,55.6251445156,124.558693486,423.766165022,372.592082086,42.4850247072,8.68905822848
 04/29  22:00:00,979.201025304,97.6078909948,564.82732378,0.0,46.0930336215,124.558693486,438.301837097,392.621503933,28.3233498048,17.3569833595
 04/29  23:00:00,982.989204184,97.6078909948,567.782861127,0.0,46.0930336215,124.558693486,423.516726207,400.667100293,14.1616749024,8.68795101206
 04/29  24:00:00,973.371187492,97.6078909948,570.763472149,0.0,46.0930336215,113.312780494,422.740004556,408.387732051,5.66466996096,8.68760254422
 04/30  01:00:00,965.189374205,97.6078909948,574.024673168,0.0,34.9616554283,113.312780494,430.748796133,416.39700678,5.66466996096,8.68711939207
 04/30  02:00:00,967.028037018,97.6078909948,576.02059161,0.0,34.9616554283,113.312780494,446.087669155,423.065963069,5.66466996096,17.3570361244
 04/30  03:00:00,968.480681392,97.6078909948,577.589273148,0.0,34.9616554283,113.312780494,443.863012478,429.510440083,5.66466996096,8.68790243402
 04/30  04:00:00,978.359298327,97.6078909948,577.184689315,0.0,44.4937663224,113.312780494,437.625169812,423.272981175,5.66466996096,8.68751867647
 04/30  05:00:00,976.265251399,97.6078909948,575.022560996,0.0,44.4937663224,113.312780494,448.817535449,425.716616246,14.1616749024,8.93924430064
 04/30  06:00:00,1042.77339405,97.6078909948,576.327795017,0.0,54.0258772165,176.889270242,409.190702458,363.762312952,28.3233498048,17.1050397012
 04/30  07:00:00,1034.05236263,97.6078909948,567.550210533,0.0,54.0258772165,184.38654557,396.752251417,345.579123714,42.4850247072,8.68810299575
 04/30  08:00:00,1099.08940483,97.6078909948,552.097701024,0.0,65.1572554096,220.04316451,400.261752452,326.200623873,56.6466996096,17.4144289696
 04/30  09:00:00,1080.04507927,97.6078909948,539.777901141,0.0,65.1572554096,212.545889182,379.024962152,319.068349157,42.4850247072,17.4715882877
 04/30  10:00:00,1078.36748223,97.6078909948,531.461556723,0.0,65.1572554096,220.04316451,395.326210423,306.987184633,70.808374512,17.5306512773
 04/30  11:00:00,1074.82785573,97.6078909948,527.609281859,0.0,65.1572554096,220.04316451,391.516201143,294.420879072,70.808374512,26.2869475582
 04/30  12:00:00,1080.74074834,97.6078909948,534.089795764,0.0,65.1572554096,220.04316451,383.871570348,295.529896918,70.808374512,17.5332989177
 04/30  13:00:00,1090.06951743,97.6078909948,550.519408821,0.0,65.1572554096,212.545889182,373.037660114,290.105798774,56.6466996096,26.2851617302
 04/30  14:00:00,1092.85025412,97.6078909948,553.511944324,0.0,65.1572554096,212.545889182,345.452502994,285.435142745,42.4850247072,17.5323355425
 04/30  15:00:00,1097.56107797,97.6078909948,558.679508144,0.0,65.1572554096,212.545889182,357.299071416,283.122253091,56.6466996096,17.5301187155
 04/30  16:00:00,1076.46163999,97.6078909948,563.270088394,0.0,65.1572554096,220.04316451,391.969262349,280.710498289,84.9700494144,26.2887146449
 04/30  17:00:00,1032.06791683,97.6078909948,565.746227502,0.0,54.0258772165,184.38654557,387.244435234,284.798970015,84.9700494144,17.4754158039
 04/30  18:00:00,1004.91997593,97.6078909948,569.265065238,0.0,44.4937663224,163.454314868,417.686710039,324.029101367,84.9700494144,8.68755925702
 04/30  19:00:00,1009.81994514,97.6078909948,573.399370664,0.0,44.4937663224,155.95703954,413.011872459,339.011119736,56.6466996096,17.3540531134
 04/30  20:00:00,990.009017899,97.6078909948,577.565319458,0.0,44.4937663224,124.558693486,443.363633108,378.028344019,56.6466996096,8.68858947905
 04/30  21:00:00,990.369122488,97.6078909948,578.398814985,0.0,44.4937663224,124.558693486,435.808817081,384.63559925,42.4850247072,8.68819312346
 04/30  22:00:00,985.961297123,97.6078909948,584.549706029,0.0,34.9616554283,124.558693486,440.252077608,403.240917848,28.3233498048,8.68780995581
 04/30  23:00:00,986.4947013,97.6078909948,583.978976463,0.0,34.9616554283,124.558693486,442.976231302,411.46006813,14.1616749024,17.3544882692
 04/30  24:00:00,978.519091034,97.6078909948,588.617836155,0.0,34.9616554283,113.312780494,433.313781741,418.960287011,5.66466996096,8.68882476903
 05/01  01:00:00,1014.90181631,97.6078909948,615.634092682,0.0,46.0930336215,113.312780494,445.895526632,431.54267453,5.66466996096,8.68818214107
 05/01  02:00:00,1026.38052424,97.6078909948,628.164952161,0.0,46.0930336215,113.312780494,455.401760985,441.049381702,5.66466996096,8.68770932231
 05/01  03:00:00,1027.81257039,97.6078909948,629.825651995,0.0,46.0930336215,113.312780494,470.727477585,447.708647727,5.66466996096,17.3541598962
 05/01  04:00:00,1120.26753822,97.6078909948,631.992184169,0.0,100.150657288,148.969399434,446.139196265,431.788541235,5.66466996096,8.68598506922
 05/01  05:00:00,1116.22756698,97.6078909948,626.242818924,0.0,100.150657288,149.894399434,754.231608273,731.381752214,14.1616749024,8.68818115707
 05/01  06:00:00,1332.4953554,98.5494375123,624.136621171,0.0,176.471037341,302.612436532,537.034510652,500.023393105,28.3233498048,8.68776774228
 05/01  07:00:00,1441.51747152,99.8140934576,611.698366279,0.0,243.2593065,310.10971186,514.537998699,454.572562779,42.4850247072,17.4804112136
 05/01  08:00:00,1481.69546754,100.409156186,609.975280059,0.0,243.2593065,310.10971186,519.336101342,436.378588129,56.6466996096,26.3108136034
 05/01  09:00:00,1521.37979669,101.067435123,616.223802255,0.0,243.2593065,302.612436532,499.926635553,431.055023658,42.4850247072,26.3865871877
 05/01  10:00:00,1531.317508,101.686938644,618.450280284,0.0,243.2593065,310.10971186,516.630069916,419.320542821,70.808374512,26.5011525832
 05/01  11:00:00,1529.25358274,102.308037958,614.792936472,0.0,243.2593065,310.10971186,512.494610396,406.303574112,70.808374512,35.3826617722
 05/01  12:00:00,1487.003406,102.894317629,614.190273018,0.0,243.2593065,310.10971186,492.39302832,395.149769479,70.808374512,26.4348843297
 05/01  13:00:00,1511.22597821,103.49488832,604.155725966,0.0,243.2593065,302.612436532,472.176842462,380.155278016,56.6466996096,35.3748648366
 05/01  14:00:00,1504.58555317,104.154555552,596.213766187,0.0,243.2593065,302.612436532,433.553799833,364.564199151,42.4850247072,26.5045759744
 05/01  15:00:00,1501.493548,104.850632199,592.129534832,0.0,243.2593065,302.612436532,445.041517394,361.933083398,56.6466996096,26.4617343861
 05/01  16:00:00,1503.68332242,105.78612615,586.254855381,0.0,243.2593065,310.10971186,469.560188171,358.234915627,84.9700494144,26.35522313
 05/01  17:00:00,1505.23054553,106.605807706,586.77798955,0.0,243.2593065,310.10971186,460.073087081,357.663980257,84.9700494144,17.43905741
 05/01  18:00:00,1250.87438329,97.6078909948,607.659400875,0.0,166.938926447,199.110933808,439.026506021,345.351526108,84.9700494144,8.70493049795
 05/01  19:00:00,1252.69879197,97.6078909948,608.284280722,0.0,166.938926447,191.61365848,427.066043076,353.026930661,56.6466996096,17.3924128059
 05/01  20:00:00,1121.48103055,97.6078909948,602.737183074,0.0,100.150657288,124.558693486,461.087334766,395.735595919,56.6466996096,8.70503923679
 05/01  21:00:00,1082.55079999,97.6078909948,603.198982787,0.0,100.150657288,124.558693486,463.317237102,403.47379928,42.4850247072,17.358413115
 05/01  22:00:00,1017.36172447,97.6078909948,605.744918269,0.0,46.0930336215,124.558693486,460.531260508,423.521350216,28.3233498048,8.68656048738
 05/01  23:00:00,1024.85242338,97.6078909948,612.817562771,0.0,46.0930336215,124.558693486,455.377287087,432.527338035,14.1616749024,8.68827415008
 05/01  24:00:00,1009.51720965,97.6078909948,609.705716537,0.0,46.0930336215,113.312780494,452.040201195,437.687672185,5.66466996096,8.68785904831
 05/02  01:00:00,1006.29622466,97.6078909948,606.249464318,0.0,46.0930336215,113.312780494,464.475957575,441.457176411,5.66466996096,17.3541112021
 05/02  02:00:00,1005.95664543,97.6078909948,605.846988634,0.0,46.0930336215,113.312780494,460.389198687,446.038203802,5.66466996096,8.68632492363
 05/02  03:00:00,1011.55174797,97.6078909948,611.81577738,0.0,46.0930336215,113.312780494,466.702300202,452.349640175,5.66466996096,8.68799006618
 05/02  04:00:00,1106.46898224,97.6078909948,613.516783236,0.0,100.150657288,148.969399434,450.95454205,436.602334727,5.66466996096,8.68753736243
 05/02  05:00:00,1098.68892051,98.2291825723,603.937149284,0.0,100.150657288,149.894399434,671.070785248,639.554130091,14.1616749024,17.3549802547
 05/02  06:00:00,1310.4870567,101.062210007,596.356656133,0.0,176.471037341,302.612436532,510.914583788,473.90497012,28.3233498048,8.68626386329
 05/02  07:00:00,1424.09421446,103.31600357,589.100114063,0.0,243.2593065,310.10971186,496.312407497,436.347663434,42.4850247072,17.4797193559
 05/02  08:00:00,1463.39595794,104.208294092,586.160195917,0.0,243.2593065,310.10971186,496.03320961,421.843705458,56.6466996096,17.5428045422
 05/02  09:00:00,1495.38053864,104.942711344,584.018604305,0.0,243.2593065,302.612436532,483.547753958,414.678074094,42.4850247072,26.3846551573
 05/02  10:00:00,1503.10704261,105.601202759,583.670207255,0.0,243.2593065,310.10971186,509.36549006,403.230042647,70.808374512,35.327072901
 05/02  11:00:00,1500.26551358,106.204384996,578.986529099,0.0,243.2593065,310.10971186,490.268022942,392.923249693,70.808374512,26.5363987373
 05/02  12:00:00,1455.95311454,106.781421466,575.887667653,0.0,243.2593065,310.10971186,482.203404289,384.964536455,70.808374512,26.4304933214
 05/02  13:00:00,1487.7735398,107.645230873,573.644652026,0.0,243.2593065,302.612436532,454.035398878,362.006250466,56.6466996096,35.3824488022
 05/02  14:00:00,1483.45044554,108.542272195,568.304660031,0.0,243.2593065,302.612436532,410.433358321,341.45335075,42.4850247072,26.4949828635
 05/02  15:00:00,1479.07514564,109.196464491,563.057648093,0.0,243.2593065,302.612436532,435.713509936,343.79409031,56.6466996096,35.2727200165
 05/02  16:00:00,1482.65992417,110.050396972,558.863460911,0.0,243.2593065,310.10971186,441.393998212,338.848168471,84.9700494144,17.5757803273
 05/02  17:00:00,1473.86939089,110.837986501,548.381909059,0.0,243.2593065,310.10971186,429.187496068,326.780213427,84.9700494144,17.4372332259
 05/02  18:00:00,1217.78784976,97.6078909948,571.929813,0.0,166.938926447,199.110933808,430.811443139,328.448740569,84.9700494144,17.3926531557
 05/02  19:00:00,1217.02497255,97.6078909948,570.638974028,0.0,166.938926447,191.61365848,400.095819328,334.74274878,56.6466996096,8.70637093824
 05/02  20:00:00,1083.52328083,97.6078909948,562.577049623,0.0,100.150657288,124.558693486,445.444391503,371.405998855,56.6466996096,17.3916930388
 05/02  21:00:00,1045.82233843,97.6078909948,564.275208462,0.0,100.150657288,124.558693486,429.618473898,378.444299292,42.4850247072,8.68914989944
 05/02  22:00:00,981.896527652,97.6078909948,567.656066865,0.0,46.0930336215,124.558693486,433.939767367,396.929767269,28.3233498048,8.68665029341
 05/02  23:00:00,987.768020786,97.6078909948,573.06070627,0.0,46.0930336215,124.558693486,428.306012186,405.458106235,14.1616749024,8.68623104865
 05/02  24:00:00,985.772974697,97.6078909948,584.132491928,0.0,46.0930336215,113.312780494,437.038674299,414.018502804,5.66466996096,17.3555015338
 05/03  01:00:00,987.520780242,97.6078909948,586.090576273,0.0,46.0930336215,113.312780494,434.376079312,420.024598759,5.66466996096,8.6868105923
 05/03  02:00:00,988.001862352,97.6078909948,586.614054273,0.0,46.0930336215,113.312780494,438.979095776,424.62811637,5.66466996096,8.68630944567
 05/03  03:00:00,991.089904317,97.6078909948,589.962505046,0.0,46.0930336215,113.312780494,443.94375477,429.593150983,5.66466996096,8.68593382647
 05/03  04:00:00,1087.64705511,97.6078909948,596.556549992,0.0,100.150657288,148.969399434,438.835964387,415.816812824,5.66466996096,17.3544816024
 05/03  05:00:00,1084.91225016,98.8443777091,591.190693265,0.0,100.150657288,149.894399434,597.492678263,574.644434594,14.1616749024,8.68656876643
 05/03  06:00:00,1295.72745404,102.75497486,580.154522717,0.0,176.471037341,302.612436532,471.899855593,434.890375787,28.3233498048,8.68613000166
 05/03  07:00:00,1414.68175967,105.543329235,576.751059587,0.0,243.2593065,310.10971186,462.023951167,402.063037883,42.4850247072,17.4758885769
 05/03  08:00:00,1453.12352912,106.449411574,572.801036128,0.0,243.2593065,310.10971186,470.525249419,387.57549744,56.6466996096,26.3030523693
 05/03  09:00:00,1461.85186182,107.402807736,545.440210218,0.0,243.2593065,302.612436532,422.496751489,353.633906828,42.4850247072,26.3778199537
 05/03  10:00:00,1453.672537,108.334937928,528.606753524,0.0,243.2593065,310.10971186,424.786145973,327.481325521,70.808374512,26.4964459405
 05/03  11:00:00,1440.8362297,109.087558292,515.58616898,0.0,243.2593065,310.10971186,417.887776156,311.71047598,70.808374512,35.3689256644
 05/03  12:00:00,1393.27923998,110.20686637,509.737521773,0.0,243.2593065,310.10971186,376.034875284,278.79735542,70.808374512,26.429145352
 05/03  13:00:00,1433.2077325,111.406329543,511.131893705,0.0,243.2593065,302.612436532,307.274190602,224.089833135,56.6466996096,26.5376578569
 05/03  14:00:00,1443.46526957,113.777080231,515.418583224,0.0,243.2593065,302.612436532,258.075925025,180.271412536,42.4850247072,35.3194877824
 05/03  15:00:00,1450.40837418,115.52756647,519.569337365,0.0,243.2593065,302.612436532,249.777249768,166.670777734,56.6466996096,26.4597724248
 05/03  16:00:00,1448.02726998,114.591901603,513.537246754,0.0,243.2593065,310.10971186,307.60829839,196.288806404,84.9700494144,26.3494425717
 05/03  17:00:00,1436.58668953,114.136962167,505.468714123,0.0,243.2593065,310.10971186,322.797143848,229.097686211,84.9700494144,8.72940822236
 05/03  18:00:00,1171.26863403,97.6078909948,524.84951318,0.0,166.938926447,199.110933808,397.740128471,295.378784482,84.9700494144,17.3912945753
 05/03  19:00:00,1217.88682876,97.6078909948,570.142386149,0.0,166.938926447,191.61365848,381.978648809,316.627169618,56.6466996096,8.70477958113
 05/03  20:00:00,1100.88850319,97.6078909948,579.97653815,0.0,100.150657288,124.558693486,435.941285815,361.904136227,56.6466996096,17.3904499782
 05/03  21:00:00,1068.13639248,97.6078909948,587.280643179,0.0,100.150657288,124.558693486,425.183123604,374.010107922,42.4850247072,8.68799097499
 05/03  22:00:00,1007.19017063,97.6078909948,594.488584641,0.0,46.0930336215,124.558693486,435.070950472,398.059956926,28.3233498048,8.68764374181
