Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  23:00:00,1023.06520505,97.6078909948,610.54517818,0.0,46.0930336215,124.558693486,445.186503741,413.670917341,14.1616749024,17.3539114969
 05/03  24:00:00,1013.45559467,97.6078909948,613.596895906,0.0,46.0930336215,113.312780494,437.762307606,423.41134291,5.66466996096,8.68629473459
 05/04  01:00:00,1013.71425213,97.6078909948,613.992319852,0.0,46.0930336215,113.312780494,444.718841775,430.369140032,5.66466996096,8.68503178268
 05/04  02:00:00,1011.75829768,97.6078909948,611.946653201,0.0,46.0930336215,113.312780494,449.853539385,435.50169095,5.66466996096,8.6871784742
 05/04  03:00:00,1012.76135738,97.6078909948,613.043104721,0.0,46.0930336215,113.312780494,465.310989455,442.293449378,5.66466996096,17.3528701158
 05/04  04:00:00,1100.70614245,97.6078909948,610.41857464,0.0,100.150657288,148.969399434,441.364181073,427.013779796,5.66466996096,8.685731316
 05/04  05:00:00,1087.53354092,99.0153301691,593.72499861,0.0,100.150657288,149.894399434,593.93472545,571.085687004,14.1616749024,8.68736354373
 05/04  06:00:00,1295.03102976,103.513532573,578.554271341,0.0,176.471037341,302.612436532,471.639955301,434.629736762,28.3233498048,8.68686873492
 05/04  07:00:00,1404.52318266,106.389418308,564.92888169,0.0,243.2593065,310.10971186,458.064636145,398.10265708,42.4850247072,17.4769543578
 05/04  08:00:00,1435.16934953,107.205749963,552.67723136,0.0,243.2593065,310.10971186,466.822142654,383.871541351,56.6466996096,26.303901693
 05/04  09:00:00,1464.98847776,107.820282311,548.243399497,0.0,243.2593065,302.612436532,441.778783493,372.915589403,42.4850247072,26.3781693826
 05/04  10:00:00,1472.69014053,108.42745972,547.811919061,0.0,243.2593065,310.10971186,461.667678823,364.362927955,70.808374512,26.4963763564
 05/04  11:00:00,1462.64985312,109.089446909,535.309466114,0.0,243.2593065,310.10971186,454.933800197,348.758038478,70.808374512,35.367387207
 05/04  12:00:00,1406.63274751,109.819427726,521.541181911,0.0,243.2593065,310.10971186,426.176145573,328.939104155,70.808374512,26.4286669054
 05/04  13:00:00,1428.92351113,110.61043854,511.114136024,0.0,243.2593065,302.612436532,392.41411889,309.236949176,56.6466996096,26.5304701043
 05/04  14:00:00,1427.03097721,111.368413532,508.951931292,0.0,243.2593065,302.612436532,359.740285542,281.937957965,42.4850247072,35.3173028699
 05/04  15:00:00,1434.6881772,112.958243756,510.963384857,0.0,243.2593065,302.612436532,300.963383506,217.858257429,56.6466996096,26.4584264671
 05/04  16:00:00,1448.83047571,115.251208326,514.137189161,0.0,243.2593065,310.10971186,301.488725412,190.171479772,84.9700494144,26.3471962263
 05/04  17:00:00,1461.33350774,119.055559878,519.836377137,0.0,243.2593065,310.10971186,253.898785061,160.203193395,84.9700494144,8.72554225167
 05/04  18:00:00,1173.5716113,97.6078909948,519.909665336,0.0,166.938926447,199.110933808,269.117652542,166.757569969,84.9700494144,17.3900331593
 05/04  19:00:00,1165.83390714,97.6078909948,514.468527291,0.0,166.938926447,191.61365848,262.40862807,197.057332498,56.6466996096,8.704595963
 05/04  20:00:00,1028.89205654,97.6078909948,508.920202845,0.0,100.150657288,124.558693486,353.728372758,279.692261872,56.6466996096,17.3894112759
 05/04  21:00:00,998.561367575,97.6078909948,518.145311349,0.0,100.150657288,124.558693486,400.374190885,349.201373237,42.4850247072,8.68779294037
 05/04  22:00:00,984.736915382,97.6078909948,570.588148465,0.0,46.0930336215,124.558693486,427.080049069,390.069265732,28.3233498048,8.68743353251
 05/04  23:00:00,997.424617777,97.6078909948,583.119367289,0.0,46.0930336215,124.558693486,433.320283066,401.805207156,14.1616749024,17.3534010068
 05/04  24:00:00,998.761667819,97.6078909948,597.818471348,0.0,46.0930336215,113.312780494,429.064940187,414.714265924,5.66466996096,8.68600430166
 05/05  01:00:00,1002.85926916,97.6078909948,602.291149778,0.0,46.0930336215,113.312780494,437.504617548,423.155366498,5.66466996096,8.68458108886
 05/05  02:00:00,1001.79147253,97.6078909948,601.244301436,0.0,46.0930336215,113.312780494,444.139283753,429.787778301,5.66466996096,8.68683549076
 05/05  03:00:00,1001.94477537,97.6078909948,601.441797651,0.0,46.0930336215,113.312780494,458.604661477,435.587872309,5.66466996096,17.3521192067
 05/05  04:00:00,1094.85310035,97.6078909948,600.964354162,0.0,100.150657288,148.969399434,435.76052207,421.41052755,5.66466996096,8.68532455939
 05/05  05:00:00,1105.86480535,99.061571159,610.723412798,0.0,100.150657288,149.894399434,593.745404884,570.896816166,14.1616749024,8.68691381557
 05/05  06:00:00,1311.03070591,103.652688869,594.323439326,0.0,176.471037341,302.612436532,475.346737076,438.33698299,28.3233498048,8.68640428183
 05/05  07:00:00,1406.9337261,106.761171828,567.290440118,0.0,243.2593065,310.10971186,448.82422851,388.863743355,42.4850247072,17.475460447
 05/05  08:00:00,1430.82286469,107.721968968,547.543462411,0.0,243.2593065,310.10971186,444.2609397,361.313114666,56.6466996096,26.301125424
 05/05  09:00:00,1450.08977958,108.463597298,531.948614179,0.0,243.2593065,302.612436532,408.372038544,339.512098839,42.4850247072,26.3749149978
 05/05  10:00:00,1442.47542837,109.192793174,517.701690576,0.0,243.2593065,310.10971186,409.990782148,312.690150511,70.808374512,26.4922571256
 05/05  11:00:00,1436.00882797,110.150426568,510.250759882,0.0,243.2593065,310.10971186,380.141802727,273.971526218,70.808374512,35.3619019966
 05/05  12:00:00,1404.31396675,111.935885863,513.401356565,0.0,243.2593065,310.10971186,307.073671051,209.840930628,70.808374512,26.4243659106
 05/05  13:00:00,1452.87547208,116.231507322,520.739506856,0.0,243.2593065,302.612436532,247.090787919,163.912639006,56.6466996096,26.5314493026
 05/05  14:00:00,1460.49404486,122.512916754,521.526614221,0.0,243.2593065,302.612436532,200.932148807,123.135877371,42.4850247072,35.3112467288
 05/05  15:00:00,1468.61714368,131.441315897,520.718990835,0.0,243.2593065,302.612436532,168.360878052,85.2610653223,56.6466996096,26.4531131196
 05/05  16:00:00,1483.27678233,140.65664455,519.499902111,0.0,243.2593065,310.10971186,164.183115821,61.6394857592,84.9700494144,17.5735806473
 05/05  17:00:00,1488.40822558,145.82072842,519.445402213,0.0,243.2593065,310.10971186,151.284603403,48.8782653131,84.9700494144,17.4362886755
 05/05  18:00:00,1177.91528962,97.6078909948,522.692962909,0.0,166.938926447,199.110933808,180.603103713,78.2421653974,84.9700494144,17.3908889016
 05/05  19:00:00,1180.12530679,97.6078909948,524.781248059,0.0,166.938926447,191.61365848,170.669937133,105.319914447,56.6466996096,8.7033230767
 05/05  20:00:00,1052.90370715,97.6078909948,523.736652619,0.0,100.150657288,124.558693486,244.939200659,170.902107378,56.6466996096,17.3903936711
 05/05  21:00:00,997.96607241,97.6078909948,513.662247421,0.0,100.150657288,124.558693486,269.759807493,218.586186587,42.4850247072,8.68859619898
 05/05  22:00:00,919.279158522,97.6078909948,507.35776706,0.0,46.0930336215,124.558693486,322.928478686,285.919083326,28.3233498048,8.68604555484
 05/05  23:00:00,928.8423945,97.6078909948,515.46186347,0.0,46.0930336215,124.558693486,364.490708938,341.643476862,14.1616749024,8.68555717355
 05/05  24:00:00,953.082170358,97.6078909948,549.366510108,0.0,46.0930336215,113.312780494,391.397901951,368.379301962,5.66466996096,17.3539300288
 05/06  01:00:00,955.703383916,97.6078909948,551.718788922,0.0,46.0930336215,113.312780494,388.667220273,374.316635502,5.66466996096,8.68591480975
 05/06  02:00:00,974.781373508,97.6078909948,572.209588195,0.0,46.0930336215,113.312780494,404.441633501,390.091616119,5.66466996096,8.68534742066
 05/06  03:00:00,985.485075948,97.6078909948,583.643768028,0.0,46.0930336215,113.312780494,416.975983086,402.624404566,5.66466996096,8.68690855894
 05/06  04:00:00,996.620655088,97.6078909948,584.688490811,0.0,55.6251445156,113.312780494,421.880763666,398.863927449,5.66466996096,17.3521662559
 05/06  05:00:00,995.799142491,97.6078909948,583.882608958,0.0,55.6251445156,113.312780494,426.538827541,403.691840791,14.1616749024,8.68531184752
 05/06  06:00:00,1055.77674337,97.6078909948,582.339269008,0.0,65.1572554096,176.889270242,377.437344987,340.427095476,28.3233498048,8.68689970565
 05/06  07:00:00,1166.28755944,98.806818468,573.841084804,0.0,109.682768182,220.96816451,486.179829981,435.008454611,42.4850247072,8.68635066289
 05/06  08:00:00,1169.76430507,98.9762145763,566.733542471,0.0,109.682768182,220.96816451,467.658831496,393.595004197,56.6466996096,17.4171276895
 05/06  09:00:00,1264.08296103,101.366383785,550.334807365,0.0,131.945524568,266.955817592,419.848577273,359.887591596,42.4850247072,17.4759609698
 05/06  10:00:00,1262.8656116,101.605538039,540.671727172,0.0,131.945524568,274.45309292,437.610744023,340.507248217,70.808374512,26.2951212937
 05/06  11:00:00,1252.39918586,101.762538003,529.66486662,0.0,131.945524568,274.45309292,408.989325314,320.642708694,70.808374512,17.5382421072
 05/06  12:00:00,1202.20050279,101.888031746,513.511825981,0.0,131.945524568,274.45309292,391.006561532,293.907782925,70.808374512,26.2904040947
 05/06  13:00:00,1193.02459843,102.045046876,512.007598703,0.0,131.945524568,266.955817592,333.94946547,259.766476273,56.6466996096,17.5362895877
 05/06  14:00:00,1200.28234045,102.599699703,513.815401993,0.0,131.945524568,266.955817592,266.957437691,198.183516063,42.4850247072,26.2888969211
 05/06  15:00:00,1119.34926304,97.6078909948,514.219377705,0.0,109.682768182,212.545889182,189.604005892,115.422133849,56.6466996096,17.5351724336
 05/06  16:00:00,1134.55235642,97.6078909948,519.308287583,0.0,109.682768182,220.04316451,212.673004201,105.614897364,84.9700494144,22.0880574225
 05/06  17:00:00,1099.53293485,97.6078909948,524.667516831,0.0,109.682768182,220.04316451,206.314032169,99.6926284082,84.9700494144,21.6513543463
 05/06  18:00:00,1051.55842347,97.6078909948,518.556921657,0.0,100.150657288,199.110933808,232.308353205,138.651570151,84.9700494144,8.68673363922
 05/06  19:00:00,1037.68884674,97.6078909948,509.514700204,0.0,100.150657288,191.61365848,255.314617733,189.981719532,56.6466996096,8.68619859117
 05/06  20:00:00,935.53620633,97.6078909948,512.85920009,0.0,55.6251445156,124.558693486,366.481325468,301.148934342,56.6466996096,8.68569151671
 05/06  21:00:00,955.544775094,97.6078909948,530.790408907,0.0,55.6251445156,124.558693486,376.347796122,325.177588588,42.4850247072,8.68518282707
 05/06  22:00:00,954.528349973,97.6078909948,539.54080105,0.0,46.0930336215,124.558693486,395.716946211,350.040633571,28.3233498048,17.3529628352
 05/06  23:00:00,977.182248987,97.6078909948,561.506312799,0.0,46.0930336215,124.558693486,390.658300512,367.810935783,14.1616749024,8.68568982697
 05/06  24:00:00,965.433064763,97.6078909948,562.188547235,0.0,46.0930336215,113.312780494,391.610321337,377.260461846,5.66466996096,8.68518952951
 05/07  01:00:00,957.839648011,97.6078909948,566.115630422,0.0,34.9616554283,113.312780494,402.369232251,388.017986159,5.66466996096,8.68657613055
 05/07  02:00:00,960.157620146,97.6078909948,568.619387593,0.0,34.9616554283,113.312780494,419.956267965,396.940318562,5.66466996096,17.3512794428
 05/07  03:00:00,964.010488988,97.6078909948,572.788387423,0.0,34.9616554283,113.312780494,420.605963204,406.256478543,5.66466996096,8.6848146995
 05/07  04:00:00,966.827906503,97.6078909948,564.800261496,0.0,44.4937663224,113.312780494,412.700492795,398.34947949,5.66466996096,8.68634334374
 05/07  05:00:00,964.796379997,97.6078909948,562.721713825,0.0,44.4937663224,113.312780494,424.87918122,402.031727908,14.1616749024,8.68577840919
 05/07  06:00:00,1043.32360191,97.6078909948,581.003154513,0.0,54.0258772165,176.889270242,390.286735011,344.613429372,28.3233498048,17.3499558344
 05/07  07:00:00,1047.78758832,97.6078909948,582.370519003,0.0,54.0258772165,184.38654557,383.100933475,331.929670788,42.4850247072,8.68623798011
 05/07  08:00:00,1121.18575206,97.6078909948,576.04851911,0.0,65.1572554096,220.04316451,384.440685767,319.081102474,56.6466996096,8.71288368328
 05/07  09:00:00,1108.18324262,97.6078909948,570.266851042,0.0,65.1572554096,212.545889182,366.545061706,306.5937765,42.4850247072,17.4662604984
 05/07  10:00:00,1101.04692296,97.6078909948,554.562357795,0.0,65.1572554096,220.04316451,389.539173782,292.458540337,70.808374512,26.2722589332
 05/07  11:00:00,1087.27083864,97.6078909948,538.721857009,0.0,65.1572554096,220.04316451,369.578370128,281.2484228,70.808374512,17.5215728158
 05/07  12:00:00,1073.80305988,97.6078909948,527.411923395,0.0,65.1572554096,220.04316451,368.210297069,271.129858847,70.808374512,26.2720637101
 05/07  13:00:00,1055.96381989,97.6078909948,518.217777052,0.0,65.1572554096,212.545889182,324.551148659,250.381877936,56.6466996096,17.522571113
 05/07  14:00:00,1049.64611275,97.6078909948,513.183445434,0.0,65.1572554096,212.545889182,280.746239479,220.741343092,42.4850247072,17.5198716794
 05/07  15:00:00,1052.55244381,97.6078909948,514.419493635,0.0,65.1572554096,212.545889182,263.284036553,180.365515897,56.6466996096,26.2718210466
 05/07  16:00:00,1030.11221143,97.6078909948,514.052119923,0.0,65.1572554096,220.04316451,261.827328494,159.335967261,84.9700494144,17.521311819
 05/07  17:00:00,982.547430442,97.6078909948,513.186164418,0.0,54.0258772165,184.38654557,270.498150106,168.065009451,84.9700494144,17.4630912409
 05/07  18:00:00,949.215438779,97.6078909948,512.092584188,0.0,44.4937663224,163.454314868,305.425062499,211.768622157,84.9700494144,8.68639092784
 05/07  19:00:00,948.012139531,97.6078909948,511.200546269,0.0,44.4937663224,155.95703954,306.516062028,232.518249347,56.6466996096,17.3511130719
 05/07  20:00:00,922.215412717,97.6078909948,510.464553093,0.0,44.4937663224,124.558693486,347.513731099,282.182270253,56.6466996096,8.6847612359
 05/07  21:00:00,921.358822765,97.6078909948,510.737081406,0.0,44.4937663224,124.558693486,351.306216026,300.134901114,42.4850247072,8.68629020485
 05/07  22:00:00,911.856367074,97.6078909948,511.351754613,0.0,34.9616554283,124.558693486,354.657927224,317.648847244,28.3233498048,8.68573017491
 05/07  23:00:00,912.096352249,97.6078909948,510.895477499,0.0,34.9616554283,124.558693486,363.482288841,331.970749961,14.1616749024,17.3498639776
 05/07  24:00:00,898.426634891,97.6078909948,509.930636,0.0,34.9616554283,113.312780494,373.723560606,359.372700169,5.66466996096,8.68619047628
 05/08  01:00:00,917.9947636,97.6078909948,516.655743888,0.0,46.0930336215,113.312780494,394.333019036,379.982937438,5.66466996096,8.68541163725
 05/08  02:00:00,931.618447148,97.6078909948,528.760804283,0.0,46.0930336215,113.312780494,409.987839262,395.638370957,5.66466996096,8.68479834427
 05/08  03:00:00,941.479537926,97.6078909948,537.606624086,0.0,46.0930336215,113.312780494,418.9947201,404.643745869,5.66466996096,8.68630427003
 05/08  04:00:00,1039.4517186,97.6078909948,544.796274583,0.0,100.150657288,148.969399434,411.278579802,388.263094302,5.66466996096,17.3508155387
 05/08  05:00:00,1038.80569109,97.6078909948,542.669762221,0.0,100.150657288,149.894399434,646.121650262,623.275396442,14.1616749024,8.68457891755
 05/08  06:00:00,1278.62035933,99.345191193,565.137933535,0.0,176.471037341,302.612436532,470.796098017,433.786657915,28.3233498048,8.68609029723
 05/08  07:00:00,1397.38566483,101.292265762,562.714691687,0.0,243.2593065,310.10971186,449.397800152,389.443803498,42.4850247072,17.4689719475
 05/08  08:00:00,1414.83198075,102.216826652,536.527798646,0.0,243.2593065,310.10971186,445.355824513,362.415147334,56.6466996096,26.2939775689
 05/08  09:00:00,1435.97482673,102.972846924,524.871213579,0.0,243.2593065,302.612436532,402.840653322,342.769148408,42.4850247072,17.5864802069
 05/08  10:00:00,1444.78273016,103.815106737,525.590949603,0.0,243.2593065,310.10971186,435.048549709,328.934068724,70.808374512,35.3061064732
 05/08  11:00:00,1449.25967875,104.79030395,527.778457651,0.0,243.2593065,310.10971186,411.151905401,313.824660636,70.808374512,26.5188702534
 05/08  12:00:00,1407.58510051,105.894571588,526.85245026,0.0,243.2593065,310.10971186,401.600997932,304.378785854,70.808374512,26.4138375662
 05/08  13:00:00,1440.36804597,106.903411416,525.393323092,0.0,243.2593065,302.612436532,390.973195174,298.972667229,56.6466996096,35.3538283354
 05/08  14:00:00,1446.40243295,108.332059442,530.110494531,0.0,243.2593065,302.612436532,361.107764757,292.138997603,42.4850247072,26.4837424466
 05/08  15:00:00,1461.06536286,109.728586467,543.422321408,0.0,243.2593065,302.612436532,369.389002168,286.297082044,56.6466996096,26.4452205145
 05/08  16:00:00,1472.47325111,111.016759205,547.455816862,0.0,243.2593065,310.10971186,394.272547283,282.962367902,84.9700494144,26.3401299668
 05/08  17:00:00,1479.57136071,112.0512108,554.319628815,0.0,243.2593065,310.10971186,388.341075335,285.939102438,84.9700494144,17.4319234827
 05/08  18:00:00,1207.09175619,97.6078909948,561.339652222,0.0,166.938926447,199.110933808,367.808224907,274.13393123,84.9700494144,8.70424426304
 05/08  19:00:00,1204.13599266,97.6078909948,556.093121989,0.0,166.938926447,191.61365848,354.310476107,280.278268101,56.6466996096,17.385508397
 05/08  20:00:00,1079.4592104,97.6078909948,557.509547039,0.0,100.150657288,124.558693486,389.22890952,323.87837239,56.6466996096,8.70383752084
 05/08  21:00:00,1041.90022288,97.6078909948,559.655603782,0.0,100.150657288,124.558693486,384.261070091,333.088000156,42.4850247072,8.68804522771
 05/08  22:00:00,977.483976188,97.6078909948,563.178911384,0.0,46.0930336215,124.558693486,400.751239576,355.077493084,28.3233498048,17.3503966869
 05/08  23:00:00,980.328914509,97.6078909948,565.367467048,0.0,46.0930336215,124.558693486,387.719298283,364.873255685,14.1616749024,8.68436769603
 05/08  24:00:00,968.862719887,97.6078909948,566.323935062,0.0,46.0930336215,113.312780494,386.220472445,371.869943547,5.66466996096,8.68585893732
 05/09  01:00:00,965.666172151,97.6078909948,562.889342867,0.0,46.0930336215,113.312780494,391.571556167,377.221785695,5.66466996096,8.68510051056
 05/09  02:00:00,964.374472065,97.6078909948,561.46529068,0.0,46.0930336215,113.312780494,396.953372325,382.604257611,5.66466996096,8.68444475326
 05/09  03:00:00,964.642299002,97.6078909948,561.737236614,0.0,46.0930336215,113.312780494,411.585413241,388.569569277,5.66466996096,17.3511740024
 05/09  04:00:00,1058.65061614,97.6078909948,561.946730184,0.0,100.150657288,148.969399434,388.061175414,373.711821962,5.66466996096,8.68468349144
 05/09  05:00:00,1055.52487323,98.5759173121,557.110122406,0.0,100.150657288,149.894399434,526.056458897,503.210662864,14.1616749024,8.68412113078
 05/09  06:00:00,1284.69200903,102.851309475,566.884043113,0.0,176.471037341,302.612436532,416.433590779,379.42465737,28.3233498048,8.68558360392
 05/09  07:00:00,1403.00327356,105.483651424,564.56931265,0.0,243.2593065,310.10971186,414.941174308,354.984236303,42.4850247072,17.4719132979
 05/09  08:00:00,1419.77809798,106.928108682,536.924431662,0.0,243.2593065,310.10971186,411.903260099,328.963501025,56.6466996096,26.2930594646
 05/09  09:00:00,1431.16737934,108.016127125,515.45337327,0.0,243.2593065,302.612436532,365.800993924,296.951066121,42.4850247072,26.3649030954
 05/09  10:00:00,1435.07130267,109.322028469,510.910802327,0.0,243.2593065,310.10971186,348.182235395,250.89456632,70.808374512,26.4792945626
 05/09  11:00:00,1445.63189137,111.589188323,512.963147102,0.0,243.2593065,310.10971186,287.799079064,190.477062279,70.808374512,26.5136422727
 05/09  12:00:00,1411.52149351,113.782215125,517.142950788,0.0,243.2593065,310.10971186,271.997648365,174.773777446,70.808374512,26.4154964067
 05/09  13:00:00,1445.02925172,115.054691953,516.356328677,0.0,243.2593065,302.612436532,267.978846021,175.976024615,56.6466996096,35.3561217965
 05/09  14:00:00,1442.76430615,116.861070774,513.30772657,0.0,243.2593065,302.612436532,239.651948167,170.687257086,42.4850247072,26.4796663743
 05/09  15:00:00,1442.57919329,118.244300565,512.076419445,0.0,243.2593065,302.612436532,249.792275084,166.705081363,56.6466996096,26.4404941111
 05/09  16:00:00,1448.62319621,119.322596484,510.821748373,0.0,243.2593065,310.10971186,280.711869088,169.400084012,84.9700494144,26.3417356613
 05/09  17:00:00,1447.58227074,120.069143303,509.471015338,0.0,243.2593065,310.10971186,276.013532313,173.613316136,84.9700494144,17.4301667628
 05/09  18:00:00,1153.77361947,97.6078909948,509.467133424,0.0,166.938926447,199.110933808,288.50258825,194.83014678,84.9700494144,8.70239205502
 05/09  19:00:00,1148.47349483,97.6078909948,508.194860633,0.0,166.938926447,191.61365848,308.031120489,233.997547953,56.6466996096,17.3868729262
 05/09  20:00:00,1038.94489222,97.6078909948,519.100369078,0.0,100.150657288,124.558693486,361.353631434,296.004942967,56.6466996096,8.7019888575
 05/09  21:00:00,1007.95232651,97.6078909948,526.584886198,0.0,100.150657288,124.558693486,369.345133378,309.507393434,42.4850247072,17.3527152371
 05/09  22:00:00,947.365913612,97.6078909948,532.507335198,0.0,46.0930336215,124.558693486,374.082296136,337.073402569,28.3233498048,8.68554376276
 05/09  23:00:00,956.912419691,97.6078909948,540.258816341,0.0,46.0930336215,124.558693486,373.643304338,350.796682708,14.1616749024,8.68494672728
 05/09  24:00:00,947.225272383,97.6078909948,542.602940504,0.0,46.0930336215,113.312780494,373.724306348,359.375257564,5.66466996096,8.6843788238
 05/10  01:00:00,951.052817323,97.6078909948,546.754867553,0.0,46.0930336215,113.312780494,382.831366929,368.481010282,5.66466996096,8.68568668527
 05/10  02:00:00,951.815980763,97.6078909948,547.587966542,0.0,46.0930336215,113.312780494,399.287251174,376.273291133,5.66466996096,17.3492900799
 05/10  03:00:00,951.368182779,97.6078909948,547.134860282,0.0,46.0930336215,113.312780494,397.03555573,382.687159759,5.66466996096,8.68372600946
 05/10  04:00:00,1044.76493676,97.6078909948,550.284373855,0.0,100.150657288,148.969399434,383.646990819,369.29717838,5.66466996096,8.68514247814
 05/10  05:00:00,1039.78083638,99.6891614521,541.651334794,0.0,100.150657288,149.894399434,501.563483693,478.717274627,14.1616749024,8.6845341636
 05/10  06:00:00,1247.75812256,104.231692444,528.144236903,0.0,176.471037341,302.612436532,390.935712222,353.927248287,28.3233498048,8.68511413
 05/10  07:00:00,1352.96925789,107.835212286,512.478600391,0.0,243.2593065,310.10971186,372.474676664,312.517391956,42.4850247072,17.472260001
 05/10  08:00:00,1398.70579671,109.650227445,512.72039256,0.0,243.2593065,310.10971186,332.21731472,249.277751921,56.6466996096,26.2928631893
 05/10  09:00:00,1452.44993976,116.608348699,520.009231352,0.0,243.2593065,302.612436532,224.893376657,156.044231281,42.4850247072,26.3641206685
 05/10  10:00:00,1474.04237538,128.799620793,521.324288756,0.0,243.2593065,310.10971186,189.059638,91.7700760183,70.808374512,26.4811874694
 05/10  11:00:00,1481.49266495,135.442465962,521.116605057,0.0,243.2593065,310.10971186,178.635754793,72.4865237037,70.808374512,35.3408565773
 05/10  12:00:00,1443.23250918,139.442600699,520.61744887,0.0,243.2593065,310.10971186,158.705133563,61.4877373258,70.808374512,26.4090217255
 05/10  13:00:00,1480.60210186,144.201657121,519.844147225,0.0,243.2593065,302.612436532,129.388687775,46.2240410038,56.6466996096,26.517947162
 05/10  14:00:00,1485.24697322,149.146636005,519.503669881,0.0,243.2593065,302.612436532,101.477431401,32.5150608716,42.4850247072,26.4773458218
 05/10  15:00:00,1493.05064778,157.367795706,519.119917657,0.0,243.2593065,302.612436532,100.875469623,17.790702465,56.6466996096,26.4380675488
 05/10  16:00:00,1507.12999592,164.632375231,519.259222043,0.0,243.2593065,310.10971186,119.276183541,7.96641516729,84.9700494144,26.3397189593
 05/10  17:00:00,1511.43643156,168.787100536,519.385537262,0.0,243.2593065,310.10971186,105.526033454,3.12687032919,84.9700494144,17.4291137101
 05/10  18:00:00,1177.60799713,97.6078909948,522.29023917,0.0,166.938926447,199.110933808,116.896324407,23.2243533675,84.9700494144,8.70192162553
 05/10  19:00:00,1176.31910251,97.6078909948,523.810350596,0.0,166.938926447,191.61365848,106.467928392,32.4354050246,56.6466996096,17.3858237581
 05/10  20:00:00,1053.39583744,97.6078909948,523.269815944,0.0,100.150657288,124.558693486,122.190187438,56.8420294438,56.6466996096,8.70145838411
 05/10  21:00:00,1014.35948142,97.6078909948,523.849692416,0.0,100.150657288,124.558693486,120.173873555,69.0027988666,42.4850247072,8.68604998117
 05/10  22:00:00,947.047085498,97.6078909948,524.280442593,0.0,46.0930336215,124.558693486,145.00261845,99.328680295,28.3233498048,17.3505883504
 05/10  23:00:00,947.926513205,97.6078909948,524.352603775,0.0,46.0930336215,124.558693486,150.564760628,127.71871798,14.1616749024,8.68436774525
 05/10  24:00:00,934.834395786,97.6078909948,523.601243704,0.0,46.0930336215,113.312780494,169.001611923,154.653156953,5.66466996096,8.6837850085
 05/11  01:00:00,935.736034654,97.6078909948,524.538477774,0.0,46.0930336215,113.312780494,193.636251458,179.28655105,5.66466996096,8.68503044669
 05/11  02:00:00,935.762913328,97.6078909948,524.584491259,0.0,46.0930336215,113.312780494,227.458512963,204.445871354,5.66466996096,17.3479716479
 05/11  03:00:00,935.095938142,97.6078909948,524.222807853,0.0,46.0930336215,113.312780494,249.037746357,234.688010384,5.66466996096,8.68506601196
 05/11  04:00:00,1012.08867837,97.6078909948,514.743101088,0.0,100.150657288,148.969399434,255.838467941,241.48938976,5.66466996096,8.68440822023
 05/11  05:00:00,1013.83169337,101.554118772,512.478062609,0.0,100.150657288,149.894399434,368.388851737,345.543382371,14.1616749024,8.68379446331
 05/11  06:00:00,1239.19710085,107.557355961,513.039183164,0.0,176.471037341,302.612436532,274.255749491,237.247172449,28.3233498048,8.68522723745
 05/11  07:00:00,1367.951128,113.6833183,515.527378008,0.0,243.2593065,310.10971186,267.912630652,207.95751561,42.4850247072,17.4700903348
 05/11  08:00:00,1425.16058819,120.458795661,521.559438762,0.0,243.2593065,310.10971186,235.16773194,152.231848398,56.6466996096,26.2891839318
 05/11  09:00:00,1466.58574383,128.789066339,521.326102401,0.0,243.2593065,302.612436532,179.970362486,111.125281701,42.4850247072,26.3600560784
 05/11  10:00:00,1483.69175557,139.645682631,520.045612028,0.0,243.2593065,310.10971186,173.884828727,76.5983093351,70.808374512,26.4781448802
 05/11  11:00:00,1491.28155984,146.660757153,519.591437881,0.0,243.2593065,310.10971186,145.333951086,48.0185758221,70.808374512,26.5070007519
 05/11  12:00:00,1453.81547844,151.10220783,519.44639412,0.0,243.2593065,310.10971186,129.878838781,32.6616488279,70.808374512,26.4088154407
 05/11  13:00:00,1491.96377015,156.060406405,519.272967409,0.0,243.2593065,302.612436532,114.554920823,22.5629411866,56.6466996096,35.3452800264
 05/11  14:00:00,1496.33534285,160.652897132,518.993752795,0.0,243.2593065,302.612436532,86.9343582442,17.9723954163,42.4850247072,26.4769381208
 05/11  15:00:00,1502.60384124,167.103637441,518.85020159,0.0,243.2593065,302.612436532,94.6967371443,11.6121017272,56.6466996096,26.4379358075
 05/11  16:00:00,1514.66993195,172.6983092,518.685654308,0.0,243.2593065,310.10971186,115.113763124,3.81001710064,84.9700494144,26.3336966094
 05/11  17:00:00,1519.13346366,177.003747846,518.826009068,0.0,243.2593065,310.10971186,102.463709783,0.0649478925939,84.9700494144,17.4287124762
 05/11  18:00:00,1177.96106549,97.6078909948,522.611504666,0.0,166.938926447,199.110933808,111.77721807,18.104404638,84.9700494144,8.70276401729
 05/11  19:00:00,1176.91327833,97.6078909948,524.404976146,0.0,166.938926447,191.61365848,106.551210606,32.5195980394,56.6466996096,17.3849129565
 05/11  20:00:00,1053.76080344,97.6078909948,523.646264865,0.0,100.150657288,124.558693486,133.075693016,67.7268605215,56.6466996096,8.70213288472
 05/11  21:00:00,1014.93324374,97.6078909948,524.433472093,0.0,100.150657288,124.558693486,141.117225654,89.9457431301,42.4850247072,8.68645781681
 05/11  22:00:00,947.205494922,97.6078909948,524.451311744,0.0,46.0930336215,124.558693486,155.646165037,118.63894209,28.3233498048,8.68387314219
 05/11  23:00:00,948.153553493,97.6078909948,524.585815448,0.0,46.0930336215,124.558693486,175.423986141,143.912361564,14.1616749024,17.3499496753
 05/11  24:00:00,935.020108854,97.6078909948,523.798702887,0.0,46.0930336215,113.312780494,196.370961373,182.022276774,5.66466996096,8.68401463816
 05/12  01:00:00,926.720747742,97.6078909948,518.459703765,0.0,46.0930336215,113.312780494,236.069858286,221.721964361,5.66466996096,8.6832239642
 05/12  02:00:00,913.109645387,97.6078909948,510.282220208,0.0,46.0930336215,113.312780494,274.441807736,260.092648345,5.66466996096,8.68448943043
 05/12  03:00:00,910.512579456,97.6078909948,509.482352967,0.0,46.0930336215,113.312780494,313.015364386,290.00371224,5.66466996096,17.3469821851
 05/12  04:00:00,1001.98952561,97.6078909948,508.615803157,0.0,100.150657288,148.969399434,317.963123021,303.613918793,5.66466996096,8.684534267
 05/12  05:00:00,1009.4217886,102.985296509,509.831584251,0.0,100.150657288,149.894399434,418.510075772,395.664523252,14.1616749024,8.68387761778
 05/12  06:00:00,1235.92974826,109.055320429,511.000093306,0.0,176.471037341,302.612436532,298.838587556,261.831992748,28.3233498048,8.68324500327
 05/12  07:00:00,1364.80987442,114.830818187,512.838226421,0.0,243.2593065,310.10971186,273.410766649,213.4584617,42.4850247072,17.467280242
 05/12  08:00:00,1422.17179239,122.190837035,518.175722203,0.0,243.2593065,310.10971186,238.093743051,155.160859855,56.6466996096,26.2861835866
 05/12  09:00:00,1472.52041667,135.528579936,520.544163884,0.0,243.2593065,302.612436532,160.575435155,100.510427638,42.4850247072,17.5799828092
 05/12  10:00:00,1485.78945631,142.371427648,519.400044455,0.0,243.2593065,310.10971186,184.560411973,78.4623165878,70.808374512,35.2897208728
 05/12  11:00:00,1490.30093478,146.104398595,519.095748007,0.0,243.2593065,310.10971186,161.915810519,64.5979373024,70.808374512,26.5094987048
 05/12  12:00:00,1450.95500867,148.94765799,518.66080874,0.0,243.2593065,310.10971186,153.75633527,56.5422044338,70.808374512,26.4057563247
 05/12  13:00:00,1487.80919696,152.884763079,518.239489408,0.0,243.2593065,302.612436532,138.189724299,46.2096362694,56.6466996096,35.33338842
 05/12  14:00:00,1494.92715212,160.250894012,517.978479228,0.0,243.2593065,302.612436532,98.8682069412,29.9111037711,42.4850247072,26.4720784629
 05/12  15:00:00,1502.57227382,167.980799805,517.909444721,0.0,243.2593065,302.612436532,102.654107466,19.5737640328,56.6466996096,26.4336438234
 05/12  16:00:00,1510.04694507,168.755376293,517.978969214,0.0,243.2593065,310.10971186,129.073017267,17.7710306222,84.9700494144,26.33193723
 05/12  17:00:00,1508.71397789,167.752183974,517.66067,0.0,243.2593065,310.10971186,114.155118819,20.4602255137,84.9700494144,8.72484389102
 05/12  18:00:00,1177.30419922,97.6078909948,521.95535085,0.0,166.938926447,199.110933808,147.081939155,44.7264138997,84.9700494144,17.3854758408
 05/12  19:00:00,1176.03105605,97.6078909948,524.3964589,0.0,166.938926447,191.61365848,121.296613574,55.9469358151,56.6466996096,8.70297814957
 05/12  20:00:00,1053.1349221,97.6078909948,523.842699005,0.0,100.150657288,124.558693486,161.68039169,87.6495546394,56.6466996096,17.3841374411
 05/12  21:00:00,1014.45086391,97.6078909948,524.576792102,0.0,100.150657288,124.558693486,156.178405835,105.007727135,42.4850247072,8.68565399345
 05/12  22:00:00,947.449878348,97.6078909948,524.696534457,0.0,46.0930336215,124.558693486,172.501244171,135.494835256,28.3233498048,8.68305911056
 05/12  23:00:00,948.246614025,97.6078909948,524.664668813,0.0,46.0930336215,124.558693486,184.190552959,161.344505541,14.1616749024,8.684372515
 05/12  24:00:00,935.094911779,97.6078909948,523.863913261,0.0,46.0930336215,113.312780494,209.370775105,186.358128807,5.66466996096,17.3479763374
 05/13  01:00:00,931.421036351,97.6078909948,521.688177078,0.0,46.0930336215,113.312780494,222.906866251,208.55800167,5.66466996096,8.68419462003
 05/13  02:00:00,920.362913162,97.6078909948,513.887701766,0.0,46.0930336215,113.312780494,243.867503138,229.51935438,5.66466996096,8.68347879702
 05/13  03:00:00,916.37602967,97.6078909948,512.039971219,0.0,46.0930336215,113.312780494,264.827823916,250.480342779,5.66466996096,8.68281117626
 05/13  04:00:00,924.865640502,97.6078909948,511.412445877,0.0,55.6251445156,113.312780494,271.118765402,256.769960757,5.66466996096,8.68413468437
 05/13  05:00:00,924.260312819,97.6078909948,511.304320548,0.0,55.6251445156,113.312780494,297.704406717,266.196473171,14.1616749024,17.3462586439
 05/13  06:00:00,986.506990259,97.6078909948,511.785927927,0.0,65.1572554096,176.889270242,245.152348167,208.14486527,28.3233498048,8.68413309199
 05/13  07:00:00,1111.0052337,101.09654299,513.100133763,0.0,109.682768182,220.96816451,315.614591067,264.446104952,42.4850247072,8.68346140818
 05/13  08:00:00,1135.50664,102.103665821,521.28344125,0.0,109.682768182,220.96816451,262.307098591,188.249503384,56.6466996096,17.4108955971
 05/13  09:00:00,1252.02138092,108.936399371,522.991987813,0.0,131.945524568,266.955817592,184.28710444,124.333476393,42.4850247072,17.46860334
 05/13  10:00:00,1261.21935153,110.685259487,522.936508931,0.0,131.945524568,274.45309292,197.971985291,109.633894405,70.808374512,17.5297163741
 05/13  11:00:00,1264.69282604,112.898688876,523.173454787,0.0,131.945524568,274.45309292,182.070144018,93.7347056008,70.808374512,17.5270639048
 05/13  12:00:00,1234.18373808,114.500491351,523.019176115,0.0,131.945524568,274.45309292,180.803871684,83.7162380377,70.808374512,26.2792591344
 05/13  13:00:00,1229.45587239,117.6469664,522.554099425,0.0,131.945524568,266.955817592,143.990069665,69.8210410922,56.6466996096,17.5223289631
 05/13  14:00:00,1234.24799462,122.894818386,522.08268568,0.0,131.945524568,266.955817592,121.933687717,53.1735900028,42.4850247072,26.275073007
 05/13  15:00:00,1132.97549625,97.6078909948,522.809477392,0.0,109.682768182,212.545889182,100.418637953,26.2480329144,56.6466996096,17.5239054294
 05/13  16:00:00,1142.14949043,97.6078909948,524.722305349,0.0,109.682768182,220.04316451,151.548869427,40.303161703,84.9700494144,26.2756583099
 05/13  17:00:00,1099.81400025,97.6078909948,524.775251144,0.0,109.682768182,220.04316451,162.843008638,60.4132760222,84.9700494144,17.4596832017
 05/13  18:00:00,1060.12838999,97.6078909948,524.044367785,0.0,100.150657288,199.110933808,174.840328567,81.1859319347,84.9700494144,8.68434721801
 05/13  19:00:00,1056.71535695,97.6078909948,523.43524066,0.0,100.150657288,191.61365848,131.009697493,65.6793363356,56.6466996096,8.68366154803
 05/13  20:00:00,957.091002901,97.6078909948,523.904503619,0.0,55.6251445156,124.558693486,151.240666499,85.9109611023,56.6466996096,8.68300578721
 05/13  21:00:00,957.121242264,97.6078909948,524.429916356,0.0,55.6251445156,124.558693486,158.4581735,107.288788161,42.4850247072,8.68436063252
 05/13  22:00:00,947.228468705,97.6078909948,524.719200442,0.0,46.0930336215,124.558693486,197.503486546,151.833461678,28.3233498048,17.3466750635
 05/13  23:00:00,947.860741859,97.6078909948,524.462339038,0.0,46.0930336215,124.558693486,217.827170154,194.981133743,14.1616749024,8.68436150828
 05/13  24:00:00,916.6302629,97.6078909948,511.751533755,0.0,46.0930336215,113.312780494,254.299871557,239.951529753,5.66466996096,8.6836718435
 05/14  01:00:00,898.657440139,97.6078909948,508.8041036,0.0,34.9616554283,113.312780494,300.717765642,286.370262309,5.66466996096,8.68283337235
 05/14  02:00:00,903.771772775,97.6078909948,514.043866661,0.0,34.9616554283,113.312780494,362.898345699,348.549612273,5.66466996096,8.68406346504
 05/14  03:00:00,951.127949035,97.6078909948,559.626543582,0.0,34.9616554283,113.312780494,404.848171578,381.837534692,5.66466996096,17.345966925
 05/14  04:00:00,979.447912673,97.6078909948,578.306741259,0.0,44.4937663224,113.312780494,395.602634149,381.254013135,5.66466996096,8.68395105324
 05/14  05:00:00,977.789585496,97.6078909948,576.648880085,0.0,44.4937663224,113.312780494,408.740569814,385.895653504,14.1616749024,8.68324140776
 05/14  06:00:00,1034.71781739,97.6078909948,571.807432479,0.0,54.0258772165,176.889270242,362.873566117,325.86765149,28.3233498048,8.68256482309
 05/14  07:00:00,1034.90712196,97.6078909948,568.387465135,0.0,54.0258772165,184.38654557,372.547836957,321.37894019,42.4850247072,8.68387205956
 05/14  08:00:00,1126.06270992,97.6078909948,580.994182012,0.0,65.1572554096,220.04316451,387.132945415,313.085440715,56.6466996096,17.4008050902
 05/14  09:00:00,1121.8472411,97.6078909948,584.686420317,0.0,65.1572554096,212.545889182,370.521305766,310.57748223,42.4850247072,17.4587988287
 05/14  10:00:00,1112.047185,97.6078909948,566.206529487,0.0,65.1572554096,220.04316451,386.62546783,298.303801272,70.808374512,17.5132920461
 05/14  11:00:00,1103.90233644,97.6078909948,556.2575003,0.0,65.1572554096,220.04316451,381.916973031,284.850067617,70.808374512,26.2585309013
 05/14  12:00:00,1091.82950254,97.6078909948,544.394389129,0.0,65.1572554096,220.04316451,364.970950594,276.650073735,70.808374512,17.5125023469
 05/14  13:00:00,1074.32833074,97.6078909948,534.64719766,0.0,65.1572554096,212.545889182,339.521635662,265.361510699,56.6466996096,17.5134253536
 05/14  14:00:00,1065.83613731,97.6078909948,527.051411272,0.0,65.1572554096,212.545889182,312.045873204,243.302167463,42.4850247072,26.2586810331
 05/14  15:00:00,1067.16268465,97.6078909948,528.836010576,0.0,65.1572554096,212.545889182,312.483616899,238.324303271,56.6466996096,17.5126140182
 05/14  16:00:00,1064.0732658,97.6078909948,550.396968927,0.0,65.1572554096,220.04316451,347.842083645,245.358515498,84.9700494144,17.5135187328
 05/14  17:00:00,1022.20024003,97.6078909948,555.383950306,0.0,54.0258772165,184.38654557,360.691650694,258.26533892,84.9700494144,17.4562623591
 05/14  18:00:00,986.629196013,97.6078909948,549.792217994,0.0,44.4937663224,163.454314868,380.846565535,287.192341196,84.9700494144,8.68417492506
 05/14  19:00:00,979.471504749,97.6078909948,544.916350649,0.0,44.4937663224,155.95703954,368.805533495,294.812619461,56.6466996096,17.3462144252
 05/14  20:00:00,955.533824002,97.6078909948,540.547802412,0.0,44.4937663224,124.558693486,400.463591396,335.132796558,56.6466996096,8.68409522903
 05/14  21:00:00,951.47981565,97.6078909948,537.243690268,0.0,44.4937663224,124.558693486,392.028053032,340.859652572,42.4850247072,8.68337575289
 05/14  22:00:00,939.766908451,97.6078909948,535.82814011,0.0,34.9616554283,124.558693486,395.633346345,358.627301247,28.3233498048,8.68269529292
 05/14  23:00:00,936.260399305,97.6078909948,531.595349546,0.0,34.9616554283,124.558693486,383.991565357,361.145873229,14.1616749024,8.68401722534
 05/14  24:00:00,917.182782077,97.6078909948,525.302348028,0.0,34.9616554283,113.312780494,385.480242617,362.468491839,5.66466996096,17.3470808169
 05/15  01:00:00,923.016072921,97.6078909948,520.873318942,0.0,46.0930336215,113.312780494,376.768569863,362.420215633,5.66466996096,8.68368426913
 05/15  02:00:00,919.059264217,97.6078909948,517.394598677,0.0,46.0930336215,113.312780494,380.187842297,365.840254961,5.66466996096,8.68291737469
 05/15  03:00:00,918.340768358,97.6078909948,516.823799881,0.0,46.0930336215,113.312780494,387.709673864,373.362796936,5.66466996096,8.68220696635
 05/15  04:00:00,1011.95306693,97.6078909948,519.587182354,0.0,100.150657288,148.969399434,375.810562426,361.462422359,5.66466996096,8.68347010641
 05/15  05:00:00,1018.34690619,97.6238386032,523.779807034,0.0,100.150657288,149.894399434,581.089059831,558.243190348,14.1616749024,8.68419458141
 05/15  06:00:00,1237.05482648,100.096095355,522.785826146,0.0,176.471037341,302.612436532,431.840011743,386.16915931,28.3233498048,17.347502629
 05/15  07:00:00,1348.31260413,102.54968456,513.36195364,0.0,243.2593065,310.10971186,376.023761702,316.076084472,42.4850247072,17.4626525227
 05/15  08:00:00,1399.95510635,104.07971563,516.684521446,0.0,243.2593065,310.10971186,294.826114724,220.653661015,56.6466996096,17.5257540994
 05/15  09:00:00,1447.23697796,107.496166258,523.256536354,0.0,243.2593065,302.612436532,222.015143449,153.177310849,42.4850247072,26.3528078933
 05/15  10:00:00,1458.51498319,111.6665087,522.814469783,0.0,243.2593065,310.10971186,217.935641591,120.659408378,70.808374512,26.4678587016
 05/15  11:00:00,1465.38251454,117.798274401,522.549128316,0.0,243.2593065,310.10971186,190.568558405,88.4561970199,70.808374512,31.3039868727
 05/15  12:00:00,1427.91587993,122.023428664,522.628656675,0.0,243.2593065,310.10971186,170.817530924,78.4010398164,70.808374512,21.6081165956
 05/15  13:00:00,1462.19444882,123.438150265,522.128277936,0.0,243.2593065,302.612436532,173.752095723,81.7743179158,56.6466996096,35.3310781972
 05/15  14:00:00,1466.31512396,128.341209537,521.34319194,0.0,243.2593065,302.612436532,137.472672819,68.5219648751,42.4850247072,26.4656832364
 05/15  15:00:00,1469.82015047,132.500173567,520.749193072,0.0,243.2593065,302.612436532,144.640668794,61.5675443245,56.6466996096,26.4264248595
 05/15  16:00:00,1479.44190954,136.829582719,519.385181065,0.0,243.2593065,310.10971186,167.154707664,55.8546146749,84.9700494144,26.3300435746
 05/15  17:00:00,1484.95404162,142.290862938,519.428676289,0.0,243.2593065,310.10971186,149.589022959,47.1957675401,84.9700494144,17.423206005
 05/15  18:00:00,1177.8674314,97.6078909948,522.567074394,0.0,166.938926447,199.110933808,154.27174512,60.6015742209,84.9700494144,8.70012148519
 05/15  19:00:00,1177.1785041,97.6078909948,524.68101593,0.0,166.938926447,191.61365848,141.48937067,76.1420272925,56.6466996096,8.70064376779
 05/15  20:00:00,1054.03267437,97.6078909948,523.887442858,0.0,100.150657288,124.558693486,184.723075956,110.693261763,56.6466996096,17.3831145839
 05/15  21:00:00,1015.48004739,97.6078909948,524.927523516,0.0,100.150657288,124.558693486,179.381035528,128.210228728,42.4850247072,8.68578209266
 05/15  22:00:00,947.680262283,97.6078909948,524.872778729,0.0,46.0930336215,124.558693486,198.297370467,161.290945485,28.3233498048,8.68307517752
 05/15  23:00:00,948.352130218,97.6078909948,524.73677571,0.0,46.0930336215,124.558693486,198.002032271,175.157982389,14.1616749024,8.68237498017
 05/15  24:00:00,934.278506035,97.6078909948,523.321417815,0.0,46.0930336215,113.312780494,217.903865038,194.892463513,5.66466996096,17.3467315633
 05/16  01:00:00,932.853297376,97.6078909948,522.535469622,0.0,46.0930336215,113.312780494,219.672277896,205.325588949,5.66466996096,8.68201898566
 05/16  02:00:00,935.4112262,97.6078909948,524.285697208,0.0,46.0930336215,113.312780494,222.559045037,208.211176611,5.66466996096,8.68319846513
 05/16  03:00:00,935.590914992,97.6078909948,524.402714239,0.0,46.0930336215,113.312780494,222.268339017,207.921226256,5.66466996096,8.68244280011
 05/16  04:00:00,1028.803264,97.6078909948,523.676713394,0.0,100.150657288,148.969399434,200.158772142,185.810363629,5.66466996096,8.68373855244
 05/16  05:00:00,1030.991289,100.471734605,522.757663456,0.0,100.150657288,149.894399434,321.365153451,289.858756553,14.1616749024,17.3447219956
 05/16  06:00:00,1253.65678835,107.559604111,522.311316289,0.0,176.471037341,302.612436532,233.291994118,196.285148709,28.3233498048,8.68349560354
 05/16  07:00:00,1378.11490211,114.617471097,521.563672357,0.0,243.2593065,310.10971186,223.298578648,163.351110678,42.4850247072,17.4624432627
 05/16  08:00:00,1426.9537301,122.126292642,521.702135836,0.0,243.2593065,310.10971186,190.7840669,116.612113539,56.6466996096,17.5252537518
 05/16  09:00:00,1467.37881306,129.546552856,521.402848587,0.0,243.2593065,302.612436532,155.754736198,86.9203933516,42.4850247072,26.3493181391
 05/16  10:00:00,1479.02877791,134.608599162,520.45326795,0.0,243.2593065,310.10971186,171.148517681,73.8784657584,70.808374512,26.4616774104
 05/16  11:00:00,1487.21542287,142.0187206,520.163461333,0.0,243.2593065,310.10971186,162.790172519,56.6629983665,70.808374512,35.3187996409
 05/16  12:00:00,1452.06914309,149.608212009,519.214502089,0.0,243.2593065,310.10971186,126.956972921,38.5448428137,70.808374512,17.6037555957
 05/16  13:00:00,1487.79679964,152.276123886,519.036505873,0.0,243.2593065,302.612436532,124.709224654,32.7352257503,56.6466996096,35.3272992942
 05/16  14:00:00,1485.86688236,151.261723206,518.157988004,0.0,243.2593065,302.612436532,107.712215283,38.7644972356,42.4850247072,26.4626933398
 05/16  15:00:00,1486.84989342,152.663177362,517.739114415,0.0,243.2593065,302.612436532,120.78453581,37.71442486,56.6466996096,26.4234113406
 05/16  16:00:00,1497.7020305,156.668237781,517.897860439,0.0,243.2593065,310.10971186,140.010156814,28.7128917644,84.9700494144,26.3272156355
 05/16  17:00:00,1502.38229419,160.859205721,518.356781542,0.0,243.2593065,310.10971186,114.817258823,21.1259097719,84.9700494144,8.72129963671
 05/16  18:00:00,1177.6328274,97.6078909948,522.404319052,0.0,166.938926447,199.110933808,151.536030777,49.1848101285,84.9700494144,17.3811712344
 05/16  19:00:00,1175.91560641,97.6078909948,524.386198449,0.0,166.938926447,191.61365848,131.138424349,65.7918069166,56.6466996096,8.69991782253
 05/16  20:00:00,1052.96633561,97.6078909948,523.749906976,0.0,100.150657288,124.558693486,184.043969189,110.015687148,56.6466996096,17.3815824305
 05/16  21:00:00,1014.56631742,97.6078909948,524.754822926,0.0,100.150657288,124.558693486,195.093577805,143.923502883,42.4850247072,8.68505021456
 05/16  22:00:00,942.153799615,97.6078909948,521.216122506,0.0,46.0930336215,124.558693486,239.579192989,202.573496842,28.3233498048,8.68234634192
 05/16  23:00:00,925.000228723,97.6078909948,509.632849404,0.0,46.0930336215,124.558693486,272.064381886,249.219074976,14.1616749024,8.68363200819
 05/16  24:00:00,910.547118717,97.6078909948,509.730440686,0.0,46.0930336215,113.312780494,307.076551902,284.066746625,5.66466996096,17.3451353163
 05/17  01:00:00,910.061150402,97.6078909948,509.877974559,0.0,46.0930336215,113.312780494,317.583225965,303.235409522,5.66466996096,8.68314648281
 05/17  02:00:00,908.632281192,97.6078909948,508.906839136,0.0,46.0930336215,113.312780494,343.991425699,329.644424491,5.66466996096,8.68233124747
 05/17  03:00:00,919.327733066,97.6078909948,517.778507246,0.0,46.0930336215,113.312780494,376.064495944,361.718246316,5.66466996096,8.68157966711
 05/17  04:00:00,1023.92098097,97.6078909948,530.249120884,0.0,100.150657288,148.969399434,370.238087933,355.890637708,5.66466996096,8.68278026408
 05/17  05:00:00,1028.27731275,100.671604855,529.591182439,0.0,100.150657288,149.894399434,476.574290624,453.728877952,14.1616749024,8.68373776911
 05/17  06:00:00,1243.40348327,105.96496075,522.845965449,0.0,176.471037341,302.612436532,384.63066183,338.961432539,28.3233498048,17.345879487
 05/17  07:00:00,1355.06111314,110.662779781,511.66386208,0.0,243.2593065,310.10971186,360.065068082,300.120068251,42.4850247072,17.4599751244
 05/17  08:00:00,1399.49560784,112.114322314,511.580437063,0.0,243.2593065,310.10971186,320.679304283,246.50613009,56.6466996096,17.526474583
 05/17  09:00:00,1438.45954114,113.831098937,512.985441292,0.0,243.2593065,302.612436532,278.151415885,209.317167995,42.4850247072,26.3492231828
 05/17  10:00:00,1449.16225364,115.82112555,513.584044848,0.0,243.2593065,310.10971186,291.635189034,194.368330728,70.808374512,26.4584837939
 05/17  11:00:00,1459.03593827,119.456010892,516.762553868,0.0,243.2593065,310.10971186,264.460831569,167.16221323,70.808374512,26.4902438276
 05/17  12:00:00,1430.1400877,126.090488582,520.91411633,0.0,243.2593065,310.10971186,226.191162432,128.989535783,70.808374512,26.3932521371
 05/17  13:00:00,1470.56791316,133.690010525,520.401111543,0.0,243.2593065,302.612436532,193.464237623,101.498537647,56.6466996096,35.3190003668
 05/17  14:00:00,1478.36058882,142.177339635,519.67297741,0.0,243.2593065,302.612436532,145.300409279,76.3538708033,42.4850247072,26.4615137681
