Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  15:00:00,1481.84280705,146.393042286,518.958557562,0.0,243.2593065,302.612436532,147.013644193,63.944660296,56.6466996096,26.4222842874
 05/17  16:00:00,1486.88896509,145.223534229,518.536334902,0.0,243.2593065,310.10971186,181.970793158,70.681889546,84.9700494144,26.3188541972
 05/17  17:00:00,1487.26517756,145.605058979,518.537807949,0.0,243.2593065,310.10971186,167.200098255,73.5076887184,84.9700494144,8.72236012204
 05/17  18:00:00,1177.41163451,97.6078909948,522.230474879,0.0,166.938926447,199.110933808,211.8851773,109.533943925,84.9700494144,17.3811839609
 05/17  19:00:00,1176.53980656,97.6078909948,524.446238013,0.0,166.938926447,191.61365848,204.872516518,139.525284621,56.6466996096,8.70053228802
 05/17  20:00:00,1036.72257782,97.6078909948,512.333543492,0.0,100.150657288,124.558693486,278.568580807,204.541791188,56.6466996096,17.3800900091
 05/17  21:00:00,993.306428815,97.6078909948,510.782385499,0.0,100.150657288,124.558693486,283.302871079,232.132588805,42.4850247072,8.68525756716
 05/17  22:00:00,922.69112492,97.6078909948,509.55363871,0.0,46.0930336215,124.558693486,309.30179263,272.295978301,28.3233498048,8.68246452374
 05/17  23:00:00,922.393531319,97.6078909948,509.703301253,0.0,46.0930336215,124.558693486,351.308706966,328.465308602,14.1616749024,8.6817234616
 05/17  24:00:00,948.067603294,97.6078909948,544.703617099,0.0,46.0930336215,113.312780494,388.02952337,373.681899017,5.66466996096,8.68295439192
 05/18  01:00:00,969.591085251,97.6078909948,566.708137664,0.0,46.0930336215,113.312780494,398.363499741,384.01676757,5.66466996096,8.68206220964
 05/18  02:00:00,974.191951085,97.6078909948,571.715838134,0.0,46.0930336215,113.312780494,415.865004232,392.854830323,5.66466996096,17.3455039483
 05/18  03:00:00,974.278554543,97.6078909948,571.864159326,0.0,46.0930336215,113.312780494,413.880600572,399.534385357,5.66466996096,8.68154525361
 05/18  04:00:00,1070.12316241,97.6078909948,577.658133163,0.0,100.150657288,148.969399434,401.526195433,387.178777772,5.66466996096,8.68274770025
 05/18  05:00:00,1069.88651049,100.156342675,573.721735314,0.0,100.150657288,149.894399434,517.844740549,495.001108373,14.1616749024,8.68195727276
 05/18  06:00:00,1277.23898235,105.067588193,557.944185982,0.0,176.471037341,302.612436532,408.871720977,371.865676769,28.3233498048,8.68269440377
 05/18  07:00:00,1383.73969333,109.327485122,539.504849253,0.0,243.2593065,310.10971186,390.885808854,330.938465499,42.4850247072,17.462318648
 05/18  08:00:00,1425.41119724,110.731526941,538.522504245,0.0,243.2593065,310.10971186,400.243071335,317.322588666,56.6466996096,26.273783059
 05/18  09:00:00,1457.96203752,111.938373004,536.522688878,0.0,243.2593065,302.612436532,366.492092111,306.434400959,42.4850247072,17.5726664452
 05/18  10:00:00,1461.33492838,113.153972363,531.267329013,0.0,243.2593065,310.10971186,400.123287048,294.045421127,70.808374512,35.2694914095
 05/18  11:00:00,1455.72712851,114.426206233,524.102242681,0.0,243.2593065,310.10971186,380.397712047,283.097406099,70.808374512,26.4919314358
 05/18  12:00:00,1405.58629278,115.791109944,515.392498792,0.0,243.2593065,310.10971186,370.336441307,273.138462695,70.808374512,26.3896041001
 05/18  13:00:00,1432.51523288,117.752497144,507.966913149,0.0,243.2593065,302.612436532,339.666698859,256.527686009,56.6466996096,26.49231324
 05/18  14:00:00,1433.69670543,120.376543092,506.530292913,0.0,243.2593065,302.612436532,307.32317717,229.573231049,42.4850247072,35.2649214139
 05/18  15:00:00,1439.22663209,122.978574764,506.900704247,0.0,243.2593065,302.612436532,272.282189907,189.218235768,56.6466996096,26.4172545289
 05/18  16:00:00,1449.50381888,125.213133116,507.170152136,0.0,243.2593065,310.10971186,272.353623276,169.832148651,84.9700494144,17.5514252105
 05/18  17:00:00,1450.86377746,126.690659428,507.029915645,0.0,243.2593065,310.10971186,268.958454381,166.565978514,84.9700494144,17.4224264524
 05/18  18:00:00,1155.55911201,97.6078909948,510.65068172,0.0,166.938926447,199.110933808,284.809547006,191.140503949,84.9700494144,8.69899364286
 05/18  19:00:00,1161.50342428,97.6078909948,518.491342091,0.0,166.938926447,191.61365848,294.332718837,220.306678587,56.6466996096,17.3793406404
 05/18  20:00:00,1038.29951423,97.6078909948,517.679796457,0.0,100.150657288,124.558693486,336.577901082,271.230825691,56.6466996096,8.70037578088
 05/18  21:00:00,1005.13560643,97.6078909948,523.69860737,0.0,100.150657288,124.558693486,343.84535875,292.675423735,42.4850247072,8.68491030807
 05/18  22:00:00,947.430125929,97.6078909948,532.486563088,0.0,46.0930336215,124.558693486,368.097146999,322.430166112,28.3233498048,17.3436310823
 05/18  23:00:00,957.183194502,97.6078909948,540.785391697,0.0,46.0930336215,124.558693486,360.303186212,337.45888341,14.1616749024,8.68262789992
 05/18  24:00:00,961.872981953,97.6078909948,558.30629687,0.0,46.0930336215,113.312780494,366.873464411,352.526950304,5.66466996096,8.68184414557
 05/19  01:00:00,973.375891438,97.6078909948,570.716326841,0.0,46.0930336215,113.312780494,381.072128241,366.72459443,5.66466996096,8.68286385059
 05/19  02:00:00,972.611243892,97.6078909948,569.948560156,0.0,46.0930336215,113.312780494,391.208221795,376.861586425,5.66466996096,8.68196540833
 05/19  03:00:00,976.2611728,97.6078909948,573.876814577,0.0,46.0930336215,113.312780494,401.549786487,387.203957163,5.66466996096,8.6811593627
 05/19  04:00:00,1070.98228778,97.6078909948,575.169253048,0.0,100.150657288,148.969399434,399.426590755,376.418096453,5.66466996096,17.3438243412
 05/19  05:00:00,1068.19175324,100.356624009,568.93265326,0.0,100.150657288,149.894399434,500.117216818,477.272829276,14.1616749024,8.68271263906
 05/19  06:00:00,1282.04961796,105.60758934,561.072092099,0.0,176.471037341,302.612436532,403.783835279,366.778610042,28.3233498048,8.68187543293
 05/19  07:00:00,1392.86734608,109.982773763,548.574888817,0.0,243.2593065,310.10971186,396.57955991,336.632695352,42.4850247072,17.4618398501
 05/19  08:00:00,1423.26871932,111.379120191,535.48016811,0.0,243.2593065,310.10971186,392.426349552,318.260496432,56.6466996096,17.5191535107
 05/19  09:00:00,1443.76542658,112.496209122,522.39094556,0.0,243.2593065,302.612436532,366.66376781,297.833352942,42.4850247072,26.3453901615
 05/19  10:00:00,1438.87421786,113.596069522,510.621901012,0.0,243.2593065,310.10971186,376.129895643,278.868977734,70.808374512,26.4525433972
 05/19  11:00:00,1441.74656128,114.718170304,511.552002881,0.0,243.2593065,310.10971186,388.013714482,281.896388107,70.808374512,35.3089518625
 05/19  12:00:00,1404.77368589,116.076267368,514.321813908,0.0,243.2593065,310.10971186,367.86967805,279.461921527,70.808374512,17.5993820108
 05/19  13:00:00,1434.94825337,117.860528523,509.926488846,0.0,243.2593065,302.612436532,358.107851562,266.145316676,56.6466996096,35.3158352771
 05/19  14:00:00,1433.54747523,120.247577441,506.500354575,0.0,243.2593065,302.612436532,313.758984358,244.820314947,42.4850247072,26.4536447044
 05/19  15:00:00,1437.61531222,122.53685911,506.985413766,0.0,243.2593065,302.612436532,289.593203343,206.532162153,56.6466996096,26.41434158
 05/19  16:00:00,1447.83662842,124.21978426,506.251404844,0.0,243.2593065,310.10971186,288.689184626,177.403024444,84.9700494144,26.3161107681
 05/19  17:00:00,1446.61242654,124.918138301,504.358861069,0.0,243.2593065,310.10971186,273.283511443,179.591455148,84.9700494144,8.72200688084
 05/19  18:00:00,1162.63083255,97.6078909948,516.8950332,0.0,166.938926447,199.110933808,327.505985023,225.155609993,84.9700494144,17.3803256157
 05/19  19:00:00,1190.70463844,97.6078909948,546.922873257,0.0,166.938926447,191.61365848,325.259400704,259.912569048,56.6466996096,8.70013204614
 05/19  20:00:00,1086.58167892,97.6078909948,565.686264736,0.0,100.150657288,124.558693486,384.398710162,310.373951781,56.6466996096,17.3780587712
 05/19  21:00:00,1060.74389331,97.6078909948,580.197336374,0.0,100.150657288,124.558693486,378.288547912,327.118695632,42.4850247072,8.68482757371
 05/19  22:00:00,1000.08775016,97.6078909948,587.11935125,0.0,46.0930336215,124.558693486,389.817240121,352.811899215,28.3233498048,8.68199110117
 05/19  23:00:00,1009.47026025,97.6078909948,596.251692014,0.0,46.0930336215,124.558693486,390.853899172,368.01101894,14.1616749024,8.68120532903
 05/19  24:00:00,1014.24096989,97.6078909948,614.636764544,0.0,46.0930336215,113.312780494,398.505367395,384.158311245,5.66466996096,8.68238618978
 05/20  01:00:00,1037.8121692,97.6078909948,640.012781106,0.0,46.0930336215,113.312780494,414.906657368,400.56053712,5.66466996096,8.68145028749
 05/20  02:00:00,1040.5230052,97.6078909948,643.336455661,0.0,46.0930336215,113.312780494,434.522799226,411.514005324,5.66466996096,17.3441239406
 05/20  03:00:00,1039.14942904,97.6078909948,641.853043942,0.0,46.0930336215,113.312780494,436.362800191,422.017329092,5.66466996096,8.68080113792
 05/20  04:00:00,1062.7830415,97.6078909948,656.186320103,0.0,55.6251445156,113.312780494,434.090606208,419.744007689,5.66466996096,8.68192855879
 05/20  05:00:00,1060.9057677,97.6078909948,654.515187994,0.0,55.6251445156,113.312780494,448.701882683,425.859102449,14.1616749024,8.68110533194
 05/20  06:00:00,1108.75380164,97.6078909948,639.951546005,0.0,65.1572554096,176.889270242,401.081035534,364.075417374,28.3233498048,8.68226835465
 05/20  07:00:00,1206.51158023,98.783063911,617.696301531,0.0,109.682768182,220.96816451,516.055885983,461.136420223,42.4850247072,12.434441053
 05/20  08:00:00,1197.78909147,98.9648719629,597.373142404,0.0,109.682768182,220.96816451,488.714618183,418.429372545,56.6466996096,13.6385460288
 05/20  09:00:00,1291.60892034,101.376420752,580.324624702,0.0,131.945524568,266.955817592,441.077669121,381.131365102,42.4850247072,17.4612793118
 05/20  10:00:00,1291.53768877,101.644019135,572.046556479,0.0,131.945524568,274.45309292,446.194069348,357.867186286,70.808374512,17.5185085499
 05/20  11:00:00,1286.01844463,101.760020625,564.909508775,0.0,131.945524568,274.45309292,443.489577514,346.41180426,70.808374512,26.2693987424
 05/20  12:00:00,1251.10416476,101.825258982,561.623066036,0.0,131.945524568,274.45309292,426.748348535,338.423483762,70.808374512,17.5164902617
 05/20  13:00:00,1242.80850899,101.963124021,560.551723858,0.0,131.945524568,266.955817592,409.300232769,326.389845758,56.6466996096,26.2636874014
 05/20  14:00:00,1231.31676784,102.527629438,547.551159477,0.0,131.945524568,266.955817592,363.419390895,303.418514911,42.4850247072,17.5158512764
 05/20  15:00:00,1147.2872137,97.6078909948,544.654343116,0.0,109.682768182,212.545889182,297.770913025,223.608786794,56.6466996096,17.515426621
 05/20  16:00:00,1149.37473341,97.6078909948,539.232438439,0.0,109.682768182,220.04316451,324.634819426,213.400214687,84.9700494144,26.2645553248
 05/20  17:00:00,1092.63615631,97.6078909948,526.055713115,0.0,109.682768182,220.04316451,299.311783212,196.888825045,84.9700494144,17.4529087526
 05/20  18:00:00,1039.26542136,97.6078909948,513.394079623,0.0,100.150657288,199.110933808,313.354304174,219.702076046,84.9700494144,8.68217871428
 05/20  19:00:00,1033.20228083,97.6078909948,511.092297078,0.0,100.150657288,191.61365848,302.859594025,237.531554563,56.6466996096,8.68133985209
 05/20  20:00:00,933.174870588,97.6078909948,511.266920733,0.0,55.6251445156,124.558693486,347.584432879,282.255203662,56.6466996096,8.68252960795
 05/20  21:00:00,933.004755092,97.6078909948,511.641757558,0.0,55.6251445156,124.558693486,329.325077153,278.158394287,42.4850247072,8.68165815916
 05/20  22:00:00,920.439914011,97.6078909948,509.290214294,0.0,46.0930336215,124.558693486,351.346680134,314.342477952,28.3233498048,8.68085237769
 05/20  23:00:00,942.221404627,97.6078909948,527.455448123,0.0,46.0930336215,124.558693486,386.95661668,355.451786021,14.1616749024,17.3431557566
 05/20  24:00:00,963.164350712,97.6078909948,559.846738972,0.0,46.0930336215,113.312780494,387.088167967,372.741161727,5.66466996096,8.68233627909
 05/21  01:00:00,963.704838434,97.6078909948,572.341497763,0.0,34.9616554283,113.312780494,400.679594341,386.3336533,5.66466996096,8.68127108036
 05/21  02:00:00,974.168176995,97.6078909948,583.579631892,0.0,34.9616554283,113.312780494,413.334739887,398.990088561,5.66466996096,8.67998136521
 05/21  03:00:00,981.799011495,97.6078909948,591.784298846,0.0,34.9616554283,113.312780494,424.681623473,410.33549229,5.66466996096,8.68146122204
 05/21  04:00:00,998.411905539,97.6078909948,598.622661133,0.0,44.4937663224,113.312780494,423.60251446,409.257218286,5.66466996096,8.68062621262
 05/21  05:00:00,998.871670642,97.6078909948,599.210478935,0.0,44.4937663224,113.312780494,446.420924574,414.916619867,14.1616749024,17.3426298046
 05/21  06:00:00,1051.90701647,97.6078909948,590.222898216,0.0,54.0258772165,176.889270242,387.565122347,350.559742953,28.3233498048,8.68202959013
 05/21  07:00:00,1037.05011796,97.6078909948,570.693038879,0.0,54.0258772165,184.38654557,381.270807132,330.104627109,42.4850247072,8.68115531614
 05/21  08:00:00,1090.62160285,97.6078909948,543.042354805,0.0,65.1572554096,220.04316451,363.25392839,297.899176796,56.6466996096,8.70805198417
 05/21  09:00:00,1062.80617667,97.6078909948,524.033766542,0.0,65.1572554096,212.545889182,324.355201341,264.417640196,42.4850247072,17.4525364377
 05/21  10:00:00,1057.01362494,97.6078909948,512.996720092,0.0,65.1572554096,220.04316451,341.744442243,244.691643195,70.808374512,26.2444245362
 05/21  11:00:00,1056.31863108,97.6078909948,512.23700931,0.0,65.1572554096,220.04316451,319.695081318,231.381583483,70.808374512,17.5051233235
 05/21  12:00:00,1055.93759105,97.6078909948,512.202407275,0.0,65.1572554096,220.04316451,301.718878864,213.405316586,70.808374512,17.5051877659
 05/21  13:00:00,1050.03745453,97.6078909948,512.549296459,0.0,65.1572554096,212.545889182,255.749384875,181.597778539,56.6466996096,17.5049067261
 05/21  14:00:00,1052.6909578,97.6078909948,513.151745894,0.0,65.1572554096,212.545889182,225.513069791,156.78121936,42.4850247072,26.2468257237
 05/21  15:00:00,1054.6570909,97.6078909948,513.393786453,0.0,65.1572554096,212.545889182,212.159861072,138.006297955,56.6466996096,17.506863508
 05/21  16:00:00,1026.56492453,97.6078909948,512.286634991,0.0,65.1572554096,220.04316451,253.444221371,150.969307996,84.9700494144,17.5048639607
 05/21  17:00:00,975.632943756,97.6078909948,510.073902434,0.0,54.0258772165,184.38654557,285.655423278,183.235007448,84.9700494144,17.4503664154
 05/21  18:00:00,941.558627488,97.6078909948,508.138110009,0.0,44.4937663224,163.454314868,350.918490102,257.268040664,84.9700494144,8.68040002392
 05/21  19:00:00,956.428922813,97.6078909948,523.832957458,0.0,44.4937663224,155.95703954,366.510173364,292.521333169,56.6466996096,17.3421405853
 05/21  20:00:00,961.456636316,97.6078909948,547.062761772,0.0,44.4937663224,124.558693486,403.633666866,338.305193854,56.6466996096,8.68177340256
 05/21  21:00:00,969.732198205,97.6078909948,556.028507714,0.0,44.4937663224,124.558693486,400.604109671,349.438165347,42.4850247072,8.68091961742
 05/21  22:00:00,965.792451316,97.6078909948,562.604765158,0.0,34.9616554283,124.558693486,409.042138597,372.036725771,28.3233498048,8.68206302099
 05/21  23:00:00,971.691265825,97.6078909948,567.749333707,0.0,34.9616554283,124.558693486,407.16188881,384.319027804,14.1616749024,8.68118610362
 05/21  24:00:00,969.591707395,97.6078909948,578.716574497,0.0,34.9616554283,113.312780494,411.448399337,397.102229608,5.66466996096,8.68149976786
 05/22  01:00:00,995.441943296,97.6078909948,594.412630686,0.0,46.0930336215,113.312780494,433.364972176,410.35857176,5.66466996096,17.3417304557
 05/22  02:00:00,1008.5232762,97.6078909948,608.402783402,0.0,46.0930336215,113.312780494,437.502137023,423.156035572,5.66466996096,8.68143149041
 05/22  03:00:00,1020.37931308,97.6078909948,621.098073732,0.0,46.0930336215,113.312780494,449.626951948,435.281730628,5.66466996096,8.68055135857
 05/22  04:00:00,1120.00050948,97.6078909948,630.994820355,0.0,100.150657288,148.969399434,438.687060835,424.340737937,5.66466996096,8.68165293658
 05/22  05:00:00,1100.43042727,97.6078909948,608.906193603,0.0,100.150657288,149.894399434,663.684289547,640.84184385,14.1616749024,8.68077079452
 05/22  06:00:00,1286.1697227,99.3660316914,577.479164305,0.0,176.471037341,302.612436532,478.431070708,441.425824922,28.3233498048,8.68189598193
 05/22  07:00:00,1396.69528458,101.379190701,561.668605489,0.0,243.2593065,310.10971186,449.95945644,390.017016235,42.4850247072,17.4574154987
 05/22  08:00:00,1429.43966148,102.271428752,551.621761334,0.0,243.2593065,310.10971186,452.968478512,370.052922107,56.6466996096,26.2688567956
 05/22  09:00:00,1456.24616229,103.111864521,543.838508401,0.0,243.2593065,302.612436532,408.430951689,348.3805927,42.4850247072,17.5653342811
 05/22  10:00:00,1460.22281931,103.862589639,539.325454463,0.0,243.2593065,310.10971186,438.619116252,333.262766949,70.808374512,34.5479747909
 05/22  11:00:00,1458.01672337,104.929377973,535.294339729,0.0,243.2593065,310.10971186,413.61723063,315.622116225,70.808374512,27.1867398926
 05/22  12:00:00,1409.5641039,106.128855136,528.108949437,0.0,243.2593065,310.10971186,401.447341702,304.258864964,70.808374512,26.3801022257
 05/22  13:00:00,1433.44466891,107.768951702,518.12102917,0.0,243.2593065,302.612436532,361.196328684,278.068822915,56.6466996096,26.4808061594
 05/22  14:00:00,1430.23027182,109.733673527,513.678525876,0.0,243.2593065,302.612436532,333.43131837,264.50187315,42.4850247072,26.4444205129
 05/22  15:00:00,1433.59399164,111.784059885,514.750774383,0.0,243.2593065,302.612436532,342.427138252,259.370420379,56.6466996096,26.4100182638
 05/22  16:00:00,1441.00132153,113.350345279,513.787701254,0.0,243.2593065,310.10971186,366.620697844,255.336578872,84.9700494144,26.3140695577
 05/22  17:00:00,1439.82775393,114.545370595,511.734281873,0.0,243.2593065,310.10971186,347.621729733,253.933234495,84.9700494144,8.71844582353
 05/22  18:00:00,1185.2417206,97.6078909948,538.045214961,0.0,166.938926447,199.110933808,356.326180732,253.977426677,84.9700494144,17.3787046407
 05/22  19:00:00,1203.03299804,97.6078909948,558.724856273,0.0,166.938926447,191.61365848,333.278218134,267.934396268,56.6466996096,8.69712225667
 05/22  20:00:00,1088.93809325,97.6078909948,567.592491085,0.0,100.150657288,124.558693486,393.041315856,319.017996865,56.6466996096,17.376619381
 05/22  21:00:00,1056.10674927,97.6078909948,574.850264772,0.0,100.150657288,124.558693486,383.289476115,332.122292479,42.4850247072,8.6821589288
 05/22  22:00:00,992.416553117,97.6078909948,579.159383299,0.0,46.0930336215,124.558693486,392.497547014,355.49288991,28.3233498048,8.68130729915
 05/22  23:00:00,996.570273788,97.6078909948,582.734075572,0.0,46.0930336215,124.558693486,389.293852706,366.451730447,14.1616749024,8.68044735687
 05/22  24:00:00,985.38748427,97.6078909948,584.012564502,0.0,46.0930336215,113.312780494,389.537005801,375.1907841,5.66466996096,8.68155173966
 05/23  01:00:00,992.553480229,97.6078909948,591.72783321,0.0,46.0930336215,113.312780494,399.63417041,385.288949202,5.66466996096,8.68055124761
 05/23  02:00:00,997.414043365,97.6078909948,597.006610538,0.0,46.0930336215,113.312780494,417.734428171,394.72765971,5.66466996096,17.3420984996
 05/23  03:00:00,1003.0135893,97.6078909948,603.058971231,0.0,46.0930336215,113.312780494,418.004455926,403.65811958,5.66466996096,8.68166638521
 05/23  04:00:00,1100.01090259,97.6078909948,606.753677907,0.0,100.150657288,148.969399434,405.048524527,390.703124667,5.66466996096,8.68072989931
 05/23  05:00:00,1094.92300296,98.4968302475,600.011724889,0.0,100.150657288,149.894399434,543.370197144,520.528647229,14.1616749024,8.67987501257
 05/23  06:00:00,1303.62717231,102.814216374,591.85199572,0.0,176.471037341,302.612436532,426.66689711,389.662630598,28.3233498048,8.68091670737
 05/23  07:00:00,1420.58927125,105.417799923,583.834534159,0.0,243.2593065,310.10971186,417.657688065,357.717349594,42.4850247072,17.4553137637
 05/23  08:00:00,1454.27412671,106.7390813,574.500551429,0.0,243.2593065,310.10971186,423.373825775,340.46232712,56.6466996096,26.2647990453
 05/23  09:00:00,1467.32663572,108.096807472,551.366730805,0.0,243.2593065,302.612436532,376.376117641,316.328717664,42.4850247072,17.5623752692
 05/23  10:00:00,1464.37708871,109.6150388,538.412673551,0.0,243.2593065,310.10971186,394.465850694,297.216869105,70.808374512,26.4406070777
 05/23  11:00:00,1470.30929385,111.173814826,542.211463627,0.0,243.2593065,310.10971186,394.609139999,288.502608617,70.808374512,35.2981568698
 05/23  12:00:00,1431.22091307,112.936454365,543.700968781,0.0,243.2593065,310.10971186,380.513194452,283.32515839,70.808374512,26.3796615505
 05/23  13:00:00,1455.31233446,115.39899453,531.352182335,0.0,243.2593065,302.612436532,348.310431715,265.183767603,56.6466996096,26.4799645026
 05/23  14:00:00,1454.9606774,118.419757538,528.21876115,0.0,243.2593065,302.612436532,314.174324205,245.245730839,42.4850247072,26.4435686593
 05/23  15:00:00,1464.08556569,121.132540497,535.134127908,0.0,243.2593065,302.612436532,318.539519177,235.483837205,56.6466996096,26.4089823617
 05/23  16:00:00,1472.90131136,123.638850344,534.865970165,0.0,243.2593065,310.10971186,337.67532975,226.396115974,84.9700494144,26.3091643612
 05/23  17:00:00,1467.82541698,125.188761707,527.550093109,0.0,243.2593065,310.10971186,313.948148669,220.25865593,84.9700494144,8.71944332426
 05/23  18:00:00,1206.77750204,97.6078909948,560.700153771,0.0,166.938926447,199.110933808,321.029195244,218.682670411,84.9700494144,17.3764754182
 05/23  19:00:00,1210.97805701,97.6078909948,568.568481075,0.0,166.938926447,191.61365848,305.716827265,240.372450427,56.6466996096,8.69767722877
 05/23  20:00:00,1092.64304844,97.6078909948,572.665053972,0.0,100.150657288,124.558693486,356.645965267,291.301246795,56.6466996096,8.69801886304
 05/23  21:00:00,1051.36238391,97.6078909948,570.496106556,0.0,100.150657288,124.558693486,362.333773194,302.503308257,42.4850247072,17.3454402291
 05/23  22:00:00,983.724626991,97.6078909948,569.774786551,0.0,46.0930336215,124.558693486,362.207803952,325.202993626,28.3233498048,8.68146052094
 05/23  23:00:00,985.69741024,97.6078909948,570.914520736,0.0,46.0930336215,124.558693486,360.311316763,337.469099401,14.1616749024,8.68054246017
 05/23  24:00:00,973.524210578,97.6078909948,571.077126326,0.0,46.0930336215,113.312780494,362.600896687,348.254578437,5.66466996096,8.68164828905
 05/24  01:00:00,969.226805033,97.6078909948,566.426916427,0.0,46.0930336215,113.312780494,372.04786891,357.702651726,5.66466996096,8.68054722233
 05/24  02:00:00,972.29952292,97.6078909948,569.676873995,0.0,46.0930336215,113.312780494,382.626221344,368.281956257,5.66466996096,8.67959512555
 05/24  03:00:00,975.172051934,97.6078909948,572.741951197,0.0,46.0930336215,113.312780494,401.869291923,378.864373901,5.66466996096,17.3402480613
 05/24  04:00:00,1070.0323936,97.6078909948,577.465572403,0.0,100.150657288,148.969399434,383.469755059,369.124389787,5.66466996096,8.68069531141
 05/24  05:00:00,1068.60700217,99.7588833566,572.651387293,0.0,100.150657288,149.894399434,496.477256992,473.635780762,14.1616749024,8.67980132797
 05/24  06:00:00,1276.54616013,104.958266037,561.394325705,0.0,176.471037341,302.612436532,394.441581296,357.437396612,28.3233498048,8.6808348797
 05/24  07:00:00,1390.37371167,109.482372451,546.607138382,0.0,243.2593065,310.10971186,381.36897012,321.426732628,42.4850247072,17.457212785
 05/24  08:00:00,1423.59996162,111.131422451,536.397180713,0.0,243.2593065,310.10971186,374.517755393,300.358189298,56.6466996096,17.5128664856
 05/24  09:00:00,1453.86571343,112.460609463,532.096241695,0.0,243.2593065,302.612436532,355.853750542,287.035099345,42.4850247072,26.3336264901
 05/24  10:00:00,1456.30883137,114.012476335,526.087285078,0.0,243.2593065,310.10971186,370.516483177,273.270458002,70.808374512,26.4376506639
 05/24  11:00:00,1449.22966382,115.846786919,517.175870341,0.0,243.2593065,310.10971186,357.838642207,260.558329247,70.808374512,26.4719384487
 05/24  12:00:00,1401.55001883,117.723612911,510.222261845,0.0,243.2593065,310.10971186,348.54078859,251.355867826,70.808374512,26.3765462511
 05/24  13:00:00,1432.35052505,119.982121294,506.057849633,0.0,243.2593065,302.612436532,327.081872557,235.144395072,56.6466996096,35.2907778754
 05/24  14:00:00,1436.03172204,122.636539213,506.066700914,0.0,243.2593065,302.612436532,275.386063041,206.462020813,42.4850247072,26.4390175214
 05/24  15:00:00,1440.2038717,125.226999973,505.591922227,0.0,243.2593065,302.612436532,258.254559005,175.203251417,56.6466996096,26.4046079781
 05/24  16:00:00,1452.27076222,126.962657137,507.383070361,0.0,243.2593065,310.10971186,256.270900309,153.757074791,84.9700494144,17.5437761037
 05/24  17:00:00,1464.1881069,130.705165165,512.805198998,0.0,243.2593065,310.10971186,226.737126887,124.349997871,84.9700494144,17.417079602
 05/24  18:00:00,1153.44143374,97.6078909948,508.619885791,0.0,166.938926447,199.110933808,242.25041798,148.58375317,84.9700494144,8.69661539569
 05/24  19:00:00,1148.81388544,97.6078909948,508.122798285,0.0,166.938926447,191.61365848,262.962165378,188.941397476,56.6466996096,17.3740682926
 05/24  20:00:00,1031.12443669,97.6078909948,511.916322463,0.0,100.150657288,124.558693486,324.915337667,259.571149611,56.6466996096,8.69748844632
 05/24  21:00:00,1009.52870538,97.6078909948,527.636950322,0.0,100.150657288,124.558693486,339.023125507,287.85585533,42.4850247072,8.68224546968
 05/24  22:00:00,953.429024334,97.6078909948,537.962415926,0.0,46.0930336215,124.558693486,351.102986928,314.10096133,28.3233498048,8.67867579352
 05/24  23:00:00,963.89305401,97.6078909948,547.22944613,0.0,46.0930336215,124.558693486,359.879765359,328.377989481,14.1616749024,17.3401009764
 05/24  24:00:00,955.798973471,97.6078909948,551.791923479,0.0,46.0930336215,113.312780494,354.922359883,340.577061451,5.66466996096,8.6806284711
 05/25  01:00:00,964.21325705,97.6078909948,560.891251729,0.0,46.0930336215,113.312780494,367.91031151,353.566110353,5.66466996096,8.67953119536
 05/25  02:00:00,969.662665352,97.6078909948,566.782730644,0.0,46.0930336215,113.312780494,379.540476549,365.195337717,5.66466996096,8.68046887098
 05/25  03:00:00,977.7662562,97.6078909948,575.524199901,0.0,46.0930336215,113.312780494,391.078585064,376.734382436,5.66466996096,8.67953266734
 05/25  04:00:00,1066.37697914,97.6078909948,573.570949923,0.0,100.150657288,148.969399434,378.902251317,364.557049191,5.66466996096,8.68053216546
 05/25  05:00:00,1064.50731239,100.819775922,567.187536827,0.0,100.150657288,149.894399434,484.371802956,461.528857524,14.1616749024,8.68127052982
 05/25  06:00:00,1267.14154546,106.245549864,549.906071582,0.0,176.471037341,302.612436532,395.312647257,349.648880419,28.3233498048,17.3404170331
 05/25  07:00:00,1375.48145483,111.055347535,529.351461227,0.0,243.2593065,310.10971186,373.939442798,314.003967537,42.4850247072,17.450450553
 05/25  08:00:00,1401.95679435,112.559707181,514.869970999,0.0,243.2593065,310.10971186,360.45438986,286.293954065,56.6466996096,17.5137361855
 05/25  09:00:00,1428.78033793,113.700251119,508.479127922,0.0,243.2593065,302.612436532,334.168745801,265.356112401,42.4850247072,26.3276086927
 05/25  10:00:00,1441.77901458,115.146622492,509.587998141,0.0,243.2593065,310.10971186,317.631870648,220.387113972,70.808374512,26.4363821645
 05/25  11:00:00,1444.34443314,116.527128196,509.114864529,0.0,243.2593065,310.10971186,305.070511376,207.785688645,70.808374512,26.4764482189
 05/25  12:00:00,1402.81638411,118.068842061,507.545797571,0.0,243.2593065,310.10971186,297.366501709,200.183414211,70.808374512,26.3747129861
 05/25  13:00:00,1436.79763722,119.181862514,506.925776071,0.0,243.2593065,302.612436532,279.684375706,196.56389503,56.6466996096,26.4737810661
 05/25  14:00:00,1440.04292606,120.884597495,508.297097731,0.0,243.2593065,302.612436532,254.222970464,185.300914757,42.4850247072,26.437031
 05/25  15:00:00,1444.99415306,122.598784873,510.553629443,0.0,243.2593065,302.612436532,253.119885412,170.070784416,56.6466996096,26.4024013858
 05/25  16:00:00,1453.26777742,123.775008894,510.762309457,0.0,243.2593065,310.10971186,278.943394624,167.668112235,84.9700494144,26.3052329752
 05/25  17:00:00,1449.45034968,125.100227957,507.033816857,0.0,243.2593065,310.10971186,266.126956755,172.440169549,84.9700494144,8.71673779173
 05/25  18:00:00,1158.08792962,97.6078909948,512.910471115,0.0,166.938926447,199.110933808,309.459230372,207.114440266,84.9700494144,17.3747406913
 05/25  19:00:00,1179.14644625,97.6078909948,534.900998192,0.0,166.938926447,191.61365848,314.936636319,249.592196389,56.6466996096,8.69774032056
 05/25  20:00:00,1069.82176089,97.6078909948,546.881505754,0.0,100.150657288,124.558693486,372.589949184,299.101881853,56.6466996096,16.8413677209
 05/25  21:00:00,1032.46425829,97.6078909948,549.177896403,0.0,100.150657288,124.558693486,362.511826877,310.813097095,42.4850247072,9.2137050748
 05/25  22:00:00,968.852963352,97.6078909948,553.573850378,0.0,46.0930336215,124.558693486,371.378047192,334.375232403,28.3233498048,8.67946498379
 05/25  23:00:00,972.009718127,97.6078909948,556.093712529,0.0,46.0930336215,124.558693486,368.585059154,345.742915315,14.1616749024,8.68046893592
 05/25  24:00:00,950.87465658,97.6078909948,546.629506017,0.0,46.0930336215,113.312780494,366.091491711,351.747270131,5.66466996096,8.6795516191
 05/26  01:00:00,947.618012451,97.6078909948,543.127261431,0.0,46.0930336215,113.312780494,373.31835249,358.973290204,5.66466996096,8.68039232509
 05/26  02:00:00,955.716709516,97.6078909948,551.834244303,0.0,46.0930336215,113.312780494,384.141139097,369.797097235,5.66466996096,8.67937190079
 05/26  03:00:00,960.47794366,97.6078909948,556.987059928,0.0,46.0930336215,113.312780494,402.097427764,379.093069563,5.66466996096,17.3396882396
 05/26  04:00:00,1049.88861739,97.6078909948,552.391949901,0.0,100.150657288,148.969399434,378.889196397,364.544178066,5.66466996096,8.68034837096
 05/26  05:00:00,1042.85200398,100.677801703,541.164892861,0.0,100.150657288,149.894399434,486.244364382,463.403293101,14.1616749024,8.67939637868
 05/26  06:00:00,1252.00912058,106.063352285,532.900205062,0.0,176.471037341,302.612436532,382.102077228,345.098339907,28.3233498048,8.68038751566
 05/26  07:00:00,1364.00180542,110.676172364,519.289608158,0.0,243.2593065,310.10971186,364.068251816,304.127913068,42.4850247072,17.4553140412
 05/26  08:00:00,1394.94171718,112.183014364,509.417835675,0.0,243.2593065,310.10971186,350.809698691,276.652646782,56.6466996096,17.510352299
 05/26  09:00:00,1432.43848104,113.217735193,510.203397604,0.0,243.2593065,302.612436532,307.28354935,238.469602781,42.4850247072,26.3289218625
 05/26  10:00:00,1443.05226814,114.848867172,509.549503455,0.0,243.2593065,310.10971186,307.969465449,210.724173096,70.808374512,26.4369178413
 05/26  11:00:00,1443.24728136,116.18912435,507.369275933,0.0,243.2593065,310.10971186,301.906189908,204.626762929,70.808374512,26.4710524666
 05/26  12:00:00,1401.43889469,116.959669684,507.492631678,0.0,243.2593065,310.10971186,308.86674858,211.683524019,70.808374512,26.3748500486
 05/26  13:00:00,1439.58571938,118.86462905,510.099218651,0.0,243.2593065,302.612436532,278.64576155,195.531732766,56.6466996096,26.4673291746
 05/26  14:00:00,1446.90937614,121.493810809,512.723559002,0.0,243.2593065,302.612436532,245.9896147,169.112974981,42.4850247072,34.3916150121
 05/26  15:00:00,1455.17358402,125.460617407,515.476293933,0.0,243.2593065,302.612436532,218.501832408,143.403559612,56.6466996096,18.4515731863
 05/26  16:00:00,1466.90806086,127.183426655,517.624018887,0.0,243.2593065,310.10971186,250.27959166,139.003769355,84.9700494144,26.3057728903
 05/26  17:00:00,1471.31814429,129.821129446,518.626100399,0.0,243.2593065,310.10971186,229.37285141,126.987044104,84.9700494144,17.4157578916
 05/26  18:00:00,1168.34037848,97.6078909948,516.256712001,0.0,166.938926447,199.110933808,228.050876395,134.38388749,84.9700494144,8.69693949081
 05/26  19:00:00,1168.73085805,97.6078909948,519.538065993,0.0,166.938926447,191.61365848,208.791092051,143.447213336,56.6466996096,8.69717910503
 05/26  20:00:00,1035.38315218,97.6078909948,512.225452933,0.0,100.150657288,124.558693486,272.718984407,198.697012358,56.6466996096,17.3752724387
 05/26  21:00:00,994.949234373,97.6078909948,511.971625783,0.0,100.150657288,124.558693486,265.823210255,214.656084601,42.4850247072,8.68210094669
 05/26  22:00:00,926.745014221,97.6078909948,511.582739717,0.0,46.0930336215,124.558693486,279.431696945,242.429079636,28.3233498048,8.67926750397
 05/26  23:00:00,926.514543409,97.6078909948,511.233817826,0.0,46.0930336215,124.558693486,281.996287727,259.154363365,14.1616749024,8.68024945972
 05/26  24:00:00,911.695381909,97.6078909948,510.318011078,0.0,46.0930336215,113.312780494,299.946607889,285.601519817,5.66466996096,8.68041811087
 05/27  01:00:00,908.403391944,97.6078909948,508.572499887,0.0,46.0930336215,113.312780494,344.674304373,321.670363836,5.66466996096,17.3392705763
 05/27  02:00:00,914.052601679,97.6078909948,513.147147919,0.0,46.0930336215,113.312780494,369.569448849,355.224759474,5.66466996096,8.68001941342
 05/27  03:00:00,929.059183006,97.6078909948,526.451036706,0.0,46.0930336215,113.312780494,388.176444213,373.832735709,5.66466996096,8.67903854353
 05/27  04:00:00,947.678434638,97.6078909948,533.819376179,0.0,55.6251445156,113.312780494,386.337386043,371.992725522,5.66466996096,8.67999056
 05/27  05:00:00,951.795429211,97.6078909948,537.516957479,0.0,55.6251445156,113.312780494,398.405678641,375.564983763,14.1616749024,8.67901997599
 05/27  06:00:00,1004.30361306,97.6078909948,532.692236216,0.0,65.1572554096,176.889270242,343.537292683,306.533967661,28.3233498048,8.67997521675
 05/27  07:00:00,1113.60455752,99.1601980585,520.022578783,0.0,109.682768182,220.96816451,431.578048771,380.412359825,42.4850247072,8.68066423889
 05/27  08:00:00,1113.88365372,99.2117107888,512.505232902,0.0,109.682768182,220.96816451,407.415218228,333.368628743,56.6466996096,17.3998898753
 05/27  09:00:00,1225.52636425,101.628017066,512.901955676,0.0,131.945524568,266.955817592,333.570913662,273.626958118,42.4850247072,17.4589308372
 05/27  10:00:00,1237.04710936,102.032398006,512.68411998,0.0,131.945524568,274.45309292,310.652254043,222.336769189,70.808374512,17.5071103426
 05/27  11:00:00,1243.22132134,102.643955395,515.285044155,0.0,131.945524568,274.45309292,292.676234614,195.61259088,70.808374512,26.2552692225
 05/27  12:00:00,1221.41707993,103.538008178,521.964532455,0.0,131.945524568,274.45309292,263.611704655,175.296046078,70.808374512,17.5072840647
 05/27  13:00:00,1217.61591435,104.643796442,523.777643298,0.0,131.945524568,266.955817592,231.037838999,156.88338268,56.6466996096,17.5077567092
 05/27  14:00:00,1218.40004879,105.553154352,523.619283679,0.0,131.945524568,266.955817592,208.916592697,148.92440092,42.4850247072,17.5071670699
 05/27  15:00:00,1129.66124363,97.6078909948,520.625762005,0.0,109.682768182,212.545889182,189.664158122,106.766060276,56.6466996096,26.2513982356
 05/27  16:00:00,1129.1822709,97.6078909948,515.95628517,0.0,109.682768182,220.04316451,218.886659096,116.406849124,84.9700494144,17.5097605572
 05/27  17:00:00,1077.75752937,97.6078909948,510.82930873,0.0,109.682768182,220.04316451,241.29345712,138.875221946,84.9700494144,17.4481857605
 05/27  18:00:00,1036.18194267,97.6078909948,509.727123477,0.0,100.150657288,199.110933808,284.703648136,191.054924393,84.9700494144,8.67867432894
 05/27  19:00:00,1029.24335432,97.6078909948,507.522351152,0.0,100.150657288,191.61365848,302.176455194,236.850120092,56.6466996096,8.67963549201
 05/27  20:00:00,936.287066591,97.6078909948,513.290163929,0.0,55.6251445156,124.558693486,364.19098068,298.864468966,56.6466996096,8.67981210409
 05/27  21:00:00,939.361496105,97.6078909948,516.337522049,0.0,55.6251445156,124.558693486,362.980441107,303.157087447,42.4850247072,17.3383289526
 05/27  22:00:00,927.500866243,97.6078909948,514.846935904,0.0,46.0930336215,124.558693486,358.171712069,321.168740208,28.3233498048,8.67962205632
 05/27  23:00:00,932.569410338,97.6078909948,518.60282847,0.0,46.0930336215,124.558693486,362.474427704,339.634069878,14.1616749024,8.67868292372
 05/27  24:00:00,932.712902194,97.6078909948,529.461163849,0.0,46.0930336215,113.312780494,376.843305173,362.499021998,5.66466996096,8.67961321406
 05/28  01:00:00,929.60317973,97.6078909948,536.915454383,0.0,34.9616554283,113.312780494,386.884279104,372.54109676,5.66466996096,8.67851238354
 05/28  02:00:00,934.883440944,97.6078909948,541.717663518,0.0,34.9616554283,113.312780494,395.717604004,381.373605374,5.66466996096,8.67932866882
 05/28  03:00:00,937.706785669,97.6078909948,544.563719282,0.0,34.9616554283,113.312780494,402.656918372,388.314172394,5.66466996096,8.67807601721
 05/28  04:00:00,953.958242998,97.6078909948,550.973429625,0.0,44.4937663224,113.312780494,399.208433429,384.864525291,5.66466996096,8.67923817707
 05/28  05:00:00,958.60334259,97.6078909948,556.039665715,0.0,44.4937663224,113.312780494,422.001356592,390.500298844,14.1616749024,17.3393828463
 05/28  06:00:00,1017.43298807,97.6078909948,557.327141664,0.0,54.0258772165,176.889270242,369.61834821,332.614855856,28.3233498048,8.68014254972
 05/28  07:00:00,1012.47485547,97.6078909948,544.260211642,0.0,54.0258772165,184.38654557,374.956331342,323.792188576,42.4850247072,8.67911805917
 05/28  08:00:00,1080.2449306,97.6078909948,533.074428689,0.0,65.1572554096,220.04316451,368.847656543,303.495789469,56.6466996096,8.70516746409
 05/28  09:00:00,1068.86827655,97.6078909948,529.81195281,0.0,65.1572554096,212.545889182,357.181955185,297.252175489,42.4850247072,17.4447549894
 05/28  10:00:00,1077.71057423,97.6078909948,531.03180578,0.0,65.1572554096,220.04316451,379.771563268,291.46562524,70.808374512,17.4975635157
 05/28  11:00:00,1076.81720378,97.6078909948,529.335759349,0.0,65.1572554096,220.04316451,372.576761553,275.534054321,70.808374512,26.2343327198
 05/28  12:00:00,1072.24172507,97.6078909948,526.233152756,0.0,65.1572554096,220.04316451,356.693536591,268.387642749,70.808374512,17.4975193299
 05/28  13:00:00,1060.29017883,97.6078909948,522.228669643,0.0,65.1572554096,212.545889182,329.52291404,255.379380254,56.6466996096,17.4968341764
 05/28  14:00:00,1060.91006389,97.6078909948,522.899436063,0.0,65.1572554096,212.545889182,314.8516291,254.870779259,42.4850247072,17.4958251333
 05/28  15:00:00,1093.10708917,97.6078909948,554.691429288,0.0,65.1572554096,212.545889182,368.354772331,285.472044351,56.6466996096,26.23602837
 05/28  16:00:00,1103.88862879,97.6078909948,592.014989583,0.0,65.1572554096,220.04316451,391.545011958,289.079135269,84.9700494144,17.4958272753
 05/28  17:00:00,1021.52933569,97.6078909948,554.102547304,0.0,54.0258772165,184.38654557,382.56512526,280.151919274,84.9700494144,17.4431565724
 05/28  18:00:00,964.819570781,97.6078909948,528.082803903,0.0,44.4937663224,163.454314868,390.746923863,297.098265077,84.9700494144,8.67860937182
 05/28  19:00:00,955.135301608,97.6078909948,522.271785619,0.0,44.4937663224,155.95703954,368.65368318,303.327479304,56.6466996096,8.67950426556
 05/28  20:00:00,934.124620335,97.6078909948,521.31199712,0.0,44.4937663224,124.558693486,405.358947103,340.033718805,56.6466996096,8.67852868917
 05/28  21:00:00,934.6636265,97.6078909948,522.2052022,0.0,44.4937663224,124.558693486,399.660669479,348.496208897,42.4850247072,8.67943587469
 05/28  22:00:00,928.107244068,97.6078909948,525.399819476,0.0,34.9616554283,124.558693486,407.559742927,370.557923575,28.3233498048,8.67846954786
 05/28  23:00:00,933.860391663,97.6078909948,529.594117214,0.0,34.9616554283,124.558693486,414.761031011,383.261569413,14.1616749024,17.3377866951
 05/28  24:00:00,928.619766369,97.6078909948,535.559261309,0.0,34.9616554283,113.312780494,410.115714095,395.771728799,5.66466996096,8.67931533516
 05/29  01:00:00,938.059552241,97.6078909948,545.071843209,0.0,34.9616554283,113.312780494,418.371621818,404.029422524,5.66466996096,8.67752933273
 05/29  02:00:00,941.712623613,97.6078909948,548.909859306,0.0,34.9616554283,113.312780494,424.623193306,410.279552885,5.66466996096,8.67897046041
 05/29  03:00:00,942.31696578,97.6078909948,549.586000656,0.0,34.9616554283,113.312780494,430.582036716,416.237470984,5.66466996096,8.6798957706
 05/29  04:00:00,953.069250764,97.6078909948,550.077591221,0.0,44.4937663224,113.312780494,424.249883987,409.906367979,5.66466996096,8.67884604736
 05/29  05:00:00,966.599791509,97.6078909948,564.664941232,0.0,44.4937663224,113.312780494,440.807699883,417.966246242,14.1616749024,8.67977873873
 05/29  06:00:00,1042.25912121,97.6078909948,583.922857823,0.0,54.0258772165,176.889270242,397.47453338,360.472441386,28.3233498048,8.67874218889
 05/29  07:00:00,1028.20541014,97.6078909948,561.185868993,0.0,54.0258772165,184.38654557,393.156014099,333.332680702,42.4850247072,17.33830869
 05/29  08:00:00,1106.39859279,97.6078909948,560.087434493,0.0,65.1572554096,220.04316451,377.531829286,312.17995038,56.6466996096,8.70517929678
 05/29  09:00:00,1109.01251191,97.6078909948,571.124569934,0.0,65.1572554096,212.545889182,365.852357102,305.92463906,42.4850247072,17.4426933352
 05/29  10:00:00,1111.30860493,97.6078909948,565.786118177,0.0,65.1572554096,220.04316451,390.794138593,302.492640445,70.808374512,17.4931236359
 05/29  11:00:00,1107.01471973,97.6078909948,560.138583714,0.0,65.1572554096,220.04316451,380.549683346,292.246639928,70.808374512,17.4946689059
 05/29  12:00:00,1102.86026957,97.6078909948,556.762765187,0.0,65.1572554096,220.04316451,370.154241678,273.111724596,70.808374512,26.2341425702
 05/29  13:00:00,1091.11611165,97.6078909948,551.963672147,0.0,65.1572554096,212.545889182,348.805792694,274.664654079,56.6466996096,17.494439005
 05/29  14:00:00,1093.5799956,97.6078909948,554.405356991,0.0,65.1572554096,212.545889182,334.828835175,274.846083668,42.4850247072,17.4977267991
 05/29  15:00:00,1096.09562309,97.6078909948,556.92367375,0.0,65.1572554096,212.545889182,350.999734849,276.860240152,56.6466996096,17.4927950868
 05/29  16:00:00,1067.56250949,97.6078909948,553.371092567,0.0,65.1572554096,220.04316451,378.268946917,275.803094275,84.9700494144,17.4958032279
 05/29  17:00:00,1015.35842638,97.6078909948,547.513157068,0.0,54.0258772165,184.38654557,384.801531481,282.387108239,84.9700494144,17.4443738278
 05/29  18:00:00,997.805509812,97.6078909948,561.313306212,0.0,44.4937663224,163.454314868,419.822443197,326.173755678,84.9700494144,8.67863810499
 05/29  19:00:00,992.608162135,97.6078909948,558.715057474,0.0,44.4937663224,155.95703954,408.938612883,334.953808006,56.6466996096,17.3381052673
 05/29  20:00:00,952.515035503,97.6078909948,537.56095007,0.0,44.4937663224,124.558693486,423.668101401,358.341948493,56.6466996096,8.67945329873
 05/29  21:00:00,941.350028397,97.6078909948,528.04290364,0.0,44.4937663224,124.558693486,409.245425044,358.081955938,42.4850247072,8.67844439903
 05/29  22:00:00,933.457864546,97.6078909948,530.180496971,0.0,34.9616554283,124.558693486,420.370676012,383.367982209,28.3233498048,8.67934399788
 05/29  23:00:00,941.451086245,97.6078909948,536.412748137,0.0,34.9616554283,124.558693486,420.498899755,397.658880786,14.1616749024,8.67834406611
 05/29  24:00:00,944.312181868,97.6078909948,551.775617067,0.0,34.9616554283,113.312780494,423.216878896,408.872968888,5.66466996096,8.67924004704
 05/30  01:00:00,956.516059402,97.6078909948,552.834443885,0.0,46.0930336215,113.312780494,428.736217333,414.393412365,5.66466996096,8.67813500633
 05/30  02:00:00,953.890220861,97.6078909948,550.042902049,0.0,46.0930336215,113.312780494,442.300358091,419.688106698,5.66466996096,16.947581432
 05/30  03:00:00,954.630768724,97.6078909948,550.83453579,0.0,46.0930336215,113.312780494,440.034631411,425.302341371,5.66466996096,9.06762007905
 05/30  04:00:00,1047.75264323,97.6078909948,550.260384108,0.0,100.150657288,148.969399434,420.761265122,406.416994385,5.66466996096,8.67960077654
 05/30  05:00:00,1043.22049352,97.6078909948,544.492843849,0.0,100.150657288,149.894399434,737.793808995,714.953593981,14.1616749024,8.67854011205
 05/30  06:00:00,1251.65248565,98.9109312353,539.451992332,0.0,176.471037341,302.612436532,510.116188318,473.113394228,28.3233498048,8.67944428507
 05/30  07:00:00,1365.57057594,100.059603709,531.102235495,0.0,243.2593065,310.10971186,478.064397918,418.131268465,42.4850247072,17.448104746
 05/30  08:00:00,1397.43852585,100.543219807,522.263440313,0.0,243.2593065,310.10971186,457.740502154,383.588257117,56.6466996096,17.5055454274
 05/30  09:00:00,1424.19668231,101.31775586,515.927288997,0.0,243.2593065,302.612436532,423.965070407,355.160448588,42.4850247072,26.319597111
 05/30  10:00:00,1438.42577877,102.066909702,521.596459151,0.0,243.2593065,310.10971186,445.061879821,347.828467632,70.808374512,26.4250376772
 05/30  11:00:00,1447.95281184,102.767910876,528.355884886,0.0,243.2593065,310.10971186,436.30543945,339.039110243,70.808374512,26.4579546951
 05/30  12:00:00,1408.98655706,103.629099195,530.376219907,0.0,243.2593065,310.10971186,427.364393884,330.19350217,70.808374512,26.3625172015
 05/30  13:00:00,1457.70302138,105.003767103,544.117898177,0.0,243.2593065,302.612436532,397.691900337,314.586889687,56.6466996096,26.4583110409
 05/30  14:00:00,1467.90164278,106.164857905,553.964569288,0.0,243.2593065,302.612436532,379.25037879,310.338900751,42.4850247072,26.4264533327
 05/30  15:00:00,1465.63809343,107.71458843,550.17932473,0.0,243.2593065,302.612436532,377.201598075,294.163449488,56.6466996096,26.3914489781
 05/30  16:00:00,1472.00655921,108.84012597,548.704498132,0.0,243.2593065,310.10971186,399.278259874,288.010550453,84.9700494144,26.2976600061
 05/30  17:00:00,1470.67062158,109.873146704,546.126299231,0.0,243.2593065,310.10971186,378.39558476,284.708448083,84.9700494144,8.71708726271
 05/30  18:00:00,1196.94302039,97.6078909948,549.626688228,0.0,166.938926447,199.110933808,366.863121902,264.521213587,84.9700494144,17.371858901
 05/30  19:00:00,1186.94548902,97.6078909948,542.313384571,0.0,166.938926447,191.61365848,338.410935653,273.068920866,56.6466996096,8.69531517788
 05/30  20:00:00,1060.9323089,97.6078909948,538.592526906,0.0,100.150657288,124.558693486,381.827075713,316.484894245,56.6466996096,8.69548185874
 05/30  21:00:00,1022.88253106,97.6078909948,540.294722464,0.0,100.150657288,124.558693486,386.935350373,327.109656319,42.4850247072,17.3406693469
 05/30  22:00:00,956.172147601,97.6078909948,540.261151091,0.0,46.0930336215,124.558693486,383.64542,346.643238632,28.3233498048,8.67883156316
 05/30  23:00:00,944.18785696,97.6078909948,528.54878333,0.0,46.0930336215,124.558693486,365.598925869,342.760033127,14.1616749024,8.67721783953
 05/30  24:00:00,927.388799524,97.6078909948,524.631791476,0.0,46.0930336215,113.312780494,366.452773801,352.109425817,5.66466996096,8.67867802261
 05/31  01:00:00,936.621205049,97.6078909948,533.309135809,0.0,46.0930336215,113.312780494,383.558696077,369.214628846,5.66466996096,8.67939726961
 05/31  02:00:00,945.183613501,97.6078909948,540.752760025,0.0,46.0930336215,113.312780494,392.569632903,378.226695278,5.66466996096,8.67826766408
 05/31  03:00:00,942.929492978,97.6078909948,538.689650705,0.0,46.0930336215,113.312780494,397.623518781,383.27972847,5.66466996096,8.67912034978
 05/31  04:00:00,1044.26876564,97.6078909948,549.969981813,0.0,100.150657288,148.969399434,386.36623457,372.023512778,5.66466996096,8.67805183024
 05/31  05:00:00,1044.75602572,98.2249196433,548.449886878,0.0,100.150657288,149.894399434,545.916078045,514.417709492,14.1616749024,17.3366936507
