Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  06:00:00,1249.05984204,101.913334279,535.378253671,0.0,176.471037341,302.612436532,407.83878347,370.836728051,28.3233498048,8.67870561426
 05/31  07:00:00,1369.42296475,104.564361434,530.189188512,0.0,243.2593065,310.10971186,403.536854382,343.606174491,42.4850247072,17.4456551841
 05/31  08:00:00,1416.67039328,105.842285674,534.792298647,0.0,243.2593065,310.10971186,403.760469603,329.606622149,56.6466996096,17.5071478453
 05/31  09:00:00,1450.50752963,106.84863217,534.249951088,0.0,243.2593065,302.612436532,377.704341441,317.668556947,42.4850247072,17.5507597871
 05/31  10:00:00,1459.78972852,108.074055369,534.862088598,0.0,243.2593065,310.10971186,411.090634566,305.058109175,70.808374512,35.2241508795
 05/31  11:00:00,1468.3890475,109.345367131,541.31768014,0.0,243.2593065,310.10971186,394.784953561,297.518836552,70.808374512,26.4577424967
 05/31  12:00:00,1427.51146706,110.704564472,541.042849942,0.0,243.2593065,310.10971186,391.119610993,293.948944064,70.808374512,26.3622924167
 05/31  13:00:00,1460.08756613,112.867463098,538.052233995,0.0,243.2593065,302.612436532,362.666283409,279.561744513,56.6466996096,26.4578392865
 05/31  14:00:00,1461.36191707,114.704855274,537.552810501,0.0,243.2593065,302.612436532,339.912425311,271.006794998,42.4850247072,26.4206056061
 05/31  15:00:00,1467.11838316,116.346385599,542.193458004,0.0,243.2593065,302.612436532,349.114286842,266.081876632,56.6466996096,26.3857105998
 05/31  16:00:00,1463.52119966,117.894932271,529.633775806,0.0,243.2593065,310.10971186,356.322287786,253.817045452,84.9700494144,17.5351929199
 05/31  17:00:00,1452.67147944,118.855082545,518.543129229,0.0,243.2593065,310.10971186,348.273579192,245.892298377,84.9700494144,17.4112314009
 05/31  18:00:00,1183.21068821,97.6078909948,535.022864084,0.0,166.938926447,199.110933808,343.448986435,249.784912335,84.9700494144,8.69402468569
 05/31  19:00:00,1183.34318916,97.6078909948,538.022434442,0.0,166.938926447,191.61365848,335.468908799,261.45386562,56.6466996096,17.3683435689
 05/31  20:00:00,1057.58084958,97.6078909948,534.560027613,0.0,100.150657288,124.558693486,372.621755346,307.280696713,56.6466996096,8.69435902307
 05/31  21:00:00,1030.02908696,97.6078909948,546.928979234,0.0,100.150657288,124.558693486,374.457733127,323.291402346,42.4850247072,8.68130607312
 05/31  22:00:00,968.840933458,97.6078909948,553.367448944,0.0,46.0930336215,124.558693486,383.531110572,346.529400567,28.3233498048,8.67836020051
 05/31  23:00:00,963.530901981,97.6078909948,546.789728764,0.0,46.0930336215,124.558693486,377.655232093,354.814311511,14.1616749024,8.67924568022
 05/31  24:00:00,950.657239476,97.6078909948,546.268693382,0.0,46.0930336215,113.312780494,377.403892198,363.059950255,5.66466996096,8.67927198215
 06/01  01:00:00,958.827374988,97.6078909948,555.115150113,0.0,46.0930336215,113.312780494,398.100833299,375.099474526,5.66466996096,17.3366888116
 06/01  02:00:00,958.458346331,97.6078909948,554.748388066,0.0,46.0930336215,113.312780494,397.693061926,383.349839033,5.66466996096,8.67855293282
 06/01  03:00:00,961.854386536,97.6078909948,558.429098628,0.0,46.0930336215,113.312780494,405.684213881,391.34205564,5.66466996096,8.6774882795
 06/01  04:00:00,1056.79521385,97.6078909948,563.24150816,0.0,100.150657288,148.969399434,394.105280335,379.762319506,5.66466996096,8.6782908678
 06/01  05:00:00,1053.57751758,99.359898842,556.828009783,0.0,100.150657288,149.894399434,518.626225001,495.785868441,14.1616749024,8.67868165741
 06/01  06:00:00,1254.01384217,103.858149549,538.332569548,0.0,176.471037341,302.612436532,408.818924364,371.817525562,28.3233498048,8.67804899694
 06/01  07:00:00,1359.0010831,107.059658057,517.983553732,0.0,243.2593065,310.10971186,379.079745237,319.147787113,42.4850247072,17.4469334159
 06/01  08:00:00,1396.72608087,108.823763956,512.621661756,0.0,243.2593065,310.10971186,323.58935801,249.43778162,56.6466996096,17.5048767813
 06/01  09:00:00,1448.77266451,113.931407144,519.433626767,0.0,243.2593065,302.612436532,232.264768683,163.461537571,42.4850247072,26.3182064047
 06/01  10:00:00,1466.52593583,120.329372391,522.173947244,0.0,243.2593065,310.10971186,217.902435969,120.668619336,70.808374512,26.4254421209
 06/01  11:00:00,1474.53021869,127.666987716,521.783702736,0.0,243.2593065,310.10971186,188.5535696,91.2907580057,70.808374512,26.4544370823
 06/01  12:00:00,1440.54237228,136.246220737,520.965929768,0.0,243.2593065,310.10971186,163.164863354,65.9971776285,70.808374512,26.359311214
 06/01  13:00:00,1479.2859729,142.017116285,520.565873683,0.0,243.2593065,302.612436532,135.390362672,52.2895666074,56.6466996096,26.4540964548
 06/01  14:00:00,1485.65339207,149.498924329,519.411000179,0.0,243.2593065,302.612436532,106.055378897,37.1483209063,42.4850247072,26.4220332837
 06/01  15:00:00,1492.03994684,156.712012015,518.626538163,0.0,243.2593065,302.612436532,110.111103944,27.077555061,56.6466996096,26.3868492739
 06/01  16:00:00,1504.60003558,163.054468362,518.202658635,0.0,243.2593065,310.10971186,130.555067806,19.2915805906,84.9700494144,26.2934378012
 06/01  17:00:00,1509.92795542,168.398675265,518.160114827,0.0,243.2593065,310.10971186,106.799606049,13.1135744928,84.9700494144,8.71598214154
 06/01  18:00:00,1178.2334949,97.6078909948,522.817615322,0.0,166.938926447,199.110933808,136.7438012,34.4035221123,84.9700494144,17.3702296728
 06/01  19:00:00,1177.40216863,97.6078909948,524.854301693,0.0,166.938926447,191.61365848,123.802635404,58.4616757044,56.6466996096,8.6942600898
 06/01  20:00:00,1053.91168016,97.6078909948,523.827604562,0.0,100.150657288,124.558693486,174.836861065,109.495785581,56.6466996096,8.69437587447
 06/01  21:00:00,1015.3721032,97.6078909948,524.893629183,0.0,100.150657288,124.558693486,192.805227505,141.640473461,42.4850247072,8.67972933606
 06/01  22:00:00,943.660765941,97.6078909948,522.191578506,0.0,46.0930336215,124.558693486,221.542852638,175.882979782,28.3233498048,17.336523051
 06/01  23:00:00,932.323751712,97.6078909948,513.681961111,0.0,46.0930336215,124.558693486,223.640851601,200.80062608,14.1616749024,8.67855061863
 06/01  24:00:00,915.420266638,97.6078909948,511.856950136,0.0,46.0930336215,113.312780494,241.773886176,227.431717972,5.66466996096,8.67749824276
 06/02  01:00:00,915.226772034,97.6078909948,511.815733374,0.0,46.0930336215,113.312780494,252.327866613,237.985080305,5.66466996096,8.67811634711
 06/02  02:00:00,915.079971973,97.6078909948,511.811542133,0.0,46.0930336215,113.312780494,263.363776774,249.02021101,5.66466996096,8.67889580293
 06/02  03:00:00,914.97503922,97.6078909948,511.81406208,0.0,46.0930336215,113.312780494,274.008507051,259.666082132,5.66466996096,8.67775495893
 06/02  04:00:00,1008.2312631,97.6078909948,511.559952736,0.0,100.150657288,148.969399434,265.778949433,251.435704117,5.66466996096,8.67857535538
 06/02  05:00:00,1012.74031602,101.72086371,511.336750137,0.0,100.150657288,149.894399434,375.779552097,352.938776627,14.1616749024,8.67910056782
 06/02  06:00:00,1234.39154773,107.586380056,511.695398062,0.0,176.471037341,302.612436532,280.75912363,235.100164874,28.3233498048,17.3356089516
 06/02  07:00:00,1366.21209177,113.979563173,514.218485192,0.0,243.2593065,310.10971186,247.184279261,195.964953852,42.4850247072,8.73430070219
 06/02  08:00:00,1425.00052987,121.524678669,520.650033376,0.0,243.2593065,310.10971186,223.572365291,140.679222139,56.6466996096,26.2464435428
 06/02  09:00:00,1470.3531171,132.811545605,521.007817704,0.0,243.2593065,302.612436532,155.44336562,95.408291211,42.4850247072,17.5500497014
 06/02  10:00:00,1488.26263541,144.374023219,519.81061062,0.0,243.2593065,310.10971186,156.079335565,58.8540972824,70.808374512,26.4168637703
 06/02  11:00:00,1495.18689252,150.517352581,519.556790829,0.0,243.2593065,310.10971186,140.9475491,37.7616778278,70.808374512,32.3774967597
 06/02  12:00:00,1456.73961217,153.9784331,519.338203341,0.0,243.2593065,310.10971186,122.388843541,31.1303157152,70.808374512,20.4501533137
 06/02  13:00:00,1494.34076053,158.665294581,518.900765575,0.0,243.2593065,302.612436532,107.656124563,24.5575431041,56.6466996096,26.4518818494
 06/02  14:00:00,1502.50977227,167.120466597,518.56730747,0.0,243.2593065,302.612436532,89.1733011013,14.204720366,42.4850247072,32.4835560281
 06/02  15:00:00,1507.85810221,172.307250845,518.738162228,0.0,243.2593065,302.612436532,83.6348412798,6.66318030911,56.6466996096,20.3249613611
 06/02  16:00:00,1514.44752054,172.797705664,518.228784018,0.0,243.2593065,310.10971186,118.468495952,7.20799620869,84.9700494144,26.2904503289
 06/02  17:00:00,1515.19336727,173.971280078,517.809595076,0.0,243.2593065,310.10971186,101.190181419,6.71428613135,84.9700494144,9.50584587307
 06/02  18:00:00,1177.93066563,97.6078909948,522.486199112,0.0,166.938926447,199.110933808,124.976855241,23.427927077,84.9700494144,16.5788787495
 06/02  19:00:00,1176.29510021,97.6078909948,524.575398371,0.0,166.938926447,191.61365848,99.9717501071,34.6316855276,56.6466996096,8.69336496997
 06/02  20:00:00,1053.25342103,97.6078909948,523.910087834,0.0,100.150657288,124.558693486,138.151618011,64.1366355293,56.6466996096,17.3682828722
 06/02  21:00:00,1014.66164613,97.6078909948,524.76847175,0.0,100.150657288,124.558693486,141.539094545,90.3739325187,42.4850247072,8.68013731942
 06/02  22:00:00,947.54479553,97.6078909948,524.77571747,0.0,46.0930336215,124.558693486,161.31595022,124.315421106,28.3233498048,8.67717930905
 06/02  23:00:00,948.350184125,97.6078909948,524.776466202,0.0,46.0930336215,124.558693486,173.500912542,150.661277726,14.1616749024,8.67795991449
 06/02  24:00:00,935.059635118,97.6078909948,523.821432168,0.0,46.0930336215,113.312780494,187.56113262,173.21766444,5.66466996096,8.67879821848
 06/03  01:00:00,932.076305324,97.6078909948,522.219142038,0.0,46.0930336215,113.312780494,208.286946226,193.944750433,5.66466996096,8.67752583127
 06/03  02:00:00,917.455991313,97.6078909948,512.424606795,0.0,46.0930336215,113.312780494,240.035517947,225.692602513,5.66466996096,8.67824547255
 06/03  03:00:00,915.349390244,97.6078909948,511.83600568,0.0,46.0930336215,113.312780494,260.152903837,245.811114767,5.66466996096,8.67711910891
 06/03  04:00:00,925.363514947,97.6078909948,511.830970508,0.0,55.6251445156,113.312780494,269.923369371,246.924019978,5.66466996096,17.3346794317
 06/03  05:00:00,924.666245591,97.6078909948,511.580038262,0.0,55.6251445156,113.312780494,280.495550111,257.656334712,14.1616749024,8.67754049678
 06/03  06:00:00,981.863113819,97.6078909948,511.441404081,0.0,65.1572554096,176.889270242,242.876107509,205.874413918,28.3233498048,8.67834378615
 06/03  07:00:00,1110.82373272,102.020609969,512.857136384,0.0,109.682768182,220.96816451,309.803239755,258.640980444,42.4850247072,8.67723460379
 06/03  08:00:00,1135.14891039,102.458075704,520.878197242,0.0,109.682768182,220.96816451,259.57811736,194.224633266,56.6466996096,8.70678448391
 06/03  09:00:00,1251.65480197,108.20231984,523.312869034,0.0,131.945524568,266.955817592,203.242447958,143.306399478,42.4850247072,17.4510237719
 06/03  10:00:00,1261.56783727,110.800999981,523.10217345,0.0,131.945524568,274.45309292,212.032202333,114.979971287,70.808374512,26.2438565341
 06/03  11:00:00,1265.0918263,112.845117407,523.578457404,0.0,131.945524568,274.45309292,188.417080549,100.107368997,70.808374512,17.5013370404
 06/03  12:00:00,1233.99559833,113.779971693,523.496016102,0.0,131.945524568,274.45309292,183.537431248,95.2272102796,70.808374512,17.5018464563
 06/03  13:00:00,1228.75817158,116.370008086,523.037667249,0.0,131.945524568,266.955817592,157.444415526,83.2998645557,56.6466996096,17.4978513602
 06/03  14:00:00,1233.5059521,121.828870174,522.287383424,0.0,131.945524568,266.955817592,132.897221613,64.1731370399,42.4850247072,26.239059866
 06/03  15:00:00,1132.9745811,97.6078909948,522.686887499,0.0,109.682768182,212.545889182,98.3910279408,24.2461289821,56.6466996096,17.4981993491
 06/03  16:00:00,1141.41376252,97.6371333739,523.796200819,0.0,109.682768182,220.04316451,125.299720333,22.8277994291,84.9700494144,17.5018714893
 06/03  17:00:00,1099.93327787,97.7122872765,524.614401835,0.0,109.682768182,220.04316451,129.081332614,26.6670331144,84.9700494144,17.4442500853
 06/03  18:00:00,1060.34720888,97.7585215377,523.951386742,0.0,100.150657288,199.110933808,139.809770085,46.1615559961,84.9700494144,8.67816467449
 06/03  19:00:00,1058.28707802,97.6423490606,524.844125822,0.0,100.150657288,191.61365848,125.798345181,60.4745805842,56.6466996096,8.67706498752
 06/03  20:00:00,957.060389734,97.6078909948,523.811352304,0.0,55.6251445156,124.558693486,167.098689731,101.774151407,56.6466996096,8.67783871414
 06/03  21:00:00,957.380073561,97.6078909948,524.648203862,0.0,55.6251445156,124.558693486,164.114247819,112.953189286,42.4850247072,8.67603382607
 06/03  22:00:00,947.315944007,97.6078909948,524.78096884,0.0,46.0930336215,124.558693486,176.387167945,139.386320162,28.3233498048,8.67749797823
 06/03  23:00:00,948.541556968,97.6078909948,524.966150999,0.0,46.0930336215,124.558693486,198.297187059,166.800027855,14.1616749024,17.3354843012
 06/03  24:00:00,921.350462407,97.6078909948,514.578127269,0.0,46.0930336215,113.312780494,216.322535101,201.979900933,5.66466996096,8.67796420719
 06/04  01:00:00,904.597331182,97.6078909948,511.906840211,0.0,34.9616554283,113.312780494,242.616877988,228.275513376,5.66466996096,8.67669465176
 06/04  02:00:00,903.873994264,97.6078909948,511.843148819,0.0,34.9616554283,113.312780494,258.314339665,243.972306253,5.66466996096,8.67736345114
 06/04  03:00:00,903.652452259,97.6078909948,511.837223226,0.0,34.9616554283,113.312780494,270.46644898,256.123652887,5.66466996096,8.67812613284
 06/04  04:00:00,913.372182754,97.6078909948,511.584167957,0.0,44.4937663224,113.312780494,272.637672318,258.296020549,5.66466996096,8.67698180831
 06/04  05:00:00,912.319439743,97.6078909948,511.156213869,0.0,44.4937663224,113.312780494,294.686166539,271.846755542,14.1616749024,8.67773609432
 06/04  06:00:00,969.942609475,97.6078909948,511.358015358,0.0,54.0258772165,176.889270242,255.084786136,218.084806496,28.3233498048,8.67662983516
 06/04  07:00:00,980.948831165,97.6078909948,513.233176767,0.0,54.0258772165,184.38654557,231.93228957,180.769909676,42.4850247072,8.67735518662
 06/04  08:00:00,1073.56059109,97.6078909948,520.216984927,0.0,65.1572554096,220.04316451,206.983654916,132.950934925,56.6466996096,17.3860203818
 06/04  09:00:00,1071.353527,97.6078909948,524.123682262,0.0,65.1572554096,212.545889182,164.117198546,104.194267152,42.4850247072,17.4379066869
 06/04  10:00:00,1079.05070364,97.6078909948,524.282301581,0.0,65.1572554096,220.04316451,180.196243326,91.8978344986,70.808374512,17.4900343151
 06/04  11:00:00,1080.17199012,97.6078909948,524.326452892,0.0,65.1572554096,220.04316451,168.595121876,80.2979767221,70.808374512,17.4887706423
 06/04  12:00:00,1079.32761014,97.6078909948,524.460348738,0.0,65.1572554096,220.04316451,163.547622716,75.2521833914,70.808374512,17.4870648123
 06/04  13:00:00,1072.18427786,97.6078909948,524.694555943,0.0,65.1572554096,212.545889182,146.078043528,71.9417507262,56.6466996096,17.4895931927
 06/04  14:00:00,1072.04634569,97.6078909948,524.516198772,0.0,65.1572554096,212.545889182,135.00346425,66.2969765593,42.4850247072,26.2214629832
 06/04  15:00:00,1071.71522366,97.6078909948,524.201404747,0.0,65.1572554096,212.545889182,130.164492435,56.0299354696,56.6466996096,17.4878573556
 06/04  16:00:00,1045.65873568,97.6303456628,523.461461455,0.0,65.1572554096,220.04316451,151.941590872,49.4810190299,84.9700494144,17.4905224279
 06/04  17:00:00,999.206365489,97.7072176855,523.712747727,0.0,54.0258772165,184.38654557,149.41338656,47.0051684104,84.9700494144,17.4381687356
 06/04  18:00:00,968.988323509,97.7346518188,523.984631937,0.0,44.4937663224,163.454314868,150.520786107,56.8735709571,84.9700494144,8.67716573519
 06/04  19:00:00,962.501910417,97.6496555237,524.248943037,0.0,44.4937663224,155.95703954,133.712058832,68.3874460192,56.6466996096,8.6779132034
 06/04  20:00:00,945.725824464,97.6078909948,523.655533388,0.0,44.4937663224,124.558693486,163.414614198,98.0911218876,56.6466996096,8.67679270115
 06/04  21:00:00,946.049543303,97.6078909948,524.509918385,0.0,44.4937663224,124.558693486,168.101245039,116.938694483,42.4850247072,8.67752584922
 06/04  22:00:00,935.93958683,97.6078909948,524.597240862,0.0,34.9616554283,124.558693486,184.317050494,147.315393781,28.3233498048,8.67830690895
 06/04  23:00:00,936.997064744,97.6078909948,524.620140756,0.0,34.9616554283,124.558693486,194.674444291,171.835621512,14.1616749024,8.67714787663
 06/04  24:00:00,923.241320176,97.6078909948,523.403642964,0.0,34.9616554283,113.312780494,219.479072039,196.479554723,5.66466996096,17.3348473549
 06/05  01:00:00,928.550258611,97.6078909948,519.64409702,0.0,46.0930336215,113.312780494,227.581541126,213.239542206,5.66466996096,8.67732895885
 06/05  02:00:00,919.600442642,97.6078909948,513.559901259,0.0,46.0930336215,113.312780494,248.765440555,234.422722234,5.66466996096,8.67804835924
 06/05  03:00:00,915.643877026,97.6078909948,512.005200197,0.0,46.0930336215,113.312780494,273.409286542,259.067751888,5.66466996096,8.67686469339
 06/05  04:00:00,1004.87520925,97.6078909948,511.594873904,0.0,100.150657288,148.969399434,269.102666763,254.760394009,5.66466996096,8.67760279284
 06/05  05:00:00,1004.80657674,98.2565815854,511.077736409,0.0,100.150657288,149.894399434,443.445168451,420.607018283,14.1616749024,8.67647526492
 06/05  06:00:00,1224.88245366,102.513050096,511.276185629,0.0,176.471037341,302.612436532,306.321176436,269.320642066,28.3233498048,8.67718456598
 06/05  07:00:00,1363.61343838,108.094271477,516.258382329,0.0,243.2593065,310.10971186,262.476803277,202.548328147,42.4850247072,17.4434504234
 06/05  08:00:00,1421.29446114,115.77166058,522.271584311,0.0,243.2593065,310.10971186,207.035428155,132.888523428,56.6466996096,17.500205117
 06/05  09:00:00,1463.10011126,124.355988656,522.156031991,0.0,243.2593065,302.612436532,161.047795446,92.253300138,42.4850247072,26.3094706008
 06/05  10:00:00,1477.42911885,131.861806632,521.425858174,0.0,243.2593065,310.10971186,170.996417419,73.7737163541,70.808374512,26.4143265531
 06/05  11:00:00,1488.29942384,142.434111825,520.676577727,0.0,243.2593065,310.10971186,152.055244735,54.7993827677,70.808374512,26.4474874557
 06/05  12:00:00,1455.69225172,152.473870389,519.754883111,0.0,243.2593065,310.10971186,131.522453336,34.361641893,70.808374512,26.3524369315
 06/05  13:00:00,1495.20677291,158.953949938,519.437970301,0.0,243.2593065,302.612436532,103.327583801,20.2354914496,56.6466996096,26.4453927414
 06/05  14:00:00,1501.83490558,165.82681292,519.150834707,0.0,243.2593065,302.612436532,77.0241943557,8.12621165678,42.4850247072,26.4129579917
 06/05  15:00:00,1505.59538564,169.643277331,519.092014151,0.0,243.2593065,302.612436532,85.5495559299,2.52547530175,56.6466996096,26.3773810185
 06/05  16:00:00,1514.19749659,171.426047094,519.244005941,0.0,243.2593065,310.10971186,103.57859458,1.07813393374,84.9700494144,17.5304112316
 06/05  17:00:00,1515.39117064,172.551343227,519.31188429,0.0,243.2593065,310.10971186,102.92445817,0.54627410521,84.9700494144,17.4081346505
 06/05  18:00:00,1178.60245435,97.9894512057,522.684030521,0.0,166.938926447,199.110933808,100.067032393,6.4043606621,84.9700494144,8.69262231645
 06/05  19:00:00,1173.70635107,98.0381735526,524.421060276,0.0,166.938926447,191.61365848,90.1597534417,16.1477906144,56.6466996096,17.3652632177
 06/05  20:00:00,1053.94471471,97.6129484048,523.701922539,0.0,100.150657288,124.558693486,106.125456471,40.786102794,56.6466996096,8.69265406759
 06/05  21:00:00,1015.13873286,97.6078909948,524.572839951,0.0,100.150657288,124.558693486,112.484061745,61.3193458743,42.4850247072,8.67969116305
 06/05  22:00:00,947.599933388,97.6078909948,524.807706774,0.0,46.0930336215,124.558693486,134.801843254,97.8017803159,28.3233498048,8.67671313377
 06/05  23:00:00,948.46518295,97.6078909948,524.856942738,0.0,46.0930336215,124.558693486,160.180845834,137.341726046,14.1616749024,8.67744488602
 06/05  24:00:00,926.688386542,97.6078909948,518.079956341,0.0,46.0930336215,113.312780494,188.318497273,173.976423618,5.66466996096,8.67740369376
 06/06  01:00:00,916.45797255,97.6078909948,511.81114143,0.0,46.0930336215,113.312780494,216.777367584,202.435777398,5.66466996096,8.67692022533
 06/06  02:00:00,914.907446358,97.6078909948,511.56135744,0.0,46.0930336215,113.312780494,247.52772949,224.529149881,5.66466996096,17.3339096474
 06/06  03:00:00,912.394403924,97.6078909948,510.420224662,0.0,46.0930336215,113.312780494,265.194284879,250.852569412,5.66466996096,8.67704550569
 06/06  04:00:00,1004.23437321,97.6078909948,509.878816474,0.0,100.150657288,148.969399434,275.05140786,260.708963625,5.66466996096,8.67777427437
 06/06  05:00:00,1011.54022706,103.968892968,510.019530123,0.0,100.150657288,149.894399434,396.584305141,373.746042748,14.1616749024,8.67658749004
 06/06  06:00:00,1231.88763116,109.685052441,510.062788231,0.0,176.471037341,302.612436532,292.417740651,255.417087358,28.3233498048,8.67730348837
 06/06  07:00:00,1367.61756078,116.493888014,513.534816009,0.0,243.2593065,310.10971186,252.996798765,193.067815824,42.4850247072,17.4439582333
 06/06  08:00:00,1432.8498541,128.945712575,520.676727946,0.0,243.2593065,310.10971186,194.349603651,120.202790258,56.6466996096,17.5001137839
 06/06  09:00:00,1482.65487391,146.24720091,519.838582693,0.0,243.2593065,302.612436532,133.83049442,65.0360055647,42.4850247072,26.309464148
 06/06  10:00:00,1496.22062755,152.651616111,519.453275796,0.0,243.2593065,310.10971186,138.004715605,40.7867555618,70.808374512,26.409585531
 06/06  11:00:00,1501.82525381,157.36355904,519.325116797,0.0,243.2593065,310.10971186,124.902458764,27.6491591626,70.808374512,26.4449250895
 06/06  12:00:00,1465.10733985,162.536799191,519.123518244,0.0,243.2593065,310.10971186,114.157998324,16.9994716918,70.808374512,26.3501521201
 06/06  13:00:00,1504.01799383,168.007174115,519.144178573,0.0,243.2593065,302.612436532,91.8076362299,8.71844518007,56.6466996096,26.4424914402
 06/06  14:00:00,1508.78195297,172.782539116,519.046781817,0.0,243.2593065,302.612436532,72.1244080721,3.2294243333,42.4850247072,26.4099590316
 06/06  15:00:00,1508.69440112,173.155418767,518.747972002,0.0,243.2593065,302.612436532,87.9603365756,4.93912125883,56.6466996096,26.3745157072
 06/06  16:00:00,1511.06158383,171.057792622,516.656469767,0.0,243.2593065,310.10971186,117.610853191,15.1120737607,84.9700494144,17.528730016
 06/06  17:00:00,1506.43794851,167.221661612,515.856149524,0.0,243.2593065,310.10971186,127.457533187,25.0815707172,84.9700494144,17.4059130555
 06/06  18:00:00,1177.0806407,97.6078909948,521.718551219,0.0,166.938926447,199.110933808,149.050971223,55.3884952993,84.9700494144,8.69242650965
 06/06  19:00:00,1172.53426407,97.6078909948,524.738087184,0.0,166.938926447,191.61365848,145.069729816,79.7306268778,56.6466996096,8.69240332884
 06/06  20:00:00,1053.38240563,97.6078909948,524.028838449,0.0,100.150657288,124.558693486,194.505161059,120.492382988,56.6466996096,17.3660784611
 06/06  21:00:00,1015.02126819,97.6078909948,525.10916984,0.0,100.150657288,124.558693486,193.362894714,142.198779899,42.4850247072,8.67909010832
 06/06  22:00:00,939.575122022,97.6078909948,519.436395624,0.0,46.0930336215,124.558693486,217.240261924,180.240825252,28.3233498048,8.67608686731
 06/06  23:00:00,927.162445054,97.6078909948,511.037955769,0.0,46.0930336215,124.558693486,239.501520764,216.663084027,14.1616749024,8.67676183398
 06/06  24:00:00,913.360386457,97.6078909948,511.189764313,0.0,46.0930336215,113.312780494,256.763906529,242.421744944,5.66466996096,8.67749162408
 06/07  01:00:00,915.446017922,97.6078909948,512.202513758,0.0,46.0930336215,113.312780494,256.343437916,242.002584268,5.66466996096,8.67618368671
 06/07  02:00:00,915.164349143,97.6078909948,511.900623583,0.0,46.0930336215,113.312780494,266.947399224,252.605946224,5.66466996096,8.67678303874
 06/07  03:00:00,914.966242498,97.6078909948,511.838495201,0.0,46.0930336215,113.312780494,277.20359352,262.861455254,5.66466996096,8.67746830515
 06/07  04:00:00,1004.90441989,97.6078909948,511.576251224,0.0,100.150657288,148.969399434,269.481752312,255.140820553,5.66466996096,8.67626179802
 06/07  05:00:00,1013.13730252,104.125971206,511.332565961,0.0,100.150657288,149.894399434,384.142741113,352.647537083,14.1616749024,17.3335291273
 06/07  06:00:00,1234.82403086,109.613295656,511.866285847,0.0,176.471037341,302.612436532,280.79884295,243.79905526,28.3233498048,8.67643788549
 06/07  07:00:00,1364.74956083,115.280670008,512.646520395,0.0,243.2593065,310.10971186,266.589784213,215.375406019,42.4850247072,8.72935348684
 06/07  08:00:00,1418.15550926,121.073978417,516.314983476,0.0,243.2593065,310.10971186,250.395031796,167.509439904,56.6466996096,26.2388922824
 06/07  09:00:00,1472.2702996,135.10745354,520.626744261,0.0,243.2593065,302.612436532,167.797150835,107.768394742,42.4850247072,17.543731386
 06/07  10:00:00,1489.31061348,145.582779875,519.646427746,0.0,243.2593065,310.10971186,166.034990488,68.8171033498,70.808374512,26.4095126263
 06/07  11:00:00,1494.95772526,150.380242777,519.432029639,0.0,243.2593065,310.10971186,144.356827919,47.1095916836,70.808374512,26.438861723
 06/07  12:00:00,1458.63694666,156.018932693,519.183131474,0.0,243.2593065,310.10971186,128.619070427,31.4602667272,70.808374512,26.3504291877
 06/07  13:00:00,1498.83706737,163.053173427,518.979431168,0.0,243.2593065,302.612436532,103.65893146,20.5703893649,56.6466996096,26.4418424854
 06/07  14:00:00,1502.20009222,166.743694422,518.72900713,0.0,243.2593065,302.612436532,85.2277914606,16.333524558,42.4850247072,26.4092421954
 06/07  15:00:00,1501.37618188,167.100983513,517.698317959,0.0,243.2593065,302.612436532,102.554060753,19.5337454794,56.6466996096,26.3736156635
 06/07  16:00:00,1505.50088919,165.859792948,516.4896629,0.0,243.2593065,310.10971186,134.232989155,25.47977491,84.9700494144,23.7831648303
 06/07  17:00:00,1507.15743262,167.0668688,516.832801823,0.0,243.2593065,310.10971186,119.812056795,23.6517672239,84.9700494144,11.1902401569
 06/07  18:00:00,1177.77333663,97.6078909948,522.403116258,0.0,166.938926447,199.110933808,131.729890456,38.0662738487,84.9700494144,8.69356719305
 06/07  19:00:00,1172.77107475,97.6078909948,524.194453548,0.0,166.938926447,191.61365848,140.174370103,66.1604929942,56.6466996096,17.3671774993
 06/07  20:00:00,1050.33089813,97.6078909948,521.377866272,0.0,100.150657288,124.558693486,208.043367298,142.703213149,56.6466996096,8.69345453999
 06/07  21:00:00,995.361651943,97.6078909948,511.305543911,0.0,100.150657288,124.558693486,230.194669078,179.031023109,42.4850247072,8.67862126189
 06/07  22:00:00,927.039287365,97.6078909948,511.604435482,0.0,46.0930336215,124.558693486,247.776802576,210.775896056,28.3233498048,8.67755671504
 06/07  23:00:00,929.214600985,97.6078909948,512.447976554,0.0,46.0930336215,124.558693486,246.688887981,223.850867829,14.1616749024,8.67634524998
 06/07  24:00:00,917.428964433,97.6078909948,512.810106806,0.0,46.0930336215,113.312780494,257.505345927,234.5076235,5.66466996096,17.333052467
 06/08  01:00:00,915.864340325,97.6078909948,511.992335317,0.0,46.0930336215,113.312780494,267.859885527,253.518883438,5.66466996096,8.67633212754
 06/08  02:00:00,915.183704674,97.6078909948,511.842997748,0.0,46.0930336215,113.312780494,284.288456732,269.946813503,5.66466996096,8.67697326785
 06/08  03:00:00,914.477995828,97.6078909948,511.573077159,0.0,46.0930336215,113.312780494,299.37181535,285.031373416,5.66466996096,8.67577197328
 06/08  04:00:00,1004.55098706,97.6078909948,511.42930033,0.0,100.150657288,148.969399434,290.598863799,276.257783928,5.66466996096,8.67640991084
 06/08  05:00:00,1012.20560578,102.821048696,511.673627796,0.0,100.150657288,149.894399434,391.742526688,368.903758942,14.1616749024,8.67709284405
 06/08  06:00:00,1234.69650967,108.867413433,511.761075514,0.0,176.471037341,302.612436532,286.206744194,249.207505045,28.3233498048,8.67588934408
 06/08  07:00:00,1366.78082395,114.793760829,514.026685548,0.0,243.2593065,310.10971186,280.665041522,220.737273235,42.4850247072,17.44274358
 06/08  08:00:00,1425.4334858,122.244040786,520.465114994,0.0,243.2593065,310.10971186,234.206587356,160.064576579,56.6466996096,17.4953111678
 06/08  09:00:00,1468.94094504,131.114162501,521.301626413,0.0,243.2593065,302.612436532,188.960027646,120.169642304,42.4850247072,26.3053606346
 06/08  10:00:00,1481.84632865,137.371092997,520.385939584,0.0,243.2593065,310.10971186,197.408970862,100.193722421,70.808374512,26.4068739297
 06/08  11:00:00,1487.56396374,142.535443247,519.920999642,0.0,243.2593065,310.10971186,178.365261908,81.1151799672,70.808374512,26.4417074284
 06/08  12:00:00,1450.70469909,147.966816959,519.361884493,0.0,243.2593065,310.10971186,155.987676359,58.8368731204,70.808374512,26.3424287271
 06/08  13:00:00,1488.52138809,152.649568101,519.108006742,0.0,243.2593065,302.612436532,126.251472351,43.1662652634,56.6466996096,26.4385074782
 06/08  14:00:00,1494.81928977,159.336134023,518.673360468,0.0,243.2593065,302.612436532,98.2797219982,29.388908157,42.4850247072,26.405789134
 06/08  15:00:00,1501.56296546,166.530713069,518.232672392,0.0,243.2593065,302.612436532,98.6572063918,22.182948733,56.6466996096,19.8275580492
 06/08  16:00:00,1510.85295965,169.619368853,517.780228742,0.0,243.2593065,310.10971186,128.287357034,19.2696989874,84.9700494144,24.0476086322
 06/08  17:00:00,1514.23501609,173.194443086,517.596254213,0.0,243.2593065,310.10971186,116.494041674,14.120032159,84.9700494144,17.4039601006
 06/08  18:00:00,1178.21336778,97.6078909948,522.73888406,0.0,166.938926447,199.110933808,124.460078035,30.7985223159,84.9700494144,8.69150630513
 06/08  19:00:00,1173.66549452,97.6078909948,524.893870865,0.0,166.938926447,191.61365848,111.828622204,46.4913286354,56.6466996096,8.6905939588
 06/08  20:00:00,1053.9676018,97.6078909948,523.813789996,0.0,100.150657288,124.558693486,152.494497717,87.1541688784,56.6466996096,8.69362922911
 06/08  21:00:00,1015.41190471,97.6078909948,524.906103913,0.0,100.150657288,124.558693486,173.14232804,113.320077221,42.4850247072,17.3372261112
 06/08  22:00:00,947.779283547,97.6078909948,525.00111646,0.0,46.0930336215,124.558693486,193.891039961,156.890791717,28.3233498048,8.67689843946
 06/08  23:00:00,942.530462502,97.6078909948,520.851028932,0.0,46.0930336215,124.558693486,208.856733015,186.019345163,14.1616749024,8.67571295009
 06/08  24:00:00,916.087155525,97.6078909948,511.75879735,0.0,46.0930336215,113.312780494,232.593581154,218.252556137,5.66466996096,8.67635505554
 06/09  01:00:00,915.519228502,97.6078909948,511.793158078,0.0,46.0930336215,113.312780494,247.794493641,233.452963684,5.66466996096,8.67685999585
 06/09  02:00:00,915.311211355,97.6078909948,511.797000559,0.0,46.0930336215,113.312780494,259.215107019,244.874835576,5.66466996096,8.67560148165
 06/09  03:00:00,915.163883411,97.6078909948,511.801570219,0.0,46.0930336215,113.312780494,269.545065436,255.204191445,5.66466996096,8.67620403038
 06/09  04:00:00,1009.1150346,97.6078909948,511.898219254,0.0,100.150657288,148.969399434,258.154835632,243.813311741,5.66466996096,8.67685393091
 06/09  05:00:00,1017.53822239,104.28418157,511.849803058,0.0,100.150657288,149.894399434,351.65487126,328.815974589,14.1616749024,8.67722176879
 06/09  06:00:00,1238.36561644,110.315806634,512.932587597,0.0,176.471037341,302.612436532,268.188698707,231.188940042,28.3233498048,8.6764088594
 06/09  07:00:00,1376.22765492,119.101923661,517.313800929,0.0,243.2593065,310.10971186,248.190995776,188.264006541,42.4850247072,17.4419645283
 06/09  08:00:00,1434.95886075,131.019488872,520.749400249,0.0,243.2593065,310.10971186,206.019038663,123.135747108,56.6466996096,26.2365919451
 06/09  09:00:00,1482.44566664,146.318947985,519.566549653,0.0,243.2593065,302.612436532,124.475671981,64.4474975777,42.4850247072,17.5431496963
 06/09  10:00:00,1493.68687356,150.173184868,519.492422456,0.0,243.2593065,310.10971186,145.172217467,47.959842378,70.808374512,26.4040005769
 06/09  11:00:00,1492.52779552,148.757338326,518.864988473,0.0,243.2593065,310.10971186,158.999999178,61.7558659915,70.808374512,26.4357586747
 06/09  12:00:00,1445.10775421,143.690695258,518.354429688,0.0,243.2593065,310.10971186,187.009118775,89.8589865699,70.808374512,26.3417576933
 06/09  13:00:00,1471.8856604,137.250847746,518.224317765,0.0,243.2593065,302.612436532,201.211813548,118.127658011,56.6466996096,26.4374559271
 06/09  14:00:00,1469.52392426,134.425877625,518.629119771,0.0,243.2593065,302.612436532,196.52340267,127.63368452,42.4850247072,26.4046934432
 06/09  15:00:00,1469.88168035,134.450311911,518.979731986,0.0,243.2593065,302.612436532,211.319717758,128.304141408,56.6466996096,26.3688767401
 06/09  16:00:00,1483.46347818,141.402304382,518.92515367,0.0,243.2593065,310.10971186,203.497745012,101.002626725,84.9700494144,17.5250688723
 06/09  17:00:00,1491.69774975,149.915336779,518.611260831,0.0,243.2593065,310.10971186,167.296039855,64.9218837264,84.9700494144,17.4041067142
 06/09  18:00:00,1178.14213129,97.6078909948,522.872155801,0.0,166.938926447,199.110933808,199.008514575,105.345414968,84.9700494144,8.69305019318
 06/09  19:00:00,1172.70611602,97.6078909948,524.985029165,0.0,166.938926447,191.61365848,196.994646827,131.65498888,56.6466996096,8.69295833708
 06/09  20:00:00,1052.63670434,97.6078909948,523.576154037,0.0,100.150657288,124.558693486,272.171749229,198.159196536,56.6466996096,17.3658530834
 06/09  21:00:00,1001.03793743,97.6078909948,515.439673693,0.0,100.150657288,124.558693486,285.16062018,233.997899306,42.4850247072,8.6776961677
 06/09  22:00:00,927.295733241,97.6078909948,511.641128208,0.0,46.0930336215,124.558693486,307.286667721,270.286789499,28.3233498048,8.67652841692
 06/09  23:00:00,927.696519496,97.6078909948,511.778153895,0.0,46.0930336215,124.558693486,306.979130892,284.142119039,14.1616749024,8.67533695129
 06/09  24:00:00,914.671300219,97.6078909948,511.792322493,0.0,46.0930336215,113.312780494,312.076680021,297.73606574,5.66466996096,8.67594432088
 06/10  01:00:00,914.368257626,97.6078909948,511.563281824,0.0,46.0930336215,113.312780494,319.300342143,304.959218726,5.66466996096,8.67645345614
 06/10  02:00:00,912.077196943,97.6078909948,510.407506532,0.0,46.0930336215,113.312780494,338.671908208,324.332054277,5.66466996096,8.67518397011
 06/10  03:00:00,910.633347428,97.6078909948,510.150531642,0.0,46.0930336215,113.312780494,359.573259959,345.232848888,5.66466996096,8.67574110987
 06/10  04:00:00,922.195227563,97.6078909948,511.261713836,0.0,55.6251445156,113.312780494,359.349514105,336.353337692,5.66466996096,17.331506452
 06/10  05:00:00,922.383971566,97.6078909948,511.354700204,0.0,55.6251445156,113.312780494,358.694458504,335.85705394,14.1616749024,8.67572966126
 06/10  06:00:00,982.164890526,97.6078909948,512.429601835,0.0,65.1572554096,176.889270242,296.480623204,259.480916795,28.3233498048,8.67635660453
 06/10  07:00:00,1109.52124249,99.6708967273,513.61098899,0.0,109.682768182,220.96816451,380.534875465,329.374701695,42.4850247072,8.67514906281
 06/10  08:00:00,1133.06596777,100.05410074,521.24409949,0.0,109.682768182,220.96816451,314.995385305,249.644811315,56.6466996096,8.70387438029
 06/10  09:00:00,1247.62510611,103.94495418,523.573795324,0.0,131.945524568,266.955817592,242.321037692,182.392959946,42.4850247072,17.4430530394
 06/10  10:00:00,1255.89046173,104.885277502,523.458331662,0.0,131.945524568,274.45309292,243.794172886,155.491409723,70.808374512,17.4943886509
 06/10  11:00:00,1256.77064109,104.641412892,523.649695928,0.0,131.945524568,274.45309292,258.279264528,161.237395491,70.808374512,26.2334945251
 06/10  12:00:00,1223.92287029,103.899313989,523.553962443,0.0,131.945524568,274.45309292,268.024292926,179.724644042,70.808374512,17.4912743714
 06/10  13:00:00,1216.60935914,104.012691118,523.466797207,0.0,131.945524568,266.955817592,245.490964966,171.350036902,56.6466996096,17.4942284544
 06/10  14:00:00,1216.8768478,104.043288207,523.714929444,0.0,131.945524568,266.955817592,233.697184835,173.723228919,42.4850247072,17.4889312093
 06/10  15:00:00,1115.84615903,97.6078909948,511.823290733,0.0,109.682768182,212.545889182,226.644697432,152.503701293,56.6466996096,17.4942965295
 06/10  16:00:00,1127.76768961,97.6078909948,514.762418227,0.0,109.682768182,220.04316451,244.061847922,132.863145874,84.9700494144,26.2286526334
 06/10  17:00:00,1099.03922643,97.6078909948,524.068624618,0.0,109.682768182,220.04316451,192.158642766,98.4595047371,84.9700494144,8.72908861435
 06/10  18:00:00,1059.906535,97.6078909948,523.844737256,0.0,100.150657288,199.110933808,209.33349707,115.68760508,84.9700494144,8.67584257526
 06/10  19:00:00,1054.35029749,97.6078909948,524.967104914,0.0,100.150657288,191.61365848,211.924649749,137.946175513,56.6466996096,17.331774627
 06/10  20:00:00,956.893589119,97.6078909948,523.793726218,0.0,55.6251445156,124.558693486,263.991271039,198.668696931,56.6466996096,8.67587449852
 06/10  21:00:00,955.49959355,97.6078909948,523.456072014,0.0,55.6251445156,124.558693486,265.398375668,214.236847839,42.4850247072,8.67650312174
 06/10  22:00:00,938.522740415,97.6078909948,518.681266436,0.0,46.0930336215,124.558693486,276.390875165,239.392249498,28.3233498048,8.67527586213
 06/10  23:00:00,931.749187156,97.6078909948,513.406895206,0.0,46.0930336215,124.558693486,282.353841407,259.51629531,14.1616749024,8.67587119496
 06/10  24:00:00,915.131409804,97.6078909948,511.997387324,0.0,46.0930336215,113.312780494,300.839739897,286.498564882,5.66466996096,8.67650505344
 06/11  01:00:00,903.072391449,97.6078909948,511.597421528,0.0,34.9616554283,113.312780494,313.443262947,299.103451482,5.66466996096,8.67514150316
 06/11  02:00:00,901.956500751,97.6078909948,511.144637612,0.0,34.9616554283,113.312780494,327.274625648,312.93430824,5.66466996096,8.67564744734
 06/11  03:00:00,899.946584077,97.6078909948,510.306485089,0.0,34.9616554283,113.312780494,348.358035149,334.017130821,5.66466996096,8.67623436748
 06/11  04:00:00,907.596445218,97.6078909948,508.777589144,0.0,44.4937663224,113.312780494,372.222143828,357.882482534,5.66466996096,8.67499133238
 06/11  05:00:00,912.989983683,97.6078909948,512.883735277,0.0,44.4937663224,113.312780494,398.617239614,375.780006884,14.1616749024,8.67555782769
 06/11  06:00:00,971.331316252,97.6078909948,513.554454802,0.0,54.0258772165,176.889270242,352.796018969,307.141576188,28.3233498048,17.3310929762
 06/11  07:00:00,978.20415626,97.6078909948,513.832203106,0.0,54.0258772165,184.38654557,323.552719798,272.392200644,42.4850247072,8.67549444619
 06/11  08:00:00,1064.64624902,97.6078909948,515.702754783,0.0,65.1572554096,220.04316451,258.3995846,193.052268132,56.6466996096,8.70061685786
 06/11  09:00:00,1070.87562373,97.6078909948,523.715663617,0.0,65.1572554096,212.545889182,207.023392075,147.104959576,42.4850247072,17.4334077917
 06/11  10:00:00,1078.21699817,97.6078909948,523.804113013,0.0,65.1572554096,220.04316451,261.989318588,173.697192639,70.808374512,17.4837514371
 06/11  11:00:00,1064.75077041,97.6078909948,514.389158123,0.0,65.1572554096,220.04316451,289.340749261,201.050562428,70.808374512,17.4818123208
 06/11  12:00:00,1062.99544099,97.6078909948,513.794280772,0.0,65.1572554096,220.04316451,271.876346019,183.588389415,70.808374512,17.4795820923
 06/11  13:00:00,1070.47277914,97.6078909948,523.327427959,0.0,65.1572554096,212.545889182,218.951643544,144.823576966,56.6466996096,17.4813669678
 06/11  14:00:00,1071.90347626,97.6078909948,524.716627008,0.0,65.1572554096,212.545889182,198.445823733,138.477590974,42.4850247072,17.4832080518
 06/11  15:00:00,1070.15882478,97.6078909948,523.548556116,0.0,65.1572554096,212.545889182,226.526386906,143.669303885,56.6466996096,26.2103834121
 06/11  16:00:00,1041.58653726,97.6078909948,521.025919809,0.0,65.1572554096,220.04316451,246.513398997,144.063326156,84.9700494144,17.4800234262
 06/11  17:00:00,999.493677891,97.6078909948,524.373114742,0.0,54.0258772165,184.38654557,234.779668255,141.084919165,84.9700494144,8.72469967629
 06/11  18:00:00,968.952546515,97.6078909948,524.298820677,0.0,44.4937663224,163.454314868,248.330069741,146.028413334,84.9700494144,17.3316069924
 06/11  19:00:00,962.082659299,97.6078909948,524.088103264,0.0,44.4937663224,155.95703954,210.674197826,145.351725287,56.6466996096,8.67577293013
 06/11  20:00:00,946.227835741,97.6078909948,524.345777301,0.0,44.4937663224,124.558693486,247.866658914,182.543574312,56.6466996096,8.67638499167
 06/11  21:00:00,946.012610243,97.6078909948,524.593608022,0.0,44.4937663224,124.558693486,259.549831318,208.389675273,42.4850247072,8.6751313383
 06/11  22:00:00,934.5264203,97.6078909948,523.690958545,0.0,34.9616554283,124.558693486,276.038444875,239.039382513,28.3233498048,8.67571255725
 06/11  23:00:00,925.605031091,97.6078909948,516.701202161,0.0,34.9616554283,124.558693486,280.729475354,257.891479132,14.1616749024,8.67632132036
 06/11  24:00:00,906.286155311,97.6078909948,512.970424729,0.0,34.9616554283,113.312780494,295.639364293,281.299615705,5.66466996096,8.67507862689
 06/12  01:00:00,915.129546039,97.6078909948,512.031817102,0.0,46.0930336215,113.312780494,312.731240369,298.391052041,5.66466996096,8.67551836682
 06/12  02:00:00,913.913517777,97.6078909948,511.60978054,0.0,46.0930336215,113.312780494,326.902974093,312.562266771,5.66466996096,8.67603736161
 06/12  03:00:00,913.101087097,97.6078909948,511.42738449,0.0,46.0930336215,113.312780494,339.332186807,324.992750533,5.66466996096,8.67476631334
 06/12  04:00:00,1003.36182573,97.6078909948,511.496074707,0.0,100.150657288,148.969399434,327.421029903,313.081054583,5.66466996096,8.67530535964
 06/12  05:00:00,1003.21573206,97.7123040885,511.045728313,0.0,100.150657288,149.894399434,587.675213888,556.184163916,14.1616749024,17.3293750697
 06/12  06:00:00,1219.53441684,99.7362158488,511.001759508,0.0,176.471037341,302.612436532,394.221660936,357.223131819,28.3233498048,8.67517931206
 06/12  07:00:00,1351.43381132,101.929426728,513.180827809,0.0,243.2593065,310.10971186,322.372255235,271.160576233,42.4850247072,8.72665429453
 06/12  08:00:00,1409.88951553,104.413586639,522.402208303,0.0,243.2593065,310.10971186,280.40925071,197.532338892,56.6466996096,26.2302122085
 06/12  09:00:00,1446.64562286,107.247258384,522.918544616,0.0,243.2593065,302.612436532,210.290058851,150.268579617,42.4850247072,17.5364545267
 06/12  10:00:00,1457.41851354,110.555078713,522.81579288,0.0,243.2593065,310.10971186,211.594872597,114.390756622,70.808374512,26.3957414622
 06/12  11:00:00,1462.17267373,113.629520437,523.492702287,0.0,243.2593065,310.10971186,195.797774082,98.5594973351,70.808374512,26.4299022353
 06/12  12:00:00,1420.40476266,113.498879454,523.666222146,0.0,243.2593065,310.10971186,214.166331522,117.021523934,70.808374512,26.3364330763
 06/12  13:00:00,1453.44784997,113.994987395,522.917128934,0.0,243.2593065,302.612436532,209.855940709,126.778762739,56.6466996096,26.4304783609
 06/12  14:00:00,1455.80452967,116.978423732,522.281850173,0.0,243.2593065,302.612436532,182.162643871,113.280105788,42.4850247072,26.397513376
 06/12  15:00:00,1462.40180379,124.116630091,521.721198546,0.0,243.2593065,302.612436532,162.034440347,79.0260708732,56.6466996096,26.3616698643
 06/12  16:00:00,1477.86470281,133.945116851,520.675000703,0.0,243.2593065,310.10971186,155.165594266,52.6708652658,84.9700494144,17.5246795862
 06/12  17:00:00,1483.53993109,139.718668948,520.554540227,0.0,243.2593065,310.10971186,141.212056553,38.8389401315,84.9700494144,17.4030670072
 06/12  18:00:00,1178.22146282,97.6078909948,522.871562222,0.0,166.938926447,199.110933808,146.409738141,52.7484280898,84.9700494144,8.69126063666
 06/12  19:00:00,1173.26197652,97.6078909948,524.600273397,0.0,166.938926447,191.61365848,133.082625486,67.7447976879,56.6466996096,8.6911281888
 06/12  20:00:00,1053.95525213,97.6078909948,523.824201342,0.0,100.150657288,124.558693486,185.267871509,111.258029807,56.6466996096,17.3631420927
 06/12  21:00:00,1015.50601342,97.6078909948,525.035752086,0.0,100.150657288,124.558693486,198.897331243,147.734597745,42.4850247072,8.67770879047
 06/12  22:00:00,939.653759156,97.6078909948,519.420531526,0.0,46.0930336215,124.558693486,247.951166575,210.953180547,28.3233498048,8.67463622245
 06/12  23:00:00,928.32831354,97.6078909948,511.582457666,0.0,46.0930336215,124.558693486,261.62915987,238.792312443,14.1616749024,8.67517252509
 06/12  24:00:00,914.816686303,97.6078909948,511.769481808,0.0,46.0930336215,113.312780494,272.694450214,258.354025121,5.66466996096,8.67575513175
 06/13  01:00:00,914.424530105,97.6078909948,511.559082614,0.0,46.0930336215,113.312780494,282.387267838,268.046414516,5.66466996096,8.67618336089
 06/13  02:00:00,913.430006448,97.6078909948,511.1396165,0.0,46.0930336215,113.312780494,296.392963913,282.05345409,5.66466996096,8.67483986176
 06/13  03:00:00,913.499613449,97.6078909948,511.345923028,0.0,46.0930336215,113.312780494,305.996601196,291.656561213,5.66466996096,8.67537002153
 06/13  04:00:00,1008.09120767,97.6078909948,511.755974411,0.0,100.150657288,148.969399434,288.189788433,273.84918821,5.66466996096,8.675930262
 06/13  05:00:00,1009.33937211,99.0629972206,511.500810899,0.0,100.150657288,149.894399434,421.773213251,398.935716558,14.1616749024,8.67582179047
 06/13  06:00:00,1228.1964844,103.625859568,511.324402482,0.0,176.471037341,302.612436532,305.636610205,268.637027878,28.3233498048,8.67623252206
 06/13  07:00:00,1353.93832082,106.659947368,510.63725022,0.0,243.2593065,310.10971186,309.983751582,250.060550057,42.4850247072,17.4381768177
 06/13  08:00:00,1395.70516015,107.962762351,509.847440615,0.0,243.2593065,310.10971186,322.320985736,248.179752393,56.6466996096,17.4945337336
 06/13  09:00:00,1433.35649135,109.541576197,511.457385289,0.0,243.2593065,302.612436532,298.984541926,230.201760429,42.4850247072,26.297756789
 06/13  10:00:00,1448.80262421,111.898345415,515.890274715,0.0,243.2593065,310.10971186,296.670435941,199.466670016,70.808374512,26.3953914127
 06/13  11:00:00,1464.38630805,117.549099211,521.874505709,0.0,243.2593065,310.10971186,243.767626239,146.530251194,70.808374512,26.4290005324
 06/13  12:00:00,1427.01123221,121.717223917,521.998823243,0.0,243.2593065,310.10971186,226.39183533,129.245461694,70.808374512,26.3379991235
 06/13  13:00:00,1465.02039966,126.886118634,521.479690739,0.0,243.2593065,302.612436532,193.038812722,109.959731544,56.6466996096,26.4323815684
 06/13  14:00:00,1474.76225324,137.322165232,520.772604228,0.0,243.2593065,302.612436532,135.061787065,66.180784756,42.4850247072,26.3959776019
 06/13  15:00:00,1483.87184729,147.269979571,519.936925037,0.0,243.2593065,302.612436532,114.846943575,40.6184633186,56.6466996096,17.5817806468
 06/13  16:00:00,1496.8419452,154.468205147,519.06769362,0.0,243.2593065,310.10971186,141.24862457,30.0062423482,84.9700494144,26.2723328077
 06/13  17:00:00,1501.43889743,159.402290492,518.777953311,0.0,243.2593065,310.10971186,117.883436981,24.2030483951,84.9700494144,8.71033917167
 06/13  18:00:00,1177.77898867,97.6078909948,522.464788965,0.0,166.938926447,199.110933808,151.849478501,49.515553261,84.9700494144,17.3638758257
 06/13  19:00:00,1172.24177251,97.6078909948,524.469955247,0.0,166.938926447,191.61365848,129.191696932,63.8536366781,56.6466996096,8.6913606447
 06/13  20:00:00,1052.9661004,97.6078909948,523.646779054,0.0,100.150657288,124.558693486,168.179060129,102.841139707,56.6466996096,8.69122081185
 06/13  21:00:00,1014.46148883,97.6078909948,524.582642087,0.0,100.150657288,124.558693486,172.041779664,120.879863802,42.4850247072,8.67689115479
