Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  22:00:00,947.539565833,97.6078909948,524.791247821,0.0,46.0930336215,124.558693486,207.317467506,161.663892615,28.3233498048,17.3302250853
 06/13  23:00:00,948.27347272,97.6078909948,524.697290953,0.0,46.0930336215,124.558693486,209.992821962,187.156147567,14.1616749024,8.67499949246
 06/13  24:00:00,934.788011515,97.6078909948,523.685181157,0.0,46.0930336215,113.312780494,230.882622259,216.542392396,5.66466996096,8.67555990168
 06/14  01:00:00,923.521372712,97.6078909948,516.266633742,0.0,46.0930336215,113.312780494,260.081458696,245.740842475,5.66466996096,8.67594625926
 06/14  02:00:00,915.824683675,97.6078909948,511.875320021,0.0,46.0930336215,113.312780494,285.580956097,271.241687662,5.66466996096,8.6745984738
 06/14  03:00:00,915.053770858,97.6078909948,511.82727659,0.0,46.0930336215,113.312780494,298.342564277,284.002782237,5.66466996096,8.67511207967
 06/14  04:00:00,1005.439403,97.6078909948,511.820707249,0.0,100.150657288,148.969399434,286.530147964,272.189826722,5.66466996096,8.67565128015
 06/14  05:00:00,1009.37625672,100.460316201,511.750636775,0.0,100.150657288,149.894399434,405.68481871,382.848780323,14.1616749024,8.6743634847
 06/14  06:00:00,1232.76438879,105.952974709,512.693014692,0.0,176.471037341,302.612436532,288.427400725,251.429178633,28.3233498048,8.67487228703
 06/14  07:00:00,1369.18697789,112.120847166,517.587000568,0.0,243.2593065,310.10971186,268.58586301,208.665934101,42.4850247072,17.4349042018
 06/14  08:00:00,1424.31682863,118.989958563,522.142921702,0.0,243.2593065,310.10971186,223.886929883,149.750692643,56.6466996096,17.4895376306
 06/14  09:00:00,1465.06200058,126.818688655,521.745033618,0.0,243.2593065,302.612436532,178.564117448,109.784917421,42.4850247072,26.2941753192
 06/14  10:00:00,1479.72071372,135.05198141,520.643720089,0.0,243.2593065,310.10971186,180.658711033,83.4575265725,70.808374512,26.3928099487
 06/14  11:00:00,1487.69485409,142.104610414,520.50251756,0.0,243.2593065,310.10971186,158.13576745,60.9017125912,70.808374512,26.425680347
 06/14  12:00:00,1450.52513538,147.416889842,519.76656596,0.0,243.2593065,310.10971186,135.303752425,46.9321513338,70.808374512,17.5632265791
 06/14  13:00:00,1489.86202736,153.904099427,519.213918112,0.0,243.2593065,302.612436532,114.792738656,31.7205837906,56.6466996096,26.4254552558
 06/14  14:00:00,1497.12178754,161.467057297,518.89323018,0.0,243.2593065,302.612436532,90.4397220208,21.5620352314,42.4850247072,26.3926620823
 06/14  15:00:00,1501.53870981,166.236129573,518.582832622,0.0,243.2593065,302.612436532,99.1299032077,16.1214920854,56.6466996096,26.3617115128
 06/14  16:00:00,1514.12455094,172.350352562,518.393880733,0.0,243.2593065,310.10971186,109.986808391,7.49478424891,84.9700494144,17.5219747277
 06/14  17:00:00,1517.28124077,175.301917471,518.541624188,0.0,243.2593065,310.10971186,103.676331334,1.30441696535,84.9700494144,17.4018649545
 06/14  18:00:00,1178.38932563,97.6215881774,522.899937321,0.0,166.938926447,199.110933808,108.416079772,14.7548572029,84.9700494144,8.69117315456
 06/14  19:00:00,1173.41760705,97.6103149032,524.641940603,0.0,166.938926447,191.61365848,103.96226662,29.9537474119,56.6466996096,17.3618195983
 06/14  20:00:00,1054.13161409,97.6078909948,523.964678851,0.0,100.150657288,124.558693486,130.489873045,65.1525138332,56.6466996096,8.69065960227
 06/14  21:00:00,1015.35644291,97.6078909948,524.844863192,0.0,100.150657288,124.558693486,152.820106299,101.659038211,42.4850247072,8.67604338055
 06/14  22:00:00,947.602932672,97.6078909948,524.846244248,0.0,46.0930336215,124.558693486,188.873266177,151.875120664,28.3233498048,8.67479570812
 06/14  23:00:00,939.234177938,97.6078909948,518.50944054,0.0,46.0930336215,124.558693486,210.290716286,187.453708869,14.1616749024,8.67533251479
 06/14  24:00:00,916.425663016,97.6078909948,512.032552091,0.0,46.0930336215,113.312780494,226.29527841,211.95472527,5.66466996096,8.67588317953
 06/15  01:00:00,918.18670509,97.6078909948,512.943431627,0.0,46.0930336215,113.312780494,230.877186226,216.538042624,5.66466996096,8.67447364166
 06/15  02:00:00,918.453084182,97.6078909948,512.872116843,0.0,46.0930336215,113.312780494,241.924119653,227.584554915,5.66466996096,8.67489477734
 06/15  03:00:00,915.511740441,97.6078909948,511.726760822,0.0,46.0930336215,113.312780494,273.658823732,250.664680235,5.66466996096,17.329473536
 06/15  04:00:00,1003.08413443,97.6078909948,510.428592454,0.0,100.150657288,148.969399434,270.569068874,256.229835785,5.66466996096,8.67456312796
 06/15  05:00:00,1009.007863,103.55787353,509.795793477,0.0,100.150657288,149.894399434,386.178890612,363.342135251,14.1616749024,8.67508045837
 06/15  06:00:00,1232.93997458,109.568853622,510.716705205,0.0,176.471037341,302.612436532,280.627094179,243.628140553,28.3233498048,8.6756038212
 06/15  07:00:00,1366.49798754,116.11454043,512.795581613,0.0,243.2593065,310.10971186,260.485507889,200.567229433,42.4850247072,17.4332537487
 06/15  08:00:00,1426.65222101,124.139086792,519.859926385,0.0,243.2593065,310.10971186,217.747453237,143.610282576,56.6466996096,17.4904710511
 06/15  09:00:00,1472.37491576,135.361998366,520.551843202,0.0,243.2593065,302.612436532,159.093459286,99.0734291168,42.4850247072,17.535005462
 06/15  10:00:00,1488.5508258,145.190242129,519.373584081,0.0,243.2593065,310.10971186,164.744439798,67.5433744745,70.808374512,26.3926908111
 06/15  11:00:00,1495.43267305,151.296367977,519.106053826,0.0,243.2593065,310.10971186,140.412958936,43.1795369501,70.808374512,26.4250474734
 06/15  12:00:00,1459.76243486,157.5345881,518.90424886,0.0,243.2593065,310.10971186,124.38108523,27.2409002728,70.808374512,26.331810445
 06/15  13:00:00,1500.450828,164.901664801,518.889715645,0.0,243.2593065,302.612436532,99.7713051696,16.7000070584,56.6466996096,26.4245985016
 06/15  14:00:00,1502.82763074,167.415633557,518.750246779,0.0,243.2593065,302.612436532,83.4145837751,14.5381731125,42.4850247072,26.3913859554
 06/15  15:00:00,1505.29279865,169.929765432,518.719873063,0.0,243.2593065,302.612436532,94.3359240075,11.3337544833,56.6466996096,26.3554699146
 06/15  16:00:00,1515.21747979,173.402325851,518.51610748,0.0,243.2593065,310.10971186,108.190272817,5.69968486719,84.9700494144,17.5205385357
 06/15  17:00:00,1519.80480334,177.847953534,518.607959062,0.0,243.2593065,310.10971186,102.974485386,0.604356838056,84.9700494144,17.4000791336
 06/15  18:00:00,1178.0278571,97.6078909948,522.62506717,0.0,166.938926447,199.110933808,109.533879647,15.8739896324,84.9700494144,8.68984060028
 06/15  19:00:00,1172.97936901,97.6078909948,524.279369257,0.0,166.938926447,191.61365848,94.3983863099,29.0620398033,56.6466996096,8.68964689709
 06/15  20:00:00,1053.75709091,97.6078909948,523.590746848,0.0,100.150657288,124.558693486,119.91808304,54.5797344254,56.6466996096,8.6916490054
 06/15  21:00:00,1015.26145693,97.6078909948,524.772154706,0.0,100.150657288,124.558693486,143.454019685,83.6354993167,42.4850247072,17.3334956608
 06/15  22:00:00,947.480833281,97.6078909948,524.768545789,0.0,46.0930336215,124.558693486,184.056097934,147.057898254,28.3233498048,8.67484987502
 06/15  23:00:00,943.493954894,97.6078909948,521.429745993,0.0,46.0930336215,124.558693486,213.919902215,191.082855892,14.1616749024,8.67537142041
 06/15  24:00:00,916.091272951,97.6078909948,511.554432746,0.0,46.0930336215,113.312780494,237.266464412,222.927720626,5.66466996096,8.67407382434
 06/16  01:00:00,915.56934039,97.6078909948,511.7634865,0.0,46.0930336215,113.312780494,252.863277782,238.52420439,5.66466996096,8.67440343126
 06/16  02:00:00,915.328916197,97.6078909948,511.792749589,0.0,46.0930336215,113.312780494,265.271470672,250.931948529,5.66466996096,8.67485218268
 06/16  03:00:00,916.501033383,97.6078909948,512.463827427,0.0,46.0930336215,113.312780494,268.144022919,253.804012137,5.66466996096,8.67534082113
 06/16  04:00:00,1013.02150245,97.6078909948,513.410926386,0.0,100.150657288,148.969399434,243.132906428,228.794232847,5.66466996096,8.67400362046
 06/16  05:00:00,1025.58152439,104.861867451,516.131940812,0.0,100.150657288,149.894399434,327.47992411,304.643765773,14.1616749024,8.67448343466
 06/16  06:00:00,1249.91389854,112.88245725,518.890304873,0.0,176.471037341,302.612436532,237.368783837,200.370454092,28.3233498048,8.67497993958
 06/16  07:00:00,1385.34159194,122.380823478,521.0805085,0.0,243.2593065,310.10971186,227.054641914,167.135025495,42.4850247072,17.4345917117
 06/16  08:00:00,1432.78218439,128.715207166,520.968471881,0.0,243.2593065,310.10971186,212.990313798,138.855098,56.6466996096,17.4885161881
 06/16  09:00:00,1473.24507325,136.481398757,520.378401173,0.0,243.2593065,302.612436532,179.463659245,110.68665507,42.4850247072,26.291979468
 06/16  10:00:00,1485.51995655,141.85040559,519.73843531,0.0,243.2593065,310.10971186,182.587077935,85.3894634029,70.808374512,26.3892400206
 06/16  11:00:00,1493.62477964,149.360811153,519.280679807,0.0,243.2593065,310.10971186,145.857258378,48.6269450074,70.808374512,26.4219388589
 06/16  12:00:00,1458.05624374,155.566824307,519.226482658,0.0,243.2593065,310.10971186,116.831819498,28.4625313399,70.808374512,17.5609136457
 06/16  13:00:00,1498.10325132,162.238177894,519.186962328,0.0,243.2593065,302.612436532,101.965602019,18.8977317051,56.6466996096,26.4211707047
 06/16  14:00:00,1501.90539629,166.072004337,519.103411226,0.0,243.2593065,302.612436532,84.146680446,15.27340029,42.4850247072,26.3882554488
 06/16  15:00:00,1504.56195596,168.919724552,518.931109099,0.0,243.2593065,302.612436532,96.3129171376,13.3093029698,56.6466996096,26.3569145583
 06/16  16:00:00,1511.73001484,170.065362924,518.441328694,0.0,243.2593065,310.10971186,116.925110446,14.4359421262,84.9700494144,17.5191189057
 06/16  17:00:00,1505.63020891,164.625151624,517.859482957,0.0,243.2593065,310.10971186,126.938146189,24.5685444392,84.9700494144,17.3995523354
 06/16  18:00:00,1176.87648238,97.6078909948,521.678838327,0.0,166.938926447,199.110933808,175.067208615,81.4071026493,84.9700494144,8.69005655161
 06/16  19:00:00,1170.60376256,97.6078909948,522.97617459,0.0,166.938926447,191.61365848,199.571735915,125.56426253,56.6466996096,17.3607737755
 06/16  20:00:00,1038.32341108,97.6078909948,513.672936381,0.0,100.150657288,124.558693486,251.144081252,185.807934591,56.6466996096,8.68944705079
 06/16  21:00:00,993.58430164,97.6078909948,511.013260782,0.0,100.150657288,124.558693486,266.262202543,215.100498592,42.4850247072,8.67667924325
 06/16  22:00:00,925.660682068,97.6078909948,511.020987228,0.0,46.0930336215,124.558693486,282.988309016,245.98953455,28.3233498048,8.67542466124
 06/16  23:00:00,926.103956272,97.6078909948,511.036263495,0.0,46.0930336215,124.558693486,284.478356586,261.642599032,14.1616749024,8.67408265208
 06/16  24:00:00,913.038458312,97.6078909948,511.019678237,0.0,46.0930336215,113.312780494,293.633189099,279.293948847,5.66466996096,8.67457029102
 06/17  01:00:00,913.095102069,97.6078909948,511.047476494,0.0,46.0930336215,113.312780494,301.463622557,287.124008343,5.66466996096,8.67494425254
 06/17  02:00:00,912.972858823,97.6078909948,511.045515113,0.0,46.0930336215,113.312780494,311.068917141,296.731658191,5.66466996096,8.67258898936
 06/17  03:00:00,911.432881722,97.6078909948,510.299875106,0.0,46.0930336215,113.312780494,328.526529222,314.187875256,5.66466996096,8.67398400588
 06/17  04:00:00,918.87784279,97.6078909948,508.848695071,0.0,55.6251445156,113.312780494,349.634710158,335.29559355,5.66466996096,8.67444664722
 06/17  05:00:00,919.730950776,97.6078909948,509.353442137,0.0,55.6251445156,113.312780494,383.730302806,352.240106058,14.1616749024,17.3285218459
 06/17  06:00:00,979.040095863,97.6078909948,510.826855902,0.0,65.1572554096,176.889270242,325.880349431,288.882963074,28.3233498048,8.67403655203
 06/17  07:00:00,1104.57338101,100.958296183,511.912122941,0.0,109.682768182,220.96816451,402.694470331,351.534934517,42.4850247072,8.67451110675
 06/17  08:00:00,1118.34200535,100.705628718,513.15807462,0.0,109.682768182,220.96816451,338.568040711,273.218165479,56.6466996096,8.70317562226
 06/17  09:00:00,1235.97491749,103.646803118,515.547759639,0.0,131.945524568,266.955817592,269.917699463,209.994250497,42.4850247072,17.4384242588
 06/17  10:00:00,1252.16289375,104.548653548,521.008555595,0.0,131.945524568,274.45309292,272.657714587,184.360763001,70.808374512,17.4885770743
 06/17  11:00:00,1258.30919583,106.26836179,523.404047931,0.0,131.945524568,274.45309292,238.475988405,150.180646249,70.808374512,17.4869676439
 06/17  12:00:00,1228.91117433,108.453137246,523.77293456,0.0,131.945524568,274.45309292,210.346826515,122.051526308,70.808374512,17.4869256948
 06/17  13:00:00,1224.14601633,111.263111156,523.572762197,0.0,131.945524568,266.955817592,182.173119438,99.3097068032,56.6466996096,26.2167130254
 06/17  14:00:00,1227.52311208,114.962538151,523.200881019,0.0,131.945524568,266.955817592,138.685830945,78.716666075,42.4850247072,17.4841401629
 06/17  15:00:00,1133.63785138,97.6078909948,523.377436328,0.0,109.682768182,212.545889182,119.546463187,45.4132886308,56.6466996096,17.4864749467
 06/17  16:00:00,1142.83876409,97.6078909948,525.288986633,0.0,109.682768182,220.04316451,158.677165567,56.219413966,84.9700494144,17.4877021864
 06/17  17:00:00,1100.20829198,97.6078909948,525.038051712,0.0,109.682768182,220.04316451,163.867539378,61.4651288625,84.9700494144,17.4323611013
 06/17  18:00:00,1061.31912794,97.6078909948,525.112969559,0.0,100.150657288,199.110933808,174.83799142,81.1937305085,84.9700494144,8.67421149702
 06/17  19:00:00,1054.98741624,97.6078909948,525.460065807,0.0,100.150657288,191.61365848,167.668540642,102.347160412,56.6466996096,8.6746806204
 06/17  20:00:00,937.931835534,97.6078909948,511.442765514,0.0,55.6251445156,124.558693486,250.331007781,185.00914459,56.6466996096,8.67516358139
 06/17  21:00:00,929.032735416,97.6078909948,507.450438545,0.0,55.6251445156,124.558693486,294.403054659,243.244220249,42.4850247072,8.67380970309
 06/17  22:00:00,930.485483699,97.6078909948,517.874961259,0.0,46.0930336215,124.558693486,339.270674661,302.273059365,28.3233498048,8.67426549076
 06/17  23:00:00,952.05283266,97.6078909948,536.290018906,0.0,46.0930336215,124.558693486,344.625823589,321.789407309,14.1616749024,8.6747413778
 06/17  24:00:00,958.433615642,97.6078909948,555.090423632,0.0,46.0930336215,113.312780494,350.517043218,336.1771457,5.66466996096,8.67522755714
 06/18  01:00:00,953.445037269,97.6078909948,561.758990505,0.0,34.9616554283,113.312780494,363.474669994,349.136218286,5.66466996096,8.6737817469
 06/18  02:00:00,955.027652872,97.6078909948,563.503598226,0.0,34.9616554283,113.312780494,374.491220274,360.152405468,5.66466996096,8.67414484495
 06/18  03:00:00,962.355237306,97.6078909948,571.373884286,0.0,34.9616554283,113.312780494,386.154621102,371.815372525,5.66466996096,8.67457861617
 06/18  04:00:00,977.638309491,97.6078909948,576.736427992,0.0,44.4937663224,113.312780494,393.787353375,370.793992474,5.66466996096,17.3286909402
 06/18  05:00:00,979.158788662,97.6078909948,578.421429497,0.0,44.4937663224,113.312780494,400.629861389,377.794086628,14.1616749024,8.67409985856
 06/18  06:00:00,1036.40968442,97.6078909948,578.046734095,0.0,54.0258772165,176.889270242,357.078019218,320.080112624,28.3233498048,8.67455678951
 06/18  07:00:00,1041.48921674,97.6078909948,575.777818914,0.0,54.0258772165,184.38654557,355.461486379,304.301443829,42.4850247072,8.67501784228
 06/18  08:00:00,1111.65603402,97.6078909948,565.888776609,0.0,65.1572554096,220.04316451,348.379540779,283.033358033,56.6466996096,8.69948313581
 06/18  09:00:00,1096.52648336,97.6078909948,557.733482197,0.0,65.1572554096,212.545889182,331.519748364,271.608087533,42.4850247072,17.4266361235
 06/18  10:00:00,1095.19072101,97.6078909948,548.368594581,0.0,65.1572554096,220.04316451,349.954884773,261.668198971,70.808374512,17.4783112901
 06/18  11:00:00,1089.7898481,97.6078909948,541.458767743,0.0,65.1572554096,220.04316451,342.286804678,254.006461172,70.808374512,17.4719689937
 06/18  12:00:00,1081.07932947,97.6078909948,534.300992998,0.0,65.1572554096,220.04316451,333.075068193,244.793476086,70.808374512,17.473217595
 06/18  13:00:00,1065.60582562,97.6078909948,527.287487221,0.0,65.1572554096,212.545889182,308.945503961,234.824410252,56.6466996096,17.4743940996
 06/18  14:00:00,1066.25282811,97.6078909948,527.929872374,0.0,65.1572554096,212.545889182,283.907397253,223.946786849,42.4850247072,17.4755856968
 06/18  15:00:00,1065.45040967,97.6078909948,527.174280552,0.0,65.1572554096,212.545889182,282.237627142,208.114151165,56.6466996096,17.4767763677
 06/18  16:00:00,1039.3143208,97.6078909948,526.25860522,0.0,65.1572554096,220.04316451,302.110769038,199.662471251,84.9700494144,17.4782483728
 06/18  17:00:00,993.382386684,97.6078909948,527.232558192,0.0,54.0258772165,184.38654557,306.755606973,204.357618489,84.9700494144,17.4279390702
 06/18  18:00:00,963.195512314,97.6078909948,527.453412709,0.0,44.4937663224,163.454314868,329.933525991,236.288422011,84.9700494144,8.67505456581
 06/18  19:00:00,956.306619219,97.6078909948,527.119810345,0.0,44.4937663224,155.95703954,314.468608899,249.148225245,56.6466996096,8.67368404467
 06/18  20:00:00,937.021052692,97.6078909948,523.976569229,0.0,44.4937663224,124.558693486,356.017831908,290.697000052,56.6466996096,8.67413224623
 06/18  21:00:00,938.823641454,97.6078909948,526.330592387,0.0,44.4937663224,124.558693486,358.675823264,307.516207501,42.4850247072,8.67459105605
 06/18  22:00:00,948.537826851,97.6078909948,544.906405047,0.0,34.9616554283,124.558693486,382.947987099,337.295907296,28.3233498048,17.3287299987
 06/18  23:00:00,963.362225551,97.6078909948,559.133558371,0.0,34.9616554283,124.558693486,372.557508811,349.721712214,14.1616749024,8.67412169451
 06/18  24:00:00,959.003891944,97.6078909948,567.800743464,0.0,34.9616554283,113.312780494,375.223259312,360.884007389,5.66466996096,8.67458196124
 06/19  01:00:00,971.730157401,97.6078909948,569.482077162,0.0,46.0930336215,113.312780494,385.46970844,371.130159976,5.66466996096,8.67487850234
 06/19  02:00:00,972.430009093,97.6078909948,570.130953481,0.0,46.0930336215,113.312780494,394.789988636,380.451853185,5.66466996096,8.67346549023
 06/19  03:00:00,969.225562457,97.6078909948,566.649569539,0.0,46.0930336215,113.312780494,402.884882379,388.546336439,5.66466996096,8.67387597921
 06/19  04:00:00,1069.12163211,97.6078909948,576.711053376,0.0,100.150657288,148.969399434,391.455044931,377.116065658,5.66466996096,8.6743093114
 06/19  05:00:00,1066.78889387,97.712311297,572.88199855,0.0,100.150657288,149.894399434,567.67149794,544.835069546,14.1616749024,8.67475349207
 06/19  06:00:00,1267.65762387,100.432148392,556.540752093,0.0,176.471037341,302.612436532,422.175213442,385.178486034,28.3233498048,8.67337760335
 06/19  07:00:00,1376.32625465,103.116778149,538.21844723,0.0,243.2593065,310.10971186,399.102779575,339.184373005,42.4850247072,17.433381863
 06/19  08:00:00,1400.96001966,104.455170641,521.702362071,0.0,243.2593065,310.10971186,380.147782032,306.00992326,56.6466996096,17.491159162
 06/19  09:00:00,1423.23243249,105.920837319,511.046648977,0.0,243.2593065,302.612436532,328.395428051,268.38039471,42.4850247072,17.5300086335
 06/19  10:00:00,1435.26269707,107.506345407,511.415131232,0.0,243.2593065,310.10971186,323.622849147,226.429326873,70.808374512,26.3851477614
 06/19  11:00:00,1440.71361113,109.326456248,510.969311517,0.0,243.2593065,310.10971186,294.94886917,197.724114702,70.808374512,26.4163799564
 06/19  12:00:00,1407.12903569,112.087148178,514.553585114,0.0,243.2593065,310.10971186,271.29670215,174.159341133,70.808374512,26.3289865051
 06/19  13:00:00,1451.70129973,115.504357077,520.268522934,0.0,243.2593065,302.612436532,235.723151626,152.661677777,56.6466996096,26.4147742393
 06/19  14:00:00,1458.63221714,119.718811149,522.136653777,0.0,243.2593065,302.612436532,200.7034572,131.837173291,42.4850247072,26.3812592019
 06/19  15:00:00,1462.32754008,124.319350168,521.245419519,0.0,243.2593065,302.612436532,193.607447085,110.61080006,56.6466996096,26.3499474163
 06/19  16:00:00,1471.63699218,128.173556241,520.05628135,0.0,243.2593065,310.10971186,201.468242947,98.9807634855,84.9700494144,17.5174300466
 06/19  17:00:00,1473.39879409,130.022149694,519.955621246,0.0,243.2593065,310.10971186,198.865907716,96.4979554318,84.9700494144,17.3979028698
 06/19  18:00:00,1161.89967215,97.6078909948,511.778258671,0.0,166.938926447,199.110933808,196.143640042,102.484697942,84.9700494144,8.6888926852
 06/19  19:00:00,1151.98891495,97.6078909948,510.946081619,0.0,166.938926447,191.61365848,197.177546379,131.842211504,56.6466996096,8.68863526565
 06/19  20:00:00,1030.01039644,97.6078909948,509.778950582,0.0,100.150657288,124.558693486,268.153913658,202.816684571,56.6466996096,8.69052947798
 06/19  21:00:00,987.752039134,97.6078909948,508.540020181,0.0,100.150657288,124.558693486,311.261673177,251.445242844,42.4850247072,17.3314056257
 06/19  22:00:00,932.161628315,97.6078909948,518.901024561,0.0,46.0930336215,124.558693486,331.747815621,294.750756786,28.3233498048,8.67370903014
 06/19  23:00:00,933.872142447,97.6078909948,519.616642469,0.0,46.0930336215,124.558693486,322.701781642,299.86596356,14.1616749024,8.67414317963
 06/19  24:00:00,918.482037511,97.6078909948,516.700044943,0.0,46.0930336215,113.312780494,318.852687305,304.513431512,5.66466996096,8.6745858325
 06/20  01:00:00,912.602761249,97.6078909948,512.34948973,0.0,46.0930336215,113.312780494,315.01770717,300.679951328,5.66466996096,8.6730858813
 06/20  02:00:00,910.450687228,97.6078909948,510.847059485,0.0,46.0930336215,113.312780494,329.484112392,315.146012269,5.66466996096,8.67343016213
 06/20  03:00:00,921.348019549,97.6078909948,519.818109548,0.0,46.0930336215,113.312780494,362.081958773,347.743458632,5.66466996096,8.67383018082
 06/20  04:00:00,1023.62181261,97.6078909948,526.988031115,0.0,100.150657288,148.969399434,349.297645191,334.958728992,5.66466996096,8.67424623849
 06/20  05:00:00,1021.6514846,99.9941831284,522.26090462,0.0,100.150657288,149.894399434,467.612445279,444.776099231,14.1616749024,8.67467114492
 06/20  06:00:00,1230.77910691,105.51413003,514.533572181,0.0,176.471037341,302.612436532,359.125602702,322.128982828,28.3233498048,8.67327006936
 06/20  07:00:00,1354.93364006,110.13117481,511.741442332,0.0,243.2593065,310.10971186,319.549279889,259.631414809,42.4850247072,17.4328403731
 06/20  08:00:00,1405.19971127,112.603048607,513.743834185,0.0,243.2593065,310.10971186,271.62427704,197.487191164,56.6466996096,17.4903862661
 06/20  09:00:00,1453.0549459,117.65807187,519.913670376,0.0,243.2593065,302.612436532,216.559364344,156.54529865,42.4850247072,17.529040987
 06/20  10:00:00,1468.32115762,122.708223934,521.521116493,0.0,243.2593065,310.10971186,225.227484472,128.035544054,70.808374512,26.3835659062
 06/20  11:00:00,1475.61166792,129.021896625,521.447504696,0.0,243.2593065,310.10971186,198.427842708,101.205136879,70.808374512,26.4143313163
 06/20  12:00:00,1440.46989483,136.210603161,520.837755627,0.0,243.2593065,310.10971186,177.05758445,79.9222820796,70.808374512,26.3269278584
 06/20  13:00:00,1480.56050002,143.810301879,519.974786472,0.0,243.2593065,302.612436532,144.181730837,61.1226236497,56.6466996096,26.412407578
 06/20  14:00:00,1489.00019949,153.113598461,519.055792632,0.0,243.2593065,302.612436532,111.790512523,42.9217606062,42.4850247072,26.3837272091
 06/20  15:00:00,1492.1675612,157.44037993,517.92060992,0.0,243.2593065,302.612436532,122.74150276,39.7472846402,56.6466996096,26.3475185102
 06/20  16:00:00,1498.10004294,157.263628779,517.407380277,0.0,243.2593065,310.10971186,145.828526173,43.3429260061,84.9700494144,17.5155507528
 06/20  17:00:00,1495.9692374,155.506546767,517.017577244,0.0,243.2593065,310.10971186,150.144756127,47.7780961626,84.9700494144,17.3966105501
 06/20  18:00:00,1172.72663392,97.6078909948,518.734428639,0.0,166.938926447,199.110933808,177.510954672,83.8505021298,84.9700494144,8.6904031281
 06/20  19:00:00,1144.78382655,97.6078909948,506.637392733,0.0,166.938926447,191.61365848,205.632722881,140.295932429,56.6466996096,8.69009084231
 06/20  20:00:00,1032.04801046,97.6078909948,513.229877597,0.0,100.150657288,124.558693486,310.354514278,245.017999494,56.6466996096,8.68981517407
 06/20  21:00:00,1009.02571141,97.6078909948,527.748472415,0.0,100.150657288,124.558693486,320.903770489,269.743102232,42.4850247072,8.67564354965
 06/20  22:00:00,959.690727484,97.6078909948,544.749597607,0.0,46.0930336215,124.558693486,346.203777245,300.552991888,28.3233498048,17.3274355516
 06/20  23:00:00,969.922494526,97.6078909948,553.965494944,0.0,46.0930336215,124.558693486,336.43985313,313.604761227,14.1616749024,8.6734170007
 06/20  24:00:00,954.486563223,97.6078909948,550.69476595,0.0,46.0930336215,113.312780494,337.721565949,323.383063934,5.66466996096,8.67383205409
 06/21  01:00:00,956.893068537,97.6078909948,553.290835907,0.0,46.0930336215,113.312780494,349.788941185,335.450176706,5.66466996096,8.67409451828
 06/21  02:00:00,958.790164642,97.6078909948,555.309393884,0.0,46.0930336215,113.312780494,360.530451722,346.191314617,5.66466996096,8.67446714404
 06/21  03:00:00,958.94549901,97.6078909948,555.506853991,0.0,46.0930336215,113.312780494,369.816138498,355.478422217,5.66466996096,8.67304632016
 06/21  04:00:00,1049.07219234,97.6078909948,555.120313802,0.0,100.150657288,148.969399434,358.109213646,343.771114928,5.66466996096,8.67342875689
 06/21  05:00:00,1041.51232638,102.076622757,541.243551463,0.0,100.150657288,149.894399434,458.209016217,435.37351076,14.1616749024,8.67383055472
 06/21  06:00:00,1246.74149114,107.611261241,527.714384407,0.0,176.471037341,302.612436532,363.479642526,326.482060573,28.3233498048,8.67423214766
 06/21  07:00:00,1357.44794942,112.854516386,511.806260326,0.0,243.2593065,310.10971186,342.95579287,283.038736952,42.4850247072,17.432031211
 06/21  08:00:00,1400.87089738,114.797693985,510.871523173,0.0,243.2593065,310.10971186,303.306153874,229.171421982,56.6466996096,17.4880322833
 06/21  09:00:00,1443.03558613,117.464931558,513.468295143,0.0,243.2593065,302.612436532,241.191603117,181.179679629,42.4850247072,17.5268987808
 06/21  10:00:00,1470.48708996,126.360825793,520.364227662,0.0,243.2593065,310.10971186,221.160902243,123.972943332,70.808374512,26.3795843984
 06/21  11:00:00,1484.260323,138.732103046,520.421679743,0.0,243.2593065,310.10971186,178.458980648,81.2393580784,70.808374512,26.4112480572
 06/21  12:00:00,1451.96200154,149.25468481,519.363752933,0.0,243.2593065,310.10971186,149.20724567,52.0763921882,70.808374512,26.3224789699
 06/21  13:00:00,1490.47003404,154.806996208,518.978313277,0.0,243.2593065,302.612436532,118.282954025,35.2234625101,56.6466996096,26.4127919058
 06/21  14:00:00,1495.82215037,160.443765244,518.664089259,0.0,243.2593065,302.612436532,94.3036570507,25.4393522452,42.4850247072,26.3792800983
 06/21  15:00:00,1494.13993275,159.555878407,518.092603547,0.0,243.2593065,302.612436532,104.093352429,27.9766300898,56.6466996096,19.47002273
 06/21  16:00:00,1491.01651723,152.027271738,515.933504356,0.0,243.2593065,310.10971186,165.052933287,55.7139667076,84.9700494144,24.3689171654
 06/21  17:00:00,1492.76765618,152.616669695,517.049050301,0.0,243.2593065,310.10971186,149.229792912,55.552018087,84.9700494144,8.70772541051
 06/21  18:00:00,1177.47674515,97.6078909948,522.284885852,0.0,166.938926447,199.110933808,180.759210644,78.4297512872,84.9700494144,17.3594099421
 06/21  19:00:00,1173.35218711,97.6078909948,524.877421778,0.0,166.938926447,191.61365848,168.843175588,103.507741137,56.6466996096,8.6887348411
 06/21  20:00:00,1053.04239079,97.6078909948,523.241249487,0.0,100.150657288,124.558693486,237.540981493,172.205819571,56.6466996096,8.68846231282
 06/21  21:00:00,1008.44877738,97.6078909948,520.170064109,0.0,100.150657288,124.558693486,246.845570972,195.684421163,42.4850247072,8.67612510205
 06/21  22:00:00,928.786847965,97.6078909948,512.163818019,0.0,46.0930336215,124.558693486,271.862453144,234.86607835,28.3233498048,8.67302498904
 06/21  23:00:00,927.899172834,97.6078909948,511.815760365,0.0,46.0930336215,124.558693486,276.511340855,253.676257799,14.1616749024,8.67340815351
 06/21  24:00:00,916.040938058,97.6078909948,512.466217198,0.0,46.0930336215,113.312780494,277.740661602,263.402033892,5.66466996096,8.67395774978
 06/22  01:00:00,919.253620419,97.6078909948,513.558793993,0.0,46.0930336215,113.312780494,278.650691763,255.659235039,5.66466996096,17.3267867635
 06/22  02:00:00,921.695850606,97.6078909948,514.516651621,0.0,46.0930336215,113.312780494,268.411160287,254.073500196,5.66466996096,8.67299013035
 06/22  03:00:00,923.734743768,97.6078909948,516.052811828,0.0,46.0930336215,113.312780494,274.141258089,259.803231087,5.66466996096,8.67335704064
 06/22  04:00:00,1011.44372714,97.6078909948,514.079195232,0.0,100.150657288,148.969399434,265.37522355,251.03681721,5.66466996096,8.67373637881
 06/22  05:00:00,1017.06226403,101.048222462,514.884540108,0.0,100.150657288,149.894399434,380.514500273,357.678703032,14.1616749024,8.67412233886
 06/22  06:00:00,1243.86327491,107.781374017,519.064134446,0.0,176.471037341,302.612436532,265.400847758,228.404783972,28.3233498048,8.67271398064
 06/22  07:00:00,1380.65001221,116.830995011,521.847619202,0.0,243.2593065,310.10971186,234.194062771,174.280356031,42.4850247072,17.4286820333
 06/22  08:00:00,1431.99188569,127.179760876,521.596539586,0.0,243.2593065,310.10971186,190.249690045,116.118686483,56.6466996096,17.4843039524
 06/22  09:00:00,1474.27382498,136.876658472,520.894607069,0.0,243.2593065,302.612436532,137.987582457,77.9750279978,42.4850247072,17.5275297516
 06/22  10:00:00,1487.83992454,143.747189598,520.060646541,0.0,243.2593065,310.10971186,148.73272895,51.5461761736,70.808374512,26.3781782641
 06/22  11:00:00,1494.52651475,149.540235677,519.891888993,0.0,243.2593065,310.10971186,126.760332342,29.5429776964,70.808374512,26.4089801334
 06/22  12:00:00,1458.03158371,154.832323567,519.813262851,0.0,243.2593065,310.10971186,117.44601604,20.3163966549,70.808374512,26.3212448731
 06/22  13:00:00,1497.7974718,161.529413046,519.517009665,0.0,243.2593065,302.612436532,96.9625898901,13.9044132,56.6466996096,26.4114770806
 06/22  14:00:00,1505.5232674,169.372657617,519.330876628,0.0,243.2593065,302.612436532,73.8352410526,4.97233750676,42.4850247072,26.3778788386
 06/22  15:00:00,1511.09283076,175.14344395,519.169331263,0.0,243.2593065,302.612436532,74.332106169,0.116155258333,56.6466996096,17.569251301
 06/22  16:00:00,1519.32825073,176.948826445,519.003869611,0.0,243.2593065,310.10971186,111.228783844,0.0,84.9700494144,26.2587344294
 06/22  17:00:00,1521.63007859,179.271607497,518.977690567,0.0,243.2593065,310.10971186,93.6782396989,0.0,84.9700494144,8.70819028454
 06/22  18:00:00,1178.06031775,97.6078909948,522.619019265,0.0,166.938926447,199.110933808,109.064957432,15.405434324,84.9700494144,8.68947369334
 06/22  19:00:00,1173.00871674,97.6078909948,524.244194638,0.0,166.938926447,191.61365848,101.32606002,27.3213857159,56.6466996096,17.3579746949
 06/22  20:00:00,1053.83175893,97.6078909948,523.676212464,0.0,100.150657288,124.558693486,121.218363108,55.8831298675,56.6466996096,8.6885336308
 06/22  21:00:00,1014.96536489,97.6078909948,524.436876715,0.0,100.150657288,124.558693486,129.388006231,78.2270792241,42.4850247072,8.67590229942
 06/22  22:00:00,947.414466591,97.6078909948,524.635450504,0.0,46.0930336215,124.558693486,150.620900297,113.62479851,28.3233498048,8.6727519825
 06/22  23:00:00,948.099503489,97.6078909948,524.512887524,0.0,46.0930336215,124.558693486,165.306727029,142.471942628,14.1616749024,8.67310949894
 06/22  24:00:00,935.065140613,97.6078909948,523.819296506,0.0,46.0930336215,113.312780494,178.390856094,164.052695203,5.66466996096,8.67349093083
 06/23  01:00:00,935.949874829,97.6078909948,524.731559087,0.0,46.0930336215,113.312780494,201.297437537,186.959004205,5.66466996096,8.67376337091
 06/23  02:00:00,935.872041221,97.6078909948,524.692574738,0.0,46.0930336215,113.312780494,222.530788353,208.19204151,5.66466996096,8.67407688207
 06/23  03:00:00,934.356757962,97.6078909948,523.686137871,0.0,46.0930336215,113.312780494,242.824969395,228.487670121,5.66466996096,8.67262931266
 06/23  04:00:00,1021.95834672,97.6078909948,519.291655552,0.0,100.150657288,148.969399434,238.150832495,223.813191637,5.66466996096,8.67297089705
 06/23  05:00:00,1026.82041588,104.496434284,517.181473415,0.0,100.150657288,149.894399434,333.592948865,310.756915092,14.1616749024,8.67435887037
 06/23  06:00:00,1249.79735004,112.451452718,519.117264178,0.0,176.471037341,302.612436532,241.692892813,204.69572138,28.3233498048,8.67382162872
 06/23  07:00:00,1387.86573675,125.043746687,520.875899785,0.0,243.2593065,310.10971186,206.12384785,146.207163403,42.4850247072,17.4316597398
 06/23  08:00:00,1443.17739934,140.081601672,519.858853656,0.0,243.2593065,310.10971186,156.095152113,81.9627927512,56.6466996096,17.4856597527
 06/23  09:00:00,1483.84305587,147.463563927,519.821106387,0.0,243.2593065,302.612436532,111.55544151,42.7891597909,42.4850247072,26.2812570115
 06/23  10:00:00,1494.78747101,151.106722369,519.579470822,0.0,243.2593065,310.10971186,130.020320249,32.834443277,70.808374512,26.3775024601
 06/23  11:00:00,1501.24044254,156.631482099,519.442700529,0.0,243.2593065,310.10971186,119.913094124,22.6941331361,70.808374512,26.4105864762
 06/23  12:00:00,1466.8085144,164.090601598,519.252738166,0.0,243.2593065,310.10971186,102.580755889,14.2184628635,70.808374512,17.5539185135
 06/23  13:00:00,1505.80867053,169.550896135,519.421284636,0.0,243.2593065,302.612436532,91.6484495389,8.59366413291,56.6466996096,26.4080857964
 06/23  14:00:00,1510.51166504,174.643786341,518.996149571,0.0,243.2593065,302.612436532,72.9700936503,4.10587639959,42.4850247072,26.3791925435
 06/23  15:00:00,1514.17470765,178.586965609,518.749334889,0.0,243.2593065,302.612436532,83.4966586082,0.507207130018,56.6466996096,26.3427518685
 06/23  16:00:00,1521.82707547,179.919672861,518.407892028,0.0,243.2593065,310.10971186,102.951449553,0.469289712681,84.9700494144,17.5121104261
 06/23  17:00:00,1524.97017697,182.970956652,518.510872566,0.0,243.2593065,310.10971186,102.365010127,0.0,84.9700494144,17.3949607128
 06/23  18:00:00,1178.09361228,97.6078909948,522.585554878,0.0,166.938926447,199.110933808,109.506115309,15.8472249936,84.9700494144,8.68884090081
 06/23  19:00:00,1172.45603139,97.6078909948,524.517732468,0.0,166.938926447,191.61365848,92.1296431121,26.7944344137,56.6466996096,8.68850908882
 06/23  20:00:00,1053.23741744,97.6078909948,523.833321423,0.0,100.150657288,124.558693486,124.849157333,50.8451509444,56.6466996096,17.3573067791
 06/23  21:00:00,1014.58975798,97.6078909948,524.647291745,0.0,100.150657288,124.558693486,124.131452222,72.9715295329,42.4850247072,8.67489798226
 06/23  22:00:00,947.481095048,97.6078909948,524.690171488,0.0,46.0930336215,124.558693486,143.319226081,106.322389482,28.3233498048,8.67348679412
 06/23  23:00:00,948.290705008,97.6078909948,524.686358341,0.0,46.0930336215,124.558693486,156.170664895,133.335137786,14.1616749024,8.67385220716
 06/23  24:00:00,935.028636144,97.6078909948,523.792878411,0.0,46.0930336215,113.312780494,176.377519509,162.040406327,5.66466996096,8.67244322023
 06/24  01:00:00,935.944970073,97.6078909948,524.730993884,0.0,46.0930336215,113.312780494,194.459603788,180.122286265,5.66466996096,8.6726475612
 06/24  02:00:00,935.792778172,97.6078909948,524.650838112,0.0,46.0930336215,113.312780494,208.829799602,194.492180067,5.66466996096,8.67294957432
 06/24  03:00:00,932.267168996,97.6078909948,522.24509081,0.0,46.0930336215,113.312780494,225.327829907,210.989875768,5.66466996096,8.67328417776
 06/24  04:00:00,939.235751402,97.6078909948,519.756863087,0.0,55.6251445156,113.312780494,225.022049973,210.683751844,5.66466996096,8.67362816832
 06/24  05:00:00,941.358248835,97.6078909948,521.252189028,0.0,55.6251445156,113.312780494,237.438954757,214.606064563,14.1616749024,8.67121529224
 06/24  06:00:00,996.26767826,97.6078909948,519.278580845,0.0,65.1572554096,176.889270242,206.238844179,169.242970358,28.3233498048,8.67252401642
 06/24  07:00:00,1128.27787567,105.620775784,520.736728863,0.0,109.682768182,220.96816451,259.60205278,208.444163897,42.4850247072,8.67286417544
 06/24  08:00:00,1142.51369616,106.926015412,522.877738973,0.0,109.682768182,220.96816451,216.71637231,142.687562053,56.6466996096,17.3821106469
 06/24  09:00:00,1260.56169792,118.18957865,522.221803063,0.0,131.945524568,266.955817592,138.624655809,87.4117042745,42.4850247072,8.72792682737
 06/24  10:00:00,1273.61764915,124.011066501,521.880247267,0.0,131.945524568,274.45309292,154.689788901,66.3963630742,70.808374512,17.4850513148
 06/24  11:00:00,1282.65108719,132.239792912,521.629936138,0.0,131.945524568,274.45309292,146.815316185,49.7938621592,70.808374512,26.2130795133
 06/24  12:00:00,1255.65017067,137.412498974,521.422402595,0.0,131.945524568,274.45309292,129.522453212,41.2349002196,70.808374512,17.4791784803
 06/24  13:00:00,1254.30246821,144.169584452,520.738736959,0.0,131.945524568,266.955817592,106.510323699,32.3827648999,56.6466996096,17.4808591899
 06/24  14:00:00,1261.97310793,152.50821519,520.008573144,0.0,131.945524568,266.955817592,81.0947685465,21.1276323716,42.4850247072,17.4821114677
 06/24  15:00:00,1132.62502977,97.6078909948,522.243210808,0.0,109.682768182,212.545889182,81.5241506231,7.39732649371,56.6466996096,17.4801245198
 06/24  16:00:00,1140.81223655,97.6078909948,523.16798598,0.0,109.682768182,220.04316451,110.750317653,8.30044356723,84.9700494144,17.4798246718
 06/24  17:00:00,1099.35874676,97.6078909948,524.142454933,0.0,109.682768182,220.04316451,113.929710181,11.5329464846,84.9700494144,17.426714282
 06/24  18:00:00,1059.59100986,97.6078909948,523.345346084,0.0,100.150657288,199.110933808,120.443022611,26.7993866606,84.9700494144,8.67358653604
 06/24  19:00:00,1053.46757964,97.6078909948,523.863421723,0.0,100.150657288,191.61365848,97.2105249758,31.8920278328,56.6466996096,8.67179753338
 06/24  20:00:00,956.72446773,97.6078909948,523.413595388,0.0,55.6251445156,124.558693486,120.046225894,54.727019532,56.6466996096,8.67250675271
 06/24  21:00:00,956.85374689,97.6078909948,524.070062101,0.0,55.6251445156,124.558693486,116.681310833,65.5234436158,42.4850247072,8.67284251042
 06/24  22:00:00,946.726101756,97.6078909948,524.130360331,0.0,46.0930336215,124.558693486,122.423615013,85.4270780057,28.3233498048,8.67318720241
 06/24  23:00:00,947.784550941,97.6078909948,524.185062243,0.0,46.0930336215,124.558693486,124.981406205,102.146197033,14.1616749024,8.67353427028
 06/24  24:00:00,934.785152377,97.6078909948,523.522709404,0.0,46.0930336215,113.312780494,135.373259395,121.034703061,5.66466996096,8.67388637328
 06/25  01:00:00,924.265009534,97.6078909948,524.21748583,0.0,34.9616554283,113.312780494,148.264860806,133.927826348,5.66466996096,8.67236449695
 06/25  02:00:00,924.226083961,97.6078909948,524.19538409,0.0,34.9616554283,113.312780494,158.175642818,143.838360173,5.66466996096,8.67261268379
 06/25  03:00:00,924.190607627,97.6078909948,524.172464179,0.0,34.9616554283,113.312780494,167.555986694,153.21839747,5.66466996096,8.67291926271
 06/25  04:00:00,934.520958347,97.6078909948,524.132672948,0.0,44.4937663224,113.312780494,167.32058966,152.982676831,5.66466996096,8.67324286781
 06/25  05:00:00,934.454914261,97.6078909948,524.160174002,0.0,44.4937663224,113.312780494,193.144998176,161.657624213,14.1616749024,17.3256990607
 06/25  06:00:00,991.349695944,97.6078909948,523.397673272,0.0,54.0258772165,176.889270242,165.145122076,128.14933811,28.3233498048,8.67243416084
 06/25  07:00:00,998.735411645,97.6078909948,523.487057737,0.0,54.0258772165,184.38654557,154.439779101,103.281998911,42.4850247072,8.67275548262
 06/25  08:00:00,1078.81914287,97.6078909948,524.161862795,0.0,65.1572554096,220.04316451,164.728052873,99.3846912241,56.6466996096,8.69666203941
 06/25  09:00:00,1071.77235344,97.6078909948,524.639388974,0.0,65.1572554096,212.545889182,191.844746488,131.937047939,42.4850247072,17.422673842
 06/25  10:00:00,1078.75033375,97.6078909948,524.113709064,0.0,65.1572554096,220.04316451,224.287405662,136.009106133,70.808374512,17.4699250163
 06/25  11:00:00,1079.63009501,97.6078909948,523.936931078,0.0,65.1572554096,220.04316451,210.65238516,122.373406679,70.808374512,17.4706039683
 06/25  12:00:00,1078.2706523,97.6078909948,523.621940944,0.0,65.1572554096,220.04316451,193.40998093,105.130349926,70.808374512,17.471256492
 06/25  13:00:00,1070.89257688,97.6078909948,523.662190511,0.0,65.1572554096,212.545889182,169.618486535,95.4998815543,56.6466996096,17.471905371
 06/25  14:00:00,1071.49024934,97.6078909948,524.287358294,0.0,65.1572554096,212.545889182,172.435393729,112.477816371,42.4850247072,17.4725526514
 06/25  15:00:00,1071.5419654,97.6078909948,524.422550202,0.0,65.1572554096,212.545889182,214.692334081,140.572435951,56.6466996096,17.4731985209
 06/25  16:00:00,1046.1084735,97.6078909948,524.337955842,0.0,65.1572554096,220.04316451,261.280489651,158.842707211,84.9700494144,17.4677330256
 06/25  17:00:00,999.368268899,97.6078909948,524.395152174,0.0,54.0258772165,184.38654557,281.677694769,179.28460147,84.9700494144,17.4230438847
 06/25  18:00:00,966.389302764,97.6078909948,522.659716017,0.0,44.4937663224,163.454314868,308.047298577,214.405018305,84.9700494144,8.67223085759
 06/25  19:00:00,956.505685882,97.6078909948,520.430748021,0.0,44.4937663224,155.95703954,289.988865479,224.669635209,56.6466996096,8.6725306609
 06/25  20:00:00,933.09383753,97.6078909948,515.194179679,0.0,44.4937663224,124.558693486,331.116091238,265.796539031,56.6466996096,8.67285259752
 06/25  21:00:00,929.619228492,97.6078909948,513.439996233,0.0,44.4937663224,124.558693486,329.476024495,278.317818967,42.4850247072,8.6731808214
 06/25  22:00:00,919.543304037,97.6078909948,513.564785021,0.0,34.9616554283,124.558693486,332.392922775,295.396062313,28.3233498048,8.6735106571
 06/25  23:00:00,920.55466709,97.6078909948,513.587649393,0.0,34.9616554283,124.558693486,325.952922199,303.119173216,14.1616749024,8.67207408109
 06/25  24:00:00,907.584690279,97.6078909948,513.588564407,0.0,34.9616554283,113.312780494,326.07235603,311.735307928,5.66466996096,8.67237814037
 06/26  01:00:00,919.762222318,97.6078909948,513.804772611,0.0,46.0930336215,113.312780494,322.260475999,307.923207342,5.66466996096,8.67259869576
 06/26  02:00:00,920.901437972,97.6078909948,514.094451114,0.0,46.0930336215,113.312780494,318.457009836,304.119476966,5.66466996096,8.67286290919
 06/26  03:00:00,921.225938592,97.6078909948,514.148213722,0.0,46.0930336215,113.312780494,319.346621761,305.008789842,5.66466996096,8.67316195733
 06/26  04:00:00,1016.1283992,97.6078909948,517.114608522,0.0,100.150657288,148.969399434,292.078745639,277.740604539,5.66466996096,8.67347113898
 06/26  05:00:00,1025.43206081,97.8389095417,522.616857382,0.0,100.150657288,149.894399434,485.724487416,462.889037783,14.1616749024,8.67377473063
 06/26  06:00:00,1243.89828331,101.821191833,523.427205334,0.0,176.471037341,302.612436532,309.472851779,272.476180719,28.3233498048,8.67332125518
 06/26  07:00:00,1370.19866614,104.859657747,523.3817845,0.0,243.2593065,310.10971186,296.00500206,236.09225598,42.4850247072,17.427721373
 06/26  08:00:00,1412.59378343,106.330842315,523.119347135,0.0,243.2593065,310.10971186,290.573531873,216.445429507,56.6466996096,17.481402756
 06/26  09:00:00,1447.9986341,108.95498978,522.584633849,0.0,243.2593065,302.612436532,239.895077277,171.1318621,42.4850247072,26.2781904702
 06/26  10:00:00,1462.5845875,117.105673653,521.439546037,0.0,243.2593065,310.10971186,185.838598582,96.050346707,70.808374512,18.979877363
 06/26  11:00:00,1474.90513211,129.266712941,520.571710203,0.0,243.2593065,310.10971186,141.123218963,45.3018378167,70.808374512,25.0130066343
 06/26  12:00:00,1441.43293268,138.04809405,520.08535879,0.0,243.2593065,310.10971186,117.890759044,20.7622598442,70.808374512,26.3201246881
 06/26  13:00:00,1479.30020871,142.237174496,520.458784653,0.0,243.2593065,302.612436532,95.9217328271,12.8719745993,56.6466996096,26.4030586182
 06/26  14:00:00,1483.68478481,146.836830324,520.173608746,0.0,243.2593065,302.612436532,77.5060651403,8.64696036469,42.4850247072,26.3740800685
 06/26  15:00:00,1491.16764185,154.842931017,519.620467149,0.0,243.2593065,302.612436532,85.3663303489,2.38189250076,56.6466996096,26.3377382386
 06/26  16:00:00,1506.71854895,164.045380936,519.301921367,0.0,243.2593065,310.10971186,102.521381407,0.0420951422373,84.9700494144,17.5092368499
 06/26  17:00:00,1513.92148701,171.29206552,519.221562453,0.0,243.2593065,310.10971186,93.6767724453,0.0,84.9700494144,8.70672303091
 06/26  18:00:00,1177.07250622,97.6078909948,521.599369102,0.0,166.938926447,199.110933808,106.801432407,4.47574691618,84.9700494144,17.3556360761
 06/26  19:00:00,1171.45936071,97.6078909948,522.642193483,0.0,166.938926447,191.61365848,75.0120036622,9.67755988705,56.6466996096,8.68774416551
 06/26  20:00:00,1052.13936536,97.6078909948,521.857662535,0.0,100.150657288,124.558693486,88.2749782515,22.9408807646,56.6466996096,8.68739787724
 06/26  21:00:00,1012.96298247,97.6078909948,522.316802501,0.0,100.150657288,124.558693486,77.9269096304,26.7667554136,42.4850247072,8.67512950963
 06/26  22:00:00,945.725394394,97.6078909948,522.825765745,0.0,46.0930336215,124.558693486,75.1551241738,38.1597742127,28.3233498048,8.67200015631
 06/26  23:00:00,946.275348985,97.6078909948,522.582912112,0.0,46.0930336215,124.558693486,65.7751436572,42.9411776507,14.1616749024,8.67229110405
 06/26  24:00:00,933.649125899,97.6078909948,522.2824439,0.0,46.0930336215,113.312780494,65.4150047605,51.0767127353,5.66466996096,8.67362206421
 06/27  01:00:00,934.131229275,97.6078909948,522.808139993,0.0,46.0930336215,113.312780494,73.9030975123,59.5655964362,5.66466996096,8.67283111507
 06/27  02:00:00,934.08276765,97.6078909948,522.774708924,0.0,46.0930336215,113.312780494,80.1951217915,65.8573773892,5.66466996096,8.67307444129
 06/27  03:00:00,934.031947011,97.6078909948,522.735377844,0.0,46.0930336215,113.312780494,94.7976777869,71.8077778974,5.66466996096,17.3252299285
 06/27  04:00:00,1028.11448998,97.6078909948,522.691096528,0.0,100.150657288,148.969399434,86.0738149984,71.7369894576,5.66466996096,8.67215557987
 06/27  05:00:00,1042.964533,112.648122011,522.272306932,0.0,100.150657288,149.894399434,172.541474004,149.70734988,14.1616749024,8.67244922232
 06/27  06:00:00,1272.74860433,131.242022308,521.347113313,0.0,176.471037341,302.612436532,112.466230135,75.4701354171,28.3233498048,8.67274491293
 06/27  07:00:00,1405.31133914,143.251453199,519.959253775,0.0,243.2593065,310.10971186,91.8558466562,40.6484628702,42.4850247072,8.72235907885
 06/27  08:00:00,1452.08864091,148.741976718,519.981083056,0.0,243.2593065,310.10971186,104.352756112,21.491648048,56.6466996096,26.2144084539
 06/27  09:00:00,1489.28662352,152.610097691,520.004586866,0.0,243.2593065,302.612436532,76.3161705636,16.3067943024,42.4850247072,17.524351554
 06/27  10:00:00,1502.84618638,159.232981078,519.403068011,0.0,243.2593065,310.10971186,107.199664435,10.0177762827,70.808374512,26.3735136406
 06/27  11:00:00,1513.52806686,169.088354064,519.169801421,0.0,243.2593065,310.10971186,99.0511082811,1.84185237987,70.808374512,26.4008813892
 06/27  12:00:00,1479.28863647,176.933212262,518.783128012,0.0,243.2593065,310.10971186,88.3594169716,0.0,70.808374512,17.5510424596
 06/27  13:00:00,1518.1310042,182.313782628,518.86798251,0.0,243.2593065,302.612436532,83.0491155104,0.0,56.6466996096,26.4024159008
