Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  14:00:00,1521.01614162,184.76653447,519.253555118,0.0,243.2593065,302.612436532,68.8583216855,0.0,42.4850247072,26.3732969783
 06/27  15:00:00,1524.40295543,188.476220267,518.934482175,0.0,243.2593065,302.612436532,82.9878338955,0.0,56.6466996096,26.3411342859
 06/27  16:00:00,1535.89353778,193.262694497,518.972607623,0.0,243.2593065,310.10971186,102.478398147,0.0,84.9700494144,17.5083487324
 06/27  17:00:00,1538.68490791,195.782227642,519.21818214,0.0,243.2593065,310.10971186,102.362056896,0.0,84.9700494144,17.3920074812
 06/27  18:00:00,1179.92118401,99.772935031,522.088907538,0.0,166.938926447,199.110933808,93.6575059748,0.0,84.9700494144,8.68745656035
 06/27  19:00:00,1173.52566578,99.6593129746,523.427286427,0.0,166.938926447,191.61365848,65.432759441,0.0989754160473,56.6466996096,8.68708441533
 06/27  20:00:00,1052.81352529,97.8375769914,523.063519267,0.0,100.150657288,124.558693486,73.8482807011,8.5127584111,56.6466996096,8.68882268036
 06/27  21:00:00,1013.82266234,97.6372350877,523.71952234,0.0,100.150657288,124.558693486,65.9337118822,13.7544705456,42.4850247072,9.69421662937
 06/27  22:00:00,946.630292306,97.6078924791,523.685799778,0.0,46.0930336215,124.558693486,67.4263188588,22.7978078926,28.3233498048,16.3051611614
 06/27  23:00:00,947.417198492,97.6078909948,523.711540435,0.0,46.0930336215,124.558693486,54.2338610335,31.3999498313,14.1616749024,8.6722362998
 06/27  24:00:00,934.531005028,97.6078909948,523.168622638,0.0,46.0930336215,113.312780494,57.4348881395,43.0976843636,5.66466996096,8.67253381498
 06/28  01:00:00,935.041647073,97.6078909948,523.71668854,0.0,46.0930336215,113.312780494,66.7781538081,52.4407838945,5.66466996096,8.67269995257
 06/28  02:00:00,935.286081592,97.6078909948,523.981142781,0.0,46.0930336215,113.312780494,77.540459471,63.2028327461,5.66466996096,8.672956764
 06/28  03:00:00,935.472198283,97.6078909948,524.184800991,0.0,46.0930336215,113.312780494,93.6952732723,79.3573726492,5.66466996096,8.67323066214
 06/28  04:00:00,1025.31425048,97.6078909948,523.460589639,0.0,100.150657288,148.969399434,98.5143296259,84.1779188663,5.66466996096,8.67174079861
 06/28  05:00:00,1062.26852483,136.746444929,520.374862531,0.0,100.150657288,149.894399434,151.166365137,128.332680228,14.1616749024,8.67201000638
 06/28  06:00:00,1290.81326008,152.89632976,519.21982763,0.0,176.471037341,302.612436532,85.5428128097,48.5471757116,28.3233498048,8.67228729325
 06/28  07:00:00,1423.2137119,162.405937027,518.725937699,0.0,243.2593065,310.10971186,84.9182721653,25.0071676353,42.4850247072,17.4260798228
 06/28  08:00:00,1468.75365398,166.42773052,518.971025614,0.0,243.2593065,310.10971186,86.8425555199,12.7152919737,56.6466996096,17.4805639366
 06/28  09:00:00,1506.40045142,170.59836131,519.079656157,0.0,243.2593065,302.612436532,65.24802396,5.24025519748,42.4850247072,17.5227440553
 06/28  10:00:00,1520.07879851,176.496486882,519.30050015,0.0,243.2593065,310.10971186,97.4457234931,0.269384267204,70.808374512,26.3679647139
 06/28  11:00:00,1523.80824426,179.409649654,519.079586958,0.0,243.2593065,310.10971186,97.2115576305,0.0,70.808374512,26.4031831185
 06/28  12:00:00,1486.01180126,183.490140741,518.92116546,0.0,243.2593065,310.10971186,97.1197732327,0.0,70.808374512,26.3113987207
 06/28  13:00:00,1522.53817248,186.591768266,518.988789893,0.0,243.2593065,302.612436532,75.8460728061,0.0,56.6466996096,19.1993731965
 06/28  14:00:00,1525.01448166,189.029610975,518.986704903,0.0,243.2593065,302.612436532,67.2639551305,0.0,42.4850247072,24.7789304233
 06/28  15:00:00,1527.44367416,191.494221538,518.958756853,0.0,243.2593065,302.612436532,82.9856135095,0.0,56.6466996096,26.3389138999
 06/28  16:00:00,1536.37747743,193.857985232,518.875616706,0.0,243.2593065,310.10971186,102.478060329,0.0,84.9700494144,17.5080109147
 06/28  17:00:00,1541.45059823,199.111363698,518.693413766,0.0,243.2593065,310.10971186,102.363905202,0.0,84.9700494144,17.3938557879
 06/28  18:00:00,1182.65425404,102.882612378,521.720134871,0.0,166.938926447,199.110933808,93.6584171072,0.0,84.9700494144,8.68836769285
 06/28  19:00:00,1176.93071235,102.454241522,523.115008563,0.0,166.938926447,191.61365848,65.3346451743,0.0,56.6466996096,8.68794556468
 06/28  20:00:00,1054.38190788,98.6382548571,522.978265685,0.0,100.150657288,124.558693486,80.3950345247,6.39239387136,56.6466996096,17.3559410437
 06/28  21:00:00,1014.71442705,97.9055885044,523.687705573,0.0,100.150657288,124.558693486,62.0277957145,10.8684849474,42.4850247072,8.67428605995
 06/28  22:00:00,946.688905343,97.6472418644,523.689126927,0.0,46.0930336215,124.558693486,55.0856534863,18.0894895299,28.3233498048,8.67281415155
 06/28  23:00:00,947.446528768,97.6088795017,523.72190996,0.0,46.0930336215,124.558693486,48.521184445,25.6864137997,14.1616749024,8.67309574284
 06/28  24:00:00,934.794990168,97.6078909948,523.420321088,0.0,46.0930336215,113.312780494,52.607719721,38.2714274171,5.66466996096,8.67162234291
 06/29  01:00:00,935.52915588,97.6078909948,524.195974338,0.0,46.0930336215,113.312780494,67.4992713223,53.1628323377,5.66466996096,8.67176902365
 06/29  02:00:00,935.459005198,97.6078909948,524.152152894,0.0,46.0930336215,113.312780494,80.0787755617,65.7421085133,5.66466996096,8.67199708745
 06/29  03:00:00,935.437948056,97.6078909948,524.151955045,0.0,46.0930336215,113.312780494,90.7452739091,76.4083515855,5.66466996096,8.67225236259
 06/29  04:00:00,1025.36922959,97.6078909948,523.516633361,0.0,100.150657288,148.969399434,92.0613302212,77.7241414031,5.66466996096,8.67251885718
 06/29  05:00:00,1074.17175019,149.97412301,519.122577151,0.0,100.150657288,149.894399434,137.735474467,114.901013514,14.1616749024,8.67278605093
 06/29  06:00:00,1296.28742789,159.189891029,518.497740772,0.0,176.471037341,302.612436532,84.1406523308,47.1442512712,28.3233498048,8.67305125477
 06/29  07:00:00,1424.0284377,163.700216919,518.279660049,0.0,243.2593065,310.10971186,88.5422868084,28.6299766502,42.4850247072,17.427285451
 06/29  08:00:00,1469.41808356,167.29393292,518.773425311,0.0,243.2593065,310.10971186,90.6066426709,16.4778936125,56.6466996096,17.4820494488
 06/29  09:00:00,1506.6209975,170.978562321,518.955207932,0.0,243.2593065,302.612436532,68.7921987248,8.78374922742,42.4850247072,17.5234247902
 06/29  10:00:00,1518.40271666,175.171069103,518.984932516,0.0,243.2593065,310.10971186,100.560132431,3.38176113827,70.808374512,26.3699967805
 06/29  11:00:00,1524.16431977,180.004992929,518.855269749,0.0,243.2593065,310.10971186,97.6255726517,0.418172014693,70.808374512,26.399026125
 06/29  12:00:00,1485.05294253,182.808181756,518.692812599,0.0,243.2593065,310.10971186,97.1203261908,0.0,70.808374512,26.3119516788
 06/29  13:00:00,1519.88843357,184.535020244,518.445879913,0.0,243.2593065,302.612436532,83.0464753411,0.0,56.6466996096,26.3997757315
 06/29  14:00:00,1523.46557285,188.005028014,518.492389396,0.0,243.2593065,302.612436532,60.0703755394,0.0,42.4850247072,17.5853508322
 06/29  15:00:00,1526.75025568,191.077727915,518.70096891,0.0,243.2593065,302.612436532,82.9862781165,0.0,56.6466996096,26.3395785069
 06/29  16:00:00,1535.91052873,193.663295552,518.619633426,0.0,243.2593065,310.10971186,102.478275739,0.0,84.9700494144,17.5082263243
 06/29  17:00:00,1538.27909818,195.906681059,518.74544011,0.0,243.2593065,310.10971186,102.361944543,0.0,84.9700494144,17.3918951289
 06/29  18:00:00,1180.83660228,100.3922645,522.435739615,0.0,166.938926447,199.110933808,95.4507916026,1.79418938811,84.9700494144,8.68655280013
 06/29  19:00:00,1175.52381977,100.184729988,524.067210565,0.0,166.938926447,191.61365848,72.7470585741,7.41212352615,56.6466996096,8.68823543839
 06/29  20:00:00,1053.95782851,97.7201496988,523.581299721,0.0,100.150657288,124.558693486,100.702705348,26.7006099958,56.6466996096,17.3553957429
 06/29  21:00:00,1015.15498093,97.614815187,524.513256885,0.0,100.150657288,124.558693486,91.6241016667,40.4645048437,42.4850247072,8.67457211587
 06/29  22:00:00,947.436887074,97.6078909948,524.581066247,0.0,46.0930336215,124.558693486,97.1289671791,60.1325304129,28.3233498048,8.67308696142
 06/29  23:00:00,948.27743505,97.6078909948,524.649592282,0.0,46.0930336215,124.558693486,104.641269989,81.8080114673,14.1616749024,8.6715836197
 06/29  24:00:00,934.970102125,97.6078909948,523.701375628,0.0,46.0930336215,113.312780494,123.660357055,109.323845797,5.66466996096,8.6718412964
 06/30  01:00:00,935.914382016,97.6078909948,524.680706833,0.0,46.0930336215,113.312780494,142.753286962,128.416620769,5.66466996096,8.67199623216
 06/30  02:00:00,935.905178668,97.6078909948,524.71248006,0.0,46.0930336215,113.312780494,163.821938916,149.485052899,5.66466996096,8.67221605589
 06/30  03:00:00,934.706768202,97.6078909948,523.989165468,0.0,46.0930336215,113.312780494,190.695937299,176.358809171,5.66466996096,8.67245816688
 06/30  04:00:00,1018.53058118,97.6078909948,516.779931777,0.0,100.150657288,148.969399434,191.297991789,176.960615075,5.66466996096,8.67270675284
 06/30  05:00:00,1053.04975218,126.555287896,519.382739488,0.0,100.150657288,149.894399434,256.028794351,233.194158112,14.1616749024,8.67296133697
 06/30  06:00:00,1281.83194273,143.201951211,518.703075686,0.0,176.471037341,302.612436532,168.983192723,131.988394574,28.3233498048,8.6714483439
 06/30  07:00:00,1415.30178946,155.553322613,517.779221248,0.0,243.2593065,310.10971186,141.737593879,81.8252072483,42.4850247072,17.4273619234
 06/30  08:00:00,1460.60665291,159.074548045,518.262370408,0.0,243.2593065,310.10971186,123.313473913,49.1852067694,56.6466996096,17.481567534
 06/30  09:00:00,1497.60903569,162.442213896,518.54515066,0.0,243.2593065,302.612436532,88.3634885135,28.3596305803,42.4850247072,17.518833226
 06/30  10:00:00,1510.1510728,166.932247572,519.056398349,0.0,243.2593065,310.10971186,113.390184649,16.2124773716,70.808374512,26.3693327658
 06/30  11:00:00,1516.67237054,172.513563011,518.905730787,0.0,243.2593065,310.10971186,105.215454436,8.00900100572,70.808374512,26.3980789183
 06/30  12:00:00,1482.9912678,180.758769555,518.684693172,0.0,243.2593065,310.10971186,97.4659295865,0.346478199703,70.808374512,26.3110768748
 06/30  13:00:00,1521.81610318,186.096833293,518.768983214,0.0,243.2593065,302.612436532,83.0453131653,0.0,56.6466996096,26.3986135557
 06/30  14:00:00,1526.38567389,190.543615705,518.816837979,0.0,243.2593065,302.612436532,60.0695949251,0.0,42.4850247072,17.5845702179
 06/30  15:00:00,1529.42020758,193.396793633,518.994678042,0.0,243.2593065,302.612436532,82.9850481882,0.0,56.6466996096,26.3383485786
 06/30  16:00:00,1536.74042487,194.275318212,518.81609905,0.0,243.2593065,310.10971186,102.477519299,0.0,84.9700494144,17.5074698846
 06/30  17:00:00,1537.0931138,194.698970531,518.771593288,0.0,243.2593065,310.10971186,102.361389574,0.0,84.9700494144,17.3913401598
 06/30  18:00:00,1181.31878903,100.988271211,522.327481321,0.0,166.938926447,199.110933808,94.5192505551,0.862906713707,84.9700494144,8.68629442703
 06/30  19:00:00,1174.81663017,100.360566842,524.054776529,0.0,166.938926447,191.61365848,71.908569269,6.57392107887,56.6466996096,8.6879485805
 06/30  20:00:00,1053.39937355,97.7326326671,523.788392266,0.0,100.150657288,124.558693486,99.7528865484,25.7513775308,56.6466996096,17.354809408
 06/30  21:00:00,1014.60905534,97.6100036425,524.5900236,0.0,100.150657288,124.558693486,92.6649913719,41.5056882865,42.4850247072,8.67427837818
 06/30  22:00:00,947.365018145,97.6078909948,524.508632537,0.0,46.0930336215,124.558693486,96.9725444046,59.976411441,28.3233498048,8.67278315884
 06/30  23:00:00,948.337450351,97.6078909948,524.697535434,0.0,46.0930336215,124.558693486,101.897409505,79.0644470907,14.1616749024,8.6712875121
 06/30  24:00:00,935.307949367,97.6078909948,524.028878825,0.0,46.0930336215,113.312780494,131.695690266,117.359500926,5.66466996096,8.67151937851
 07/01  01:00:00,933.815221939,97.6078909948,523.293880564,0.0,46.0930336215,113.312780494,168.079305126,153.742975187,5.66466996096,8.67165997891
 07/01  02:00:00,928.485000456,97.6078909948,519.598252432,0.0,46.0930336215,113.312780494,186.346362406,172.009826602,5.66466996096,8.6718658427
 07/01  03:00:00,916.805702712,97.6078909948,511.940815417,0.0,46.0930336215,113.312780494,217.217716435,202.880952517,5.66466996096,8.67209395722
 07/01  04:00:00,921.783738281,97.6078909948,509.633408627,0.0,55.6251445156,113.312780494,244.992660178,230.655661678,5.66466996096,8.67232853928
 07/01  05:00:00,919.825703758,97.6078909948,509.258872949,0.0,55.6251445156,113.312780494,284.920189169,262.08594939,14.1616749024,8.67256487663
 07/01  06:00:00,979.502281252,97.6078909948,511.009779922,0.0,65.1572554096,176.889270242,241.406577192,204.410425828,28.3233498048,8.67280155892
 07/01  07:00:00,1121.94458148,113.182604288,512.769191868,0.0,109.682768182,220.96816451,293.835733362,242.679424159,42.4850247072,8.67128449573
 07/01  08:00:00,1138.21822389,111.714711835,516.818318881,0.0,109.682768182,220.96816451,250.449704196,185.103170178,56.6466996096,8.69983440756
 07/01  09:00:00,1270.35702443,128.967533898,521.296267751,0.0,131.945524568,266.955817592,171.012859605,111.096582186,42.4850247072,17.4312527118
 07/01  10:00:00,1287.82212125,139.451202129,520.718257391,0.0,131.945524568,274.45309292,161.917944883,73.6294346958,70.808374512,17.4801356752
 07/01  11:00:00,1293.10899526,143.763683121,520.661592113,0.0,131.945524568,274.45309292,147.056480252,58.7686841949,70.808374512,17.4794215455
 07/01  12:00:00,1264.26211314,147.133345084,520.416899926,0.0,131.945524568,274.45309292,145.415271236,49.5528008727,70.808374512,25.0540958512
 07/01  13:00:00,1246.16631275,137.54068357,519.533302205,0.0,131.945524568,266.955817592,142.301700777,67.0301247987,56.6466996096,18.6248763683
 07/01  14:00:00,1231.29154085,121.62167639,520.548640125,0.0,131.945524568,266.955817592,171.74689643,111.788471226,42.4850247072,17.4734004967
 07/01  15:00:00,1131.93841674,97.6078909948,521.855925185,0.0,109.682768182,212.545889182,148.977536674,74.8561656461,56.6466996096,17.4746714179
 07/01  16:00:00,1142.21700835,97.6078909948,524.789546754,0.0,109.682768182,220.04316451,173.830005336,71.3842314887,84.9700494144,17.4757244329
 07/01  17:00:00,1100.36478596,97.6078909948,525.252532173,0.0,109.682768182,220.04316451,170.204492728,67.8135064832,84.9700494144,17.4209368299
 07/01  18:00:00,1061.5925372,97.6078909948,525.39511471,0.0,100.150657288,199.110933808,188.488357948,94.8467079607,84.9700494144,8.67160057305
 07/01  19:00:00,1054.44764697,97.6078909948,524.905883802,0.0,100.150657288,191.61365848,166.006948992,100.688418557,56.6466996096,8.67183082487
 07/01  20:00:00,957.670125597,97.6078909948,524.434446626,0.0,55.6251445156,124.558693486,189.405586744,124.086820877,56.6466996096,8.67206625681
 07/01  21:00:00,957.246452474,97.6078909948,524.525486288,0.0,55.6251445156,124.558693486,175.692812173,124.535484413,42.4850247072,8.67230305315
 07/01  22:00:00,947.349697525,97.6078909948,524.818869884,0.0,46.0930336215,124.558693486,189.375932313,152.380042433,28.3233498048,8.67254007537
 07/01  23:00:00,948.541294016,97.6078909948,524.940935534,0.0,46.0930336215,124.558693486,199.607015858,176.772563973,14.1616749024,8.67277698297
 07/01  24:00:00,924.579200706,97.6078909948,516.6856362,0.0,46.0930336215,113.312780494,224.553455507,210.217525351,5.66466996096,8.6712601952
 07/02  01:00:00,905.626250584,97.6078909948,512.25248336,0.0,34.9616554283,113.312780494,249.111152562,234.775097961,5.66466996096,8.67138464015
 07/02  02:00:00,905.203039345,97.6078909948,512.343350694,0.0,34.9616554283,113.312780494,261.56810254,247.23185627,5.66466996096,8.67157630867
 07/02  03:00:00,903.593730681,97.6078909948,511.659389952,0.0,34.9616554283,113.312780494,280.563787545,266.227326909,5.66466996096,8.67179067481
 07/02  04:00:00,911.281392584,97.6078909948,510.432572248,0.0,44.4937663224,113.312780494,294.119985248,279.783303638,5.66466996096,8.67201164849
 07/02  05:00:00,909.256991999,97.6078909948,509.870928831,0.0,44.4937663224,113.312780494,329.59718379,306.763274459,14.1616749024,8.6722344286
 07/02  06:00:00,967.634179903,97.6078909948,510.812399419,0.0,54.0258772165,176.889270242,291.041798725,254.045991341,28.3233498048,8.6724575791
 07/02  07:00:00,976.116178109,97.6078909948,511.651026505,0.0,54.0258772165,184.38654557,285.527906848,234.371317183,42.4850247072,8.67156495864
 07/02  08:00:00,1058.19505141,97.6078909948,512.774638233,0.0,65.1572554096,220.04316451,265.246680842,199.904449087,56.6466996096,8.69553214461
 07/02  09:00:00,1055.62203602,97.6078909948,514.176635274,0.0,65.1572554096,212.545889182,225.362568478,165.459268179,42.4850247072,17.4182755918
 07/02  10:00:00,1077.43536691,97.6078909948,523.014122428,0.0,65.1572554096,220.04316451,221.448025262,133.176259635,70.808374512,17.4633911149
 07/02  11:00:00,1080.12477383,97.6078909948,524.352479053,0.0,65.1572554096,220.04316451,200.702639875,112.430779481,70.808374512,17.463485882
 07/02  12:00:00,1079.00143274,97.6078909948,524.242771732,0.0,65.1572554096,220.04316451,182.8902647,94.6181880654,70.808374512,17.4637021224
 07/02  13:00:00,1071.54182909,97.6078909948,524.172011799,0.0,65.1572554096,212.545889182,155.479618976,81.3689907093,56.6466996096,17.4639286569
 07/02  14:00:00,1071.38839707,97.6078909948,523.955120766,0.0,65.1572554096,212.545889182,128.857260574,68.9080801995,42.4850247072,17.4641556675
 07/02  15:00:00,1071.24253908,97.6078909948,523.808919163,0.0,65.1572554096,212.545889182,134.608879278,60.4977973836,56.6466996096,17.4643822844
 07/02  16:00:00,1045.30524554,97.6078909948,523.265401999,0.0,65.1572554096,220.04316451,160.512856595,58.0761567476,84.9700494144,17.4666504332
 07/02  17:00:00,998.969335968,97.6078909948,523.771495033,0.0,54.0258772165,184.38654557,168.310301701,65.9217522337,84.9700494144,17.4185000524
 07/02  18:00:00,968.4002442,97.6078909948,523.759097122,0.0,44.4937663224,163.454314868,192.630901142,98.9889510952,84.9700494144,8.67190063195
 07/02  19:00:00,962.524260341,97.6078909948,524.60148068,0.0,44.4937663224,155.95703954,197.329945294,132.011115964,56.6466996096,8.67212971973
 07/02  20:00:00,946.431546236,97.6078909948,524.548879051,0.0,44.4937663224,124.558693486,242.958714117,177.63965966,56.6466996096,8.67235484751
 07/02  21:00:00,946.070354243,97.6078909948,524.624291807,0.0,44.4937663224,124.558693486,247.230718387,196.073115067,42.4850247072,8.67257861266
 07/02  22:00:00,935.429629164,97.6078909948,524.308221343,0.0,34.9616554283,124.558693486,257.658046353,220.663640386,28.3233498048,8.67105616211
 07/02  23:00:00,932.215225363,97.6078909948,521.3837287,0.0,34.9616554283,124.558693486,258.854555057,236.021616017,14.1616749024,8.6712641378
 07/02  24:00:00,909.426176451,97.6078909948,514.08573591,0.0,34.9616554283,113.312780494,269.590227414,255.254069341,5.66466996096,8.6714881111
 07/03  01:00:00,919.499270735,97.6078909948,513.63748698,0.0,46.0930336215,113.312780494,280.387609325,266.051310117,5.66466996096,8.67162924648
 07/03  02:00:00,917.888694945,97.6078909948,513.022053243,0.0,46.0930336215,113.312780494,294.895675605,280.559203906,5.66466996096,8.67180173813
 07/03  03:00:00,917.044944422,97.6078909948,512.920334977,0.0,46.0930336215,113.312780494,304.614253312,290.277582571,5.66466996096,8.67200078045
 07/03  04:00:00,1009.88161003,97.6078909948,513.806833608,0.0,100.150657288,148.969399434,278.911391147,264.574513554,5.66466996096,8.67220763142
 07/03  05:00:00,1009.03685299,98.1809550792,512.779893288,0.0,100.150657288,149.894399434,470.221851437,447.387754112,14.1616749024,8.67242242268
 07/03  06:00:00,1227.48573058,102.236708385,512.217920696,0.0,176.471037341,302.612436532,328.468968824,291.473722442,28.3233498048,8.67189657722
 07/03  07:00:00,1364.09560314,105.901286968,518.172142949,0.0,243.2593065,310.10971186,288.879721587,228.971737817,42.4850247072,17.4229590627
 07/03  08:00:00,1416.70464281,110.331135982,523.21388105,0.0,243.2593065,310.10971186,245.407236932,171.284987231,56.6466996096,17.4755500911
 07/03  09:00:00,1455.28067962,115.703654863,523.060425774,0.0,243.2593065,302.612436532,193.031950797,131.342526922,42.4850247072,19.204399168
 07/03  10:00:00,1467.33474941,120.982757965,522.27491883,0.0,243.2593065,310.10971186,203.06123383,107.58060831,70.808374512,24.6722510076
 07/03  11:00:00,1476.81042229,129.765166492,521.92423359,0.0,243.2593065,310.10971186,176.402096508,79.1985708991,70.808374512,26.3951510967
 07/03  12:00:00,1443.51376361,139.168395998,520.96226346,0.0,243.2593065,310.10971186,152.387401452,55.2731012956,70.808374512,26.3059256443
 07/03  13:00:00,1483.86739205,146.924255863,520.182640027,0.0,243.2593065,302.612436532,120.114433421,37.0753067446,56.6466996096,26.3924270663
 07/03  14:00:00,1490.74284246,154.309930618,519.648748989,0.0,243.2593065,302.612436532,92.404779162,23.5564390777,42.4850247072,26.3633153772
 07/03  15:00:00,1497.83929866,161.773651489,519.275997788,0.0,243.2593065,302.612436532,86.5182895637,12.312170859,56.6466996096,17.5594190951
 07/03  16:00:00,1511.15785685,168.599363203,519.088263253,0.0,243.2593065,310.10971186,106.806499469,4.32977221889,84.9700494144,17.506677836
 07/03  17:00:00,1514.07225066,171.438332467,519.157284239,0.0,243.2593065,310.10971186,104.042971851,1.68178042608,84.9700494144,17.391142011
 07/03  18:00:00,1178.31396506,97.6078909948,522.84309111,0.0,166.938926447,199.110933808,109.267460538,15.6111289689,84.9700494144,8.68628215516
 07/03  19:00:00,1173.3793612,97.6078909948,524.614208275,0.0,166.938926447,191.61365848,97.0373234537,31.7047766993,56.6466996096,8.68584714483
 07/03  20:00:00,1053.79423924,97.6078909948,523.567368814,0.0,100.150657288,124.558693486,131.218330386,57.2170443152,56.6466996096,17.3545864611
 07/03  21:00:00,1014.83426997,97.6078909948,524.236357776,0.0,100.150657288,124.558693486,117.750511088,66.5912794069,42.4850247072,8.67420697379
 07/03  22:00:00,947.165609768,97.6078909948,524.323664654,0.0,46.0930336215,124.558693486,124.461056262,87.466771519,28.3233498048,8.67093493804
 07/03  23:00:00,948.20848936,97.6078909948,524.577738328,0.0,46.0930336215,124.558693486,131.853829107,109.021024379,14.1616749024,8.6711298254
 07/03  24:00:00,935.131402298,97.6078909948,523.860489193,0.0,46.0930336215,113.312780494,159.755613261,145.419603851,5.66466996096,8.67133944848
 07/04  01:00:00,924.785305028,97.6078909948,524.744211675,0.0,34.9616554283,113.312780494,186.851372666,172.515247832,5.66466996096,8.67145487258
 07/04  02:00:00,924.747887667,97.6078909948,524.746575507,0.0,34.9616554283,113.312780494,210.416668916,196.080373405,5.66466996096,8.67162555069
 07/04  03:00:00,921.555141815,97.6078909948,522.601262594,0.0,34.9616554283,113.312780494,232.435435007,218.098949843,5.66466996096,8.67181520331
 07/04  04:00:00,923.603446152,97.6078909948,516.692526928,0.0,44.4937663224,113.312780494,237.464279158,223.127598794,5.66466996096,8.67201040351
 07/04  05:00:00,917.738745118,97.6078909948,513.030306175,0.0,44.4937663224,113.312780494,263.648293341,240.814411316,14.1616749024,8.67220712235
 07/04  06:00:00,973.092271354,97.6078909948,512.6787687,0.0,54.0258772165,176.889270242,236.408263298,199.412506104,28.3233498048,8.67240739015
 07/04  07:00:00,987.711794906,97.6078909948,516.187828934,0.0,54.0258772165,184.38654557,215.336103051,164.18022243,42.4850247072,8.67085591389
 07/04  08:00:00,1078.37547374,97.6078909948,523.666879415,0.0,65.1572554096,220.04316451,180.321616547,114.979569961,56.6466996096,8.69534697623
 07/04  09:00:00,1071.34920858,97.6078909948,524.051547556,0.0,65.1572554096,212.545889182,150.625979709,90.723319283,42.4850247072,17.4176357189
 07/04  10:00:00,1079.04192119,97.6078909948,524.207542226,0.0,65.1572554096,220.04316451,168.08064507,79.8097965124,70.808374512,17.4624740451
 07/04  11:00:00,1079.86136623,97.6078909948,523.987796921,0.0,65.1572554096,220.04316451,157.054535953,68.7836712079,70.808374512,17.4624902334
 07/04  12:00:00,1078.7118884,97.6078909948,523.858608502,0.0,65.1572554096,220.04316451,149.78790862,61.5169279474,70.808374512,17.4626061611
 07/04  13:00:00,1071.19572372,97.6078909948,523.815284216,0.0,65.1572554096,212.545889182,130.896351611,56.7869212923,56.6466996096,17.4627307087
 07/04  14:00:00,1071.5581651,97.6078909948,524.284082553,0.0,65.1572554096,212.545889182,127.536702808,67.5888223139,42.4850247072,17.4628557867
 07/04  15:00:00,1071.47592181,97.6078909948,524.212876604,0.0,65.1572554096,212.545889182,153.692920656,79.5832403711,56.6466996096,17.4629806753
 07/04  16:00:00,1045.08991776,97.6078909948,523.142618701,0.0,65.1572554096,220.04316451,167.218116985,64.7849622596,84.9700494144,17.463105311
 07/04  17:00:00,998.043529844,97.6078909948,522.855921307,0.0,54.0258772165,184.38654557,157.159012737,54.7719013297,84.9700494144,17.4170619932
 07/04  18:00:00,968.38432626,97.6078909948,523.643898941,0.0,44.4937663224,163.454314868,163.72808061,70.0866885077,84.9700494144,8.67134268768
 07/04  19:00:00,961.739628746,97.6078909948,523.63083137,0.0,44.4937663224,155.95703954,144.255793899,78.9375562216,56.6466996096,8.67153806766
 07/04  20:00:00,945.756813894,97.6078909948,523.728132953,0.0,44.4937663224,124.558693486,168.042014085,102.72357927,56.6466996096,8.67173520614
 07/04  21:00:00,945.662343201,97.6078909948,524.106118927,0.0,44.4937663224,124.558693486,172.241083849,121.084126421,42.4850247072,8.67193272066
 07/04  22:00:00,935.547986612,97.6078909948,524.203614498,0.0,34.9616554283,124.558693486,185.497496793,148.502016791,28.3233498048,8.67213019689
 07/04  23:00:00,936.665417018,97.6078909948,524.303286908,0.0,34.9616554283,124.558693486,195.281727988,172.447725575,14.1616749024,8.67232751055
 07/04  24:00:00,923.550698045,97.6078909948,523.523276361,0.0,34.9616554283,113.312780494,206.890831326,192.555370288,5.66466996096,8.67079107619
 07/05  01:00:00,935.456689266,97.6078909948,524.271948884,0.0,46.0930336215,113.312780494,217.542752193,203.207182686,5.66466996096,8.67089954644
 07/05  02:00:00,935.562514495,97.6078909948,524.398656457,0.0,46.0930336215,113.312780494,231.614372103,217.278655407,5.66466996096,8.67104673534
 07/05  03:00:00,935.737185963,97.6078909948,524.595767321,0.0,46.0930336215,113.312780494,255.270334747,240.934443564,5.66466996096,8.67122122246
 07/05  04:00:00,1022.00517916,97.6078909948,521.705448109,0.0,100.150657288,148.969399434,257.556821417,243.220747723,5.66466996096,8.6714037322
 07/05  05:00:00,1012.47511108,98.424151683,513.713881962,0.0,100.150657288,149.894399434,436.330050011,413.496780872,14.1616749024,8.67159423705
 07/05  06:00:00,1241.72216029,103.178401844,518.22967675,0.0,176.471037341,302.612436532,293.739002283,256.743872655,28.3233498048,8.67177982286
 07/05  07:00:00,1371.36699886,107.451224241,522.176717162,0.0,243.2593065,310.10971186,265.560032708,205.649316439,42.4850247072,17.4256915615
 07/05  08:00:00,1417.71663975,111.048056295,523.444639064,0.0,243.2593065,310.10971186,243.908209879,169.781164359,56.6466996096,17.4803459103
 07/05  09:00:00,1455.38008454,115.816172461,523.012373313,0.0,243.2593065,302.612436532,196.59914938,136.597287078,42.4850247072,17.5168375951
 07/05  10:00:00,1469.51360957,123.632330424,521.766299063,0.0,243.2593065,310.10971186,197.21630031,100.042785447,70.808374512,26.3651403507
 07/05  11:00:00,1482.65333752,136.601268755,520.942955165,0.0,243.2593065,310.10971186,157.560295128,60.3592240734,70.808374512,26.3926965427
 07/05  12:00:00,1449.03384428,145.681235223,519.99641119,0.0,243.2593065,310.10971186,130.391168396,33.2767065326,70.808374512,26.306087351
 07/05  13:00:00,1484.89075725,148.116503431,520.205514735,0.0,243.2593065,302.612436532,109.551199214,26.5122005941,56.6466996096,26.3922990098
 07/05  14:00:00,1481.14749617,145.2513169,519.389826163,0.0,243.2593065,302.612436532,105.187728175,45.1224735577,42.4850247072,17.5802299102
 07/05  15:00:00,1481.52699164,145.940454176,519.05563836,0.0,243.2593065,302.612436532,128.745982989,45.7677708176,56.6466996096,26.3315125615
 07/05  16:00:00,1490.03332567,147.619673298,519.219894925,0.0,243.2593065,310.10971186,143.365947166,40.8948109373,84.9700494144,17.5010868147
 07/05  17:00:00,1490.47828141,148.101594587,519.194635455,0.0,243.2593065,310.10971186,143.022669724,40.6621396391,84.9700494144,17.3904806706
 07/05  18:00:00,1177.74877353,97.6078909948,522.497970272,0.0,166.938926447,199.110933808,168.017337652,74.3604763483,84.9700494144,8.68681188923
 07/05  19:00:00,1173.1585411,97.6078909948,524.613645089,0.0,166.938926447,191.61365848,163.127746014,97.7947254946,56.6466996096,8.6863209098
 07/05  20:00:00,1053.74924321,97.6078909948,523.715550175,0.0,100.150657288,124.558693486,215.825683679,150.491901899,56.6466996096,8.68708217015
 07/05  21:00:00,1015.16965066,97.6078909948,524.700249361,0.0,100.150657288,124.558693486,232.098831685,172.287209018,42.4850247072,17.32659796
 07/05  22:00:00,947.500663128,97.6078909948,524.767874561,0.0,46.0930336215,124.558693486,240.320804891,203.326421403,28.3233498048,8.67103368268
 07/05  23:00:00,946.714222289,97.6078909948,523.676066573,0.0,46.0930336215,124.558693486,247.456243954,224.623349892,14.1616749024,8.67121915968
 07/05  24:00:00,922.599456603,97.6078909948,515.265828939,0.0,46.0930336215,113.312780494,258.661176232,244.325098865,5.66466996096,8.6714074061
 07/06  01:00:00,918.610801288,97.6078909948,512.956806175,0.0,46.0930336215,113.312780494,275.661477542,261.325312729,5.66466996096,8.67149485228
 07/06  02:00:00,917.016414664,97.6078909948,512.670377574,0.0,46.0930336215,113.312780494,290.153303568,275.816983343,5.66466996096,8.67165026387
 07/06  03:00:00,918.817201062,97.6078909948,513.459550485,0.0,46.0930336215,113.312780494,288.969024292,274.632535879,5.66466996096,8.67181845209
 07/06  04:00:00,1010.04935675,97.6078909948,513.578973183,0.0,100.150657288,148.969399434,271.463557155,257.12689683,5.66466996096,8.67199036422
 07/06  05:00:00,1015.02398376,100.408090827,514.068963563,0.0,100.150657288,149.894399434,401.946057572,379.112871691,14.1616749024,8.67151097811
 07/06  06:00:00,1244.77010218,106.005718936,518.273362362,0.0,176.471037341,302.612436532,279.166325305,242.172373055,28.3233498048,8.67060244451
 07/06  07:00:00,1377.46361812,113.612306793,521.950148121,0.0,243.2593065,310.10971186,233.548799184,177.090418638,42.4850247072,13.9733558389
 07/06  08:00:00,1431.40962912,127.173450194,520.994791337,0.0,243.2593065,310.10971186,176.300177652,98.7215079607,56.6466996096,20.9319700818
 07/06  09:00:00,1477.03100053,140.607923528,519.84039269,0.0,243.2593065,302.612436532,101.919714749,41.9159018539,42.4850247072,17.5187881881
 07/06  10:00:00,1491.21630881,147.153518052,519.912517194,0.0,243.2593065,310.10971186,116.416405675,19.2456527097,70.808374512,26.3623784535
 07/06  11:00:00,1500.47592265,155.678533323,519.580055116,0.0,243.2593065,310.10971186,105.838415406,8.63693688477,70.808374512,26.3931040096
 07/06  12:00:00,1468.19200525,164.982898147,519.669266106,0.0,243.2593065,310.10971186,90.8597980071,2.50829892453,70.808374512,17.5431245705
 07/06  13:00:00,1507.91806417,171.498684021,519.471903147,0.0,243.2593065,302.612436532,83.0392917051,0.0,56.6466996096,26.3925920955
 07/06  14:00:00,1510.46276054,173.923853829,519.642744669,0.0,243.2593065,302.612436532,68.8433096428,0.0,42.4850247072,26.3582849356
 07/06  15:00:00,1510.19699489,174.165626158,519.318998562,0.0,243.2593065,302.612436532,82.972938097,0.0,56.6466996096,26.3262384874
 07/06  16:00:00,1517.25944883,175.118331465,518.84023829,0.0,243.2593065,310.10971186,102.47198435,0.0,84.9700494144,17.5019349353
 07/06  17:00:00,1517.41022062,175.524973919,518.570688426,0.0,243.2593065,310.10971186,93.8706443654,0.196423882371,84.9700494144,8.70417106864
 07/06  18:00:00,1177.844907,97.6078909948,522.482976792,0.0,166.938926447,199.110933808,120.706151721,18.3839320826,84.9700494144,17.3521702237
 07/06  19:00:00,1173.08436867,97.6078909948,524.394035044,0.0,166.938926447,191.61365848,99.8857887181,34.5518380778,56.6466996096,8.68725103063
 07/06  20:00:00,1053.99223086,97.6078909948,523.814461328,0.0,100.150657288,124.558693486,123.463730339,58.1302972153,56.6466996096,8.68673351429
 07/06  21:00:00,1015.05932031,97.6078909948,524.533078534,0.0,100.150657288,124.558693486,130.041529626,78.8839680871,42.4850247072,8.6725368315
 07/06  22:00:00,947.431598768,97.6078909948,524.660446251,0.0,46.0930336215,124.558693486,145.74106032,108.74665607,28.3233498048,8.67105444552
 07/06  23:00:00,948.344031563,97.6078909948,524.744673207,0.0,46.0930336215,124.558693486,160.959759375,138.126856022,14.1616749024,8.67122845091
 07/06  24:00:00,935.05260061,97.6078909948,523.795556627,0.0,46.0930336215,113.312780494,179.631207213,165.295130276,5.66466996096,8.67140697686
 07/07  01:00:00,935.98656178,97.6078909948,524.772993512,0.0,46.0930336215,113.312780494,197.581449667,183.245268524,5.66466996096,8.67151118191
 07/07  02:00:00,934.983443241,97.6078909948,524.133808872,0.0,46.0930336215,113.312780494,216.126983843,201.790672296,5.66466996096,8.67164158557
 07/07  03:00:00,928.426193757,97.6078909948,519.569290308,0.0,46.0930336215,113.312780494,232.692481295,218.356016961,5.66466996096,8.67179437317
 07/07  04:00:00,1014.02971491,97.6078909948,513.878518117,0.0,100.150657288,148.969399434,233.593571117,219.25694735,5.66466996096,8.67195380618
 07/07  05:00:00,1020.51853821,104.746634514,512.850629606,0.0,100.150657288,149.894399434,340.845752547,318.011956446,14.1616749024,8.67212119852
 07/07  06:00:00,1247.8723205,112.16644755,515.574882098,0.0,176.471037341,302.612436532,249.935680681,212.940789056,28.3233498048,8.67154182074
 07/07  07:00:00,1386.65279534,125.114054522,520.071553864,0.0,243.2593065,310.10971186,209.576394441,149.669513416,42.4850247072,17.4218563172
 07/07  08:00:00,1444.50090238,141.536189545,519.747187888,0.0,243.2593065,310.10971186,151.245646231,77.1253854242,56.6466996096,17.4735611976
 07/07  09:00:00,1487.09439866,151.352547409,519.189789588,0.0,243.2593065,302.612436532,89.4526958383,29.4506082145,42.4850247072,17.5170629166
 07/07  10:00:00,1503.40843053,159.732387756,519.518694014,0.0,243.2593065,310.10971186,112.34529312,15.1767848498,70.808374512,26.3601337578
 07/07  11:00:00,1510.10412065,165.238434567,519.62390785,0.0,243.2593065,310.10971186,106.047753748,8.84716385888,70.808374512,26.392215377
 07/07  12:00:00,1473.92553748,170.967811393,519.407612349,0.0,243.2593065,310.10971186,100.649446097,3.53570575998,70.808374512,26.3053658251
 07/07  13:00:00,1512.38960103,176.249692392,519.207051937,0.0,243.2593065,302.612436532,83.037853747,0.0,56.6466996096,26.3911541374
 07/07  14:00:00,1516.40034949,180.277980824,519.169973259,0.0,243.2593065,302.612436532,60.0645609131,0.0,42.4850247072,17.5795362059
 07/07  15:00:00,1518.67924445,182.842587134,519.01765031,0.0,243.2593065,302.612436532,82.9771328237,0.0,56.6466996096,26.3304332141
 07/07  16:00:00,1527.74978405,185.383921325,518.864413095,0.0,243.2593065,310.10971186,102.472707467,0.0,84.9700494144,17.5026580531
 07/07  17:00:00,1531.30576122,188.667461236,519.021904782,0.0,243.2593065,310.10971186,102.360158986,0.0,84.9700494144,17.3901095717
 07/07  18:00:00,1179.36265742,98.749949356,522.596772454,0.0,166.938926447,199.110933808,94.4102958766,0.753598347018,84.9700494144,8.68664811518
 07/07  19:00:00,1173.35210433,98.865297778,524.085359319,0.0,166.938926447,191.61365848,70.8380935251,5.50526042003,56.6466996096,8.68613349551
 07/07  20:00:00,1053.07507507,97.6442928517,523.578343077,0.0,100.150657288,124.558693486,89.7459224491,20.9544501134,56.6466996096,12.1447727261
 07/07  21:00:00,1014.37106061,97.6078909948,524.363478134,0.0,100.150657288,124.558693486,89.4586819118,33.1026660055,42.4850247072,13.8709911992
 07/07  22:00:00,947.226800797,97.6078909948,524.345340681,0.0,46.0930336215,124.558693486,86.2537860795,49.2596235716,28.3233498048,8.67081270313
 07/07  23:00:00,947.996718139,97.6078909948,524.31383126,0.0,46.0930336215,124.558693486,84.5078770796,61.6752258253,14.1616749024,8.67097635188
 07/07  24:00:00,935.008246134,97.6078909948,523.710933814,0.0,46.0930336215,113.312780494,94.5782229948,80.2424109106,5.66466996096,8.67114212316
 07/08  01:00:00,935.705048159,97.6078909948,524.469419676,0.0,46.0930336215,113.312780494,115.90024216,101.564356848,5.66466996096,8.67121535046
 07/08  02:00:00,935.867093308,97.6078909948,524.645773782,0.0,46.0930336215,113.312780494,138.889133631,124.553112951,5.66466996096,8.67135071856
 07/08  03:00:00,935.965073871,97.6078909948,524.777015794,0.0,46.0930336215,113.312780494,170.303961084,155.967793357,5.66466996096,8.6714977667
 07/08  04:00:00,946.253370534,97.6078909948,524.707959836,0.0,55.6251445156,113.312780494,184.050372164,169.714053975,5.66466996096,8.6716482282
 07/08  05:00:00,946.228240584,97.6078909948,524.727853923,0.0,55.6251445156,113.312780494,204.663894094,181.830419584,14.1616749024,8.67179960764
 07/08  06:00:00,1004.10472759,97.6078909948,522.04260795,0.0,65.1572554096,176.889270242,186.253570911,149.260430836,28.3233498048,8.66979027094
 07/08  07:00:00,1133.41302561,111.261539939,520.354023678,0.0,109.682768182,220.96816451,243.494578139,192.339177049,42.4850247072,8.67037638316
 07/08  08:00:00,1147.25509514,111.548430315,522.972390783,0.0,109.682768182,220.96816451,201.097866794,135.752010815,56.6466996096,8.69915636942
 07/08  09:00:00,1267.07118728,124.609932351,522.291160943,0.0,131.945524568,266.955817592,147.784457109,87.8724696818,42.4850247072,17.4269627195
 07/08  10:00:00,1278.08833799,128.751756144,521.619151071,0.0,131.945524568,274.45309292,161.194340342,72.908641484,70.808374512,17.4773243462
 07/08  11:00:00,1286.46616871,136.441949749,521.261908559,0.0,131.945524568,274.45309292,145.55981764,57.2803668643,70.808374512,17.471076264
 07/08  12:00:00,1262.09325742,144.604875532,520.675767143,0.0,131.945524568,274.45309292,131.764800887,43.4868910301,70.808374512,17.4695353446
 07/08  13:00:00,1261.0959328,151.559640164,520.094910625,0.0,131.945524568,266.955817592,104.9988563,30.8817948318,56.6466996096,17.4703618586
 07/08  14:00:00,1269.14386992,159.998647021,519.621577586,0.0,131.945524568,266.955817592,78.0542041156,18.0984005609,42.4850247072,17.4707788475
 07/08  15:00:00,1132.48813352,97.6420045342,521.995546052,0.0,109.682768182,212.545889182,79.7457425123,5.62513952886,56.6466996096,17.4739033738
 07/08  16:00:00,1140.92336821,97.8657018728,522.943822744,0.0,109.682768182,220.04316451,107.577605042,5.13484745954,84.9700494144,17.4727081682
 07/08  17:00:00,1099.20480864,98.2245601872,523.250365886,0.0,109.682768182,220.04316451,106.368760625,3.97967862829,84.9700494144,17.4190325818
 07/08  18:00:00,1060.70872332,98.4281406389,523.522747979,0.0,100.150657288,199.110933808,103.182977579,9.54229519364,84.9700494144,8.67063297094
 07/08  19:00:00,1054.09004579,98.2315590862,523.780203948,0.0,100.150657288,191.61365848,79.366444853,14.0489671945,56.6466996096,8.67077804883
 07/08  20:00:00,956.812330246,97.6740542309,523.384230713,0.0,55.6251445156,124.558693486,101.190012796,35.8723803222,56.6466996096,8.67093286466
 07/08  21:00:00,956.937075057,97.6110342509,524.106846468,0.0,55.6251445156,124.558693486,100.330550427,49.1744440796,42.4850247072,8.67108164029
 07/08  22:00:00,946.811447661,97.6078909948,524.179853858,0.0,46.0930336215,124.558693486,104.029016365,67.0344336156,28.3233498048,8.67123294422
 07/08  23:00:00,947.83412156,97.6078909948,524.176699016,0.0,46.0930336215,124.558693486,101.265725068,78.4326652709,14.1616749024,8.67138489428
 07/08  24:00:00,934.897923043,97.6078909948,523.598079215,0.0,46.0930336215,113.312780494,108.167615559,93.8314043046,5.66466996096,8.67154129351
 07/09  01:00:00,924.394466644,97.6078909948,524.350654534,0.0,34.9616554283,113.312780494,124.796557429,110.460258042,5.66466996096,8.67162942564
 07/09  02:00:00,924.359987678,97.6078909948,524.347504916,0.0,34.9616554283,113.312780494,142.841645354,128.505233804,5.66466996096,8.67174158868
 07/09  03:00:00,924.564634035,97.6078909948,524.560663773,0.0,34.9616554283,113.312780494,164.348712136,150.014782332,5.66466996096,8.66925984237
 07/09  04:00:00,935.005184474,97.6078909948,524.674291345,0.0,44.4937663224,113.312780494,184.563598101,170.228643464,5.66466996096,8.67028467626
 07/09  05:00:00,934.781544454,97.6078909948,524.565022988,0.0,44.4937663224,113.312780494,215.851204207,193.019107049,14.1616749024,8.67042225602
 07/09  06:00:00,992.432277705,97.6078909948,521.576828904,0.0,54.0258772165,176.889270242,191.483369555,154.488457415,28.3233498048,8.67156233518
 07/09  07:00:00,998.95519303,97.6078909948,523.768506443,0.0,54.0258772165,184.38654557,171.909215648,120.753490777,42.4850247072,8.67070016371
 07/09  08:00:00,1078.25163955,97.6078909948,523.532949843,0.0,65.1572554096,220.04316451,155.107687358,81.092103628,56.6466996096,17.3688841203
 07/09  09:00:00,1071.02688603,97.6078909948,523.713610374,0.0,65.1572554096,212.545889182,116.897257474,65.6956766322,42.4850247072,8.71655613418
 07/09  10:00:00,1078.73318907,97.6078909948,523.878933269,0.0,65.1572554096,220.04316451,147.488973685,59.2166780618,70.808374512,17.4639211109
 07/09  11:00:00,1079.48594679,97.6078909948,523.561944626,0.0,65.1572554096,220.04316451,140.328092372,52.0558588268,70.808374512,17.4638590331
 07/09  12:00:00,1078.30316892,97.6078909948,523.350923445,0.0,65.1572554096,220.04316451,128.743944038,40.4718061605,70.808374512,17.463763365
 07/09  13:00:00,1071.6134923,97.6078909948,524.061039377,0.0,65.1572554096,212.545889182,113.810824972,39.7004606368,56.6466996096,17.4636647255
 07/09  14:00:00,1071.7747705,97.6078909948,524.171855563,0.0,65.1572554096,212.545889182,98.8733458909,38.924755199,42.4850247072,17.4635659846
 07/09  15:00:00,1071.7217163,97.6933408877,524.03774001,0.0,65.1572554096,212.545889182,108.336402672,34.2262356517,56.6466996096,17.4634674106
 07/09  16:00:00,1046.34734765,97.8350946495,523.864345364,0.0,65.1572554096,220.04316451,137.445781455,35.0120194887,84.9700494144,17.4637125516
 07/09  17:00:00,1000.13494462,97.9425693908,524.305721355,0.0,54.0258772165,184.38654557,145.954891255,43.5701983042,84.9700494144,17.4146435364
 07/09  18:00:00,968.549790079,98.0210379627,523.150510945,0.0,44.4937663224,163.454314868,138.294727038,44.6555214137,84.9700494144,8.66915621021
 07/09  19:00:00,961.223841832,97.9307796507,522.581959441,0.0,44.4937663224,155.95703954,100.741780698,35.4248109048,56.6466996096,8.6702701838
 07/09  20:00:00,945.31833547,97.7246287468,523.001536861,0.0,44.4937663224,124.558693486,114.648593606,49.331481355,56.6466996096,8.67041264126
 07/09  21:00:00,945.591125289,97.6544425623,523.871171154,0.0,44.4937663224,124.558693486,113.146134819,61.9905591283,42.4850247072,8.67055098336
 07/09  22:00:00,935.445824015,97.6087863787,523.997976646,0.0,34.9616554283,124.558693486,117.003342522,80.0093002722,28.3233498048,8.67069244537
 07/09  23:00:00,936.522079929,97.6078909948,524.061603487,0.0,34.9616554283,124.558693486,116.757914216,93.9254045783,14.1616749024,8.67083473539
 07/09  24:00:00,923.532720977,97.6078909948,523.405141354,0.0,34.9616554283,113.312780494,122.31329113,107.977639633,5.66466996096,8.67098153628
 07/10  01:00:00,935.377097066,97.6078909948,524.119297621,0.0,46.0930336215,113.312780494,133.098695614,118.762962386,5.66466996096,8.67106326698
 07/10  02:00:00,935.421995474,97.6078909948,524.215595651,0.0,46.0930336215,113.312780494,150.083869562,135.748031596,5.66466996096,8.67116800572
 07/10  03:00:00,935.390677439,97.6078909948,524.185765566,0.0,46.0930336215,113.312780494,165.01817119,150.682209124,5.66466996096,8.67129210434
 07/10  04:00:00,1025.89462976,97.6078909948,524.159148401,0.0,100.150657288,148.969399434,157.534698908,143.198606985,5.66466996096,8.67142196189
 07/10  05:00:00,1033.52681979,106.704080704,521.709130381,0.0,100.150657288,149.894399434,279.993283324,257.160049325,14.1616749024,8.6715590963
 07/10  06:00:00,1261.9758984,117.560612513,521.91624866,0.0,176.471037341,302.612436532,174.066892797,137.071851703,28.3233498048,8.67169128872
 07/10  07:00:00,1400.44303471,138.260631649,520.154549577,0.0,243.2593065,310.10971186,144.096889461,84.188529168,42.4850247072,17.4233355858
 07/10  08:00:00,1457.01749466,154.48609361,519.219961287,0.0,243.2593065,310.10971186,114.600003383,40.4782586812,56.6466996096,17.475045092
 07/10  09:00:00,1494.36792705,158.111054001,519.606949316,0.0,243.2593065,302.612436532,82.642508653,22.6429348734,42.4850247072,17.5145490723
 07/10  10:00:00,1504.77621372,161.090015485,519.45030598,0.0,243.2593065,310.10971186,109.787769153,12.6188477168,70.808374512,26.3605469245
 07/10  11:00:00,1510.22671528,165.402663401,519.522034251,0.0,243.2593065,310.10971186,102.714985782,5.51923254008,70.808374512,26.3873787299
 07/10  12:00:00,1472.51703688,169.565277446,519.360625092,0.0,243.2593065,310.10971186,99.5690218373,2.45949667464,70.808374512,26.3011506507
 07/10  13:00:00,1508.87622188,172.692651147,519.230198911,0.0,243.2593065,302.612436532,80.9460217239,0.750863515182,56.6466996096,23.5484585991
 07/10  14:00:00,1510.7596409,174.298321403,519.460835918,0.0,243.2593065,302.612436532,62.909736995,0.0144399238229,42.4850247072,20.410272364
 07/10  15:00:00,1511.93325654,175.470562428,519.443784082,0.0,243.2593065,302.612436532,82.9715753309,0.0,56.6466996096,26.3248757213
 07/10  16:00:00,1519.56923638,176.59256633,519.290767233,0.0,243.2593065,310.10971186,102.471171027,0.0,84.9700494144,17.5011216125
 07/10  17:00:00,1520.61832098,177.616797391,519.291782421,0.0,243.2593065,310.10971186,102.357087429,0.0,84.9700494144,17.3870380147
 07/10  18:00:00,1180.02264276,99.6391877694,522.278955223,0.0,166.938926447,199.110933808,94.0599984412,0.40475738423,84.9700494144,8.68519164253
 07/10  19:00:00,1175.08797923,100.073406138,523.613902841,0.0,166.938926447,191.61365848,68.5379972021,3.20456782705,56.6466996096,8.68672976548
 07/10  20:00:00,1054.73644991,98.4093034422,523.537646762,0.0,100.150657288,124.558693486,79.8815412087,14.5486677781,56.6466996096,8.68617382095
 07/10  21:00:00,1015.1361175,97.8230685756,524.203693295,0.0,100.150657288,124.558693486,76.1891244522,25.031770968,42.4850247072,8.672328777
 07/10  22:00:00,946.997630868,97.6318427795,524.038565862,0.0,46.0930336215,124.558693486,76.4993556311,39.5051407272,28.3233498048,8.67086509908
 07/10  23:00:00,947.791671045,97.6078909948,524.086484138,0.0,46.0930336215,124.558693486,74.6003635805,51.7676893111,14.1616749024,8.67099936695
 07/10  24:00:00,934.808297649,97.6078909948,523.449713729,0.0,46.0930336215,113.312780494,80.5076104799,66.1716598502,5.66466996096,8.67128066879
 07/11  01:00:00,935.467438421,97.6078909948,524.170379389,0.0,46.0930336215,113.312780494,92.7903873842,78.4544993927,5.66466996096,8.67121803061
 07/11  02:00:00,935.447638648,97.6078909948,524.160644445,0.0,46.0930336215,113.312780494,106.153511243,91.8175284408,5.66466996096,8.67131284078
 07/11  03:00:00,935.425103641,97.6078909948,524.162957137,0.0,46.0930336215,113.312780494,118.641003763,104.304906354,5.66466996096,8.67142744754
 07/11  04:00:00,1029.43413272,97.6078909948,524.20840818,0.0,100.150657288,148.969399434,122.920722179,102.85161214,5.66466996096,14.4044400781
 07/11  05:00:00,1056.34836699,127.764743532,520.78866956,0.0,100.150657288,149.894399434,195.631380178,169.883511245,14.1616749024,11.5861940309
 07/11  06:00:00,1292.98901555,150.179597993,519.012643439,0.0,176.471037341,302.612436532,114.085792691,77.0922475789,28.3233498048,8.67019530727
 07/11  07:00:00,1418.90296048,158.400014621,518.497919447,0.0,243.2593065,310.10971186,95.5533065168,44.3470870196,42.4850247072,8.72119478996
