Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  08:00:00,1464.74441299,162.7011395,518.726510826,0.0,243.2593065,310.10971186,94.8319981211,20.7104702034,56.6466996096,17.4748283081
 07/11  09:00:00,1502.58610504,166.792908402,519.111623463,0.0,243.2593065,302.612436532,77.7550274438,9.00859397166,42.4850247072,26.2614087649
 07/11  10:00:00,1513.4078279,169.818230279,519.317863113,0.0,243.2593065,310.10971186,93.5600263761,5.17356804006,70.808374512,17.5780838241
 07/11  11:00:00,1517.86163554,173.351377935,519.204524855,0.0,243.2593065,310.10971186,99.0653648079,1.86936043747,70.808374512,26.3876298584
 07/11  12:00:00,1478.31427821,175.613352974,519.098553605,0.0,243.2593065,310.10971186,97.5433065469,0.433525243099,70.808374512,26.3014067918
 07/11  13:00:00,1513.6369703,177.552624353,519.111668546,0.0,243.2593065,302.612436532,83.032255779,0.0,56.6466996096,26.3855561694
 07/11  14:00:00,1516.73519882,180.644058098,519.048276266,0.0,243.2593065,302.612436532,68.8411019676,0.0,42.4850247072,26.3560772604
 07/11  15:00:00,1519.69305833,183.605220492,519.028612766,0.0,243.2593065,302.612436532,74.2010075338,0.0,56.6466996096,17.5543079242
 07/11  16:00:00,1528.81872417,186.115855858,518.986495683,0.0,243.2593065,310.10971186,102.472139937,0.0,84.9700494144,17.5020905228
 07/11  17:00:00,1531.16818525,188.400488094,519.048001013,0.0,243.2593065,310.10971186,102.357852992,0.0,84.9700494144,17.3878035775
 07/11  18:00:00,1181.465385,100.752299208,522.57284522,0.0,166.938926447,199.110933808,93.8573121276,0.202532613815,84.9700494144,8.68473009934
 07/11  19:00:00,1174.97508131,100.630525219,523.811366907,0.0,166.938926447,191.61365848,68.8099823552,3.47705870003,56.6466996096,8.6862240456
 07/11  20:00:00,1051.64087992,98.2493049026,521.59352736,0.0,100.150657288,124.558693486,93.1485725846,19.1506405366,56.6466996096,17.3512324384
 07/11  21:00:00,1014.24855739,97.6236012692,524.378441752,0.0,100.150657288,124.558693486,102.330189439,51.1727245886,42.4850247072,8.67244014352
 07/11  22:00:00,947.102004492,97.6078909948,524.352429764,0.0,46.0930336215,124.558693486,127.417084666,90.4228788221,28.3233498048,8.6708560394
 07/11  23:00:00,946.253605508,97.6078909948,523.320301916,0.0,46.0930336215,124.558693486,146.315274241,123.482617618,14.1616749024,8.67098172084
 07/11  24:00:00,917.486224414,97.6078909948,511.968000233,0.0,46.0930336215,113.312780494,167.411282102,153.075503812,5.66466996096,8.67110832921
 07/12  01:00:00,916.125390837,97.6078909948,511.741525254,0.0,46.0930336215,113.312780494,187.753241115,173.417412054,5.66466996096,8.67115909997
 07/12  02:00:00,915.756209891,97.6078909948,511.773766097,0.0,46.0930336215,113.312780494,204.87959291,190.543662775,5.66466996096,8.67126017325
 07/12  03:00:00,916.928119122,97.6078909948,512.447690766,0.0,46.0930336215,113.312780494,213.859941426,199.523900716,5.66466996096,8.67137074836
 07/12  04:00:00,1010.26112178,97.6078909948,513.417943274,0.0,100.150657288,148.969399434,195.724427095,181.388273008,5.66466996096,8.67148412641
 07/12  05:00:00,1044.2245768,121.266342348,518.985116345,0.0,100.150657288,149.894399434,268.35844542,245.527074106,14.1616749024,8.66969641154
 07/12  06:00:00,1281.36449574,139.677566477,519.267523451,0.0,176.471037341,302.612436532,172.358950855,135.365603019,28.3233498048,8.66999803173
 07/12  07:00:00,1414.18098789,154.255116523,517.977899681,0.0,243.2593065,310.10971186,136.01425687,84.8094853966,42.4850247072,8.71974676609
 07/12  08:00:00,1461.63622237,159.930408272,518.45117975,0.0,243.2593065,310.10971186,121.631161113,38.7823810521,56.6466996096,26.2020804516
 07/12  09:00:00,1502.18578871,167.160153645,518.374640391,0.0,243.2593065,302.612436532,69.6820663084,9.68196603704,42.4850247072,17.5150755641
 07/12  10:00:00,1517.20507465,173.714598277,519.252239507,0.0,243.2593065,310.10971186,97.8309052297,0.666697358398,70.808374512,26.3558333593
 07/12  11:00:00,1522.34085612,177.763269076,519.271686219,0.0,243.2593065,310.10971186,97.1941982739,0.0,70.808374512,26.3858237619
 07/12  12:00:00,1484.92705085,182.24784998,519.065207997,0.0,243.2593065,310.10971186,88.3508833263,0.0,70.808374512,17.5425088143
 07/12  13:00:00,1522.47540621,186.613897418,518.836813421,0.0,243.2593065,302.612436532,83.0308076669,0.0,56.6466996096,26.3841080573
 07/12  14:00:00,1527.11909212,191.111822574,518.933973153,0.0,243.2593065,302.612436532,68.839516224,0.0,42.4850247072,26.3544915168
 07/12  15:00:00,1526.47249884,190.391833298,519.270992104,0.0,243.2593065,302.612436532,74.2035295941,0.0,56.6466996096,17.5568299845
 07/12  16:00:00,1526.88023352,185.646336107,517.947804017,0.0,243.2593065,310.10971186,111.210198546,0.0,84.9700494144,26.2401491315
 07/12  17:00:00,1524.34494707,183.858277342,517.188964418,0.0,243.2593065,310.10971186,93.6742573662,0.0,84.9700494144,8.70420795183
 07/12  18:00:00,1177.54053368,97.7626655931,521.980522892,0.0,166.938926447,199.110933808,107.659064536,14.003065641,84.9700494144,8.68594948032
 07/12  19:00:00,1173.13909656,97.8288300688,524.177168655,0.0,166.938926447,191.61365848,96.8559875207,22.8590201014,56.6466996096,17.3502678097
 07/12  20:00:00,1053.84523379,97.6078909948,523.646999084,0.0,100.150657288,124.558693486,109.307720117,43.9746432282,56.6466996096,8.68637727933
 07/12  21:00:00,1013.97091998,97.6078909948,523.487109576,0.0,100.150657288,124.558693486,128.778902977,77.6219702148,42.4850247072,8.67190805516
 07/12  22:00:00,946.815486434,97.6078909948,524.29402453,0.0,46.0930336215,124.558693486,190.218415467,153.22471618,28.3233498048,8.67034948265
 07/12  23:00:00,933.064827412,97.6078909948,514.16528716,0.0,46.0930336215,124.558693486,216.579268131,193.747129647,14.1616749024,8.67046358163
 07/12  24:00:00,914.024658997,97.6078909948,510.931829939,0.0,46.0930336215,113.312780494,243.885058268,229.549806379,5.66466996096,8.67058192737
 07/13  01:00:00,914.379172395,97.6078909948,511.300405758,0.0,46.0930336215,113.312780494,258.045393598,243.710087187,5.66466996096,8.67063645009
 07/13  02:00:00,914.556597046,97.6078909948,511.464433016,0.0,46.0930336215,113.312780494,270.826233647,256.490837328,5.66466996096,8.67072635762
 07/13  03:00:00,913.763621046,97.6078909948,511.112487781,0.0,46.0930336215,113.312780494,286.546168047,272.210669721,5.66466996096,8.6708283659
 07/13  04:00:00,1004.51179431,97.6078909948,511.333480788,0.0,100.150657288,148.969399434,275.489879879,261.154275961,5.66466996096,8.6709339568
 07/13  05:00:00,1021.92163891,111.127400167,511.569368385,0.0,100.150657288,149.894399434,364.442311303,341.609591734,14.1616749024,8.6710446669
 07/13  06:00:00,1247.83718781,118.332716272,512.316114916,0.0,176.471037341,302.612436532,280.349681512,243.355180035,28.3233498048,8.67115167222
 07/13  07:00:00,1377.60927197,126.851213619,513.117062122,0.0,243.2593065,310.10971186,269.727965613,209.822244686,42.4850247072,17.4206962199
 07/13  08:00:00,1441.71524933,140.645370011,518.248442215,0.0,243.2593065,310.10971186,207.425416145,133.3055702,56.6466996096,17.473146335
 07/13  09:00:00,1485.39649524,149.90330955,518.962560178,0.0,243.2593065,302.612436532,124.666630836,64.6665499168,42.4850247072,17.5150562123
 07/13  10:00:00,1503.02072814,159.819480654,519.077190384,0.0,243.2593065,310.10971186,121.753715137,24.5870611225,70.808374512,26.3582795024
 07/13  11:00:00,1510.78053542,166.355398601,519.2019819,0.0,243.2593065,310.10971186,106.369087228,9.17734858753,70.808374512,26.3833641284
 07/13  12:00:00,1475.43047923,172.465375197,519.454785605,0.0,243.2593065,310.10971186,91.0061139714,2.65752150652,70.808374512,17.5402179528
 07/13  13:00:00,1515.05470085,179.060230315,519.095248683,0.0,243.2593065,302.612436532,83.0336705928,0.0,56.6466996096,26.3869709832
 07/13  14:00:00,1520.0953039,183.911396677,519.190220665,0.0,243.2593065,302.612436532,68.8373115942,0.0,42.4850247072,26.352286887
 07/13  15:00:00,1521.84502186,185.764275385,519.108740328,0.0,243.2593065,302.612436532,82.9668426761,0.0,56.6466996096,26.3201430665
 07/13  16:00:00,1531.23493616,188.92438212,518.699263192,0.0,243.2593065,310.10971186,102.468143703,0.0,84.9700494144,17.4980942885
 07/13  17:00:00,1537.04948997,194.729801768,518.68593176,0.0,243.2593065,310.10971186,93.6724004269,0.0,84.9700494144,8.70235101247
 07/13  18:00:00,1179.43772073,99.1289246518,522.275207974,0.0,166.938926447,199.110933808,93.7221761302,0.0655082931094,84.9700494144,8.68661842273
 07/13  19:00:00,1174.31215575,99.0849880431,523.90537993,0.0,166.938926447,191.61365848,77.6020006994,3.60327199826,56.6466996096,17.3520290915
 07/13  20:00:00,1053.59307181,97.608319583,523.274725209,0.0,100.150657288,124.558693486,80.9397345945,15.607833594,56.6466996096,8.68520139094
 07/13  21:00:00,1014.4584797,97.6078909948,523.794202669,0.0,100.150657288,124.558693486,73.8928707723,22.7350281672,42.4850247072,8.6728178979
 07/13  22:00:00,946.778698493,97.6078909948,523.889495694,0.0,46.0930336215,124.558693486,72.8055980119,35.8109929372,28.3233498048,8.67125526986
 07/13  23:00:00,947.535747123,97.6078909948,523.854764255,0.0,46.0930336215,124.558693486,67.2377326716,44.4046972023,14.1616749024,8.67136056689
 07/13  24:00:00,934.886618942,97.6078909948,523.564731307,0.0,46.0930336215,113.312780494,72.4812067737,58.1459957534,5.66466996096,8.67054105937
 07/14  01:00:00,935.406997071,97.6078909948,524.137239878,0.0,46.0930336215,113.312780494,88.6247918997,74.2903067432,5.66466996096,8.66981519552
 07/14  02:00:00,935.071224321,97.6078909948,523.82274241,0.0,46.0930336215,113.312780494,95.9866375081,81.6520787107,5.66466996096,8.66988883641
 07/14  03:00:00,935.2121224,97.6078909948,523.985168644,0.0,46.0930336215,113.312780494,106.308144763,91.9734934238,5.66466996096,8.66998137877
 07/14  04:00:00,1028.69162048,97.6078909948,523.534389207,0.0,100.150657288,148.969399434,111.915044332,97.5802905176,5.66466996096,8.67008385311
 07/14  05:00:00,1068.12134937,140.375760136,520.009632615,0.0,100.150657288,149.894399434,169.813876037,146.982015057,14.1616749024,8.67018607762
 07/14  06:00:00,1296.08095971,153.800058006,518.497467489,0.0,176.471037341,302.612436532,104.883664737,67.8900285399,28.3233498048,8.67028639247
 07/14  07:00:00,1421.05136994,160.743920472,518.33439986,0.0,243.2593065,310.10971186,102.972857072,43.0667121441,42.4850247072,17.4211202208
 07/14  08:00:00,1464.93833337,163.150511988,518.558464901,0.0,243.2593065,310.10971186,102.431285772,28.3099408191,56.6466996096,17.4746453435
 07/14  09:00:00,1501.3839199,165.92838828,518.863426221,0.0,243.2593065,302.612436532,79.0063916814,19.0065669958,42.4850247072,17.5147999784
 07/14  10:00:00,1512.94302061,169.865384242,518.938779951,0.0,243.2593065,310.10971186,108.362793287,11.2011205826,70.808374512,26.3532981925
 07/14  11:00:00,1518.87843246,174.702642117,518.981614615,0.0,243.2593065,310.10971186,102.215204606,5.02176246413,70.808374512,26.3850676297
 07/14  12:00:00,1482.34415345,180.081020485,518.807188809,0.0,243.2593065,310.10971186,88.6916870816,0.341942268916,70.808374512,17.5413703007
 07/14  13:00:00,1519.54461157,183.952337426,518.750732609,0.0,243.2593065,302.612436532,83.0307575441,0.0,56.6466996096,26.3840579345
 07/14  14:00:00,1523.2075732,187.505893573,518.769429383,0.0,243.2593065,302.612436532,68.8388624585,0.0,42.4850247072,26.3538377513
 07/14  15:00:00,1526.77505851,191.006838992,518.790014896,0.0,243.2593065,302.612436532,82.9681835751,0.0,56.6466996096,26.3214839655
 07/14  16:00:00,1537.7704304,195.259872765,518.850750184,0.0,243.2593065,310.10971186,102.469450508,0.0,84.9700494144,17.4994010939
 07/14  17:00:00,1541.56059718,198.97592351,518.916158784,0.0,243.2593065,310.10971186,93.6733549378,0.0,84.9700494144,8.7033055234
 07/14  18:00:00,1181.36516633,100.976484313,522.356926946,0.0,166.938926447,199.110933808,102.321581815,0.0,84.9700494144,17.3515324002
 07/14  19:00:00,1174.8159475,100.586633624,523.814317975,0.0,166.938926447,191.61365848,68.0035084125,2.6704249775,56.6466996096,8.68638382537
 07/14  20:00:00,1053.25032026,97.9140983766,523.445193527,0.0,100.150657288,124.558693486,79.7534540327,14.4209629145,56.6466996096,8.68579150854
 07/14  21:00:00,1014.30867643,97.6589794935,524.200250764,0.0,100.150657288,124.558693486,74.9308012766,23.7740905896,42.4850247072,8.67168597975
 07/14  22:00:00,947.149015263,97.6078909948,524.243111415,0.0,46.0930336215,124.558693486,75.8255619312,38.8320641471,28.3233498048,8.67014797932
 07/14  23:00:00,947.908242986,97.6078909948,524.190011459,0.0,46.0930336215,124.558693486,72.3330081477,49.5010847148,14.1616749024,8.67024853051
 07/14  24:00:00,935.128655638,97.6078909948,523.762172402,0.0,46.0930336215,113.312780494,77.6807752336,63.3457520689,5.66466996096,8.67035320371
 07/15  01:00:00,935.919006583,97.6078909948,524.626817052,0.0,46.0930336215,113.312780494,99.0603273882,84.7252490137,5.66466996096,8.6704084135
 07/15  02:00:00,936.056840148,97.6078909948,524.794189747,0.0,46.0930336215,113.312780494,128.291451533,113.95630052,5.66466996096,8.67048105231
 07/15  03:00:00,936.100176056,97.6078909948,524.870431724,0.0,46.0930336215,113.312780494,165.094213003,150.75897512,5.66466996096,8.67056792167
 07/15  04:00:00,943.328640441,97.6078909948,522.787647943,0.0,55.6251445156,113.312780494,188.223510303,173.888181313,5.66466996096,8.67065902966
 07/15  05:00:00,927.322149325,97.6078909948,512.000367122,0.0,55.6251445156,113.312780494,225.957638678,203.125212422,14.1616749024,8.6707513532
 07/15  06:00:00,982.269236956,97.6078909948,509.341521755,0.0,65.1572554096,176.889270242,221.219763666,184.225565586,28.3233498048,8.67084827586
 07/15  07:00:00,1116.22209819,114.204309053,508.015297616,0.0,109.682768182,220.96816451,309.187398994,258.031430856,42.4850247072,8.67094343064
 07/15  08:00:00,1124.68168161,110.206014934,509.137224123,0.0,109.682768182,220.96816451,295.717791758,221.697963523,56.6466996096,17.3731286257
 07/15  09:00:00,1239.5421864,114.845513471,511.000944377,0.0,131.945524568,266.955817592,244.521373888,193.313110453,42.4850247072,8.72323872767
 07/15  10:00:00,1250.26317926,114.931367195,512.826780791,0.0,131.945524568,274.45309292,264.552888193,176.271725185,70.808374512,17.4727884957
 07/15  11:00:00,1255.35678047,116.14400194,514.405266696,0.0,131.945524568,274.45309292,246.286615829,158.004582286,70.808374512,17.4736590306
 07/15  12:00:00,1237.32043922,120.139531824,520.899916541,0.0,131.945524568,274.45309292,213.942210614,125.661812169,70.808374512,17.4720239327
 07/15  13:00:00,1236.94002326,125.653973114,521.920660671,0.0,131.945524568,266.955817592,176.127762006,93.2855263088,56.6466996096,26.1955360881
 07/15  14:00:00,1243.12708684,132.401647034,521.303999314,0.0,131.945524568,266.955817592,131.67683322,71.725977936,42.4850247072,17.4658305768
 07/15  15:00:00,1133.37499538,97.6078909948,523.039097153,0.0,109.682768182,212.545889182,110.276553737,36.1634090271,56.6466996096,17.4664451006
 07/15  16:00:00,1141.86069026,97.6548005094,524.20546935,0.0,109.682768182,220.04316451,141.199795406,38.7627895662,84.9700494144,17.4669564255
 07/15  17:00:00,1100.54319606,97.7632685736,525.14141709,0.0,109.682768182,220.04316451,135.509022987,41.8191968915,84.9700494144,8.71977668144
 07/15  18:00:00,1060.86479029,97.8259392173,524.351135112,0.0,100.150657288,199.110933808,157.743714877,64.1026701996,84.9700494144,8.67099526298
 07/15  19:00:00,1054.90343089,97.692638303,525.198417098,0.0,100.150657288,191.61365848,143.590411052,78.2736050423,56.6466996096,8.67010639989
 07/15  20:00:00,957.609249255,97.6078909948,524.288338498,0.0,55.6251445156,124.558693486,189.31276258,123.994862541,56.6466996096,8.67120042923
 07/15  21:00:00,955.52648032,97.6078909948,523.514213725,0.0,55.6251445156,124.558693486,193.395018908,142.239698477,42.4850247072,8.67029572395
 07/15  22:00:00,938.27377192,97.6078909948,518.494505902,0.0,46.0930336215,124.558693486,203.1593386,166.165593368,28.3233498048,8.67039542757
 07/15  23:00:00,932.241681073,97.6078909948,513.544687005,0.0,46.0930336215,124.558693486,209.454751858,186.622586408,14.1616749024,8.67049054779
 07/15  24:00:00,915.597739768,97.6078909948,511.913700974,0.0,46.0930336215,113.312780494,227.551255728,213.215847316,5.66466996096,8.67073845101
 07/16  01:00:00,904.154391628,97.6078909948,511.814219382,0.0,34.9616554283,113.312780494,240.080794998,225.745485887,5.66466996096,8.67063915047
 07/16  02:00:00,903.486171301,97.6078909948,511.548172249,0.0,34.9616554283,113.312780494,254.820804585,240.485425963,5.66466996096,8.67070866066
 07/16  03:00:00,902.465902509,97.6078909948,511.127814561,0.0,34.9616554283,113.312780494,271.239029597,256.903569732,5.66466996096,8.67078990412
 07/16  04:00:00,911.048689895,97.6078909948,510.318296747,0.0,44.4937663224,113.312780494,281.110166883,266.774622272,5.66466996096,8.67087465028
 07/16  05:00:00,909.313873295,97.6078909948,509.841381597,0.0,44.4937663224,113.312780494,314.883451219,292.050815918,14.1616749024,8.67096039826
 07/16  06:00:00,970.344762496,97.6078909948,509.935943981,0.0,54.0258772165,176.889270242,282.213826186,245.219429993,28.3233498048,8.67104638773
 07/16  07:00:00,976.140598203,97.6078909948,511.681320174,0.0,54.0258772165,184.38654557,272.110060712,220.953903617,42.4850247072,8.67113238739
 07/16  08:00:00,1065.40946507,97.6078909948,515.887370064,0.0,65.1572554096,220.04316451,225.708430886,151.692531573,56.6466996096,17.3691997029
 07/16  09:00:00,1071.24473138,97.6078909948,523.978132746,0.0,65.1572554096,212.545889182,165.777451628,114.576128844,42.4850247072,8.7162980764
 07/16  10:00:00,1078.52198004,97.6078909948,523.70485975,0.0,65.1572554096,220.04316451,180.311964241,92.0401072533,70.808374512,17.4634824754
 07/16  11:00:00,1079.8049764,97.6078909948,523.949319209,0.0,65.1572554096,220.04316451,161.222034875,72.9508676369,70.808374512,17.4627927257
 07/16  12:00:00,1079.04178043,97.6078909948,524.170140868,0.0,65.1572554096,220.04316451,151.739894485,63.4690654685,70.808374512,17.4624545044
 07/16  13:00:00,1071.60174789,97.6078909948,524.107245464,0.0,65.1572554096,212.545889182,132.510147868,58.4013116282,56.6466996096,17.4621366304
 07/16  14:00:00,1071.23306975,97.6078909948,523.693418973,0.0,65.1572554096,212.545889182,105.76288548,45.81603955,42.4850247072,17.4618212231
 07/16  15:00:00,1071.23985602,97.6079431117,523.709676325,0.0,65.1572554096,212.545889182,111.414856148,37.3066499685,56.6466996096,17.46150657
 07/16  16:00:00,1045.28109158,97.6078909948,523.19296264,0.0,65.1572554096,220.04316451,140.276904514,37.8453322118,84.9700494144,17.4615228879
 07/16  17:00:00,999.337743553,97.6078909948,524.095855724,0.0,54.0258772165,184.38654557,152.791165386,50.4084388452,84.9700494144,17.412677126
 07/16  18:00:00,968.097275806,97.6078909948,523.33065759,0.0,44.4937663224,163.454314868,164.086552675,70.4453318512,84.9700494144,8.67117140973
 07/16  19:00:00,961.980536123,97.6078909948,523.851081961,0.0,44.4937663224,155.95703954,137.473000851,72.156903187,56.6466996096,8.66939805412
 07/16  20:00:00,945.492167944,97.6078909948,523.445565272,0.0,44.4937663224,124.558693486,158.898411901,93.5820731061,56.6466996096,8.66963918531
 07/16  21:00:00,945.652506291,97.6078909948,524.082919689,0.0,44.4937663224,124.558693486,155.752966867,104.59822263,42.4850247072,8.66971952911
 07/16  22:00:00,935.48646735,97.6078909948,524.083487586,0.0,34.9616554283,124.558693486,157.320243617,120.327088995,28.3233498048,8.66980481794
 07/16  23:00:00,936.515929725,97.6078909948,524.080959042,0.0,34.9616554283,124.558693486,152.102514369,129.270947938,14.1616749024,8.66989152797
 07/16  24:00:00,923.621838864,97.6078909948,523.536820533,0.0,34.9616554283,113.312780494,157.705731631,143.371078754,5.66466996096,8.66998291571
 07/17  01:00:00,935.433945496,97.6078909948,524.204782165,0.0,46.0930336215,113.312780494,170.263037152,155.928335801,5.66466996096,8.67003138933
 07/17  02:00:00,935.667371016,97.6078909948,524.467880489,0.0,46.0930336215,113.312780494,191.156871122,176.82210609,5.66466996096,8.67009507032
 07/17  03:00:00,935.787982064,97.6078909948,524.606278568,0.0,46.0930336215,113.312780494,220.699003698,206.364162822,5.66466996096,8.67017091552
 07/17  04:00:00,1026.25133559,97.6078909948,524.534611797,0.0,100.150657288,148.969399434,220.208779262,205.873858925,5.66466996096,8.67025037611
 07/17  05:00:00,1026.32441201,99.7194150566,521.907241624,0.0,100.150657288,149.894399434,368.192277262,345.360265916,14.1616749024,8.67033644415
 07/17  06:00:00,1252.06107049,107.176371278,522.430512177,0.0,176.471037341,302.612436532,242.885845871,205.892078594,28.3233498048,8.67041747182
 07/17  07:00:00,1380.6370947,116.641135293,522.016973074,0.0,243.2593065,310.10971186,211.854162245,151.948098897,42.4850247072,17.4210386415
 07/17  08:00:00,1431.44842403,126.396195642,521.789854397,0.0,243.2593065,310.10971186,179.271280592,105.150236058,56.6466996096,17.4743449252
 07/17  09:00:00,1477.92507864,140.72633818,520.60183762,0.0,243.2593065,302.612436532,126.989617971,66.9903829759,42.4850247072,17.5142102877
 07/17  10:00:00,1492.52581436,148.42803864,519.953339255,0.0,243.2593065,310.10971186,140.255007141,43.0945272399,70.808374512,26.3521053896
 07/17  11:00:00,1498.450649,153.403000347,519.872694203,0.0,243.2593065,310.10971186,126.061885307,28.8699173109,70.808374512,26.3835934837
 07/17  12:00:00,1461.69097684,158.610280518,519.614276718,0.0,243.2593065,310.10971186,106.137455618,17.7917155997,70.808374512,17.5373655064
 07/17  13:00:00,1500.51344548,164.185325148,519.46248003,0.0,243.2593065,302.612436532,93.1138143372,10.084809269,56.6466996096,26.3823054587
 07/17  14:00:00,1504.78213971,168.590600293,519.269547836,0.0,243.2593065,302.612436532,74.6079627035,5.77093072,42.4850247072,26.3520072763
 07/17  15:00:00,1507.44675769,171.398768162,519.105062974,0.0,243.2593065,302.612436532,85.5257539313,2.55942960102,56.6466996096,26.3196247207
 07/17  16:00:00,1515.30777336,172.704402694,519.016063174,0.0,243.2593065,310.10971186,104.064300947,1.59607255225,84.9700494144,17.4981789802
 07/17  17:00:00,1516.12789283,173.470929856,519.061269723,0.0,243.2593065,310.10971186,94.9670907492,1.2941790145,84.9700494144,8.70286232033
 07/17  18:00:00,1178.53700246,97.8812527902,522.642316749,0.0,166.938926447,199.110933808,112.974159239,10.6550970179,84.9700494144,17.3490128063
 07/17  19:00:00,1173.5008192,98.0374762501,524.173664334,0.0,166.938926447,191.61365848,83.3295619763,17.9969609798,56.6466996096,8.68590138694
 07/17  20:00:00,1053.81185132,97.6190989278,523.518754138,0.0,100.150657288,124.558693486,99.7750438333,34.4430303773,56.6466996096,8.68531384644
 07/17  21:00:00,1014.8315559,97.6078909948,524.202052191,0.0,100.150657288,124.558693486,95.9704008126,44.8150497614,42.4850247072,8.67032634398
 07/17  22:00:00,947.129036438,97.6078909948,524.263390074,0.0,46.0930336215,124.558693486,99.4946433804,62.5016147761,28.3233498048,8.66967879945
 07/17  23:00:00,947.892669911,97.6078909948,524.2182546,0.0,46.0930336215,124.558693486,98.521841668,75.6904090491,14.1616749024,8.66975771651
 07/17  24:00:00,934.937027453,97.6078909948,523.622657377,0.0,46.0930336215,113.312780494,107.241129562,92.9066168765,5.66466996096,8.66984272462
 07/18  01:00:00,935.598411106,97.6078909948,524.329743598,0.0,46.0930336215,113.312780494,123.971929935,109.637371532,5.66466996096,8.66988844254
 07/18  02:00:00,935.553120933,97.6078909948,524.325352427,0.0,46.0930336215,113.312780494,140.357192156,126.02257385,5.66466996096,8.66994834438
 07/18  03:00:00,935.77507651,97.6078909948,524.570319194,0.0,46.0930336215,113.312780494,163.493718415,149.159029045,5.66466996096,8.67001940928
 07/18  04:00:00,1029.76348283,97.6078909948,524.645981226,0.0,100.150657288,148.969399434,172.872077283,158.537313533,5.66466996096,8.6700937891
 07/18  05:00:00,1040.91372456,112.024300205,521.17794694,0.0,100.150657288,149.894399434,276.553590869,253.721741282,14.1616749024,8.67017468439
 07/18  06:00:00,1266.35703517,121.405996168,521.170682,0.0,176.471037341,302.612436532,196.767196048,159.773595724,28.3233498048,8.67025051935
 07/18  07:00:00,1400.96897445,139.500453346,519.484202021,0.0,243.2593065,310.10971186,166.572791967,106.667162269,42.4850247072,17.4206049908
 07/18  08:00:00,1453.33028721,151.011913393,519.047122805,0.0,243.2593065,310.10971186,131.204533926,57.0839978335,56.6466996096,17.4738364827
 07/18  09:00:00,1493.54392805,157.658854213,519.230194012,0.0,243.2593065,302.612436532,92.5297150893,32.5309885821,42.4850247072,17.5137018
 07/18  10:00:00,1504.47551484,161.012994287,519.257917444,0.0,243.2593065,310.10971186,119.717530329,22.5579959136,70.808374512,26.351159903
 07/18  11:00:00,1508.0912484,163.764323636,519.083925591,0.0,243.2593065,310.10971186,115.580103581,18.389138669,70.808374512,26.3825903998
 07/18  12:00:00,1470.44275625,167.976601098,518.924098893,0.0,243.2593065,310.10971186,100.670988156,12.3227918553,70.808374512,17.5398217887
 07/18  13:00:00,1508.25953539,172.458200031,518.884953662,0.0,243.2593065,302.612436532,89.5366202373,6.50873795946,56.6466996096,26.3811826682
 07/18  14:00:00,1511.12892829,175.360713017,518.811795703,0.0,243.2593065,302.612436532,71.0378426097,2.20200844358,42.4850247072,26.3508094589
 07/18  15:00:00,1512.43621772,176.688366734,518.797286667,0.0,243.2593065,302.612436532,83.4689727184,0.503682675713,56.6466996096,26.3185904331
 07/18  16:00:00,1520.22367843,177.899032349,518.718140116,0.0,243.2593065,310.10971186,102.496225533,0.0287823035691,84.9700494144,17.4973938146
 07/18  17:00:00,1522.89849393,180.399131234,518.887956906,0.0,243.2593065,310.10971186,93.6726071787,0.0,84.9700494144,8.70255776432
 07/18  18:00:00,1178.88183551,98.2587643026,522.584178943,0.0,166.938926447,199.110933808,108.626186727,6.30580131609,84.9700494144,17.3503359967
 07/18  19:00:00,1173.28935924,98.6079612025,524.239734119,0.0,166.938926447,191.61365848,76.5034006831,11.1711487845,56.6466996096,8.68555228894
 07/18  20:00:00,1053.119783,97.6730629445,523.560954448,0.0,100.150657288,124.558693486,94.6581767308,29.3264914134,56.6466996096,8.68498570779
 07/18  21:00:00,1013.93567997,97.6137851892,523.886536432,0.0,100.150657288,124.558693486,85.7312508912,34.5735814543,42.4850247072,8.67264472973
 07/18  22:00:00,946.909436185,97.6078909948,524.008799217,0.0,46.0930336215,124.558693486,82.0254797613,45.0310745305,28.3233498048,8.67105542597
 07/18  23:00:00,948.003403578,97.6078909948,524.308041541,0.0,46.0930336215,124.558693486,82.5600240524,59.7276718136,14.1616749024,8.67067733638
 07/18  24:00:00,934.911662147,97.6079066103,523.559581453,0.0,46.0930336215,113.312780494,88.99558625,74.6614129954,5.66466996096,8.66950329367
 07/19  01:00:00,935.536137582,97.6078909948,524.21796997,0.0,46.0930336215,113.312780494,101.940565531,87.6063529074,5.66466996096,8.66954266263
 07/19  02:00:00,935.546655331,97.6078909948,524.268749495,0.0,46.0930336215,113.312780494,117.558213713,103.223945496,5.66466996096,8.66959825572
 07/19  03:00:00,935.570784954,97.6078909948,524.321205419,0.0,46.0930336215,113.312780494,133.642429538,119.308094664,5.66466996096,8.66966491358
 07/19  04:00:00,1026.07465041,97.6078909948,524.309319541,0.0,100.150657288,148.969399434,132.178297773,117.843892962,5.66466996096,8.6697348499
 07/19  05:00:00,1051.55661193,125.610989457,520.890558481,0.0,100.150657288,149.894399434,203.251485348,180.41999915,14.1616749024,8.66981129502
 07/19  06:00:00,1289.24834924,147.647322591,519.154956273,0.0,176.471037341,302.612436532,124.292134269,87.2989017938,28.3233498048,8.66988267019
 07/19  07:00:00,1417.752426,157.149955806,518.602286033,0.0,243.2593065,310.10971186,112.65283108,52.7492860961,42.4850247072,17.4185202769
 07/19  08:00:00,1463.3310021,161.185209664,518.840776247,0.0,243.2593065,310.10971186,106.799780158,32.6801564183,56.6466996096,17.4729241304
 07/19  09:00:00,1499.21977759,163.685642567,518.881236737,0.0,243.2593065,302.612436532,82.0166740717,22.0187734746,42.4850247072,17.5128758899
 07/19  10:00:00,1511.14069238,167.909705841,519.017446619,0.0,243.2593065,310.10971186,108.579546874,11.4218358344,70.808374512,26.3493365274
 07/19  11:00:00,1515.01416714,170.587963899,519.277180218,0.0,243.2593065,310.10971186,103.557784102,6.3654543563,70.808374512,26.3839552336
 07/19  12:00:00,1474.66888456,171.932643667,519.347116508,0.0,243.2593065,310.10971186,94.4415730311,6.0943478335,70.808374512,17.5388506856
 07/19  13:00:00,1510.34230706,174.585716132,518.960176369,0.0,243.2593065,302.612436532,86.8714132906,3.84041164563,56.6466996096,26.3843020354
 07/19  14:00:00,1514.54476179,178.800088195,518.854527786,0.0,243.2593065,302.612436532,68.9638934318,0.129579021337,42.4850247072,26.3492897033
 07/19  15:00:00,1519.73761616,183.879681052,518.926030134,0.0,243.2593065,302.612436532,82.9638087766,0.0,56.6466996096,26.317109167
 07/19  16:00:00,1528.52570353,186.092371765,518.860285364,0.0,243.2593065,310.10971186,102.466254599,0.0,84.9700494144,17.4962051844
 07/19  17:00:00,1530.97950839,188.484288897,518.936835078,0.0,243.2593065,310.10971186,93.6745639871,0.0,84.9700494144,8.70451457273
 07/19  18:00:00,1178.51914787,97.6931094738,522.871232971,0.0,166.938926447,199.110933808,98.2134482604,4.55711611009,84.9700494144,8.68628273594
 07/19  19:00:00,1173.04321587,97.6703092653,524.109437445,0.0,166.938926447,191.61365848,85.6725938345,11.6752247942,56.6466996096,17.3506694307
 07/19  20:00:00,1053.46197886,97.6078909948,523.167889259,0.0,100.150657288,124.558693486,90.8762868545,25.5450993187,56.6466996096,8.68448792618
 07/19  21:00:00,1014.46587988,97.6078909948,523.827559988,0.0,100.150657288,124.558693486,85.0584710563,33.9013297325,42.4850247072,8.67211661661
 07/19  22:00:00,946.790068853,97.6078909948,523.918843702,0.0,46.0930336215,124.558693486,84.744716769,47.7508371379,28.3233498048,8.67052982627
 07/19  23:00:00,947.798076175,97.6078909948,524.123391691,0.0,46.0930336215,124.558693486,82.3684577962,59.5361821991,14.1616749024,8.67060069464
 07/19  24:00:00,934.948885694,97.6078909948,523.632653337,0.0,46.0930336215,113.312780494,96.992150117,82.6568057943,5.66466996096,8.67067436174
 07/20  01:00:00,935.64285091,97.6078909948,524.374797508,0.0,46.0930336215,113.312780494,118.721400785,104.386020046,5.66466996096,8.67071077824
 07/20  02:00:00,935.574892729,97.6078909948,524.325152607,0.0,46.0930336215,113.312780494,136.104633094,121.769196172,5.66466996096,8.6707669608
 07/20  03:00:00,935.560341381,97.6078909948,524.348218388,0.0,46.0930336215,113.312780494,153.507574613,139.172074766,5.66466996096,8.67082988528
 07/20  04:00:00,1026.08126389,97.6078909948,524.348074466,0.0,100.150657288,148.969399434,153.120090255,138.784525474,5.66466996096,8.67089482022
 07/20  05:00:00,1052.03073682,125.99475799,520.994850354,0.0,100.150657288,149.894399434,219.629109903,196.796470632,14.1616749024,8.67096436843
 07/20  06:00:00,1288.12764472,146.402141023,519.296579024,0.0,176.471037341,302.612436532,133.901664565,96.9072845743,28.3233498048,8.67103018616
 07/20  07:00:00,1417.11833208,156.349769487,518.760873139,0.0,243.2593065,310.10971186,113.424598356,53.518128661,42.4850247072,17.4214449875
 07/20  08:00:00,1464.49052369,162.266227514,518.911931941,0.0,243.2593065,310.10971186,97.0928397843,22.974554514,56.6466996096,17.4715856607
 07/20  09:00:00,1502.3299902,166.42189823,519.220217811,0.0,243.2593065,302.612436532,71.4415207717,11.4451505784,42.4850247072,17.5113454861
 07/20  10:00:00,1514.72937818,171.149391729,519.311368991,0.0,243.2593065,310.10971186,101.80540139,4.64251928357,70.808374512,26.3545075948
 07/20  11:00:00,1522.44956702,178.20191467,519.02139199,0.0,243.2593065,310.10971186,97.3068648437,0.119378849586,70.808374512,26.3791114821
 07/20  12:00:00,1482.87871724,180.433929282,519.116330499,0.0,243.2593065,310.10971186,88.3700695452,0.0241395858971,70.808374512,17.5375554473
 07/20  13:00:00,1513.48970785,177.988648922,518.934097687,0.0,243.2593065,302.612436532,85.3796304582,2.35102680524,56.6466996096,26.3819040434
 07/20  14:00:00,1512.3067669,177.107303057,518.56140265,0.0,243.2593065,302.612436532,72.9928034628,4.15592218708,42.4850247072,26.3518565686
 07/20  15:00:00,1515.14330649,179.918669699,518.523434876,0.0,243.2593065,302.612436532,75.6854937501,1.48377160518,56.6466996096,17.5550225354
 07/20  16:00:00,1525.8545978,184.008620763,518.46430695,0.0,243.2593065,310.10971186,111.205043775,0.0,84.9700494144,26.2349943607
 07/20  17:00:00,1528.39994963,186.428116881,518.5681971,0.0,243.2593065,310.10971186,93.673824587,0.0,84.9700494144,8.7037751726
 07/20  18:00:00,1178.19853622,97.7415628019,522.606276725,0.0,166.938926447,199.110933808,106.492271371,12.8366407616,84.9700494144,8.68558119547
 07/20  19:00:00,1172.85183868,97.761110946,523.881963126,0.0,166.938926447,191.61365848,95.5891267481,21.5930567307,56.6466996096,17.3493704078
 07/20  20:00:00,1053.49323615,97.6078909948,523.262119936,0.0,100.150657288,124.558693486,105.3994104,40.0668459815,56.6466996096,8.68586480891
 07/20  21:00:00,1014.50956205,97.6078909948,523.917397781,0.0,100.150657288,124.558693486,101.705641528,50.5491749745,42.4850247072,8.67144184593
 07/20  22:00:00,946.740943418,97.6078909948,523.89288449,0.0,46.0930336215,124.558693486,105.252282044,68.2590824807,28.3233498048,8.66984975817
 07/20  23:00:00,947.821004126,97.6078909948,524.216549167,0.0,46.0930336215,124.558693486,113.596641493,90.7650482533,14.1616749024,8.66991833726
 07/20  24:00:00,934.814720342,97.6078909948,523.559994188,0.0,46.0930336215,113.312780494,140.304493607,125.969834812,5.66466996096,8.66998883414
 07/21  01:00:00,935.566284736,97.6078909948,524.345151389,0.0,46.0930336215,113.312780494,161.890390845,147.555695137,5.66466996096,8.67002574745
 07/21  02:00:00,935.537116656,97.6078909948,524.333131638,0.0,46.0930336215,113.312780494,178.845205812,164.510455744,5.66466996096,8.67008010676
 07/21  03:00:00,935.507839125,97.6078909948,524.318612362,0.0,46.0930336215,113.312780494,191.612438457,177.277628123,5.66466996096,8.67014037285
 07/21  04:00:00,1029.3793713,97.6078909948,524.281867033,0.0,100.150657288,148.969399434,184.168621203,169.833748858,5.66466996096,8.67020238401
 07/21  05:00:00,1048.04202494,118.68368218,521.62464175,0.0,100.150657288,149.894399434,260.096271052,237.264327189,14.1616749024,8.67026896029
 07/21  06:00:00,1276.68851641,132.564083475,520.385384414,0.0,176.471037341,302.612436532,193.613851145,156.620169601,28.3233498048,8.67033173959
 07/21  07:00:00,1403.7081168,142.921728055,518.837539853,0.0,243.2593065,310.10971186,168.056984724,108.15366754,42.4850247072,17.4182924762
 07/21  08:00:00,1454.59330644,152.515478438,518.827158864,0.0,243.2593065,310.10971186,120.700727734,46.5838489651,56.6466996096,17.4701791598
 07/21  09:00:00,1497.13208268,161.905574038,518.607322958,0.0,243.2593065,302.612436532,75.098861916,15.0999637411,42.4850247072,17.5138734677
 07/21  10:00:00,1512.95186077,169.610582172,519.107051653,0.0,243.2593065,310.10971186,99.5256948213,2.36497772029,70.808374512,26.352342589
 07/21  11:00:00,1522.74877397,178.396699634,519.06602919,0.0,243.2593065,310.10971186,97.1900731359,0.0,70.808374512,26.3816986239
 07/21  12:00:00,1487.38281108,184.627410074,519.150998186,0.0,243.2593065,310.10971186,88.3484873816,0.0,70.808374512,17.5401128696
 07/21  13:00:00,1525.4335703,189.242265983,519.181702467,0.0,243.2593065,302.612436532,83.025916764,0.0,56.6466996096,26.3792171544
 07/21  14:00:00,1528.86677843,192.702899852,519.089823488,0.0,243.2593065,302.612436532,68.8345064123,0.0,42.4850247072,26.3494817051
 07/21  15:00:00,1531.23538181,194.996588001,519.166395078,0.0,243.2593065,302.612436532,74.2000997452,0.0,56.6466996096,17.5534001356
 07/21  16:00:00,1539.57830903,196.893258652,518.950125884,0.0,243.2593065,310.10971186,111.206796106,0.0,84.9700494144,26.2367466914
 07/21  17:00:00,1544.40666463,201.744702072,518.873473854,0.0,243.2593065,310.10971186,93.6729680476,0.0,84.9700494144,8.70291863321
 07/21  18:00:00,1182.64934519,102.198617389,522.238621678,0.0,166.938926447,199.110933808,93.6548177318,0.0,84.9700494144,8.68476831743
 07/21  19:00:00,1175.54352393,101.853436597,523.074028402,0.0,166.938926447,191.61365848,65.3308972828,0.0,56.6466996096,8.68419767322
 07/21  20:00:00,1054.01065522,98.6288045116,523.36322242,0.0,100.150657288,124.558693486,80.9771391663,6.97962121556,56.6466996096,17.3508183412
 07/21  21:00:00,1014.62598989,97.6999335301,524.468856516,0.0,100.150657288,124.558693486,67.8409669268,16.6835568633,42.4850247072,8.67238535629
 07/21  22:00:00,947.163810845,97.6078909948,524.265321209,0.0,46.0930336215,124.558693486,70.0237779479,33.0296818377,28.3233498048,8.67074630536
 07/21  23:00:00,947.943887502,97.6078909948,524.278837366,0.0,46.0930336215,124.558693486,69.9360335978,47.1035515123,14.1616749024,8.67080718309
 07/21  24:00:00,934.84116993,97.6078909948,523.528950805,0.0,46.0930336215,113.312780494,77.9886845892,63.6531434136,5.66466996096,8.67087121464
 07/22  01:00:00,935.515025502,97.6078909948,524.217020607,0.0,46.0930336215,113.312780494,88.8791614491,74.5435872828,5.66466996096,8.67090420537
 07/22  02:00:00,935.166379923,97.6078909948,523.875666343,0.0,46.0930336215,113.312780494,93.7623826484,79.4269258506,5.66466996096,8.67078683683
 07/22  03:00:00,935.196691642,97.6078909948,523.918391572,0.0,46.0930336215,113.312780494,98.2425279679,83.9085399154,5.66466996096,8.66931809154
 07/22  04:00:00,945.843984927,97.6078909948,524.210240639,0.0,55.6251445156,113.312780494,107.035230456,92.7011867315,5.66466996096,8.66937376344
 07/22  05:00:00,945.739921813,97.6078909948,524.157298769,0.0,55.6251445156,113.312780494,127.918030814,105.086923216,14.1616749024,8.66943269597
 07/22  06:00:00,1006.51846719,97.6078909948,523.422872858,0.0,65.1572554096,176.889270242,112.641883155,75.6490375945,28.3233498048,8.66949575528
 07/22  07:00:00,1160.99466724,138.181673261,520.12366391,0.0,109.682768182,220.96816451,155.767638653,104.613056271,42.4850247072,8.66955767506
 07/22  08:00:00,1171.3935431,137.935053384,520.73329356,0.0,109.682768182,220.96816451,142.736325839,77.3917733172,56.6466996096,8.69785291242
 07/22  09:00:00,1294.44355961,154.877176226,519.407934424,0.0,131.945524568,266.955817592,100.099577983,40.189433481,42.4850247072,17.4251197944
 07/22  10:00:00,1305.26032873,158.106061394,519.441181568,0.0,131.945524568,274.45309292,111.72731498,23.4463420157,70.808374512,17.4725984518
 07/22  11:00:00,1309.57842906,161.726167362,519.049941993,0.0,131.945524568,274.45309292,98.5522301527,10.2706205484,70.808374512,17.4732350924
 07/22  12:00:00,1283.64378043,168.209227626,518.523170281,0.0,131.945524568,274.45309292,91.7778572332,3.50387344024,70.808374512,17.465609281
 07/22  13:00:00,1283.59365753,175.564571526,518.472515417,0.0,131.945524568,266.955817592,75.0087681871,0.897367461599,56.6466996096,17.4647011159
 07/22  14:00:00,1287.28462919,179.150532175,518.491763484,0.0,131.945524568,266.955817592,59.9497378212,0.0,42.4850247072,17.464713114
 07/22  15:00:00,1132.35328417,97.8401591402,521.543513414,0.0,109.682768182,212.545889182,74.1150611268,0.0,56.6466996096,17.4683615172
 07/22  16:00:00,1141.86074338,98.3172544588,523.33724765,0.0,109.682768182,220.04316451,102.435525385,0.0,84.9700494144,17.4654759704
 07/22  17:00:00,1099.72764378,98.6080367743,523.296099356,0.0,109.682768182,220.04316451,102.38553647,0.0,84.9700494144,17.4154870561
 07/22  18:00:00,1060.25658231,98.4913409414,522.919012913,0.0,100.150657288,199.110933808,95.8857514201,2.24599813054,84.9700494144,8.66970387514
 07/22  19:00:00,1053.91588631,98.4175634672,523.327239222,0.0,100.150657288,191.61365848,70.0752899074,4.7588338874,56.6466996096,8.6697564104
 07/22  20:00:00,956.355261269,97.7181323256,522.800623001,0.0,55.6251445156,124.558693486,77.6467661488,12.3302492547,56.6466996096,8.66981728447
 07/22  21:00:00,955.975727824,97.6438216843,523.043972054,0.0,55.6251445156,124.558693486,66.649725861,15.4948269451,42.4850247072,8.66987420875
 07/22  22:00:00,945.486276357,97.6145327832,522.788922058,0.0,46.0930336215,124.558693486,58.8058125292,21.8125295782,28.3233498048,8.66993314617
 07/22  23:00:00,946.545862565,97.6081994948,522.866181514,0.0,46.0930336215,124.558693486,49.9663325372,27.1346649854,14.1616749024,8.66999264941
 07/22  24:00:00,934.241020111,97.6078909948,522.892810689,0.0,46.0930336215,113.312780494,53.0703998793,38.7356744743,5.66466996096,8.67005544402
 07/23  01:00:00,924.060919243,97.6078909948,523.932425726,0.0,34.9616554283,113.312780494,69.7308499357,55.3960870808,5.66466996096,8.67009289393
 07/23  02:00:00,924.232833134,97.6078909948,524.153904805,0.0,34.9616554283,113.312780494,89.8953232938,75.5605099302,5.66466996096,8.67014340261
 07/23  03:00:00,924.187552509,97.6078909948,524.120116558,0.0,34.9616554283,113.312780494,107.351487943,93.0166196729,5.66466996096,8.67019830922
 07/23  04:00:00,934.536235648,97.6078909948,524.105495293,0.0,44.4937663224,113.312780494,115.796341539,101.461417068,5.66466996096,8.67025451055
 07/23  05:00:00,934.517893592,97.6078909948,524.201283543,0.0,44.4937663224,113.312780494,143.185616064,120.353630097,14.1616749024,8.67031106418
 07/23  06:00:00,995.191927961,97.6078909948,523.364780746,0.0,54.0258772165,176.889270242,133.55362588,96.5599052461,28.3233498048,8.67037082908
 07/23  07:00:00,998.873166717,97.6078909948,523.623768817,0.0,54.0258772165,184.38654557,133.109908008,81.954458137,42.4850247072,8.67042516404
 07/23  08:00:00,1078.13887279,97.6078909948,523.352828798,0.0,65.1572554096,220.04316451,120.724719087,55.3854259354,56.6466996096,8.69259354208
 07/23  09:00:00,1071.25437635,97.6078909948,523.872150059,0.0,65.1572554096,212.545889182,109.553703758,49.6551989152,42.4850247072,17.4134801353
 07/23  10:00:00,1078.83562482,97.6078909948,523.918207462,0.0,65.1572554096,220.04316451,136.458331404,48.189381573,70.808374512,17.4605753193
 07/23  11:00:00,1079.70614912,97.6078909948,523.758075912,0.0,65.1572554096,220.04316451,130.661594259,42.3930414555,70.808374512,17.460178292
 07/23  12:00:00,1078.70435744,97.6147130808,523.730097068,0.0,65.1572554096,220.04316451,125.013219642,36.7450917745,70.808374512,17.4597533551
 07/23  13:00:00,1071.22720561,97.6338822695,523.613097624,0.0,65.1572554096,212.545889182,104.777538581,30.6715125411,56.6466996096,17.4593264302
 07/23  14:00:00,1071.1721915,97.6763206025,523.471293423,0.0,65.1572554096,212.545889182,82.7149352004,22.7710105081,42.4850247072,17.4588999851
 07/23  15:00:00,1071.35376582,97.8203437707,523.549923903,0.0,65.1572554096,212.545889182,92.1380091056,18.0328352425,56.6466996096,17.4584742535
 07/23  16:00:00,1045.74390992,97.9441470466,523.176504635,0.0,65.1572554096,220.04316451,120.223039819,17.7948695923,84.9700494144,17.458120812
 07/23  17:00:00,999.818650348,98.0346277498,523.919606718,0.0,54.0258772165,184.38654557,118.866914299,25.1818903306,84.9700494144,8.71497455386
 07/23  18:00:00,969.443394478,97.9740268534,524.088268752,0.0,44.4937663224,163.454314868,132.575198105,38.9353396667,84.9700494144,8.66980902425
 07/23  19:00:00,962.44001984,97.7831028365,523.926097364,0.0,44.4937663224,155.95703954,110.965734851,45.6491453005,56.6466996096,8.66988994055
 07/23  20:00:00,945.576835693,97.6752892089,523.307868928,0.0,44.4937663224,124.558693486,128.98120434,63.6635632015,56.6466996096,8.67094152906
 07/23  21:00:00,945.552587762,97.6234820335,523.873033879,0.0,44.4937663224,124.558693486,120.750733707,69.5957058381,42.4850247072,8.67000316178
 07/23  22:00:00,935.403903751,97.6085242695,523.96463168,0.0,34.9616554283,124.558693486,118.767255396,81.7738377203,28.3233498048,8.67006787092
 07/23  23:00:00,936.483411895,97.6078909948,524.028813916,0.0,34.9616554283,124.558693486,114.968298585,92.1364965401,14.1616749024,8.670127143
 07/23  24:00:00,923.543061394,97.6078909948,523.445874294,0.0,34.9616554283,113.312780494,120.447630484,106.112620774,5.66466996096,8.67033974851
 07/24  01:00:00,935.388218098,97.6078909948,524.149253307,0.0,46.0930336215,113.312780494,133.868652998,119.533761316,5.66466996096,8.67022172042
 07/24  02:00:00,935.365712579,97.6078909948,524.13995915,0.0,46.0930336215,113.312780494,146.335669923,132.000724157,5.66466996096,8.67027580522
 07/24  03:00:00,935.3685303,97.6078909948,524.17762021,0.0,46.0930336215,113.312780494,160.157967691,145.822967541,5.66466996096,8.67033018904
 07/24  04:00:00,1025.89280733,97.6078909948,524.179840763,0.0,100.150657288,148.969399434,156.127111422,141.792056837,5.66466996096,8.6703846238
 07/24  05:00:00,1038.75274243,111.907997571,521.784018208,0.0,100.150657288,149.894399434,262.47859528,239.647520082,14.1616749024,8.66940029577
 07/24  06:00:00,1268.91624762,125.125605278,521.319924971,0.0,176.471037341,302.612436532,168.840501986,131.846528458,28.3233498048,8.67062372334
 07/24  07:00:00,1408.32184854,146.88003387,519.42327249,0.0,243.2593065,310.10971186,136.799972421,76.8952254178,42.4850247072,17.4197222962
 07/24  08:00:00,1458.1606428,156.003946417,518.861093375,0.0,243.2593065,310.10971186,110.647086973,36.5302618774,56.6466996096,17.4701254863
 07/24  09:00:00,1497.23623446,161.868763569,518.691404399,0.0,243.2593065,302.612436532,79.3769187814,10.6348171913,42.4850247072,26.2570768829
 07/24  10:00:00,1511.40883233,167.690554792,519.440896797,0.0,243.2593065,310.10971186,91.0667695455,2.68674961884,70.808374512,17.5716454146
 07/24  11:00:00,1515.9267882,170.938756796,519.660308031,0.0,243.2593065,310.10971186,98.9812780254,1.79124772071,70.808374512,26.3816557927
 07/24  12:00:00,1475.8404105,172.719369528,519.510954594,0.0,243.2593065,310.10971186,98.432905391,1.32904756103,70.808374512,26.295483318
 07/24  13:00:00,1510.91861749,174.574206887,519.358020862,0.0,243.2593065,302.612436532,79.4231040959,0.577866018402,56.6466996096,22.1985384679
 07/24  14:00:00,1512.06297478,175.633510756,519.387633344,0.0,243.2593065,302.612436532,64.2609056028,0.0288937289446,42.4850247072,21.7469871666
 07/24  15:00:00,1512.40675525,176.061526141,519.317151407,0.0,243.2593065,302.612436532,82.9638928914,0.0,56.6466996096,26.3171932818
 07/24  16:00:00,1519.46564543,176.782958871,519.010041092,0.0,243.2593065,310.10971186,102.46626479,0.0,84.9700494144,17.4962153751
 07/24  17:00:00,1520.85798029,178.096555794,519.091472402,0.0,243.2593065,310.10971186,102.355838165,0.0,84.9700494144,17.3857887507
 07/24  18:00:00,1179.80132612,99.2003821718,522.555991213,0.0,166.938926447,199.110933808,95.2415925215,1.58609977281,84.9700494144,8.68544333432
 07/24  19:00:00,1174.73416329,99.2795790133,524.172515409,0.0,166.938926447,191.61365848,72.826956418,7.49542111355,56.6466996096,8.68483569489
 07/24  20:00:00,1054.18506096,97.8538029004,523.649916308,0.0,100.150657288,124.558693486,91.4417902592,26.1108201178,56.6466996096,8.68427053186
 07/24  21:00:00,1015.18876136,97.6674028258,524.454034467,0.0,100.150657288,124.558693486,94.579252675,43.4220064623,42.4850247072,8.6722215055
 07/24  22:00:00,947.108724232,97.6219622307,524.206840068,0.0,46.0930336215,124.558693486,96.2339794996,59.2399653134,28.3233498048,8.67066438139
 07/24  23:00:00,947.796213496,97.6143317576,524.109815434,0.0,46.0930336215,124.558693486,88.9249258917,66.0925336206,14.1616749024,8.67071736867
 07/24  24:00:00,934.859058934,97.6083692311,523.516295548,0.0,46.0930336215,113.312780494,89.4970725319,75.1616272332,5.66466996096,8.67077533772
 07/25  01:00:00,935.478963528,97.6078909948,524.192767735,0.0,46.0930336215,113.312780494,99.9481727849,85.6126865651,5.66466996096,8.67081625888
 07/25  02:00:00,935.447773641,97.6078909948,524.167934341,0.0,46.0930336215,113.312780494,112.149393773,97.8138608614,5.66466996096,8.67086295058
