Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  03:00:00,935.426844999,97.6078909948,524.194234211,0.0,46.0930336215,113.312780494,124.677678933,110.344744175,5.66466996096,8.66826479772
 07/25  04:00:00,1029.37403395,97.6079248059,524.221215537,0.0,100.150657288,148.969399434,123.677232278,109.343292658,5.66466996096,8.66926965921
 07/25  05:00:00,1060.11825,132.309477254,519.982689823,0.0,100.150657288,149.894399434,187.037372144,164.204671404,14.1616749024,8.67102583758
 07/25  06:00:00,1296.795881,153.939776326,518.948459591,0.0,176.471037341,302.612436532,102.561838818,65.5681280577,28.3233498048,8.67036095548
 07/25  07:00:00,1420.07513761,159.278367968,518.752293396,0.0,243.2593065,310.10971186,104.258885491,44.3549222268,42.4850247072,17.418938557
 07/25  08:00:00,1462.33585969,160.587232225,518.468876469,0.0,243.2593065,310.10971186,110.714908473,36.596780905,56.6466996096,17.4714279582
 07/25  09:00:00,1499.75352349,164.544630642,518.571189585,0.0,243.2593065,302.612436532,77.8142091575,17.8190563702,42.4850247072,17.5101280801
 07/25  10:00:00,1515.01306358,172.130899148,518.621945429,0.0,243.2593065,310.10971186,100.397368749,3.23701237874,70.808374512,26.3519818578
 07/25  11:00:00,1521.83961907,177.684409775,518.857769638,0.0,243.2593065,310.10971186,97.1864529227,0.0,70.808374512,26.3780784107
 07/25  12:00:00,1482.27017702,179.249245546,519.435775997,0.0,243.2593065,310.10971186,88.3441599525,0.0,70.808374512,17.5357854405
 07/25  13:00:00,1517.74663685,181.655647461,519.143607281,0.0,243.2593065,302.612436532,83.0277304669,0.0,56.6466996096,26.3810308573
 07/25  14:00:00,1518.96858281,182.807289521,519.151188569,0.0,243.2593065,302.612436532,68.8359958505,0.0,42.4850247072,26.3509711433
 07/25  15:00:00,1519.64319327,183.941864136,518.755794367,0.0,243.2593065,302.612436532,82.9648378961,0.0,56.6466996096,26.3181382865
 07/25  16:00:00,1529.59821779,187.135018722,518.917098258,0.0,243.2593065,310.10971186,102.467503901,0.0,84.9700494144,17.4974544865
 07/25  17:00:00,1531.01736363,188.490880788,518.974564531,0.0,243.2593065,310.10971186,93.6726964889,0.0,84.9700494144,8.70264707451
 07/25  18:00:00,1179.60367483,99.2368395439,522.414587598,0.0,166.938926447,199.110933808,103.906609083,1.58621307404,84.9700494144,17.350346595
 07/25  19:00:00,1173.49765811,99.1761895294,523.969295866,0.0,166.938926447,191.61365848,72.2855038841,6.95309261557,56.6466996096,8.68571165891
 07/25  20:00:00,1053.01863018,97.6837620162,523.505520811,0.0,100.150657288,124.558693486,86.6378063734,21.3060236229,56.6466996096,8.68508314098
 07/25  21:00:00,1014.28961024,97.639373722,524.256333863,0.0,100.150657288,124.558693486,83.8732206839,32.7171532234,42.4850247072,8.67104275328
 07/25  22:00:00,947.139164405,97.6202326756,524.25048094,0.0,46.0930336215,124.558693486,85.5300897976,48.5372770213,28.3233498048,8.66946297144
 07/25  23:00:00,947.903993641,97.60966472,524.221440795,0.0,46.0930336215,124.558693486,83.772063464,60.940872657,14.1616749024,8.66951590462
 07/25  24:00:00,934.921914043,97.6078909948,523.603227794,0.0,46.0930336215,113.312780494,92.2095623262,77.8753187384,5.66466996096,8.66957362684
 07/26  01:00:00,935.5844159,97.6078909948,524.312673842,0.0,46.0930336215,113.312780494,109.191461409,94.8571740169,5.66466996096,8.66961743071
 07/26  02:00:00,935.535398491,97.6078909948,524.280977255,0.0,46.0930336215,113.312780494,124.037984395,109.703648588,5.66466996096,8.66966584583
 07/26  03:00:00,935.710474417,97.6078909948,524.444482012,0.0,46.0930336215,113.312780494,137.641200858,123.306813852,5.66466996096,8.66971704517
 07/26  04:00:00,1026.15971167,97.6078909948,524.383237043,0.0,100.150657288,148.969399434,136.240840426,121.906401417,5.66466996096,8.66976904849
 07/26  05:00:00,1059.11484937,133.876163797,520.21045467,0.0,100.150657288,149.894399434,201.614379046,178.782877351,14.1616749024,8.66982679307
 07/26  06:00:00,1292.21422308,151.119141344,518.664673043,0.0,176.471037341,302.612436532,125.756602297,88.7633731875,28.3233498048,8.66987930461
 07/26  07:00:00,1417.55189388,157.337704617,518.298943569,0.0,243.2593065,310.10971186,126.867018027,66.9625664786,42.4850247072,17.4194268413
 07/26  08:00:00,1458.4981707,157.255431099,518.110440499,0.0,243.2593065,310.10971186,139.350900432,65.231848828,56.6466996096,17.4723519939
 07/26  09:00:00,1491.12326839,156.663745388,518.064820783,0.0,243.2593065,302.612436532,125.141658161,65.1445609331,42.4850247072,17.5120725204
 07/26  10:00:00,1497.18206541,155.311151135,518.001650442,0.0,243.2593065,310.10971186,166.217472155,69.0613513616,70.808374512,26.347746281
 07/26  11:00:00,1497.72493323,154.710138773,518.071688795,0.0,243.2593065,310.10971186,165.947437209,68.7598117796,70.808374512,26.3792509172
 07/26  12:00:00,1458.68083431,157.28371992,518.237135281,0.0,243.2593065,310.10971186,139.086627966,50.7405448743,70.808374512,17.5377085798
 07/26  13:00:00,1496.19789539,161.087610963,518.575932886,0.0,243.2593065,302.612436532,116.887469008,33.8586449018,56.6466996096,26.3821244965
 07/26  14:00:00,1499.14516816,163.600687316,518.937531518,0.0,243.2593065,302.612436532,92.7437775448,23.9115820436,42.4850247072,26.347170794
 07/26  15:00:00,1502.20506821,166.450898187,519.146167027,0.0,243.2593065,302.612436532,91.1316893726,16.9344021937,56.6466996096,17.5505875693
 07/26  16:00:00,1510.58782195,168.332908863,519.020712911,0.0,243.2593065,310.10971186,124.779322694,13.574041318,84.9700494144,26.2352319616
 07/26  17:00:00,1511.70813628,169.311712605,519.135175422,0.0,243.2593065,310.10971186,106.930222145,13.2562567408,84.9700494144,8.70391598991
 07/26  18:00:00,1177.85844897,97.6078909948,522.531959944,0.0,166.938926447,199.110933808,144.586559465,50.9307899336,84.9700494144,8.68572011656
 07/26  19:00:00,1172.99780442,97.6078909948,524.347270207,0.0,166.938926447,191.61365848,143.053305469,69.0570434545,56.6466996096,17.3495624045
 07/26  20:00:00,1053.82689362,97.6078909948,523.746631913,0.0,100.150657288,124.558693486,173.914206421,108.583582184,56.6466996096,8.6839246276
 07/26  21:00:00,1014.94112176,97.6078909948,524.473418253,0.0,100.150657288,124.558693486,181.82668619,130.670120021,42.4850247072,8.67154146135
 07/26  22:00:00,947.403338354,97.6078909948,524.648540868,0.0,46.0930336215,124.558693486,199.570003885,162.576709361,28.3233498048,8.66994471939
 07/26  23:00:00,948.305921984,97.6078909948,524.721348671,0.0,46.0930336215,124.558693486,214.872314117,192.04063968,14.1616749024,8.66999953452
 07/26  24:00:00,934.999069422,97.6078909948,523.777005776,0.0,46.0930336215,113.312780494,235.872287768,221.537562225,5.66466996096,8.67005558197
 07/27  01:00:00,935.502885145,97.6078909948,524.466143122,0.0,46.0930336215,113.312780494,256.61428204,242.279510713,5.66466996096,8.67010136586
 07/27  02:00:00,930.291514462,97.6078909948,520.86527945,0.0,46.0930336215,113.312780494,271.307770666,256.97294976,5.66466996096,8.67015094516
 07/27  03:00:00,924.386575019,97.6078909948,516.610193962,0.0,46.0930336215,113.312780494,282.411217711,268.076346009,5.66466996096,8.67020174089
 07/27  04:00:00,1013.06019499,97.6078909948,515.151663735,0.0,100.150657288,148.969399434,267.766591529,253.431668699,5.66466996096,8.67025286944
 07/27  05:00:00,1031.68819043,108.161384797,519.676558377,0.0,100.150657288,149.894399434,345.461774207,322.629791183,14.1616749024,8.67030812163
 07/27  06:00:00,1265.6709744,121.385533179,521.856386976,0.0,176.471037341,302.612436532,219.980824095,182.987114807,28.3233498048,8.67035948307
 07/27  07:00:00,1397.34821855,135.477942491,519.938836139,0.0,243.2593065,310.10971186,194.761415482,134.856527743,42.4850247072,17.4198630323
 07/27  08:00:00,1444.7202659,141.601009613,519.921271169,0.0,243.2593065,310.10971186,157.068468597,82.9519180029,56.6466996096,17.4698509844
 07/27  09:00:00,1483.50534002,147.253439128,519.772730436,0.0,243.2593065,302.612436532,106.278255123,46.2797395733,42.4850247072,17.5134908421
 07/27  10:00:00,1497.46522264,153.862432466,519.572135721,0.0,243.2593065,310.10971186,123.347821504,26.1879961491,70.808374512,26.3514508425
 07/27  11:00:00,1507.01243331,162.592197186,519.264794377,0.0,243.2593065,310.10971186,109.795023922,12.6059785412,70.808374512,26.3806708691
 07/27  12:00:00,1469.12093793,166.007021393,519.787930314,0.0,243.2593065,310.10971186,96.4052024428,8.05735953061,70.808374512,17.5394684002
 07/27  13:00:00,1503.6219647,167.469545299,519.500017804,0.0,243.2593065,302.612436532,92.2813059366,9.25636321704,56.6466996096,26.37824311
 07/27  14:00:00,1505.63877106,169.43369927,519.493676014,0.0,243.2593065,302.612436532,77.2705508554,8.43715800203,42.4850247072,26.3483681461
 07/27  15:00:00,1507.14405545,171.216957066,519.220247917,0.0,243.2593065,302.612436532,81.3915844263,7.19231945476,56.6466996096,17.552565362
 07/27  16:00:00,1517.90501354,175.56092747,518.971471968,0.0,243.2593065,310.10971186,114.21704099,3.01141521353,84.9700494144,26.2355763625
 07/27  17:00:00,1520.68610809,178.32938894,518.965374702,0.0,243.2593065,310.10971186,95.8791533918,2.2065148339,84.9700494144,8.70258914352
 07/27  18:00:00,1178.20637378,97.6078909948,522.749481633,0.0,166.938926447,199.110933808,116.725665953,23.0711534422,84.9700494144,8.68446309638
 07/27  19:00:00,1173.15640881,97.6078909948,524.391304826,0.0,166.938926447,191.61365848,104.483955308,39.1533643794,56.6466996096,8.68389131933
 07/27  20:00:00,1053.87813297,97.6078909948,523.700716675,0.0,100.150657288,124.558693486,137.931754723,63.9349069912,56.6466996096,17.3501481218
 07/27  21:00:00,1014.96293878,97.6078909948,524.393316726,0.0,100.150657288,124.558693486,129.829020761,78.6719416665,42.4850247072,8.67205438779
 07/27  22:00:00,947.244557985,97.6078909948,524.436282379,0.0,46.0930336215,124.558693486,140.400657278,103.406898087,28.3233498048,8.67040938592
 07/27  23:00:00,948.059213594,97.6078909948,524.477328076,0.0,46.0930336215,124.558693486,147.612225325,124.7800904,14.1616749024,8.67046002335
 07/27  24:00:00,934.91768731,97.6078909948,523.67973179,0.0,46.0930336215,113.312780494,161.135716123,146.800532915,5.66466996096,8.67051324702
 07/28  01:00:00,935.651103249,97.6078909948,524.444507643,0.0,46.0930336215,113.312780494,174.72658256,160.391350446,5.66466996096,8.67056215305
 07/28  02:00:00,935.622785495,97.6078909948,524.431815444,0.0,46.0930336215,113.312780494,186.399582833,172.064300429,5.66466996096,8.67061244286
 07/28  03:00:00,935.843178593,97.6078909948,524.659347604,0.0,46.0930336215,113.312780494,203.849291208,189.513958155,5.66466996096,8.67066309192
 07/28  04:00:00,1029.85386074,97.6078909948,524.753889233,0.0,100.150657288,148.969399434,209.078273238,194.742889463,5.66466996096,8.67071381416
 07/28  05:00:00,1040.43405668,110.762375996,521.927256112,0.0,100.150657288,149.894399434,296.749312261,273.916869859,14.1616749024,8.67076749951
 07/28  06:00:00,1267.07007169,121.69211964,521.594349598,0.0,176.471037341,302.612436532,214.105688038,177.111519951,28.3233498048,8.6708182826
 07/28  07:00:00,1399.01429283,137.478964905,519.576572678,0.0,243.2593065,310.10971186,172.720508873,121.517144369,42.4850247072,8.7183397962
 07/28  08:00:00,1449.30389918,146.715885496,519.371619655,0.0,243.2593065,310.10971186,132.96282773,58.84193719,56.6466996096,17.4741909301
 07/28  09:00:00,1492.18893753,156.586166363,519.02277507,0.0,243.2593065,302.612436532,93.0409049127,24.2973962134,42.4850247072,26.2584839921
 07/28  10:00:00,1505.06262042,161.750458566,519.311445803,0.0,243.2593065,310.10971186,112.920445755,15.7612982977,70.808374512,26.3507729452
 07/28  11:00:00,1503.67693712,159.17882228,519.413432971,0.0,243.2593065,310.10971186,109.520522377,21.1193239854,70.808374512,17.5928238795
 07/28  12:00:00,1468.27679643,165.501393168,519.338217809,0.0,243.2593065,310.10971186,110.41753096,13.3122684256,70.808374512,26.296888022
 07/28  13:00:00,1506.40806256,170.304133963,519.295423455,0.0,243.2593065,302.612436532,89.104410341,6.07533952508,56.6466996096,26.3823712063
 07/28  14:00:00,1507.87444422,171.571886238,519.599501787,0.0,243.2593065,302.612436532,74.2763783485,5.44194676566,42.4850247072,26.3494068756
 07/28  15:00:00,1503.34680431,167.876640028,518.877926627,0.0,243.2593065,302.612436532,86.3313196833,12.1300808482,56.6466996096,17.5545392255
 07/28  16:00:00,1511.96027875,169.618385417,519.086948146,0.0,243.2593065,310.10971186,112.11367127,9.64791253348,84.9700494144,17.4957093226
 07/28  17:00:00,1514.92444457,172.451380779,519.210062783,0.0,243.2593065,310.10971186,108.030513376,5.67333094091,84.9700494144,17.387133021
 07/28  18:00:00,1178.01237961,97.6098457884,522.638906837,0.0,166.938926447,199.110933808,128.402296334,34.7469553446,84.9700494144,8.68529157526
 07/28  19:00:00,1171.86957209,97.6292999007,524.008096793,0.0,166.938926447,191.61365848,112.067488886,46.7361091107,56.6466996096,8.68468016535
 07/28  20:00:00,1053.03040918,97.6078909948,523.705031175,0.0,100.150657288,124.558693486,147.304297541,81.972288593,56.6466996096,8.68530933839
 07/28  21:00:00,1014.42245198,97.6078909948,524.521474583,0.0,100.150657288,124.558693486,161.068395478,109.9110079,42.4850247072,8.67236287026
 07/28  22:00:00,947.243165686,97.6078909948,524.476066789,0.0,46.0930336215,124.558693486,185.353577315,143.602525629,28.3233498048,13.4277018813
 07/28  23:00:00,948.024510456,97.6078909948,524.451519315,0.0,46.0930336215,124.558693486,192.609950144,165.887686289,14.1616749024,12.5605889533
 07/28  24:00:00,934.887025039,97.6078909948,523.651721218,0.0,46.0930336215,113.312780494,199.569553513,185.235578036,5.66466996096,8.66930551556
 07/29  01:00:00,935.618825937,97.6078909948,524.415603789,0.0,46.0930336215,113.312780494,210.085235366,195.751205979,5.66466996096,8.66935942571
 07/29  02:00:00,935.828710084,97.6078909948,524.635449796,0.0,46.0930336215,113.312780494,226.845606421,212.511524368,5.66466996096,8.66941209253
 07/29  03:00:00,935.695041678,97.6078909948,524.513837937,0.0,46.0930336215,113.312780494,242.961763895,228.627629255,5.66466996096,8.66946467921
 07/29  04:00:00,946.07261697,97.6078909948,524.537873274,0.0,55.6251445156,113.312780494,240.702789733,226.368602569,5.66466996096,8.66951720343
 07/29  05:00:00,946.190092945,97.6078909948,524.74146022,0.0,55.6251445156,113.312780494,269.724671214,246.893426641,14.1616749024,8.66956967053
 07/29  06:00:00,1003.51237048,97.6078909948,521.524723408,0.0,65.1572554096,176.889270242,235.808963423,198.815989154,28.3233498048,8.66962446386
 07/29  07:00:00,1129.73287585,105.836062218,521.257472094,0.0,109.682768182,220.96816451,282.972049986,231.816361534,42.4850247072,8.67066374531
 07/29  08:00:00,1142.41512967,107.764366623,521.954150287,0.0,109.682768182,220.96816451,201.245129855,135.902230269,56.6466996096,8.69619997623
 07/29  09:00:00,1262.32436506,120.113979258,522.072026989,0.0,131.945524568,266.955817592,140.790858013,80.8828580498,42.4850247072,17.422975256
 07/29  10:00:00,1272.20495463,122.585312271,521.963012652,0.0,131.945524568,274.45309292,157.135076514,68.8575598017,70.808374512,17.4691422004
 07/29  11:00:00,1276.15982897,125.308680966,522.230138813,0.0,131.945524568,274.45309292,146.596052146,58.3179916954,70.808374512,17.4696859386
 07/29  12:00:00,1241.96236218,122.570817956,522.744381154,0.0,131.945524568,274.45309292,150.876627234,62.6004172795,70.808374512,17.4678354425
 07/29  13:00:00,1235.74675329,123.952873779,522.533622996,0.0,131.945524568,266.955817592,130.857139,56.7422181411,56.6466996096,17.4682212498
 07/29  14:00:00,1234.52317019,122.789240988,522.545816768,0.0,131.945524568,266.955817592,117.887580352,57.9343595607,42.4850247072,17.4681960838
 07/29  15:00:00,1132.45191606,97.6078909948,522.410263142,0.0,109.682768182,212.545889182,121.457916269,47.3425729638,56.6466996096,17.4686436951
 07/29  16:00:00,1140.12115744,97.6078909948,522.702400294,0.0,109.682768182,220.04316451,138.74718138,36.3076906377,84.9700494144,17.4694413283
 07/29  17:00:00,1098.21722569,97.6078909948,523.097081343,0.0,109.682768182,220.04316451,125.573490551,23.1886645429,84.9700494144,17.4147765939
 07/29  18:00:00,1059.28581938,97.6078909948,523.091487105,0.0,100.150657288,199.110933808,126.927856125,33.2881472363,84.9700494144,8.6696594739
 07/29  19:00:00,1056.28705231,97.6078909948,522.906883035,0.0,100.150657288,191.61365848,102.750446517,37.4340382443,56.6466996096,8.66970866265
 07/29  20:00:00,955.716791911,97.6078909948,522.46018134,0.0,55.6251445156,124.558693486,118.485189458,53.1687274926,56.6466996096,8.66976235561
 07/29  21:00:00,955.574981179,97.6078909948,522.787492153,0.0,55.6251445156,124.558693486,106.580046251,55.4252089977,42.4850247072,8.66981254617
 07/29  22:00:00,945.896241178,97.6078909948,523.30486901,0.0,46.0930336215,124.558693486,108.848619086,71.8554051897,28.3233498048,8.6698640918
 07/29  23:00:00,947.358905446,97.6078909948,523.754026704,0.0,46.0930336215,124.558693486,115.40415289,92.5725619776,14.1616749024,8.66991601017
 07/29  24:00:00,934.71434666,97.6078909948,523.446209353,0.0,46.0930336215,113.312780494,133.042310282,118.707669955,5.66466996096,8.66997036571
 07/30  01:00:00,924.324611296,97.6078909948,524.280654662,0.0,34.9616554283,113.312780494,161.146576478,146.811877281,5.66466996096,8.67002923565
 07/30  02:00:00,924.240792067,97.6078909948,524.236021088,0.0,34.9616554283,113.312780494,183.099088047,168.764334812,5.66466996096,8.6700832739
 07/30  03:00:00,924.248227708,97.6078909948,524.269221909,0.0,34.9616554283,113.312780494,201.351694137,187.016887671,5.66466996096,8.6701365047
 07/30  04:00:00,934.572297358,97.6078909948,524.238098554,0.0,44.4937663224,113.312780494,205.513309719,191.178450306,5.66466996096,8.67018945182
 07/30  05:00:00,934.7569046,97.6078909948,524.510114454,0.0,44.4937663224,113.312780494,232.908574956,210.07665778,14.1616749024,8.67024227437
 07/30  06:00:00,995.326766648,97.6078909948,523.570895408,0.0,54.0258772165,176.889270242,221.799846107,184.806198937,28.3233498048,8.67029736543
 07/30  07:00:00,998.693313807,97.6078909948,523.52202144,0.0,54.0258772165,184.38654557,216.634978677,165.479460129,42.4850247072,8.67049384065
 07/30  08:00:00,1077.87379898,97.6078909948,523.183423834,0.0,65.1572554096,220.04316451,175.700170025,110.360451986,56.6466996096,8.69301842912
 07/30  09:00:00,1070.46440045,97.6078909948,523.159199849,0.0,65.1572554096,212.545889182,138.012598993,78.1149456735,42.4850247072,17.4126286124
 07/30  10:00:00,1078.20653408,97.6078909948,523.346307528,0.0,65.1572554096,220.04316451,151.078854014,62.8135257774,70.808374512,17.4569537246
 07/30  11:00:00,1079.14287042,97.6078909948,523.284478175,0.0,65.1572554096,220.04316451,141.316584465,53.0516774346,70.808374512,17.4565325181
 07/30  12:00:00,1078.02668566,97.6078909948,523.126066182,0.0,65.1572554096,220.04316451,132.61875008,44.3542785995,70.808374512,17.4560969685
 07/30  13:00:00,1070.589689,97.6078909948,523.100154348,0.0,65.1572554096,212.545889182,110.660333108,36.5579727004,56.6466996096,17.455660798
 07/30  14:00:00,1070.65356803,97.6078909948,523.121827552,0.0,65.1572554096,212.545889182,81.2804650368,30.0583012324,42.4850247072,8.73713909724
 07/30  15:00:00,1070.46346442,97.6078909948,522.928586356,0.0,65.1572554096,212.545889182,95.5854254109,21.4770612836,56.6466996096,17.4616645176
 07/30  16:00:00,1044.80725273,97.6184139599,522.600291076,0.0,65.1572554096,220.04316451,120.261730739,17.83024622,84.9700494144,17.4614351042
 07/30  17:00:00,998.598179807,97.6662256594,523.123880185,0.0,54.0258772165,184.38654557,124.474697118,22.0919505591,84.9700494144,17.4126971445
 07/30  18:00:00,968.258533258,97.6630635575,523.281467084,0.0,44.4937663224,163.454314868,130.163826805,36.5240535938,84.9700494144,8.66972379683
 07/30  19:00:00,965.670141658,97.6114737744,523.571795553,0.0,44.4937663224,155.95703954,112.047172903,46.7306996365,56.6466996096,8.66977365643
 07/30  20:00:00,945.32530777,97.6078909948,523.214026449,0.0,44.4937663224,124.558693486,124.773548842,59.4570233855,56.6466996096,8.66982584693
 07/30  21:00:00,944.976821798,97.6078909948,523.352582707,0.0,44.4937663224,124.558693486,115.09688729,63.9419838782,42.4850247072,8.6698787046
 07/30  22:00:00,934.916051472,97.6078909948,523.495974846,0.0,34.9616554283,124.558693486,111.914040582,74.9207590517,28.3233498048,8.66993172579
 07/30  23:00:00,936.332402784,97.6078909948,523.899252052,0.0,34.9616554283,124.558693486,112.028057547,89.1963978869,14.1616749024,8.66998475796
 07/30  24:00:00,923.513850715,97.6078909948,523.402710894,0.0,34.9616554283,113.312780494,124.75603295,110.421320973,5.66466996096,8.67004201636
 07/31  01:00:00,935.403365901,97.6078909948,524.183281631,0.0,46.0930336215,113.312780494,144.590091525,130.255320175,5.66466996096,8.67010138968
 07/31  02:00:00,935.458397915,97.6078909948,524.277727895,0.0,46.0930336215,113.312780494,167.69840783,153.363578534,5.66466996096,8.67015933476
 07/31  03:00:00,935.418173579,97.6078909948,524.248753572,0.0,46.0930336215,113.312780494,184.369097066,170.034212321,5.66466996096,8.67021478345
 07/31  04:00:00,1026.1705465,97.6078909948,524.462175271,0.0,100.150657288,148.969399434,184.127701342,169.792761947,5.66466996096,8.67026943381
 07/31  05:00:00,1027.42740661,99.7842219227,522.549069013,0.0,100.150657288,149.894399434,337.007978248,314.175974023,14.1616749024,8.67032932338
 07/31  06:00:00,1251.15498779,106.373012862,522.331883345,0.0,176.471037341,302.612436532,228.828907867,191.835174209,28.3233498048,8.67038385333
 07/31  07:00:00,1379.47659809,115.406138266,522.064891409,0.0,243.2593065,310.10971186,198.951403655,139.045891708,42.4850247072,17.4204872399
 07/31  08:00:00,1430.24035855,125.029157571,521.90406727,0.0,243.2593065,310.10971186,166.311461039,92.1912869067,56.6466996096,17.4734745226
 07/31  09:00:00,1475.67952307,138.221715132,520.840691595,0.0,243.2593065,302.612436532,119.934867307,59.9410651008,42.4850247072,17.5087774994
 07/31  10:00:00,1489.43063307,145.091564404,520.181167187,0.0,243.2593065,310.10971186,138.459061944,41.3008747976,70.808374512,26.3498126347
 07/31  11:00:00,1496.41869611,151.346300856,519.830584471,0.0,243.2593065,310.10971186,121.196076705,24.0067744605,70.808374512,26.3809277325
 07/31  12:00:00,1464.56880539,161.698338497,519.325886875,0.0,243.2593065,310.10971186,95.7376740842,7.39051229223,70.808374512,17.5387872799
 07/31  13:00:00,1504.3732856,167.954370212,519.502831183,0.0,243.2593065,302.612436532,85.2985055436,2.27264097126,56.6466996096,26.3791649628
 07/31  14:00:00,1507.74477225,171.364096516,519.387442984,0.0,243.2593065,302.612436532,69.8650746347,1.03130064666,42.4850247072,26.3487492808
 07/31  15:00:00,1510.17838581,173.931120399,519.229683572,0.0,243.2593065,302.612436532,82.9918571459,0.0286478939754,56.6466996096,26.3165096423
 07/31  16:00:00,1519.84269529,176.878737553,519.281030873,0.0,243.2593065,310.10971186,102.466070072,0.0,84.9700494144,17.4960206573
 07/31  17:00:00,1522.70682591,179.677475175,519.337445786,0.0,243.2593065,310.10971186,93.6721082405,0.0,84.9700494144,8.70205882611
 07/31  18:00:00,1180.07650456,99.6531352058,522.32828161,0.0,166.938926447,199.110933808,93.6560649586,0.0,84.9700494144,8.68601554424
 07/31  19:00:00,1178.68893967,99.6422361626,523.795476672,0.0,166.938926447,191.61365848,76.6072833523,2.60991480555,56.6466996096,17.3506689372
 07/31  20:00:00,1054.03188113,98.1648539996,523.08335865,0.0,100.150657288,124.558693486,77.6673543063,12.3362025089,56.6466996096,8.68445218779
 07/31  21:00:00,1014.67552087,97.8432516464,523.725414665,0.0,100.150657288,124.558693486,67.8507342039,16.6935992145,42.4850247072,8.6721102822
 07/31  22:00:00,947.017182818,97.6234373141,524.083951759,0.0,46.0930336215,124.558693486,67.7354064476,30.741547593,28.3233498048,8.67050904982
 07/31  23:00:00,947.935002457,97.6081735383,524.241499983,0.0,46.0930336215,124.558693486,69.7909821749,46.9587449644,14.1616749024,8.67056230812
 07/31  24:00:00,934.824341168,97.6078909948,523.491172353,0.0,46.0930336215,113.312780494,80.5096952811,66.17440615,5.66466996096,8.67061917013
 08/01  01:00:00,935.602051959,97.6078909948,524.32627207,0.0,46.0930336215,113.312780494,97.9770331442,83.641676976,5.66466996096,8.67068620717
 08/01  02:00:00,935.572136433,97.6078909948,524.336478632,0.0,46.0930336215,113.312780494,119.287940694,104.952524857,5.66466996096,8.67074587608
 08/01  03:00:00,935.603533232,97.6078909948,524.402254568,0.0,46.0930336215,113.312780494,139.847485898,125.51201305,5.66466996096,8.67080288681
 08/01  04:00:00,1029.81985824,97.6078909948,524.781331321,0.0,100.150657288,148.969399434,155.029923188,140.694394183,5.66466996096,8.67085904403
 08/01  05:00:00,1041.71183996,113.402394179,520.62562392,0.0,100.150657288,149.894399434,275.799359745,252.966765911,14.1616749024,8.6709189316
 08/01  06:00:00,1260.33935628,119.687189926,518.164758953,0.0,176.471037341,302.612436532,214.027964169,177.0359,28.3233498048,8.66871436436
 08/01  07:00:00,1391.97883185,131.964760321,518.388880272,0.0,243.2593065,310.10971186,196.228829387,136.32436847,42.4850247072,17.4194362095
 08/01  08:00:00,1449.44606091,147.452231122,518.766884847,0.0,243.2593065,310.10971186,146.768519407,72.6505392813,56.6466996096,17.4712805156
 08/01  09:00:00,1488.90897211,153.209318335,519.1551696,0.0,243.2593065,302.612436532,102.455804922,42.4599010534,42.4850247072,17.5108791616
 08/01  10:00:00,1498.3018157,155.1292252,519.120271826,0.0,243.2593065,310.10971186,133.324774707,36.1656908933,70.808374512,26.3507093015
 08/01  11:00:00,1500.37845235,156.572474871,518.730410219,0.0,243.2593065,310.10971186,130.299998123,33.1135845269,70.808374512,26.3780390838
 08/01  12:00:00,1463.13859316,161.162399076,518.648576905,0.0,243.2593065,310.10971186,113.091991127,24.7467533199,70.808374512,17.5368632956
 08/01  13:00:00,1499.94332289,164.618596446,518.637564084,0.0,243.2593065,302.612436532,103.097579136,20.0702900612,56.6466996096,26.3805894653
 08/01  14:00:00,1502.09361109,167.028601194,518.355206373,0.0,243.2593065,302.612436532,85.5787790894,16.7431874915,42.4850247072,26.3505668907
 08/01  15:00:00,1506.11325506,171.140250234,518.281178858,0.0,243.2593065,302.612436532,84.4989628963,10.2981224577,56.6466996096,17.554140829
 08/01  16:00:00,1515.63648243,174.033537566,518.226234946,0.0,243.2593065,310.10971186,117.310126337,6.10602086865,84.9700494144,26.2340560541
 08/01  17:00:00,1517.99493761,176.293103815,518.313286184,0.0,243.2593065,310.10971186,96.4179424379,2.74449567054,84.9700494144,8.703397353
 08/01  18:00:00,1177.99679675,97.6078909948,522.562653293,0.0,166.938926447,199.110933808,119.034799175,25.3795136806,84.9700494144,8.68523607956
 08/01  19:00:00,1176.44951888,97.6078909948,524.75619596,0.0,166.938926447,191.61365848,119.336682604,45.3412964428,56.6466996096,17.3486865518
 08/01  20:00:00,1052.96434101,97.6078909948,523.666368454,0.0,100.150657288,124.558693486,153.043558658,87.7113818056,56.6466996096,8.68547724243
 08/01  21:00:00,1014.54895351,97.6078909948,524.698124137,0.0,100.150657288,124.558693486,165.987438215,114.831310845,42.4850247072,8.6711026632
 08/01  22:00:00,947.497802391,97.6078909948,524.768536547,0.0,46.0930336215,124.558693486,188.531680885,151.53884113,28.3233498048,8.66948995088
 08/01  23:00:00,947.274260973,97.6078909948,524.121906222,0.0,46.0930336215,124.558693486,203.306571266,180.475350521,14.1616749024,8.66954584223
 08/01  24:00:00,917.279235514,97.6078909948,512.171247948,0.0,46.0930336215,113.312780494,230.779732226,216.445456511,5.66466996096,8.66960575417
 08/02  01:00:00,915.077236249,97.6078909948,511.552295167,0.0,46.0930336215,113.312780494,252.656084155,238.321734516,5.66466996096,8.66967967825
 08/02  02:00:00,913.833250369,97.6078909948,511.132963251,0.0,46.0930336215,113.312780494,271.144215769,256.809801754,5.66466996096,8.66974405322
 08/02  03:00:00,913.378199268,97.6078909948,511.065153606,0.0,46.0930336215,113.312780494,285.24933601,270.914861013,5.66466996096,8.66980503568
 08/02  04:00:00,1003.69328112,97.6078909948,511.053752092,0.0,100.150657288,148.969399434,275.922378412,261.587843502,5.66466996096,8.66986494915
 08/02  05:00:00,1014.64892006,106.026127834,510.942588515,0.0,100.150657288,149.894399434,373.837276515,351.005673022,14.1616749024,8.66992859128
 08/02  06:00:00,1241.00405378,111.429424059,510.108367279,0.0,176.471037341,302.612436532,295.099389638,258.10605167,28.3233498048,8.66998816354
 08/02  07:00:00,1365.21710358,117.218860217,511.672029161,0.0,243.2593065,310.10971186,284.83805091,224.935456471,42.4850247072,17.4175697314
 08/02  08:00:00,1425.58676696,126.676406793,517.329866804,0.0,243.2593065,310.10971186,229.91138818,155.795298554,56.6466996096,17.4693900172
 08/02  09:00:00,1477.86005985,141.542483265,519.791384156,0.0,243.2593065,302.612436532,155.087300354,95.0893528722,42.4850247072,17.5129227745
 08/02  10:00:00,1492.14995661,148.674275094,519.402463427,0.0,243.2593065,310.10971186,152.497033272,55.3375170181,70.808374512,26.3511417417
 08/02  11:00:00,1498.96377613,154.472011221,519.347988204,0.0,243.2593065,310.10971186,132.067416218,34.8785911375,70.808374512,26.3804505685
 08/02  12:00:00,1462.68567079,160.155736946,519.089474448,0.0,243.2593065,310.10971186,113.511616711,25.1642123389,70.808374512,17.5390298602
 08/02  13:00:00,1503.40178431,167.814057565,518.804884233,0.0,243.2593065,302.612436532,97.203520607,14.1755216902,56.6466996096,26.3812993072
 08/02  14:00:00,1510.78065552,175.178506928,518.756501233,0.0,243.2593065,302.612436532,71.8534426037,3.02027631139,42.4850247072,26.3481415851
 08/02  15:00:00,1513.96980539,178.364825346,518.824489046,0.0,243.2593065,302.612436532,74.2697491554,0.0705837627169,56.6466996096,17.5524657831
 08/02  16:00:00,1521.77628527,180.081672955,518.30770691,0.0,243.2593065,310.10971186,105.588638925,0.0,84.9700494144,20.6185895109
 08/02  17:00:00,1524.53060203,182.552672241,518.532623437,0.0,243.2593065,310.10971186,99.2535629854,0.0,84.9700494144,14.283513571
 08/02  18:00:00,1178.26385187,97.6275488107,522.753182591,0.0,166.938926447,199.110933808,104.295709738,10.6413105965,84.9700494144,8.68434972749
 08/02  19:00:00,1177.10268332,97.7089991083,524.356263424,0.0,166.938926447,191.61365848,85.533717635,20.2012026071,56.6466996096,8.68581541829
 08/02  20:00:00,1053.83350827,97.6078909948,523.61664709,0.0,100.150657288,124.558693486,113.864920024,39.8682546039,56.6466996096,17.3499658103
 08/02  21:00:00,1015.17537995,97.6078909948,524.637015673,0.0,100.150657288,124.558693486,107.970120553,56.813142641,42.4850247072,8.67195320462
 08/02  22:00:00,947.500193747,97.6078909948,524.720219145,0.0,46.0930336215,124.558693486,131.481463761,94.4877980729,28.3233498048,8.67031588323
 08/02  23:00:00,948.265502412,97.6078909948,524.659626582,0.0,46.0930336215,124.558693486,145.224812266,122.392762275,14.1616749024,8.67037508867
 08/02  24:00:00,935.053855166,97.6078909948,523.793791504,0.0,46.0930336215,113.312780494,165.057679633,150.722573278,5.66466996096,8.67043639382
 08/03  01:00:00,935.977902661,97.6078909948,524.750780056,0.0,46.0930336215,113.312780494,181.932003287,167.596813277,5.66466996096,8.67052004925
 08/03  02:00:00,935.951319897,97.6078909948,524.763714664,0.0,46.0930336215,113.312780494,200.128790833,185.793534473,5.66466996096,8.67058639966
 08/03  03:00:00,934.374998009,97.6078909948,523.711904805,0.0,46.0930336215,113.312780494,219.061802569,204.726483028,5.66466996096,8.67064958078
 08/03  04:00:00,1021.46389726,97.6078909948,521.233189532,0.0,100.150657288,148.969399434,212.055377493,197.719995782,5.66466996096,8.67071175035
 08/03  05:00:00,1035.63372639,111.266385413,520.262819366,0.0,100.150657288,149.894399434,290.581113242,267.74866178,14.1616749024,8.67077655992
 08/03  06:00:00,1270.46117513,122.894107123,521.308607535,0.0,176.471037341,302.612436532,201.967757728,164.973569586,28.3233498048,8.67083833708
 08/03  07:00:00,1399.49472521,138.431024854,519.165673539,0.0,243.2593065,310.10971186,176.59049012,125.386998879,42.4850247072,8.71846653409
 08/03  08:00:00,1445.70078282,143.750657767,518.837621866,0.0,243.2593065,310.10971186,175.62080664,101.499612708,56.6466996096,17.4744943217
 08/03  09:00:00,1482.75160184,147.722326973,518.560987778,0.0,243.2593065,302.612436532,148.753386646,80.0091531417,42.4850247072,26.2592087969
 08/03  10:00:00,1495.69098079,152.859419914,518.785022994,0.0,243.2593065,310.10971186,146.964796303,49.8066628064,70.808374512,26.3497589846
 08/03  11:00:00,1501.21131271,157.110289008,519.012486203,0.0,243.2593065,310.10971186,123.119985874,34.7181210803,70.808374512,17.5934902816
 08/03  12:00:00,1465.22853421,163.079172122,518.822015097,0.0,243.2593065,310.10971186,119.801894778,22.6955932064,70.808374512,26.2979270599
 08/03  13:00:00,1503.70661146,168.061665116,518.967684792,0.0,243.2593065,302.612436532,95.9779400024,12.9506730096,56.6466996096,26.3805673832
 08/03  14:00:00,1508.86390841,173.107882176,519.014697666,0.0,243.2593065,302.612436532,74.1190094829,5.28313639339,42.4850247072,26.3508483823
 08/03  15:00:00,1514.86922044,179.280982925,518.807050677,0.0,243.2593065,302.612436532,74.4427271002,0.243589216517,56.6466996096,17.5524382741
 08/03  16:00:00,1525.77741673,183.561885008,518.778273398,0.0,243.2593065,310.10971186,102.468856313,0.0,84.9700494144,17.4988068989
 08/03  17:00:00,1527.00762465,184.800325335,518.786701973,0.0,243.2593065,310.10971186,102.357887712,0.0,84.9700494144,17.3878382973
 08/03  18:00:00,1178.14319767,97.6078909948,522.692672426,0.0,166.938926447,199.110933808,105.053526492,11.3978499957,84.9700494144,8.68562708194
 08/03  19:00:00,1177.19662865,97.6078909948,524.612690437,0.0,166.938926447,191.61365848,92.5445183317,27.2128006722,56.6466996096,8.68501804994
 08/03  20:00:00,1053.90571324,97.6078909948,523.771879247,0.0,100.150657288,124.558693486,124.820745871,59.4883887042,56.6466996096,8.68565755767
 08/03  21:00:00,1015.21589876,97.6078909948,524.720340726,0.0,100.150657288,124.558693486,143.762010683,83.9530660408,42.4850247072,17.3239199348
 08/03  22:00:00,947.514169529,97.6078909948,524.754744112,0.0,46.0930336215,124.558693486,156.827351101,119.834438495,28.3233498048,8.66956280132
 08/03  23:00:00,948.332590568,97.6078909948,524.746253326,0.0,46.0930336215,124.558693486,167.580642259,144.749341171,14.1616749024,8.66962618576
 08/03  24:00:00,935.107385206,97.6078909948,523.887299782,0.0,46.0930336215,113.312780494,185.55272138,171.218359868,5.66466996096,8.6696915514
 08/04  01:00:00,935.684217066,97.6078909948,524.612390637,0.0,46.0930336215,113.312780494,204.710102908,190.375649484,5.66466996096,8.66978346331
 08/04  02:00:00,933.058819659,97.6078909948,522.763148011,0.0,46.0930336215,113.312780494,217.969520069,203.634995077,5.66466996096,8.66985503158
 08/04  03:00:00,927.603178818,97.6078909948,519.061960873,0.0,46.0930336215,113.312780494,236.294461248,221.959868398,5.66466996096,8.66992288943
 08/04  04:00:00,1010.34249478,97.6078909948,511.989208304,0.0,100.150657288,148.969399434,245.655055306,231.320395768,5.66466996096,8.66998957717
 08/04  05:00:00,1021.9364299,108.229187753,511.456029677,0.0,100.150657288,149.894399434,344.248928055,321.417194239,14.1616749024,8.67005891358
 08/04  06:00:00,1247.39393767,113.87931831,511.804825657,0.0,176.471037341,302.612436532,279.492743571,242.499268631,28.3233498048,8.67012513544
 08/04  07:00:00,1372.05302051,121.80601739,513.037271628,0.0,243.2593065,310.10971186,252.844917444,201.639214061,42.4850247072,8.72067867588
 08/04  08:00:00,1439.01163156,137.516219053,518.777975911,0.0,243.2593065,310.10971186,197.696521356,123.57640716,56.6466996096,17.4734145861
 08/04  09:00:00,1485.88714515,150.2279676,519.103331639,0.0,243.2593065,302.612436532,127.963230599,59.2207497711,42.4850247072,26.2574561205
 08/04  10:00:00,1501.84509062,158.345949118,519.362832097,0.0,243.2593065,310.10971186,118.347570342,29.9643882826,70.808374512,17.5748075478
 08/04  11:00:00,1508.3677682,163.981611692,519.180328676,0.0,243.2593065,310.10971186,115.445109322,18.2547292306,70.808374512,26.3820055799
 08/04  12:00:00,1472.29265381,169.530390128,519.27213493,0.0,243.2593065,310.10971186,106.642667729,9.53828366612,70.808374512,26.2960095511
 08/04  13:00:00,1512.25802791,176.405983312,519.001239026,0.0,243.2593065,302.612436532,85.2612353703,2.23555883991,56.6466996096,26.3789769208
 08/04  14:00:00,1518.09432372,182.342353981,518.843181778,0.0,243.2593065,302.612436532,60.0596434536,0.0,42.4850247072,17.5746187464
 08/04  15:00:00,1520.39903459,184.452936061,519.032031409,0.0,243.2593065,302.612436532,82.9694171897,0.0,56.6466996096,26.3227175801
 08/04  16:00:00,1527.81139415,185.682764972,518.566648487,0.0,243.2593065,310.10971186,102.46792999,0.0,84.9700494144,17.4978805759
 08/04  17:00:00,1529.82739876,187.554497546,518.76586829,0.0,243.2593065,310.10971186,102.356663326,0.0,84.9700494144,17.3866139119
 08/04  18:00:00,1178.60980512,98.0461718233,522.646523374,0.0,166.938926447,199.110933808,98.3140428636,4.65895352428,84.9700494144,8.6850399249
 08/04  19:00:00,1176.58187946,98.1007338024,524.272520122,0.0,166.938926447,191.61365848,76.8003653704,11.4692085864,56.6466996096,8.68445717436
 08/04  20:00:00,1053.30714647,97.6145456585,523.844411617,0.0,100.150657288,124.558693486,94.8117383279,29.4791095859,56.6466996096,8.68592913232
 08/04  21:00:00,1014.71010567,97.6078909948,524.712903376,0.0,100.150657288,124.558693486,95.1740342659,44.0169035113,42.4850247072,8.67210604743
 08/04  22:00:00,947.56105231,97.6078909948,524.725248285,0.0,46.0930336215,124.558693486,106.975776504,69.9818184717,28.3233498048,8.67060822744
 08/04  23:00:00,948.371721587,97.6078909948,524.763061165,0.0,46.0930336215,124.558693486,118.673717997,95.8413670979,14.1616749024,8.67067599691
 08/04  24:00:00,935.045152188,97.6078909948,523.810845294,0.0,46.0930336215,113.312780494,143.556600362,129.221054916,5.66466996096,8.67087548514
 08/05  01:00:00,935.99268996,97.6078909948,524.779326415,0.0,46.0930336215,113.312780494,167.191170171,152.855676544,5.66466996096,8.67082366639
 08/05  02:00:00,934.969170814,97.6078909948,524.19153559,0.0,46.0930336215,113.312780494,191.144856372,176.809274717,5.66466996096,8.67091169487
 08/05  03:00:00,919.288446977,97.6078909948,513.575465859,0.0,46.0930336215,113.312780494,226.153472251,211.817815527,5.66466996096,8.67098676321
 08/05  04:00:00,926.371059004,97.6078909948,512.080025622,0.0,55.6251445156,113.312780494,242.767455053,219.782299159,5.66466996096,17.3204859337
 08/05  05:00:00,929.238601578,97.6078909948,513.3725693,0.0,55.6251445156,113.312780494,239.232979297,216.401810113,14.1616749024,8.66949428155
 08/05  06:00:00,995.024445867,97.6078909948,513.560383335,0.0,65.1572554096,176.889270242,204.209964837,167.217048894,28.3233498048,8.66956613786
 08/05  07:00:00,1129.47782235,110.318628925,518.567135142,0.0,109.682768182,220.96816451,256.579035266,205.424372713,42.4850247072,8.6696378456
 08/05  08:00:00,1147.17573013,112.135874309,522.332272458,0.0,109.682768182,220.96816451,197.245966761,131.903005353,56.6466996096,8.6962617989
 08/05  09:00:00,1276.5275303,135.477629536,520.899089369,0.0,131.945524568,266.955817592,126.771940336,66.8636425866,42.4850247072,17.423273042
 08/05  10:00:00,1292.25239651,144.051405998,520.493979866,0.0,131.945524568,274.45309292,138.344277547,50.0662518107,70.808374512,17.4696512247
 08/05  11:00:00,1298.35279977,149.405097706,520.159850702,0.0,131.945524568,274.45309292,124.431420012,36.1527854442,70.808374512,17.4702600557
 08/05  12:00:00,1270.54196296,153.59540793,520.060339404,0.0,131.945524568,274.45309292,114.289014873,26.0121577377,70.808374512,17.4684826234
 08/05  13:00:00,1268.52596011,159.581306305,519.520002204,0.0,131.945524568,266.955817592,88.6920436229,14.576397034,56.6466996096,17.4689469793
 08/05  14:00:00,1273.97660147,165.056520895,519.470850832,0.0,131.945524568,266.955817592,66.3564212547,6.40239803072,42.4850247072,17.4689985168
 08/05  15:00:00,1132.16459926,97.6331638101,521.728911666,0.0,109.682768182,212.545889182,76.1471395804,2.03056625805,56.6466996096,17.4698737128
 08/05  16:00:00,1141.0543118,97.7853794011,523.165941075,0.0,109.682768182,220.04316451,105.431900635,2.99193400615,84.9700494144,17.4699172141
 08/05  17:00:00,1099.50644646,98.0716952187,523.715262397,0.0,109.682768182,220.04316451,105.923707476,3.53798556993,84.9700494144,17.4156724915
 08/05  18:00:00,1060.4578547,98.1065365753,523.609706267,0.0,100.150657288,199.110933808,102.319509244,8.67947341914,84.9700494144,8.66998641042
 08/05  19:00:00,1057.27029821,97.8723442293,523.482213109,0.0,100.150657288,191.61365848,76.6120471249,11.2952958823,56.6466996096,8.67005163301
 08/05  20:00:00,956.929466061,97.6264728566,523.559190209,0.0,55.6251445156,124.558693486,95.7806194256,30.4637970625,56.6466996096,8.67012275353
 08/05  21:00:00,957.132244116,97.6078909948,524.317276266,0.0,55.6251445156,124.558693486,100.303207767,49.1479922833,42.4850247072,8.67019077687
 08/05  22:00:00,946.749236566,97.6078909948,524.132489189,0.0,46.0930336215,124.558693486,103.824162266,66.8305521957,28.3233498048,8.67026026563
 08/05  23:00:00,947.853653339,97.6078909948,524.266082376,0.0,46.0930336215,124.558693486,105.74162762,82.9096225703,14.1616749024,8.67033014729
 08/05  24:00:00,935.000756251,97.6078909948,523.762934803,0.0,46.0930336215,113.312780494,124.25845932,109.923386903,5.66466996096,8.67040245649
 08/06  01:00:00,924.689470258,97.6078909948,524.664343304,0.0,34.9616554283,113.312780494,153.9334603,139.598279853,5.66466996096,8.67051048571
 08/06  02:00:00,924.638924144,97.6078909948,524.630512795,0.0,34.9616554283,113.312780494,177.6198673,163.284605345,5.66466996096,8.67059199357
 08/06  03:00:00,924.651738044,97.6078909948,524.68017905,0.0,34.9616554283,113.312780494,198.782427046,184.447088487,5.66466996096,8.67066859815
 08/06  04:00:00,932.984646977,97.6078909948,523.329009966,0.0,44.4937663224,113.312780494,208.606115811,194.270702194,5.66466996096,8.67074365638
 08/06  05:00:00,922.450516152,97.6078909948,516.0790049,0.0,44.4937663224,113.312780494,236.626019177,213.793526085,14.1616749024,8.67081818927
 08/06  06:00:00,981.183296739,97.6078909948,512.617649175,0.0,54.0258772165,176.889270242,217.139929863,180.145685212,28.3233498048,8.67089484536
 08/06  07:00:00,988.94099449,97.6078909948,516.886266642,0.0,54.0258772165,184.38654557,203.11304929,151.957057241,42.4850247072,8.67096734161
 08/06  08:00:00,1077.63870835,97.6078909948,522.945068554,0.0,65.1572554096,220.04316451,160.104331691,94.7638953319,56.6466996096,8.69373674927
 08/06  09:00:00,1070.12439801,97.6078909948,522.834533456,0.0,65.1572554096,212.545889182,119.05874946,59.1594514641,42.4850247072,17.4142732886
 08/06  10:00:00,1078.6228247,97.6078909948,523.75713419,0.0,65.1572554096,220.04316451,141.180517589,52.9133476225,70.808374512,17.4587954544
 08/06  11:00:00,1079.99696453,97.6078909948,524.08053094,0.0,65.1572554096,220.04316451,138.674492345,50.4076275938,70.808374512,17.4584902388
 08/06  12:00:00,1078.87177583,97.6078909948,523.911034314,0.0,65.1572554096,220.04316451,135.251040382,46.9845261255,70.808374512,17.4581397442
 08/06  13:00:00,1071.80786396,97.6198889528,524.220937917,0.0,65.1572554096,212.545889182,116.606831129,42.5023458588,56.6466996096,17.4577856601
 08/06  14:00:00,1071.75574693,97.6437503095,524.119071026,0.0,65.1572554096,212.545889182,100.313118883,40.3706623494,42.4850247072,17.4574318267
 08/06  15:00:00,1071.1432802,97.7331741477,523.431854155,0.0,65.1572554096,212.545889182,102.699255058,28.5954768528,56.6466996096,17.4570785956
 08/06  16:00:00,1045.60643326,97.7758985459,523.212031026,0.0,65.1572554096,220.04316451,127.236544193,24.8096959601,84.9700494144,17.4567988183
 08/06  17:00:00,999.410272173,97.8505304398,523.712354357,0.0,54.0258772165,184.38654557,122.185160723,28.4982327717,84.9700494144,8.71687853689
 08/06  18:00:00,968.967614447,97.8247822103,523.774563994,0.0,44.4937663224,163.454314868,132.216569639,38.5757933705,84.9700494144,8.67072685442
 08/06  19:00:00,966.301881987,97.6989140991,524.076961769,0.0,44.4937663224,155.95703954,113.791811607,48.4743042103,56.6466996096,8.67080778691
 08/06  20:00:00,946.242362926,97.6268966548,524.09698033,0.0,44.4937663224,124.558693486,137.661850928,72.3442672539,56.6466996096,8.67088406455
 08/06  21:00:00,945.574509945,97.6117193719,523.967480359,0.0,44.4937663224,124.558693486,131.148134924,79.9921513496,42.4850247072,8.67095886721
 08/06  22:00:00,935.512025681,97.6078909948,524.097409294,0.0,34.9616554283,124.558693486,132.628981012,95.634598042,28.3233498048,8.67103316523
 08/06  23:00:00,936.545611433,97.6078909948,524.101218818,0.0,34.9616554283,124.558693486,128.363167076,105.530384919,14.1616749024,8.67110725489
 08/06  24:00:00,923.637096373,97.6078909948,523.54546017,0.0,34.9616554283,113.312780494,135.110181773,120.775043729,5.66466996096,8.67046808221
 08/07  01:00:00,935.410355112,97.6079694843,524.152927874,0.0,46.0930336215,113.312780494,145.415568129,131.081323421,5.66466996096,8.6695747463
 08/07  02:00:00,935.382216764,97.6078909948,524.147781,0.0,46.0930336215,113.312780494,154.262355511,139.928012334,5.66466996096,8.66967321619
 08/07  03:00:00,935.45182408,97.6078909948,524.264610128,0.0,46.0930336215,113.312780494,170.586966297,156.25253706,5.66466996096,8.66975927679
 08/07  04:00:00,1025.95832647,97.6078909948,524.24995311,0.0,100.150657288,148.969399434,166.20827519,151.873763684,5.66466996096,8.66984154505
 08/07  05:00:00,1031.87435836,104.802998918,521.964581871,0.0,100.150657288,149.894399434,289.383867103,266.550794473,14.1616749024,8.67139772763
 08/07  06:00:00,1263.62572145,115.067377297,522.243705303,0.0,176.471037341,302.612436532,186.6264757,149.632140781,28.3233498048,8.67098511428
 08/07  07:00:00,1393.22090045,130.509260429,520.705605979,0.0,243.2593065,310.10971186,162.866069042,102.961781598,42.4850247072,17.4192627371
 08/07  08:00:00,1450.64053068,147.457817851,519.891666608,0.0,243.2593065,310.10971186,128.86535253,54.7485717596,56.6466996096,17.4700811611
 08/07  09:00:00,1491.26450611,155.011591939,519.596413913,0.0,243.2593065,302.612436532,90.1344384336,30.1367840862,42.4850247072,17.5126296402
 08/07  10:00:00,1502.70192877,158.873323971,519.59492747,0.0,243.2593065,310.10971186,113.031193695,15.867552802,70.808374512,26.3552663814
 08/07  11:00:00,1508.37696386,163.486989131,519.607306036,0.0,243.2593065,310.10971186,104.493209909,7.30248411767,70.808374512,26.3823512794
 08/07  12:00:00,1470.41898894,167.287380837,519.561365195,0.0,243.2593065,310.10971186,100.992987102,3.88811040178,70.808374512,26.2965021878
 08/07  13:00:00,1506.93349824,170.572610876,519.410551224,0.0,243.2593065,302.612436532,76.2744169908,2.03272290686,56.6466996096,17.5949944743
 08/07  14:00:00,1509.75649005,173.410469628,519.335132869,0.0,243.2593065,302.612436532,69.687479904,0.850608212166,42.4850247072,26.3518469846
 08/07  15:00:00,1511.43177625,175.206494054,519.244011208,0.0,243.2593065,302.612436532,83.0227305379,0.0576695168312,56.6466996096,26.3183614115
 08/07  16:00:00,1519.33320128,176.388521378,519.375793754,0.0,243.2593065,310.10971186,102.471118234,0.0,84.9700494144,17.5010688193
 08/07  17:00:00,1518.72692719,176.304865796,518.983739332,0.0,243.2593065,310.10971186,102.356457458,0.0,84.9700494144,17.3864080437
 08/07  18:00:00,1177.71015814,97.9344408186,521.886438034,0.0,166.938926447,199.110933808,98.3852412859,4.72949703474,84.9700494144,8.68569483675
 08/07  19:00:00,1176.32819024,98.2081223202,522.986237103,0.0,166.938926447,191.61365848,71.3948950034,6.06308036031,56.6466996096,8.6851150335
