Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  20:00:00,1053.73927397,97.6561550188,523.385180116,0.0,100.150657288,124.558693486,83.2811075441,17.9498358046,56.6466996096,8.6845721299
 08/07  21:00:00,1014.92864603,97.6318245683,524.267746002,0.0,100.150657288,124.558693486,83.669329474,32.5118050306,42.4850247072,8.67249973626
 08/07  22:00:00,947.147858015,97.6095580432,524.280439556,0.0,46.0930336215,124.558693486,93.1354729931,56.1411608015,28.3233498048,8.67096238683
 08/07  23:00:00,947.908859285,97.6078909948,524.239072971,0.0,46.0930336215,124.558693486,98.3351754008,75.5024596857,14.1616749024,8.67104081271
 08/07  24:00:00,934.911494161,97.6078909948,523.597914754,0.0,46.0930336215,113.312780494,111.803583214,97.4677891492,5.66466996096,8.67112410339
 08/08  01:00:00,935.604689054,97.6078909948,524.336321932,0.0,46.0930336215,113.312780494,131.4153651,117.082130436,5.66466996096,8.66856470383
 08/08  02:00:00,935.557790384,97.6078909948,524.329417181,0.0,46.0930336215,113.312780494,149.997632368,135.663336166,5.66466996096,8.66962624116
 08/08  03:00:00,935.256314848,97.6078909948,524.035368206,0.0,46.0930336215,113.312780494,159.324989738,144.990603693,5.66466996096,8.66971608426
 08/08  04:00:00,1029.18840899,97.6078909948,523.907745909,0.0,100.150657288,148.969399434,139.761675337,125.427201781,5.66466996096,8.66980359536
 08/08  05:00:00,1048.99007027,119.374697374,521.670795858,0.0,100.150657288,149.894399434,216.528008284,193.694965671,14.1616749024,8.67136771071
 08/08  06:00:00,1289.45546632,141.690254182,519.984352386,0.0,176.471037341,302.612436532,122.808315533,85.8140047793,28.3233498048,8.67096094886
 08/08  07:00:00,1414.97816683,153.532366643,519.392889911,0.0,243.2593065,310.10971186,100.693232133,40.7888815495,42.4850247072,17.4193258768
 08/08  08:00:00,1462.87669385,160.512227195,519.042792778,0.0,243.2593065,310.10971186,92.0769428862,17.9601509315,56.6466996096,17.4700923451
 08/08  09:00:00,1502.22759531,166.707694381,518.816161309,0.0,243.2593065,302.612436532,64.7333697198,4.73557771402,42.4850247072,17.5127672985
 08/08  10:00:00,1512.38124559,168.329278385,519.932802828,0.0,243.2593065,310.10971186,100.332925811,3.16782076388,70.808374512,26.3567305348
 08/08  11:00:00,1511.61314098,166.697727373,519.770486606,0.0,243.2593065,310.10971186,104.666004904,7.47477951606,70.808374512,26.3828508762
 08/08  12:00:00,1472.32164216,169.352110134,519.481870103,0.0,243.2593065,310.10971186,101.081505106,3.97616798417,70.808374512,26.2969626094
 08/08  13:00:00,1506.72263861,170.369158229,519.508365677,0.0,243.2593065,302.612436532,76.8373748047,2.59529552212,56.6466996096,17.595379673
 08/08  14:00:00,1509.41520594,173.17252789,519.393203957,0.0,243.2593065,302.612436532,68.9768772356,0.139094434227,42.4850247072,26.3527580942
 08/08  15:00:00,1514.67327085,178.699178766,519.087889466,0.0,243.2593065,302.612436532,82.9659855752,0.0,56.6466996096,26.3192859656
 08/08  16:00:00,1526.0603637,183.450568396,519.031802367,0.0,243.2593065,310.10971186,102.469121209,0.0,84.9700494144,17.4990717944
 08/08  17:00:00,1529.17965656,186.468763227,519.098778752,0.0,243.2593065,310.10971186,102.356726925,0.0,84.9700494144,17.3866775103
 08/08  18:00:00,1178.32122035,97.748645039,522.570400651,0.0,166.938926447,199.110933808,95.4364111824,1.78051373916,84.9700494144,8.68584802884
 08/08  19:00:00,1175.77347719,97.7087072765,523.844269245,0.0,166.938926447,191.61365848,72.8996332382,7.56766611901,56.6466996096,8.68526750958
 08/08  20:00:00,1052.60725947,97.6078909948,523.157205584,0.0,100.150657288,124.558693486,87.933976124,22.6025492672,56.6466996096,8.68472724723
 08/08  21:00:00,1014.12608429,97.6078909948,524.131485219,0.0,100.150657288,124.558693486,87.3298939264,36.1722107636,42.4850247072,8.67265845568
 08/08  22:00:00,947.019576201,97.6078909948,524.165631819,0.0,46.0930336215,124.558693486,91.7505662903,54.7560929079,28.3233498048,8.67112357761
 08/08  23:00:00,947.836169353,97.6078909948,524.236705553,0.0,46.0930336215,124.558693486,94.2809754073,71.4480938792,14.1616749024,8.67120662567
 08/08  24:00:00,934.863803806,97.6078909948,523.591216723,0.0,46.0930336215,113.312780494,114.645327426,100.310080122,5.66466996096,8.670577343
 08/09  01:00:00,935.833116206,97.6078909948,524.600283011,0.0,46.0930336215,113.312780494,140.423115961,126.088749731,5.66466996096,8.66969626919
 08/09  02:00:00,935.719328304,97.6078909948,524.517782022,0.0,46.0930336215,113.312780494,167.141492122,152.807012074,5.66466996096,8.6698100864
 08/09  03:00:00,935.767761974,97.6078909948,524.580690662,0.0,46.0930336215,113.312780494,183.139303739,168.804724598,5.66466996096,8.66990917959
 08/09  04:00:00,1026.47286853,97.6078909948,524.747182867,0.0,100.150657288,148.969399434,187.925563378,173.590889639,5.66466996096,8.67000377865
 08/09  05:00:00,1043.78055537,117.500307508,521.240893311,0.0,100.150657288,149.894399434,264.129863336,241.298456666,14.1616749024,8.66973176748
 08/09  06:00:00,1282.06500013,135.328012437,520.460895366,0.0,176.471037341,302.612436532,172.939374348,135.944851941,28.3233498048,8.67117260278
 08/09  07:00:00,1406.67047997,146.003169099,518.725535545,0.0,243.2593065,310.10971186,159.927764949,100.02289656,42.4850247072,17.4198436814
 08/09  08:00:00,1454.72055723,152.370250101,519.106462409,0.0,243.2593065,310.10971186,129.960935329,55.843497859,56.6466996096,17.4707378602
 08/09  09:00:00,1494.56314659,158.802193694,519.151238967,0.0,243.2593065,302.612436532,90.1033477251,30.1048227086,42.4850247072,17.5135003092
 08/09  10:00:00,1506.48312408,163.001835201,519.276642111,0.0,243.2593065,310.10971186,115.682175564,18.5204492686,70.808374512,26.3533517831
 08/09  11:00:00,1512.08436551,167.40322802,519.436818477,0.0,243.2593065,310.10971186,108.244639963,11.05213404,70.808374512,26.3841314114
 08/09  12:00:00,1475.83390158,172.971678815,519.314396062,0.0,243.2593065,310.10971186,102.016758749,4.91031455438,70.808374512,26.2980696825
 08/09  13:00:00,1513.73735765,177.618708502,519.195288167,0.0,243.2593065,302.612436532,77.2141730017,0.613777733409,56.6466996096,19.9536956587
 08/09  14:00:00,1517.66143795,181.779000111,518.887076217,0.0,243.2593065,302.612436532,66.4813380814,0.0,42.4850247072,23.9963133742
 08/09  15:00:00,1520.94859498,185.054560809,518.845400219,0.0,243.2593065,302.612436532,82.9674075404,0.0,56.6466996096,26.3207079308
 08/09  16:00:00,1531.31526345,188.615056027,518.96714517,0.0,243.2593065,310.10971186,102.468647777,0.0,84.9700494144,17.4985983625
 08/09  17:00:00,1534.64369804,191.862961181,519.033896349,0.0,243.2593065,310.10971186,102.3575384,0.0,84.9700494144,17.3874889861
 08/09  18:00:00,1181.55126858,100.677225811,522.757326994,0.0,166.938926447,199.110933808,94.0233932625,0.367068231142,84.9700494144,8.68627561698
 08/09  19:00:00,1179.61330423,100.350674515,524.053516759,0.0,166.938926447,191.61365848,70.4050847849,5.07271556197,56.6466996096,8.68566961331
 08/09  20:00:00,1054.48078674,98.3076525372,523.452743715,0.0,100.150657288,124.558693486,81.8452106983,16.5133873944,56.6466996096,8.68512369431
 08/09  21:00:00,1015.13111833,97.7834572926,524.280492319,0.0,100.150657288,124.558693486,77.7252474826,26.5694673126,42.4850247072,8.67075546278
 08/09  22:00:00,947.261854732,97.6190189447,524.354025918,0.0,46.0930336215,124.558693486,79.0522404004,42.0590676228,28.3233498048,8.66982297279
 08/09  23:00:00,948.012507592,97.6078909948,524.319802518,0.0,46.0930336215,124.558693486,77.9028944964,55.0713059513,14.1616749024,8.66991364269
 08/09  24:00:00,934.969090133,97.6078909948,523.616560577,0.0,46.0930336215,113.312780494,83.9635846646,69.6279175211,5.66466996096,8.67099718247
 08/10  01:00:00,935.648686397,97.6078909948,524.356858241,0.0,46.0930336215,113.312780494,96.0495642781,81.7147712062,5.66466996096,8.67012311089
 08/10  02:00:00,935.666879341,97.6078909948,524.431807149,0.0,46.0930336215,113.312780494,114.936709393,100.601787563,5.66466996096,8.67025186954
 08/10  03:00:00,935.640982624,97.6078909948,524.434193423,0.0,46.0930336215,113.312780494,134.861953903,120.526923962,5.66466996096,8.67035998039
 08/10  04:00:00,1026.13578276,97.6078909948,524.394415184,0.0,100.150657288,148.969399434,134.004324875,119.669193128,5.66466996096,8.67046178674
 08/10  05:00:00,1058.98924419,133.677660857,520.263716185,0.0,100.150657288,149.894399434,200.053502142,177.220268023,14.1616749024,8.67155921663
 08/10  06:00:00,1295.28261621,150.512993872,518.470501356,0.0,176.471037341,302.612436532,128.276783983,91.2826322343,28.3233498048,8.67080194362
 08/10  07:00:00,1419.53059654,159.364700106,518.17432971,0.0,243.2593065,310.10971186,110.682340598,50.7764478155,42.4850247072,17.420868075
 08/10  08:00:00,1466.41170956,164.710175526,518.401869911,0.0,243.2593065,310.10971186,94.6048262012,20.4863293883,56.6466996096,17.4717972033
 08/10  09:00:00,1507.71445883,172.59456201,518.442869737,0.0,243.2593065,302.612436532,72.1244458503,3.37911047427,42.4850247072,26.2603106688
 08/10  10:00:00,1523.93627856,180.59598853,519.044018771,0.0,243.2593065,310.10971186,88.3828062395,0.0,70.808374512,17.5744317275
 08/10  11:00:00,1529.2869861,184.726931358,519.155800545,0.0,243.2593065,310.10971186,97.1949270915,0.0,70.808374512,26.3865525795
 08/10  12:00:00,1490.74243667,187.865767543,519.165499672,0.0,243.2593065,310.10971186,97.1083032153,0.0,70.808374512,26.2999287033
 08/10  13:00:00,1526.10127601,189.814228223,519.194600481,0.0,243.2593065,302.612436532,83.0311124997,0.0,56.6466996096,26.3844128901
 08/10  14:00:00,1528.67392333,192.435732066,519.086346664,0.0,243.2593065,302.612436532,60.059897857,0.0,42.4850247072,17.5748731498
 08/10  15:00:00,1531.07268187,194.758107421,519.128754266,0.0,243.2593065,302.612436532,82.9698026622,0.0,56.6466996096,26.3231030526
 08/10  16:00:00,1540.21405486,197.473068303,518.916437836,0.0,243.2593065,310.10971186,102.467449906,0.0,84.9700494144,17.4974004919
 08/10  17:00:00,1542.51290318,199.754899747,519.010930669,0.0,243.2593065,310.10971186,102.356428452,0.0,84.9700494144,17.3863790375
 08/10  18:00:00,1183.3406191,103.00840485,522.256550506,0.0,166.938926447,199.110933808,93.6549559355,0.0,84.9700494144,8.68490652114
 08/10  19:00:00,1180.18443351,102.073632946,522.943995921,0.0,166.938926447,191.61365848,67.7521152358,2.42106504314,56.6466996096,8.68435058308
 08/10  20:00:00,1055.05009287,98.7596382539,523.569220931,0.0,100.150657288,124.558693486,79.5765694996,14.2440505231,56.6466996096,8.6858193669
 08/10  21:00:00,1015.47561682,97.80981646,524.728520335,0.0,100.150657288,124.558693486,83.8324909076,32.6754570504,42.4850247072,8.67200914991
 08/10  22:00:00,945.821483326,97.6136987952,523.083583505,0.0,46.0930336215,124.558693486,116.229742664,79.2363490329,28.3233498048,8.67004382681
 08/10  23:00:00,946.858295012,97.6078909948,523.721784507,0.0,46.0930336215,124.558693486,147.433226994,124.600940957,14.1616749024,8.67061113398
 08/10  24:00:00,916.04015605,97.6078909948,511.187343889,0.0,46.0930336215,113.312780494,179.062730425,164.727191029,5.66466996096,8.67086943493
 08/11  01:00:00,914.36196929,97.6078909948,510.99596035,0.0,46.0930336215,113.312780494,206.61104097,192.275526793,5.66466996096,8.67084421602
 08/11  02:00:00,913.969195427,97.6078909948,511.027285072,0.0,46.0930336215,113.312780494,226.55452566,212.218869782,5.66466996096,8.67098591713
 08/11  03:00:00,914.223593852,97.6078909948,511.321485206,0.0,46.0930336215,113.312780494,239.811074031,225.475301424,5.66466996096,8.67110264568
 08/11  04:00:00,1006.96180675,97.6078909948,510.772997273,0.0,100.150657288,148.969399434,237.766417164,223.430535496,5.66466996096,8.67121170712
 08/11  05:00:00,1027.22116973,117.44862262,509.252301044,0.0,100.150657288,149.894399434,348.947909996,326.114663589,14.1616749024,8.67157150471
 08/11  06:00:00,1256.68107055,123.552939876,511.531873206,0.0,176.471037341,302.612436532,282.415063643,236.770347503,28.3233498048,17.3213663351
 08/11  07:00:00,1382.13699356,133.345296437,511.917756327,0.0,243.2593065,310.10971186,249.455013115,198.249352139,42.4850247072,8.72063626857
 08/11  08:00:00,1438.5733134,143.050425674,514.287506315,0.0,243.2593065,310.10971186,222.210719153,148.09045129,56.6466996096,17.4735682538
 08/11  09:00:00,1485.71419251,151.244427109,517.998748744,0.0,243.2593065,302.612436532,159.173970228,90.425901106,42.4850247072,26.2630444144
 08/11  10:00:00,1500.70240331,158.199462866,518.448928424,0.0,243.2593065,310.10971186,138.743887742,50.3591287358,70.808374512,17.5763844944
 08/11  11:00:00,1507.34063022,163.710294788,518.493312121,0.0,243.2593065,310.10971186,128.529454754,31.3360923095,70.808374512,26.3849879329
 08/11  12:00:00,1470.32217555,168.358754692,518.541725463,0.0,243.2593065,310.10971186,118.281409382,21.1743750155,70.808374512,26.2986598549
 08/11  13:00:00,1511.02501255,175.753502166,518.444324246,0.0,243.2593065,302.612436532,91.6129621799,8.58370029487,56.6466996096,26.3825622754
 08/11  14:00:00,1516.95366114,181.517669815,518.536806173,0.0,243.2593065,302.612436532,60.6435109091,0.581401552048,42.4850247072,17.5770846498
 08/11  15:00:00,1520.34169,184.806469774,518.627181335,0.0,243.2593065,302.612436532,82.9732884786,0.0,56.6466996096,26.326588869
 08/11  16:00:00,1529.43306538,187.222440822,518.637472827,0.0,243.2593065,310.10971186,102.470254448,0.0,84.9700494144,17.5002050338
 08/11  17:00:00,1531.88258095,189.62766306,518.672864009,0.0,243.2593065,310.10971186,102.358529505,0.0,84.9700494144,17.3884800909
 08/11  18:00:00,1179.78545945,99.3250260848,522.480467688,0.0,166.938926447,199.110933808,95.0467076737,1.39075301927,84.9700494144,8.68590524002
 08/11  19:00:00,1177.30796514,99.7142991378,523.37854034,0.0,166.938926447,191.61365848,70.4983527869,5.16630952804,56.6466996096,8.68534364926
 08/11  20:00:00,1052.9778421,98.1256563546,522.984800128,0.0,100.150657288,124.558693486,77.8174962134,12.4847698375,56.6466996096,8.68602676626
 08/11  21:00:00,1013.64451969,97.7569589898,523.463190923,0.0,100.150657288,124.558693486,76.3718524234,16.5622400802,42.4850247072,17.324587636
 08/11  22:00:00,946.241424206,97.62401343,523.329366387,0.0,46.0930336215,124.558693486,61.4227188039,24.4294256644,28.3233498048,8.66994333471
 08/11  23:00:00,947.364105201,97.6096380954,523.658799134,0.0,46.0930336215,124.558693486,55.8226614274,32.9909388935,14.1616749024,8.67004763148
 08/11  24:00:00,934.75910184,97.6078909948,523.422012695,0.0,46.0930336215,113.312780494,62.5765294009,48.2417033138,5.66466996096,8.67015612612
 08/12  01:00:00,935.601628316,97.6078909948,524.340470458,0.0,46.0930336215,113.312780494,84.192389956,69.857393158,5.66466996096,8.67032683706
 08/12  02:00:00,935.61167813,97.6078909948,524.386935975,0.0,46.0930336215,113.312780494,108.463072163,94.1279491833,5.66466996096,8.67045301913
 08/12  03:00:00,935.765069047,97.6078909948,524.553182309,0.0,46.0930336215,113.312780494,135.427641808,121.0924009,5.66466996096,8.67057094652
 08/12  04:00:00,946.025246268,97.6078909948,524.460790383,0.0,55.6251445156,113.312780494,151.479740603,137.144384342,5.66466996096,8.67068630007
 08/12  05:00:00,946.039359972,97.6078909948,524.540060585,0.0,55.6251445156,113.312780494,173.203023356,150.370547663,14.1616749024,8.67080079127
 08/12  06:00:00,1010.58910295,97.6078909948,523.740848258,0.0,65.1572554096,176.889270242,165.415460379,128.421193254,28.3233498048,8.67091732027
 08/12  07:00:00,1144.51014715,121.091090995,520.794965223,0.0,109.682768182,220.96816451,218.075594548,166.919537251,42.4850247072,8.67103258967
 08/12  08:00:00,1154.46923446,119.452239656,522.328182922,0.0,109.682768182,220.96816451,189.100694687,123.756119182,56.6466996096,8.6978758952
 08/12  09:00:00,1280.86536385,140.315184399,520.399268796,0.0,131.945524568,266.955817592,132.139500925,72.2297832216,42.4850247072,17.424692996
 08/12  10:00:00,1296.71941706,148.984334754,519.989640469,0.0,131.945524568,274.45309292,138.22597753,49.9437404151,70.808374512,17.4738626027
 08/12  11:00:00,1303.90955077,155.52446469,519.579399264,0.0,131.945524568,274.45309292,120.05915666,31.7760432661,70.808374512,17.4747388814
 08/12  12:00:00,1277.12611139,160.69266278,519.529980217,0.0,131.945524568,274.45309292,104.718735132,16.4372407634,70.808374512,17.4731198568
 08/12  13:00:00,1274.2555104,165.094666915,519.604034751,0.0,131.945524568,266.955817592,82.4099031055,8.29298174052,56.6466996096,17.4702217553
 08/12  14:00:00,1279.7306269,170.685116913,519.425549389,0.0,131.945524568,266.955817592,64.6307599035,4.67894282062,42.4850247072,17.4667923757
 08/12  15:00:00,1132.1363043,97.7167345912,521.492223163,0.0,109.682768182,212.545889182,75.1249658133,1.00681562088,56.6466996096,17.4714505828
 08/12  16:00:00,1142.69275256,98.0813814895,524.409280451,0.0,109.682768182,220.04316451,105.137431126,2.69938934538,84.9700494144,17.4679923659
 08/12  17:00:00,1100.99883762,98.4114009752,524.749633894,0.0,109.682768182,220.04316451,107.531899802,5.14402065808,84.9700494144,17.41782973
 08/12  18:00:00,1061.49544686,98.3371177646,524.318326407,0.0,100.150657288,199.110933808,118.428499308,24.7879192329,84.9700494144,8.67053066032
 08/12  19:00:00,1057.73828141,97.8246873382,523.890181606,0.0,100.150657288,191.61365848,119.34616163,54.0288135986,56.6466996096,8.67064842198
 08/12  20:00:00,952.224164279,97.6216394311,520.423728579,0.0,55.6251445156,124.558693486,175.417945234,110.100482036,56.6466996096,8.67076358894
 08/12  21:00:00,933.673500332,97.6083539652,509.062895343,0.0,55.6251445156,124.558693486,195.504999927,144.349100533,42.4850247072,8.67087468683
 08/12  22:00:00,918.914622302,97.6078909948,507.532395869,0.0,46.0930336215,124.558693486,238.75762098,201.763283426,28.3233498048,8.67098774976
 08/12  23:00:00,926.336973073,97.6078909948,513.17372401,0.0,46.0930336215,124.558693486,272.679098026,249.846321801,14.1616749024,8.67110132265
 08/12  24:00:00,933.918182017,97.6078909948,530.676889231,0.0,46.0930336215,113.312780494,293.009838449,278.673950339,5.66466996096,8.67121814898
 08/13  01:00:00,931.517021976,97.6078909948,538.815162925,0.0,34.9616554283,113.312780494,306.734650901,292.398589576,5.66466996096,8.67139136376
 08/13  02:00:00,938.323028412,97.6078909948,545.441778298,0.0,34.9616554283,113.312780494,323.576690633,309.240490258,5.66466996096,8.67153041461
 08/13  03:00:00,945.124500594,97.6078909948,552.5478203,0.0,34.9616554283,113.312780494,339.741983616,325.408328428,5.66466996096,8.66898522672
 08/13  04:00:00,959.591530516,97.6078909948,556.996287324,0.0,44.4937663224,113.312780494,342.061885834,327.727156833,5.66466996096,8.6700590403
 08/13  05:00:00,961.500796573,97.6078909948,559.100156788,0.0,44.4937663224,113.312780494,360.415165792,337.583311739,14.1616749024,8.67017915069
 08/13  06:00:00,1020.73544666,97.6078909948,552.53872182,0.0,54.0258772165,176.889270242,318.045050462,281.051399263,28.3233498048,8.67030139421
 08/13  07:00:00,1004.37167312,97.6078909948,536.219375062,0.0,54.0258772165,184.38654557,311.830507315,260.675058423,42.4850247072,8.67042418489
 08/13  08:00:00,1061.50777485,97.6078909948,516.524648789,0.0,65.1572554096,220.04316451,268.013579573,202.672285789,56.6466996096,8.6945941742
 08/13  09:00:00,1061.82211839,97.6078909948,518.504216965,0.0,65.1572554096,212.545889182,190.614061809,130.713667569,42.4850247072,17.4153695329
 08/13  10:00:00,1078.40367076,97.6078909948,523.564143678,0.0,65.1572554096,220.04316451,167.929315025,79.659512424,70.808374512,17.4614280887
 08/13  11:00:00,1079.9756004,97.6078909948,524.082740222,0.0,65.1572554096,220.04316451,150.717590538,62.4500810434,70.808374512,17.4591349827
 08/13  12:00:00,1079.52718398,97.6081786776,524.587432332,0.0,65.1572554096,220.04316451,147.518501773,59.2511645103,70.808374512,17.4589627504
 08/13  13:00:00,1072.27465539,97.6204893646,524.710390725,0.0,65.1572554096,212.545889182,133.059241832,58.9537479734,56.6466996096,17.4587942488
 08/13  14:00:00,1072.25707387,97.6412666196,524.652467484,0.0,65.1572554096,212.545889182,114.402019675,54.4583685904,42.4850247072,17.4586263779
 08/13  15:00:00,1072.29516917,97.676113094,524.679448833,0.0,65.1572554096,212.545889182,125.176613664,51.0714551955,56.6466996096,17.4584588593
 08/13  16:00:00,1046.33216295,97.7251376249,524.01323672,0.0,65.1572554096,220.04316451,152.553188191,50.1227895213,84.9700494144,17.4603492548
 08/13  17:00:00,999.366653364,97.7392955428,523.872956473,0.0,54.0258772165,184.38654557,153.007259019,50.6220514323,84.9700494144,17.4151581721
 08/13  18:00:00,967.908743807,97.7210028231,522.928272051,0.0,44.4937663224,163.454314868,142.430273963,48.7890323323,84.9700494144,8.67119221608
 08/13  19:00:00,964.555532177,97.6822244365,522.38613439,0.0,44.4937663224,155.95703954,103.507707982,38.1896983925,56.6466996096,8.6713099801
 08/13  20:00:00,944.637409146,97.670590349,522.438306525,0.0,44.4937663224,124.558693486,107.389495429,42.0713651672,56.6466996096,8.67143065225
 08/13  21:00:00,944.241717613,97.6595340196,522.558624987,0.0,44.4937663224,124.558693486,92.8614061126,41.7048292888,42.4850247072,8.67155211658
 08/13  22:00:00,934.909314593,97.6341450749,523.459725241,0.0,34.9616554283,124.558693486,92.7908783517,55.7977276154,28.3233498048,8.6698009315
 08/13  23:00:00,936.568149114,97.6146276109,524.121083689,0.0,34.9616554283,124.558693486,102.851289989,80.0195412972,14.1616749024,8.67007378891
 08/13  24:00:00,923.491423587,97.6078909948,523.405310465,0.0,34.9616554283,113.312780494,117.587970295,103.253103451,5.66466996096,8.67019688313
 08/14  01:00:00,935.430608464,97.6078909948,524.226406741,0.0,46.0930336215,113.312780494,139.117382226,124.782330216,5.66466996096,8.67038204878
 08/14  02:00:00,935.410021005,97.6079728818,524.23246133,0.0,46.0930336215,113.312780494,159.258244476,144.923042822,5.66466996096,8.67053169268
 08/14  03:00:00,935.613770242,97.6078909948,524.44215197,0.0,46.0930336215,113.312780494,181.980491909,167.645153089,5.66466996096,8.67066885841
 08/14  04:00:00,1026.26544993,97.6078909948,524.55418131,0.0,100.150657288,148.969399434,189.203728141,174.868256008,5.66466996096,8.67080217278
 08/14  05:00:00,1030.48775241,103.447897629,521.957722141,0.0,100.150657288,149.894399434,327.269506852,304.436893561,14.1616749024,8.6709383886
 08/14  06:00:00,1260.39720682,111.716095535,522.38337049,0.0,176.471037341,302.612436532,225.083785354,188.089365407,28.3233498048,8.67107014166
 08/14  07:00:00,1385.30090485,122.055643545,521.271236843,0.0,243.2593065,310.10971186,203.503422592,143.597408075,42.4850247072,17.4209898107
 08/14  08:00:00,1440.81516312,137.1519208,520.422318747,0.0,243.2593065,310.10971186,162.162748028,88.0402292783,56.6466996096,17.4758191404
 08/14  09:00:00,1486.79680964,150.845947884,519.36129189,0.0,243.2593065,302.612436532,105.40275743,45.3994534003,42.4850247072,17.5182793228
 08/14  10:00:00,1501.3665613,157.80074294,519.396046644,0.0,243.2593065,310.10971186,116.280739423,19.1122735258,70.808374512,26.3600913851
 08/14  11:00:00,1508.35863952,163.922379047,519.200681619,0.0,243.2593065,310.10971186,102.799960651,5.60611381606,70.808374512,26.3854723226
 08/14  12:00:00,1472.19562629,169.293350517,519.370577143,0.0,243.2593065,310.10971186,90.1580227283,1.80814926086,70.808374512,17.5414989554
 08/14  13:00:00,1508.62653336,172.254001525,519.453546579,0.0,243.2593065,302.612436532,83.7967318253,0.760602440198,56.6466996096,26.3894297755
 08/14  14:00:00,1511.0021289,174.684360242,519.336572426,0.0,243.2593065,302.612436532,68.8541400586,0.0143512477784,42.4850247072,26.3547641036
 08/14  15:00:00,1512.90154026,176.56694566,519.354620096,0.0,243.2593065,302.612436532,82.9693596135,0.0,56.6466996096,26.3226600039
 08/14  16:00:00,1521.34349051,178.526561983,519.207501899,0.0,243.2593065,310.10971186,102.469841897,0.0,84.9700494144,17.4997924822
 08/14  17:00:00,1523.16649029,180.166770373,519.404904353,0.0,243.2593065,310.10971186,93.6734260992,0.0,84.9700494144,8.70337668479
 08/14  18:00:00,1178.65208889,98.4420891202,522.197738681,0.0,166.938926447,199.110933808,102.388922364,0.0670446341885,84.9700494144,17.3518283157
 08/14  19:00:00,1177.43845351,98.603956826,523.626405156,0.0,166.938926447,191.61365848,68.1826768788,2.84957979686,56.6466996096,8.68639747235
 08/14  20:00:00,1053.65992624,97.7327927881,523.200293882,0.0,100.150657288,124.558693486,78.9229016158,13.5903324823,56.6466996096,8.68586952385
 08/14  21:00:00,1014.40064607,97.6667340595,523.664895074,0.0,100.150657288,124.558693486,69.769128582,18.611640819,42.4850247072,8.67246305574
 08/14  22:00:00,946.686020552,97.644239774,523.75866074,0.0,46.0930336215,124.558693486,66.8392669869,29.8457074563,28.3233498048,8.67020972588
 08/14  23:00:00,947.686215609,97.6272375972,524.017219739,0.0,46.0930336215,124.558693486,67.8859863524,45.0539747339,14.1616749024,8.6703367161
 08/14  24:00:00,934.858794282,97.6106789893,523.577354492,0.0,46.0930336215,113.312780494,82.6241613016,68.289019748,5.66466996096,8.67047159262
 08/15  01:00:00,935.489501401,97.6078909948,524.236119911,0.0,46.0930336215,113.312780494,104.50157429,90.166247462,5.66466996096,8.67065686749
 08/15  02:00:00,935.148048265,97.6078909948,523.878547202,0.0,46.0930336215,113.312780494,110.001026408,95.6655327256,5.66466996096,8.67082372186
 08/15  03:00:00,934.95955968,97.6078909948,523.69169871,0.0,46.0930336215,113.312780494,109.687734658,95.3520921607,5.66466996096,8.67097253674
 08/15  04:00:00,1029.00011303,97.6078909948,523.680593435,0.0,100.150657288,148.969399434,99.2769905088,84.9412047346,5.66466996096,8.67111581325
 08/15  05:00:00,1060.59590695,131.587075323,521.12939017,0.0,100.150657288,149.894399434,166.425129406,143.592191533,14.1616749024,8.67126297047
 08/15  06:00:00,1296.20097399,148.945662791,519.534856759,0.0,176.471037341,302.612436532,103.738703396,66.7439494822,28.3233498048,8.67140410902
 08/15  07:00:00,1418.73103733,157.800591531,518.880510383,0.0,243.2593065,310.10971186,98.8556490061,38.9465006182,42.4850247072,17.4241236806
 08/15  08:00:00,1464.62159562,162.316694305,518.95391829,0.0,243.2593065,310.10971186,91.2386012792,17.1136850602,56.6466996096,17.4782166094
 08/15  09:00:00,1503.12779961,167.281998418,519.124317514,0.0,243.2593065,302.612436532,66.0760739281,6.07669735924,42.4850247072,17.5143518617
 08/15  10:00:00,1516.95851668,173.833056111,518.820252984,0.0,243.2593065,310.10971186,97.6815600806,0.51294331512,70.808374512,26.3602422535
 08/15  11:00:00,1523.74131507,179.426887391,518.934536301,0.0,243.2593065,310.10971186,97.1957711996,0.0,70.808374512,26.3873966876
 08/15  12:00:00,1484.54597163,181.222175594,519.620767666,0.0,243.2593065,310.10971186,97.109522791,0.0,70.808374512,26.301148279
 08/15  13:00:00,1519.13769959,182.866465485,519.233693416,0.0,243.2593065,302.612436532,74.2455846872,0.0,56.6466996096,17.5988850776
 08/15  14:00:00,1521.9773178,185.813752395,519.150348211,0.0,243.2593065,302.612436532,68.8427916033,0.0,42.4850247072,26.3577668961
 08/15  15:00:00,1523.33858852,187.060303929,519.282046808,0.0,243.2593065,302.612436532,82.971642005,0.0,56.6466996096,26.3249423954
 08/15  16:00:00,1532.7708299,190.195465889,518.8841065,0.0,243.2593065,310.10971186,102.471253268,0.0,84.9700494144,17.5012038533
 08/15  17:00:00,1537.95497461,195.343997158,518.886647459,0.0,243.2593065,310.10971186,102.356323262,0.0,84.9700494144,17.3862738477
 08/15  18:00:00,1183.19485429,103.026134163,522.042806531,0.0,166.938926447,199.110933808,93.6551996082,0.0,84.9700494144,8.68515019384
 08/15  19:00:00,1179.98287085,102.024566712,523.592506309,0.0,166.938926447,191.61365848,65.4677528904,0.134369670751,56.6466996096,8.68668361001
 08/15  20:00:00,1053.95767667,98.9053006573,523.08319428,0.0,100.150657288,124.558693486,73.7744064935,8.44155763793,56.6466996096,8.68614924599
 08/15  21:00:00,1014.13099661,98.3330986755,523.3021462,0.0,100.150657288,124.558693486,62.8757879592,11.7184634884,42.4850247072,8.67229976354
 08/15  22:00:00,946.159108331,97.7223438396,523.078725364,0.0,46.0930336215,124.558693486,52.211263425,15.2170774449,28.3233498048,8.67083617536
 08/15  23:00:00,946.89078354,97.6624080866,523.102604843,0.0,46.0930336215,124.558693486,41.2694409662,18.4367881905,14.1616749024,8.67097787322
 08/15  24:00:00,934.50283393,97.6456675283,523.07545205,0.0,46.0930336215,113.312780494,41.5893811949,27.2534395281,5.66466996096,8.67127170584
 08/16  01:00:00,935.562806027,97.6267722868,524.218507798,0.0,46.0930336215,113.312780494,57.6551575797,43.3191937551,5.66466996096,8.67129386362
 08/16  02:00:00,935.699112349,97.6104324191,524.413248389,0.0,46.0930336215,113.312780494,80.5313455404,66.1951857917,5.66466996096,8.67148978775
 08/16  03:00:00,935.631427876,97.6078909948,524.393644676,0.0,46.0930336215,113.312780494,104.324420595,89.9880966521,5.66466996096,8.67165398147
 08/16  04:00:00,1026.1594251,97.6078909948,524.369482743,0.0,100.150657288,148.969399434,117.164145093,96.0635879858,5.66466996096,15.4358871465
 08/16  05:00:00,1069.24817374,144.750027147,519.429940172,0.0,100.150657288,149.894399434,165.70270866,140.985287264,14.1616749024,10.5557464929
 08/16  06:00:00,1301.80865193,157.031227698,518.472611844,0.0,176.471037341,302.612436532,98.6639485966,61.6700692101,28.3233498048,8.67052958166
 08/16  07:00:00,1422.11003683,161.763619688,518.362117529,0.0,243.2593065,310.10971186,86.4696456784,35.2628459182,42.4850247072,8.72177505302
 08/16  08:00:00,1467.91278598,166.0744345,518.531407536,0.0,243.2593065,310.10971186,89.3664220363,15.2434536308,56.6466996096,17.4762687959
 08/16  09:00:00,1507.72121929,172.22744406,518.825979652,0.0,243.2593065,302.612436532,71.6716122876,2.92275887835,42.4850247072,26.263828702
 08/16  10:00:00,1521.32326259,177.95698063,519.084781549,0.0,243.2593065,310.10971186,88.4893607939,0.10074241022,70.808374512,17.5802438717
 08/16  11:00:00,1526.43234774,181.899397418,519.160198255,0.0,243.2593065,310.10971186,97.1994259516,0.0,70.808374512,26.3910514396
 08/16  12:00:00,1488.01884904,185.294872483,519.035638201,0.0,243.2593065,310.10971186,97.1132422948,0.0,70.808374512,26.3048677828
 08/16  13:00:00,1524.52958624,188.346408691,519.116978477,0.0,243.2593065,302.612436532,83.0361796616,0.0,56.6466996096,26.389480052
 08/16  14:00:00,1526.09058756,189.902053352,519.05837734,0.0,243.2593065,302.612436532,68.8403896316,0.0,42.4850247072,26.3553649244
 08/16  15:00:00,1529.67377105,193.602449991,518.898746099,0.0,243.2593065,302.612436532,74.2039615617,0.0,56.6466996096,17.5572619521
 08/16  16:00:00,1539.53041193,196.695467526,519.015714656,0.0,243.2593065,310.10971186,111.212111228,0.0,84.9700494144,26.2420618138
 08/16  17:00:00,1541.58461298,198.79611741,518.96012691,0.0,243.2593065,310.10971186,93.6741274018,0.0,84.9700494144,8.70407798741
 08/16  18:00:00,1186.67289018,106.613719638,521.849699064,0.0,166.938926447,199.110933808,93.655825455,0.0,84.9700494144,8.68577604056
 08/16  19:00:00,1183.8457835,105.692711378,522.825098449,0.0,166.938926447,191.61365848,65.3319855554,0.0,56.6466996096,8.68528594581
 08/16  20:00:00,1056.88606803,100.736755084,523.306468398,0.0,100.150657288,124.558693486,78.9924893957,4.99249948477,56.6466996096,17.3532903013
 08/16  21:00:00,1016.53443521,99.0738386819,524.315627379,0.0,100.150657288,124.558693486,63.3360920198,12.1774834561,42.4850247072,8.67358385649
 08/16  22:00:00,947.510339813,97.8835226148,524.30295504,0.0,46.0930336215,124.558693486,61.6653060749,24.6716694571,28.3233498048,8.67028681302
 08/16  23:00:00,948.083903846,97.6710381779,524.333628883,0.0,46.0930336215,124.558693486,60.0333628642,37.2012637857,14.1616749024,8.67042417608
 08/16  24:00:00,934.965294559,97.6404522724,523.60461423,0.0,46.0930336215,113.312780494,68.3696917243,54.034447,5.66466996096,8.67057476335
 08/17  01:00:00,935.674579601,97.6273679335,524.366829448,0.0,46.0930336215,113.312780494,82.1993888015,67.8639196965,5.66466996096,8.67079914399
 08/17  02:00:00,935.644373142,97.6142129566,524.397797923,0.0,46.0930336215,113.312780494,96.104403895,81.7687521655,5.66466996096,8.67098176858
 08/17  03:00:00,935.842939485,97.6078909948,524.655575429,0.0,46.0930336215,113.312780494,120.593171786,106.257352148,5.66466996096,8.67114967714
 08/17  04:00:00,1026.39551869,97.6078909948,524.696783063,0.0,100.150657288,148.969399434,135.813973533,121.477990531,5.66466996096,8.67131304152
 08/17  05:00:00,1065.13327352,141.629033215,518.508829415,0.0,100.150657288,149.894399434,202.265995647,179.432841649,14.1616749024,8.67147909571
 08/17  06:00:00,1300.56004031,156.668941512,517.621251171,0.0,176.471037341,302.612436532,121.613052314,84.6180619344,28.3233498048,8.67164057465
 08/17  07:00:00,1421.65581724,161.64900193,518.043107275,0.0,243.2593065,310.10971186,103.728002674,43.8203388505,42.4850247072,17.4226391164
 08/17  08:00:00,1468.23505612,166.649080396,518.295628463,0.0,243.2593065,310.10971186,91.3193055049,17.1968730435,56.6466996096,17.4757328518
 08/17  09:00:00,1509.63657378,174.21165344,518.709896352,0.0,243.2593065,302.612436532,62.5758292538,2.57407733629,42.4850247072,17.5167272103
 08/17  10:00:00,1523.16731812,179.880194787,518.981041193,0.0,243.2593065,310.10971186,97.2685716871,0.100713827168,70.808374512,26.359483348
 08/17  11:00:00,1528.77490403,184.401459332,518.975241214,0.0,243.2593065,310.10971186,97.1982362863,0.0,70.808374512,26.3898617743
 08/17  12:00:00,1490.955874,188.221001768,519.002632546,0.0,243.2593065,310.10971186,88.3527333712,0.0,70.808374512,17.5443588592
 08/17  13:00:00,1527.61332722,191.505042477,518.996130581,0.0,243.2593065,302.612436532,83.0364507604,0.0,56.6466996096,26.3897511508
 08/17  14:00:00,1528.65224749,192.319068933,519.13921398,0.0,243.2593065,302.612436532,68.8448500185,0.0,42.4850247072,26.3598253113
 08/17  15:00:00,1525.98379583,190.279715454,518.531964306,0.0,243.2593065,302.612436532,82.974240359,0.0,56.6466996096,26.3275407494
 08/17  16:00:00,1531.6005771,189.970586369,517.828731048,0.0,243.2593065,310.10971186,102.473455442,0.0,84.9700494144,17.5034060278
 08/17  17:00:00,1535.67531054,193.646135157,518.226752928,0.0,243.2593065,310.10971186,93.6748118367,0.0,84.9700494144,8.70476242235
 08/17  18:00:00,1186.81349147,106.974223202,521.643477943,0.0,166.938926447,199.110933808,102.323824714,0.0,84.9700494144,17.3537752998
 08/17  19:00:00,1188.34227465,106.150033241,523.015686303,0.0,166.938926447,191.61365848,65.3325094896,0.0,56.6466996096,8.68580988
 08/17  20:00:00,1056.9574535,101.035735423,523.08927733,0.0,100.150657288,124.558693486,71.3986723815,6.06663243562,56.6466996096,8.68534033631
 08/17  21:00:00,1016.56835303,99.4882997021,523.933977756,0.0,100.150657288,124.558693486,62.1501636834,10.9919647606,42.4850247072,8.67317421564
 08/17  22:00:00,947.625710705,98.0792589451,524.218514751,0.0,46.0930336215,124.558693486,57.9136494189,20.9185947312,28.3233498048,8.67170488293
 08/17  23:00:00,948.122237736,97.7517719373,524.259913671,0.0,46.0930336215,124.558693486,55.1872607388,32.3537182495,14.1616749024,8.67186758687
 08/17  24:00:00,934.982970598,97.6480816226,523.597003112,0.0,46.0930336215,113.312780494,61.9690622193,47.632736102,5.66466996096,8.67165615636
 08/18  01:00:00,935.681966148,97.6326790425,524.365464435,0.0,46.0930336215,113.312780494,77.4043084094,63.0691331577,5.66466996096,8.67050529075
 08/18  02:00:00,935.633932214,97.6192211486,524.366743969,0.0,46.0930336215,113.312780494,91.6884650966,77.3530833649,5.66466996096,8.67071177077
 08/18  03:00:00,935.624440314,97.6087045899,524.406175582,0.0,46.0930336215,113.312780494,107.006123972,92.6705592072,5.66466996096,8.67089480354
 08/18  04:00:00,1029.69082897,97.6092678288,524.6389322,0.0,100.150657288,148.969399434,116.586756707,102.251016049,5.66466996096,8.67107069724
 08/18  05:00:00,1072.96960327,147.30026591,518.026934748,0.0,100.150657288,149.894399434,184.152017033,161.318087979,14.1616749024,8.67225415117
 08/18  06:00:00,1301.84357279,157.405552938,516.909786231,0.0,176.471037341,302.612436532,126.084285109,89.088757682,28.3233498048,8.67217762233
 08/18  07:00:00,1418.54441599,160.117652624,516.494239657,0.0,243.2593065,310.10971186,127.053778323,67.1450562465,42.4850247072,17.4236973694
 08/18  08:00:00,1465.11411978,164.025017404,517.844216064,0.0,243.2593065,310.10971186,107.087287493,32.9651120782,56.6466996096,17.4754758048
 08/18  09:00:00,1505.29545967,170.225407756,518.429594871,0.0,243.2593065,302.612436532,80.1501010968,11.3980590767,42.4850247072,26.2670173129
 08/18  10:00:00,1521.4568396,178.276107818,518.941404617,0.0,243.2593065,310.10971186,89.3969684374,1.00862273137,70.808374512,17.579971194
 08/18  11:00:00,1527.25351916,182.988609666,518.918752775,0.0,243.2593065,310.10971186,97.1995214233,0.0,70.808374512,26.3911469113
 08/18  12:00:00,1487.937492,185.307835589,518.964269792,0.0,243.2593065,310.10971186,97.1129130891,0.0,70.808374512,26.3045385771
 08/18  13:00:00,1522.34768136,186.609131543,518.684945959,0.0,243.2593065,302.612436532,83.0365182613,0.0,56.6466996096,26.3898186517
 08/18  14:00:00,1524.49442242,188.696664735,518.686380301,0.0,243.2593065,302.612436532,68.845525826,0.0,42.4850247072,26.3605011188
 08/18  15:00:00,1525.66972838,189.928768249,518.611091556,0.0,243.2593065,302.612436532,74.2042457026,0.0,56.6466996096,17.557546093
 08/18  16:00:00,1534.33557129,192.136814996,518.429762713,0.0,243.2593065,310.10971186,102.475028314,0.0,84.9700494144,17.5049788999
 08/18  17:00:00,1539.07972966,196.777804594,518.538073088,0.0,243.2593065,310.10971186,102.359981034,0.0,84.9700494144,17.38993162
 08/18  18:00:00,1185.60446096,105.337333102,522.121670762,0.0,166.938926447,199.110933808,93.6557820864,0.0,84.9700494144,8.68573267204
 08/18  19:00:00,1185.95214845,104.603242066,523.135604252,0.0,166.938926447,191.61365848,65.3322528927,0.0,56.6466996096,8.68555328312
 08/18  20:00:00,1055.43537979,100.393482527,523.067238491,0.0,100.150657288,124.558693486,80.8970699125,6.89708297451,56.6466996096,17.3532873284
 08/18  21:00:00,1015.53646581,98.9719358213,524.067935362,0.0,100.150657288,124.558693486,63.1672466335,12.0086509351,42.4850247072,8.67357099124
 08/18  22:00:00,947.706076557,97.8963064366,524.463451356,0.0,46.0930336215,124.558693486,61.5603273767,24.5649623229,28.3233498048,8.672015249
 08/18  23:00:00,948.217118161,97.6818152626,524.455504036,0.0,46.0930336215,124.558693486,63.5105399013,40.6792268213,14.1616749024,8.66963817755
 08/18  24:00:00,934.942598258,97.63761424,523.591161374,0.0,46.0930336215,113.312780494,73.0135598576,58.6782685788,5.66466996096,8.67062131783
 08/19  01:00:00,935.912894571,97.6220102024,524.637691383,0.0,46.0930336215,113.312780494,92.3611741147,78.0256336361,5.66466996096,8.67087051762
 08/19  02:00:00,935.983292816,97.6088040762,524.755845154,0.0,46.0930336215,113.312780494,119.399193323,105.063446651,5.66466996096,8.67107671183
 08/19  03:00:00,935.943952523,97.6078909948,524.732875917,0.0,46.0930336215,113.312780494,145.085864747,130.749927198,5.66466996096,8.67126758874
 08/19  04:00:00,946.299895574,97.6078909948,524.767783373,0.0,55.6251445156,113.312780494,160.17857422,145.842450521,5.66466996096,8.67145373774
 08/19  05:00:00,946.249309733,97.6078909948,524.798577752,0.0,55.6251445156,113.312780494,189.343983027,166.510669797,14.1616749024,8.67163832716
 08/19  06:00:00,1000.88288804,97.6078909948,517.21315235,0.0,65.1572554096,176.889270242,177.574578501,140.57940314,28.3233498048,8.67182555598
 08/19  07:00:00,1142.02657195,125.442925351,516.302467342,0.0,109.682768182,220.96816451,238.523596282,187.36656052,42.4850247072,8.67201105486
 08/19  08:00:00,1161.63594787,127.632567853,521.32002938,0.0,109.682768182,220.96816451,190.867284524,125.522035654,56.6466996096,8.6985492604
 08/19  09:00:00,1288.79283274,149.007125527,519.635968176,0.0,131.945524568,266.955817592,128.793585242,68.8804043509,42.4850247072,17.4281561837
 08/19  10:00:00,1302.88495954,155.670418106,519.465511632,0.0,131.945524568,274.45309292,131.816690642,43.5318593538,70.808374512,17.4764567758
 08/19  11:00:00,1306.91838991,158.501754484,519.59974993,0.0,131.945524568,274.45309292,114.644116452,26.3603129425,70.808374512,17.4754289975
 08/19  12:00:00,1277.75610007,161.039805919,519.808345099,0.0,131.945524568,274.45309292,106.445189607,18.1626367011,70.808374512,17.4741783942
 08/19  13:00:00,1273.20271561,163.954241029,519.696853666,0.0,131.945524568,266.955817592,87.0630292219,12.9411925115,56.6466996096,17.4751371009
 08/19  14:00:00,1277.48472224,168.394646478,519.48548224,0.0,131.945524568,266.955817592,68.2983013151,7.37844747185,42.4850247072,18.4348291361
 08/19  15:00:00,1132.16116588,97.7507992994,521.499723594,0.0,109.682768182,212.545889182,85.13203684,3.24484757094,56.6466996096,25.2404896594
 08/19  16:00:00,1141.83184219,98.0798679264,523.55713631,0.0,109.682768182,220.04316451,106.566537095,4.12579110849,84.9700494144,17.4706965726
 08/19  17:00:00,1099.92808517,98.5614425295,523.550515974,0.0,109.682768182,220.04316451,96.9589422124,3.26742993477,84.9700494144,8.72146286323
 08/19  18:00:00,1060.47211832,98.809619432,522.839587305,0.0,100.150657288,199.110933808,99.9411395824,6.30001463321,84.9700494144,8.67107553476
 08/19  19:00:00,1061.16226361,98.9072431664,522.395507153,0.0,100.150657288,191.61365848,71.0124588917,5.6944793704,56.6466996096,8.67127991174
 08/19  20:00:00,955.968078618,98.0246494805,522.106093148,0.0,55.6251445156,124.558693486,75.9336369803,10.6153104925,56.6466996096,8.67162687815
 08/19  21:00:00,956.143750746,97.7681002379,523.080018952,0.0,55.6251445156,124.558693486,64.0273575832,12.8706879128,42.4850247072,8.67164496322
 08/19  22:00:00,946.714571847,97.6762280156,523.976755877,0.0,46.0930336215,124.558693486,65.5255050953,28.5303178847,28.3233498048,8.67183740582
 08/19  23:00:00,947.929406816,97.6320362434,524.23182376,0.0,46.0930336215,124.558693486,72.3128286038,49.4791300952,14.1616749024,8.67202360626
 08/19  24:00:00,934.808101707,97.6174868774,523.463155168,0.0,46.0930336215,113.312780494,91.8367206973,68.8490628759,5.66466996096,17.3229878604
 08/20  01:00:00,924.318881414,97.6082795019,524.204227234,0.0,34.9616554283,113.312780494,97.5091275684,83.1735289259,5.66466996096,8.67092868149
 08/20  02:00:00,924.277627102,97.6078909948,524.184580792,0.0,34.9616554283,113.312780494,108.762195385,94.4263853682,5.66466996096,8.67114005577
 08/20  03:00:00,924.564047643,97.6078909948,524.53021553,0.0,34.9616554283,113.312780494,129.998302467,115.662291518,5.66466996096,8.6713409884
 08/20  04:00:00,934.830139496,97.6078909948,524.4695215,0.0,44.4937663224,113.312780494,149.926386201,135.590177592,5.66466996096,8.67153864868
 08/20  05:00:00,934.574077651,97.6078909948,524.280217989,0.0,44.4937663224,113.312780494,168.880977865,146.047567785,14.1616749024,8.6717351779
 08/20  06:00:00,999.222719911,97.6078909948,523.579562951,0.0,54.0258772165,176.889270242,151.447933113,114.452649667,28.3233498048,8.6719336419
 08/20  07:00:00,999.396670729,97.6078909948,524.219178002,0.0,54.0258772165,184.38654557,158.967707692,107.810555376,42.4850247072,8.67212760892
 08/20  08:00:00,1078.40060325,97.6078909948,523.713613239,0.0,65.1572554096,220.04316451,146.642349405,81.3002123004,56.6466996096,8.69543749533
 08/20  09:00:00,1070.75382643,97.6078909948,523.451534102,0.0,65.1572554096,212.545889182,118.992113649,59.0885550099,42.4850247072,17.4185339315
 08/20  10:00:00,1078.47163827,97.6087635392,523.612093486,0.0,65.1572554096,220.04316451,138.603340236,50.3302668791,70.808374512,17.4646988446
 08/20  11:00:00,1079.61024137,97.6350284856,523.653875609,0.0,65.1572554096,220.04316451,130.585194915,42.3119453284,70.808374512,17.4648750745
 08/20  12:00:00,1079.05093397,97.6685310039,524.009414855,0.0,65.1572554096,220.04316451,126.735553412,38.4621847408,70.808374512,17.4649941592
 08/20  13:00:00,1071.82689458,97.6896200461,524.156315552,0.0,65.1572554096,212.545889182,111.315728702,37.2039212949,56.6466996096,17.465107798
 08/20  14:00:00,1071.80784712,97.7608818014,523.990710778,0.0,65.1572554096,212.545889182,91.1102113961,31.1599659633,42.4850247072,17.4652207255
 08/20  15:00:00,1072.02175066,97.8798763916,524.070220617,0.0,65.1572554096,212.545889182,98.2079941681,24.0959611828,56.6466996096,17.4653333757
 08/20  16:00:00,1046.26688747,98.0322848789,523.504114569,0.0,65.1572554096,220.04316451,123.597593259,21.1620244693,84.9700494144,17.465519375
 08/20  17:00:00,1000.25112028,98.1016374228,524.171563077,0.0,54.0258772165,184.38654557,121.370212472,25.4900739341,84.9700494144,10.9100891232
 08/20  18:00:00,969.472592343,97.949440273,524.054137038,0.0,44.4937663224,163.454314868,136.029653444,35.9185259638,84.9700494144,15.1410780662
 08/20  19:00:00,969.3946224,97.8274030572,523.076869866,0.0,44.4937663224,155.95703954,99.1394302289,33.8216917393,56.6466996096,8.67103888005
 08/20  20:00:00,944.321908212,97.8056901759,521.909965344,0.0,44.4937663224,124.558693486,98.1086717326,32.7907391532,56.6466996096,8.67123296983
 08/20  21:00:00,943.005652863,97.8206798048,521.055811364,0.0,44.4937663224,124.558693486,74.2107528095,23.0542994381,42.4850247072,8.67142866413
 08/20  22:00:00,933.322236304,97.7902648923,521.598731657,0.0,34.9616554283,124.558693486,58.4377150583,21.4427405658,28.3233498048,8.67162468777
 08/20  23:00:00,935.080330646,97.7255038009,522.416661892,0.0,34.9616554283,124.558693486,50.5371670973,27.7036715352,14.1616749024,8.67182065968
 08/20  24:00:00,923.178854727,97.6731431932,522.903969405,0.0,34.9616554283,113.312780494,57.1898726957,42.8531838487,5.66466996096,8.67201888598
 08/21  01:00:00,935.129023066,97.6427050595,523.748159001,0.0,46.0930336215,113.312780494,76.5540877129,62.2171005749,5.66466996096,8.67231717703
 08/21  02:00:00,935.076680132,97.6309605511,523.726185343,0.0,46.0930336215,113.312780494,88.7418866773,74.4074398276,5.66466996096,8.66977688879
 08/21  03:00:00,935.424571833,97.6159723838,524.151110369,0.0,46.0930336215,113.312780494,109.377989615,95.0423150797,5.66466996096,8.67100457391
 08/21  04:00:00,1026.00547483,97.617917872,524.210431309,0.0,100.150657288,148.969399434,115.93504653,101.599167022,5.66466996096,8.67120954788
 08/21  05:00:00,1045.74916817,119.136804118,521.485972177,0.0,100.150657288,149.894399434,228.862612607,206.029515988,14.1616749024,8.67142171701
 08/21  06:00:00,1276.08016265,129.427575233,520.323199709,0.0,176.471037341,302.612436532,165.290599879,128.29561957,28.3233498048,8.6716305039
 08/21  07:00:00,1409.06085416,147.879552769,519.159685665,0.0,243.2593065,310.10971186,144.881695291,84.9731822074,42.4850247072,17.4234883762
 08/21  08:00:00,1456.44260702,154.025413747,519.108660528,0.0,243.2593065,310.10971186,134.929348217,60.805540804,56.6466996096,17.4771078031
 08/21  09:00:00,1493.69510463,158.219101046,518.81674695,0.0,243.2593065,302.612436532,101.264851367,41.2610576283,42.4850247072,17.5187690314
 08/21  10:00:00,1507.81808389,164.619095195,518.957303174,0.0,243.2593065,310.10971186,109.563657639,12.3900447652,70.808374512,26.3652383621
 08/21  11:00:00,1514.89146123,170.344336371,519.235334049,0.0,243.2593065,310.10971186,100.340919275,3.13822508679,70.808374512,26.3943196762
 08/21  12:00:00,1475.91749816,172.844235237,519.440304278,0.0,243.2593065,310.10971186,90.2968434796,1.94132710839,70.808374512,17.5471418592
 08/21  13:00:00,1511.02273989,174.57181597,519.416641732,0.0,243.2593065,302.612436532,84.0048637161,0.963400226476,56.6466996096,26.39476388
 08/21  14:00:00,1511.96986132,175.540251996,519.337332362,0.0,243.2593065,302.612436532,69.0547145609,0.204362060448,42.4850247072,26.3653277932
 08/21  15:00:00,1513.5882394,177.226089066,519.241097606,0.0,243.2593065,302.612436532,82.979582063,0.0,56.6466996096,26.3328824534
