Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  16:00:00,1523.42290519,180.383549815,519.242648183,0.0,243.2593065,310.10971186,102.477121972,0.0,84.9700494144,17.5070725578
 08/21  17:00:00,1526.5824381,183.460095162,519.314556217,0.0,243.2593065,310.10971186,102.360651827,0.0,84.9700494144,17.3906024127
 08/21  18:00:00,1182.79081459,102.541325359,522.037879443,0.0,166.938926447,199.110933808,93.6577296065,0.0,84.9700494144,8.68768019206
 08/21  19:00:00,1184.27937125,102.60425855,522.493186891,0.0,166.938926447,191.61365848,65.3338846334,0.0,56.6466996096,8.68718502384
 08/21  20:00:00,1055.23225605,100.307015454,522.094843329,0.0,100.150657288,124.558693486,67.379346174,2.04591032769,56.6466996096,8.68673623667
 08/21  21:00:00,1015.29627035,99.4992578802,522.608093254,0.0,100.150657288,124.558693486,55.6251546902,4.46731407012,42.4850247072,8.6728159129
 08/21  22:00:00,946.792037416,98.1802489569,523.224018873,0.0,46.0930336215,124.558693486,46.203034323,9.20829409144,28.3233498048,8.67139042679
 08/21  23:00:00,947.657689491,97.7484714763,523.782047717,0.0,46.0930336215,124.558693486,38.345634978,15.5123623076,14.1616749024,8.67159776796
 08/21  24:00:00,934.835281535,97.6792392066,523.382933893,0.0,46.0930336215,113.312780494,44.1296804938,29.7930510528,5.66466996096,8.67195948004
 08/22  01:00:00,935.370064348,97.6545699366,523.98629689,0.0,46.0930336215,113.312780494,60.5397446038,46.2030134223,5.66466996096,8.6720612206
 08/22  02:00:00,934.982196452,97.6457609874,523.608847267,0.0,46.0930336215,113.312780494,66.6823856142,52.3453759316,5.66466996096,8.67233972166
 08/22  03:00:00,934.944643175,97.6361903568,523.608078599,0.0,46.0930336215,113.312780494,80.3147257242,57.3264218737,5.66466996096,17.3236338895
 08/22  04:00:00,1028.83455518,97.6364131926,523.529447718,0.0,100.150657288,148.969399434,76.382365449,62.0464270398,5.66466996096,8.67126844819
 08/22  05:00:00,1077.24159649,150.047676199,519.289600646,0.0,100.150657288,149.894399434,131.722983191,108.889819725,14.1616749024,8.67148856332
 08/22  06:00:00,1307.29213047,160.681794773,518.797798408,0.0,176.471037341,302.612436532,76.3248829892,39.3298239546,28.3233498048,8.67170922978
 08/22  07:00:00,1428.21622938,167.388424677,518.720993621,0.0,243.2593065,310.10971186,64.9016159884,13.6929516119,42.4850247072,8.72363966929
 08/22  08:00:00,1474.83088659,172.799265258,518.641048745,0.0,243.2593065,310.10971186,77.0230692689,2.89571493171,56.6466996096,17.4806547276
 08/22  09:00:00,1512.73161718,177.256356155,518.727367295,0.0,243.2593065,302.612436532,68.931511133,0.175179968186,42.4850247072,26.2713064577
 08/22  10:00:00,1525.09155057,181.564188566,519.173951756,0.0,243.2593065,310.10971186,97.1728865825,0.0,70.808374512,26.3645120705
 08/22  11:00:00,1527.88997302,183.026050381,519.449487294,0.0,243.2593065,310.10971186,97.2041589387,0.0,70.808374512,26.3957844267
 08/22  12:00:00,1486.56147802,183.563012545,519.311567926,0.0,243.2593065,310.10971186,88.3529225378,0.0,70.808374512,17.5445480258
 08/22  13:00:00,1520.57614255,184.467035656,519.059608297,0.0,243.2593065,302.612436532,83.0423053402,0.0,56.6466996096,26.3956057306
 08/22  14:00:00,1522.4390788,186.307036448,519.033194329,0.0,243.2593065,302.612436532,68.8514374027,0.0,42.4850247072,26.3664126955
 08/22  15:00:00,1522.43938542,186.598640977,518.87542661,0.0,243.2593065,302.612436532,82.9765651732,0.0,56.6466996096,26.3298655636
 08/22  16:00:00,1527.09136484,185.54580547,518.135444596,0.0,243.2593065,310.10971186,102.474168358,0.0,84.9700494144,17.504118944
 08/22  17:00:00,1523.65616992,183.126402095,517.223179689,0.0,243.2593065,310.10971186,93.6749794772,0.0,84.9700494144,8.70493006282
 08/22  18:00:00,1177.61029316,98.3653858711,521.483056711,0.0,166.938926447,199.110933808,117.881639704,15.5571308996,84.9700494144,17.3544593903
 08/22  19:00:00,1179.30445528,98.2041674562,523.21516348,0.0,166.938926447,191.61365848,97.6534962958,32.3208415461,56.6466996096,8.68595514008
 08/22  20:00:00,1053.1193767,97.6915471004,523.750151401,0.0,100.150657288,124.558693486,129.70085811,64.3665917923,56.6466996096,8.68756670856
 08/22  21:00:00,1014.82098373,97.6405676432,524.896083135,0.0,100.150657288,124.558693486,146.182917937,95.0246003003,42.4850247072,8.67329292909
 08/22  22:00:00,947.476005352,97.6189928069,524.792482444,0.0,46.0930336215,124.558693486,167.966142952,130.970934675,28.3233498048,8.67185847176
 08/22  23:00:00,938.909053522,97.6082588744,518.330497042,0.0,46.0930336215,124.558693486,181.898347046,159.064590454,14.1616749024,8.67208168966
 08/22  24:00:00,914.711466781,97.607909736,511.233802946,0.0,46.0930336215,113.312780494,210.840680438,196.503702337,5.66466996096,8.67230813984
 08/23  01:00:00,911.509347706,97.6078909948,509.882927681,0.0,46.0930336215,113.312780494,244.711891767,230.374614261,5.66466996096,8.67260754511
 08/23  02:00:00,910.740033588,97.6078909948,510.084252768,0.0,46.0930336215,113.312780494,271.527687609,257.191889404,5.66466996096,8.67112824455
 08/23  03:00:00,912.293686924,97.6078909948,511.286243725,0.0,46.0930336215,113.312780494,278.298546532,263.962516386,5.66466996096,8.67136018492
 08/23  04:00:00,1003.30963701,97.6078909948,511.393582748,0.0,100.150657288,148.969399434,263.728584478,249.392319487,5.66466996096,8.67159503076
 08/23  05:00:00,1025.31220368,115.173629949,511.777524196,0.0,100.150657288,149.894399434,353.469359091,330.635583128,14.1616749024,8.67210106089
 08/23  06:00:00,1255.84091482,122.395824033,513.014762347,0.0,176.471037341,302.612436532,271.37935346,234.383796149,28.3233498048,8.67220750548
 08/23  07:00:00,1383.99731517,133.509632298,512.996195692,0.0,243.2593065,310.10971186,253.365104597,193.453964866,42.4850247072,17.4261150235
 08/23  08:00:00,1447.73062809,146.722531078,517.963592469,0.0,243.2593065,310.10971186,193.59737588,119.4720565,56.6466996096,17.47861977
 08/23  09:00:00,1489.87640916,154.587125867,518.769847328,0.0,243.2593065,302.612436532,129.851017949,61.0932357014,42.4850247072,26.2727575407
 08/23  10:00:00,1503.20754697,159.978407532,519.131445123,0.0,243.2593065,310.10971186,118.387884078,29.9947907976,70.808374512,17.5847187679
 08/23  11:00:00,1509.63177365,165.393960881,518.997013442,0.0,243.2593065,310.10971186,110.917398768,13.7101980505,70.808374512,26.3988262055
 08/23  12:00:00,1472.57838188,169.861844301,519.339029238,0.0,243.2593065,310.10971186,102.509308054,5.38600466107,70.808374512,26.3149288812
 08/23  13:00:00,1506.47603893,170.445083304,519.443737237,0.0,243.2593065,302.612436532,90.1652198905,7.11987121347,56.6466996096,26.3986490674
 08/23  14:00:00,1504.53181137,168.989971513,518.98789012,0.0,243.2593065,302.612436532,81.103530867,12.253916013,42.4850247072,26.3645901468
 08/23  15:00:00,1501.76539176,166.725205145,518.515927792,0.0,243.2593065,302.612436532,94.2314511875,20.0210544109,56.6466996096,17.563697167
 08/23  16:00:00,1507.77801567,166.107465205,518.49524338,0.0,243.2593065,310.10971186,133.279976108,22.0629866364,84.9700494144,26.2469400577
 08/23  17:00:00,1508.19751078,166.298494861,518.71399851,0.0,243.2593065,310.10971186,116.046348117,22.3696147734,84.9700494144,8.70668392954
 08/23  18:00:00,1177.77386819,97.6078909948,522.509976939,0.0,166.938926447,199.110933808,159.075133077,65.418035593,84.9700494144,8.68704806951
 08/23  19:00:00,1181.00180465,97.6078909948,524.742950557,0.0,166.938926447,191.61365848,167.93519789,93.9335526658,56.6466996096,17.3549456149
 08/23  20:00:00,1053.84208935,97.6078909948,523.805165778,0.0,100.150657288,124.558693486,211.015591405,145.682061182,56.6466996096,8.68683061401
 08/23  21:00:00,1015.28575424,97.6078909948,524.817114225,0.0,100.150657288,124.558693486,219.570027919,168.410667203,42.4850247072,8.6743360087
 08/23  22:00:00,947.607352303,97.6078909948,524.875695509,0.0,46.0930336215,124.558693486,239.063395735,202.068918127,28.3233498048,8.67112780281
 08/23  23:00:00,948.120817605,97.6078909948,524.66787377,0.0,46.0930336215,124.558693486,249.267072581,226.43405866,14.1616749024,8.67133901856
 08/23  24:00:00,925.443059463,97.6078909948,517.306072735,0.0,46.0930336215,113.312780494,262.522461056,248.186218879,5.66466996096,8.67157221646
 08/24  01:00:00,922.076185176,97.6078909948,514.914172411,0.0,46.0930336215,113.312780494,274.095848315,259.759291932,5.66466996096,8.67188642109
 08/24  02:00:00,920.150086542,97.6078909948,513.618560562,0.0,46.0930336215,113.312780494,283.748247774,269.41140369,5.66466996096,8.67217412302
 08/24  03:00:00,917.789291038,97.6078909948,512.759630912,0.0,46.0930336215,113.312780494,301.513224555,287.176119525,5.66466996096,8.67243506863
 08/24  04:00:00,1004.72142278,97.6078909948,511.36916068,0.0,100.150657288,148.969399434,305.403136313,291.06577854,5.66466996096,8.67268781263
 08/24  05:00:00,1014.73629532,105.857272295,510.999347673,0.0,100.150657288,149.894399434,424.190738184,401.35611957,14.1616749024,8.67294371224
 08/24  06:00:00,1241.32646009,111.269187568,510.842458307,0.0,176.471037341,302.612436532,331.745473197,294.749686871,28.3233498048,8.6724365207
 08/24  07:00:00,1364.61831531,115.96131905,512.762681133,0.0,243.2593065,310.10971186,324.403937458,264.49377412,42.4850247072,17.4251386305
 08/24  08:00:00,1423.89704876,125.410613635,517.208698251,0.0,243.2593065,310.10971186,257.631747609,183.5072838,56.6466996096,17.4777641995
 08/24  09:00:00,1474.34913441,137.831545385,520.043371273,0.0,243.2593065,302.612436532,179.841156024,111.084411313,42.4850247072,26.2717200041
 08/24  10:00:00,1487.1028965,143.045216123,520.010750214,0.0,243.2593065,310.10971186,154.101358315,65.7087858202,70.808374512,17.584197983
 08/24  11:00:00,1495.14670795,150.242295378,519.750054923,0.0,243.2593065,310.10971186,130.664784678,33.4580186175,70.808374512,26.3983915482
 08/24  12:00:00,1461.73584102,158.669755384,519.617687286,0.0,243.2593065,310.10971186,115.198213136,18.0783281984,70.808374512,26.3115104257
 08/24  13:00:00,1502.78072835,166.37962061,519.565925105,0.0,243.2593065,302.612436532,93.3930640455,10.3479712472,56.6466996096,26.3983931887
 08/24  14:00:00,1510.1761141,173.942013357,519.338980906,0.0,243.2593065,302.612436532,71.6783489411,2.82880291844,42.4850247072,26.3645213154
 08/24  15:00:00,1515.88369387,179.967932865,519.017427919,0.0,243.2593065,302.612436532,74.2102360029,0.0,56.6466996096,17.5635363933
 08/24  16:00:00,1523.15052845,180.834219744,518.925677829,0.0,243.2593065,310.10971186,111.220899506,0.0,84.9700494144,26.2508500921
 08/24  17:00:00,1523.57447978,181.454409466,518.81338815,0.0,243.2593065,310.10971186,93.6764912068,0.0,84.9700494144,8.70644179237
 08/24  18:00:00,1177.59036618,97.6078909948,522.199236735,0.0,166.938926447,199.110933808,105.977084579,12.3190908279,84.9700494144,8.68794433695
 08/24  19:00:00,1179.65969295,97.6104460201,523.196251961,0.0,166.938926447,191.61365848,89.381039092,15.3797808206,56.6466996096,17.3545586618
 08/24  20:00:00,1053.68166306,97.6078909948,523.472487956,0.0,100.150657288,124.558693486,101.525891244,36.1925294438,56.6466996096,8.6866621905
 08/24  21:00:00,1014.82379665,97.6078909948,524.233407611,0.0,100.150657288,124.558693486,109.174572489,58.0154222807,42.4850247072,8.67412550075
 08/24  22:00:00,947.02752589,97.6078909948,524.181732244,0.0,46.0930336215,124.558693486,116.974562463,79.9785393091,28.3233498048,8.67267334869
 08/24  23:00:00,948.049149601,97.6078909948,524.449640694,0.0,46.0930336215,124.558693486,129.975221011,107.140623586,14.1616749024,8.67292252227
 08/24  24:00:00,934.869064417,97.6078909948,523.61733491,0.0,46.0930336215,113.312780494,153.145923156,138.809840842,5.66466996096,8.67141235237
 08/25  01:00:00,935.640923278,97.6078909948,524.420750921,0.0,46.0930336215,113.312780494,172.289112617,157.952708147,5.66466996096,8.671734509
 08/25  02:00:00,935.837210981,97.6078909948,524.651882771,0.0,46.0930336215,113.312780494,196.25114702,181.914441353,5.66466996096,8.67203570633
 08/25  03:00:00,935.909617098,97.6078909948,524.744838626,0.0,46.0930336215,113.312780494,228.123024533,213.786043405,5.66466996096,8.67231116728
 08/25  04:00:00,1029.17682602,97.6078909948,524.342927385,0.0,100.150657288,148.969399434,231.987242332,217.649993619,5.66466996096,8.67257875241
 08/25  05:00:00,1028.7752084,107.860876061,516.04962044,0.0,100.150657288,149.894399434,334.838511581,312.003987059,14.1616749024,8.67284961906
 08/25  06:00:00,1251.82486047,114.672323098,513.729569306,0.0,176.471037341,302.612436532,266.305149164,229.31045431,28.3233498048,8.67134504894
 08/25  07:00:00,1382.01447667,124.498162176,517.247935486,0.0,243.2593065,310.10971186,249.275172225,189.3639195,42.4850247072,17.4262280179
 08/25  08:00:00,1438.63263189,135.368074733,520.116784974,0.0,243.2593065,310.10971186,206.291598993,132.166814716,56.6466996096,17.4780846672
 08/25  09:00:00,1478.261,142.152261823,519.618407765,0.0,243.2593065,302.612436532,149.888553533,81.1311648046,42.4850247072,26.2723640214
 08/25  10:00:00,1491.93235643,148.22339708,519.638735581,0.0,243.2593065,310.10971186,134.202599878,45.8093981027,70.808374512,17.5848272635
 08/25  11:00:00,1500.73314955,156.130764898,519.446279571,0.0,243.2593065,310.10971186,121.083052213,23.8751458238,70.808374512,26.3995318774
 08/25  12:00:00,1466.78083089,163.675882136,519.640241073,0.0,243.2593065,310.10971186,111.659886012,14.5389473547,70.808374512,26.3125641454
 08/25  13:00:00,1507.17371571,170.996315795,519.315459569,0.0,243.2593065,302.612436532,92.1560060203,9.10952884317,56.6466996096,26.3997775675
 08/25  14:00:00,1515.01746993,179.257154667,518.805828567,0.0,243.2593065,302.612436532,69.6469230587,0.795961484622,42.4850247072,26.3659368669
 08/25  15:00:00,1519.74973268,183.841253572,518.925099992,0.0,243.2593065,302.612436532,74.2112133018,0.0,56.6466996096,17.5645136922
 08/25  16:00:00,1528.46709021,186.037263049,518.786955684,0.0,243.2593065,310.10971186,111.218890218,0.0,84.9700494144,26.2488408033
 08/25  17:00:00,1531.38749911,188.85223136,518.881615829,0.0,243.2593065,310.10971186,93.6768696617,0.0,84.9700494144,8.70682024728
 08/25  18:00:00,1179.31919465,98.6490476415,522.63450086,0.0,166.938926447,199.110933808,95.3134545059,1.65511268518,84.9700494144,8.68829240637
 08/25  19:00:00,1180.96961639,98.7983867966,524.068707881,0.0,166.938926447,191.61365848,80.8507897247,6.84881827104,56.6466996096,17.3552718441
 08/25  20:00:00,1052.91123272,97.7578683333,523.293278572,0.0,100.150657288,124.558693486,84.5665762576,19.2328429086,56.6466996096,8.68703373947
 08/25  21:00:00,1014.17742278,97.6335203519,524.166833306,0.0,100.150657288,124.558693486,79.6523792763,28.4928537,42.4850247072,8.67450086914
 08/25  22:00:00,947.286273605,97.608447184,524.428900995,0.0,46.0930336215,124.558693486,86.453042921,49.4566356168,28.3233498048,8.67305749942
 08/25  23:00:00,947.986704757,97.6078909948,524.367296539,0.0,46.0930336215,124.558693486,90.2923536523,67.4591256243,14.1616749024,8.67155312558
 08/25  24:00:00,934.865679449,97.6078909948,523.582835353,0.0,46.0930336215,113.312780494,103.112945867,88.7764668805,5.66466996096,8.67180902516
 08/26  01:00:00,935.600373409,97.6078909948,524.337578613,0.0,46.0930336215,113.312780494,116.131213045,101.794387144,5.66466996096,8.6721559395
 08/26  02:00:00,935.592745693,97.6078909948,524.369978628,0.0,46.0930336215,113.312780494,132.230940637,117.893794925,5.66466996096,8.67247575166
 08/26  03:00:00,935.58413402,97.6078909948,524.388420695,0.0,46.0930336215,113.312780494,148.89733989,134.559902682,5.66466996096,8.67276724675
 08/26  04:00:00,945.907652342,97.6078909948,524.357235706,0.0,55.6251445156,113.312780494,154.004369648,139.666649618,5.66466996096,8.67305006903
 08/26  05:00:00,946.072933332,97.6078909948,524.613022772,0.0,55.6251445156,113.312780494,181.4097522,158.576502304,14.1616749024,8.67157499347
 08/26  06:00:00,1010.45776856,97.6078909948,523.664519634,0.0,65.1572554096,176.889270242,179.105954799,142.109757782,28.3233498048,8.6728472124
 08/26  07:00:00,1136.27977458,112.418289162,521.29486304,0.0,109.682768182,220.96816451,241.269513403,190.111118609,42.4850247072,8.67337008616
 08/26  08:00:00,1147.94470455,112.877684607,522.390104158,0.0,109.682768182,220.96816451,204.731986948,130.704356066,56.6466996096,17.3809312717
 08/26  09:00:00,1276.9391577,136.289362915,520.536757406,0.0,131.945524568,266.955817592,123.537552696,63.6229492906,42.4850247072,17.4295786977
 08/26  10:00:00,1293.21122093,145.367332739,520.116646729,0.0,131.945524568,274.45309292,129.09457977,40.8080293621,70.808374512,17.4781758958
 08/26  11:00:00,1298.90948363,150.06687386,520.066328161,0.0,131.945524568,274.45309292,115.536691751,27.2486701971,70.808374512,17.4796470423
 08/26  12:00:00,1271.03948883,154.111679983,520.070260496,0.0,131.945524568,274.45309292,107.364477356,19.0773912525,70.808374512,17.4787115918
 08/26  13:00:00,1268.73383672,159.3347288,519.895663928,0.0,131.945524568,266.955817592,87.1988612181,13.0720746487,56.6466996096,17.4800869598
 08/26  14:00:00,1276.29984388,167.333675806,519.405597405,0.0,131.945524568,266.955817592,66.0312081615,6.07289772101,42.4850247072,17.4732857333
 08/26  15:00:00,1131.58056925,97.7698441646,520.932132896,0.0,109.682768182,212.545889182,74.2327966214,0.105749300914,56.6466996096,17.4803477109
 08/26  16:00:00,1141.35039263,98.1691651947,523.003241885,0.0,109.682768182,220.04316451,102.546912047,0.0987002218436,84.9700494144,17.4781624103
 08/26  17:00:00,1100.54361663,98.4499387147,524.305569887,0.0,109.682768182,220.04316451,104.564002506,2.17155912431,84.9700494144,17.4223939677
 08/26  18:00:00,1060.3287317,98.341852806,523.19136859,0.0,100.150657288,199.110933808,103.073934689,9.43232967624,84.9700494144,8.67155559878
 08/26  19:00:00,1061.63057056,98.1526382997,523.681536579,0.0,100.150657288,191.61365848,76.7474561317,11.4289426582,56.6466996096,8.67181386394
 08/26  20:00:00,956.836419007,97.6876847061,523.403048195,0.0,55.6251445156,124.558693486,95.4076960102,30.0889043195,56.6466996096,8.67209208117
 08/26  21:00:00,956.944104691,97.6505594485,524.08314093,0.0,55.6251445156,124.558693486,93.7218235473,42.5644320053,42.4850247072,8.67236683477
 08/26  22:00:00,946.794908332,97.6239716123,524.154837643,0.0,46.0930336215,124.558693486,98.8293172384,61.8333224762,28.3233498048,8.67264495737
 08/26  23:00:00,947.847937184,97.6134259748,524.219994809,0.0,46.0930336215,124.558693486,100.159059025,77.3244602537,14.1616749024,8.67292386865
 08/26  24:00:00,934.823428487,97.6078909948,523.569733654,0.0,46.0930336215,113.312780494,111.047965116,96.7100878407,5.66466996096,8.67320731449
 08/27  01:00:00,924.559337448,97.6078909948,524.534395508,0.0,34.9616554283,113.312780494,133.610503949,119.274055852,5.66466996096,8.67177813581
 08/27  02:00:00,924.622352958,97.6078909948,524.634610059,0.0,34.9616554283,113.312780494,164.669928833,150.333141773,5.66466996096,8.67211709877
 08/27  03:00:00,924.570390746,97.6078909948,524.585359109,0.0,34.9616554283,113.312780494,189.612235325,175.275139701,5.66466996096,8.67242566297
 08/27  04:00:00,934.929402022,97.6078909948,524.609358854,0.0,44.4937663224,113.312780494,197.994303768,183.656908823,5.66466996096,8.67272498457
 08/27  05:00:00,932.031760786,97.6078909948,522.697474777,0.0,44.4937663224,113.312780494,221.819347909,198.984651679,14.1616749024,8.67302132728
 08/27  06:00:00,990.754979691,97.6078909948,515.166271871,0.0,54.0258772165,176.889270242,210.050219571,164.401588315,28.3233498048,17.325281451
 08/27  07:00:00,992.279196904,97.6078909948,519.039667007,0.0,54.0258772165,184.38654557,199.394932595,148.237790246,42.4850247072,8.67211764198
 08/27  08:00:00,1077.85951602,97.6078909948,523.201356784,0.0,65.1572554096,220.04316451,164.969418048,99.6268455186,56.6466996096,8.69587291944
 08/27  09:00:00,1069.76463686,97.6078909948,522.490295956,0.0,65.1572554096,212.545889182,118.454363471,58.5486044986,42.4850247072,17.4207342651
 08/27  10:00:00,1077.37468684,97.6078909948,522.558954384,0.0,65.1572554096,220.04316451,131.272695481,42.9966150447,70.808374512,17.4677059243
 08/27  11:00:00,1078.31937669,97.6387179003,522.378492514,0.0,65.1572554096,220.04316451,117.622026988,29.3455064767,70.808374512,17.4681459989
 08/27  12:00:00,1077.91420283,97.6807791181,522.8864153,0.0,65.1572554096,220.04316451,110.104779671,21.8277561888,70.808374512,17.4686489705
 08/27  13:00:00,1071.34907066,97.7137574468,523.663727995,0.0,65.1572554096,212.545889182,97.1750857698,23.0592296102,56.6466996096,17.46915655
 08/27  14:00:00,1070.96815492,97.8007970473,523.153572695,0.0,65.1572554096,212.545889182,77.5386153491,17.5839270938,42.4850247072,17.4696635481
 08/27  15:00:00,1070.81561763,97.8647223006,522.997942235,0.0,65.1572554096,212.545889182,87.468381816,13.351512705,56.6466996096,17.4701695014
 08/27  16:00:00,1045.27404526,97.9944632122,522.671682659,0.0,65.1572554096,220.04316451,114.048130972,11.6073321463,84.9700494144,17.4707494116
 08/27  17:00:00,998.897688991,98.1123367211,522.915477635,0.0,54.0258772165,184.38654557,117.446991492,15.0567337424,84.9700494144,17.4202083349
 08/27  18:00:00,968.569577349,98.0465552128,523.133428973,0.0,44.4937663224,163.454314868,113.438457906,19.7957108988,84.9700494144,8.67269759251
 08/27  19:00:00,969.716912691,97.7936549865,523.526713213,0.0,44.4937663224,155.95703954,91.383048221,26.0633640108,56.6466996096,8.67298460063
 08/27  20:00:00,945.465475951,97.7247830954,523.208013362,0.0,44.4937663224,124.558693486,112.642365853,47.3223867156,56.6466996096,8.67327952742
 08/27  21:00:00,945.644449413,97.6859552195,523.953742781,0.0,44.4937663224,124.558693486,112.409484997,61.2526558795,42.4850247072,8.67180441034
 08/27  22:00:00,935.493609393,97.6497866695,524.031728543,0.0,34.9616554283,124.558693486,117.369042934,80.3736151926,28.3233498048,8.67207793627
 08/27  23:00:00,936.501089696,97.6331112228,524.030003757,0.0,34.9616554283,124.558693486,115.884022013,93.0499799836,14.1616749024,8.67236712656
 08/27  24:00:00,923.591839062,97.6189641442,523.512645266,0.0,34.9616554283,113.312780494,124.17235051,109.835016466,5.66466996096,8.67266408395
 08/28  01:00:00,935.683393224,97.6089035716,524.483938781,0.0,46.0930336215,113.312780494,147.499137941,133.161395745,5.66466996096,8.6730722348
 08/28  02:00:00,935.750472735,97.6078909948,524.584144548,0.0,46.0930336215,113.312780494,180.24625045,165.908164528,5.66466996096,8.67341596096
 08/28  03:00:00,935.495871608,97.6079134405,524.335101468,0.0,46.0930336215,113.312780494,198.849636056,184.513003237,5.66466996096,8.67196285777
 08/28  04:00:00,1026.1269843,97.6078909948,524.419712621,0.0,100.150657288,148.969399434,185.390138718,171.053212338,5.66466996096,8.67225641907
 08/28  05:00:00,1031.27223113,104.304959781,521.92231182,0.0,100.150657288,149.894399434,319.493589912,296.659346091,14.1616749024,8.67256891806
 08/28  06:00:00,1264.18899823,111.934950242,522.151592701,0.0,176.471037341,302.612436532,228.058022179,191.061793027,28.3233498048,8.67287934657
 08/28  07:00:00,1384.7372906,121.699608067,521.077513002,0.0,243.2593065,310.10971186,208.132839957,148.218383332,42.4850247072,17.4294319174
 08/28  08:00:00,1441.24021308,137.941603193,520.079421497,0.0,243.2593065,310.10971186,158.369966996,84.2406396943,56.6466996096,17.4826276921
 08/28  09:00:00,1488.51649565,153.162780674,518.773623486,0.0,243.2593065,302.612436532,94.1588927418,34.1498935509,42.4850247072,17.5239744837
 08/28  10:00:00,1504.27066278,160.649611318,519.414241587,0.0,243.2593065,310.10971186,107.565046372,10.3829639312,70.808374512,26.3737079287
 08/28  11:00:00,1509.66514532,164.575842055,519.808481191,0.0,243.2593065,310.10971186,102.670781507,5.45924744745,70.808374512,26.4031595471
 08/28  12:00:00,1470.50389444,167.317620169,519.59705971,0.0,243.2593065,310.10971186,101.661248262,4.53695977668,70.808374512,26.3159139738
 08/28  13:00:00,1505.79568302,169.454978071,519.388682979,0.0,243.2593065,302.612436532,87.0419306204,3.9910399445,56.6466996096,26.4041910663
 08/28  14:00:00,1506.33733238,170.679594473,518.654823841,0.0,243.2593065,302.612436532,74.1944018791,5.33891912562,42.4850247072,26.3704580462
 08/28  15:00:00,1506.77949259,171.790096104,517.993708427,0.0,243.2593065,302.612436532,80.163793478,5.94945637948,56.6466996096,17.5676374889
 08/28  16:00:00,1513.59651327,172.411483897,517.525667377,0.0,243.2593065,310.10971186,116.182997604,4.96028598254,84.9700494144,26.2526622073
 08/28  17:00:00,1515.56850786,173.826533335,518.094026683,0.0,243.2593065,310.10971186,96.5203341238,2.84223653687,84.9700494144,8.70804817252
 08/28  18:00:00,1178.7425496,98.6045371941,522.110175291,0.0,166.938926447,199.110933808,101.536672786,7.87871222667,84.9700494144,8.68791114471
 08/28  19:00:00,1182.22850699,98.8739577656,524.356451988,0.0,166.938926447,191.61365848,88.4366936735,14.4324120792,56.6466996096,17.3575819848
 08/28  20:00:00,1054.23603079,97.8839042212,523.682270778,0.0,100.150657288,124.558693486,97.7437259655,32.4088026941,56.6466996096,8.68822366179
 08/28  21:00:00,1015.0429829,97.7354465096,524.325023071,0.0,100.150657288,124.558693486,98.203069461,47.0441709108,42.4850247072,8.67387384298
 08/28  22:00:00,947.38992126,97.6744662115,524.503014545,0.0,46.0930336215,124.558693486,107.310006353,70.314176225,28.3233498048,8.67248032292
 08/28  23:00:00,948.304145762,97.6443697859,524.62845128,0.0,46.0930336215,124.558693486,114.935648865,92.1011861361,14.1616749024,8.67278782635
 08/28  24:00:00,935.086841083,97.6302752745,523.772103215,0.0,46.0930336215,113.312780494,127.519959406,113.182186786,5.66466996096,8.67310265948
 08/29  01:00:00,935.954959624,97.6174312235,524.708958204,0.0,46.0930336215,113.312780494,147.216068592,132.877890381,5.66466996096,8.67350824979
 08/29  02:00:00,935.934577463,97.6082297158,524.726650617,0.0,46.0930336215,113.312780494,169.447041205,155.110272279,5.66466996096,8.67209896488
 08/29  03:00:00,935.907544043,97.6078909948,524.713792687,0.0,46.0930336215,113.312780494,186.412129473,172.075037923,5.66466996096,8.67242158964
 08/29  04:00:00,1029.79935286,97.6078909948,524.696296432,0.0,100.150657288,148.969399434,182.216729702,167.879311172,5.66466996096,8.67274856855
 08/29  05:00:00,1043.27058981,114.197591746,521.380969897,0.0,100.150657288,149.894399434,276.636275576,253.800748771,14.1616749024,8.67385190272
 08/29  06:00:00,1276.8472397,124.555800467,520.869419657,0.0,176.471037341,302.612436532,195.21967073,158.222791444,28.3233498048,8.67352948077
 08/29  07:00:00,1401.56253254,140.538857586,519.12450858,0.0,243.2593065,310.10971186,172.979804707,113.064358541,42.4850247072,17.430421459
 08/29  08:00:00,1454.82459512,153.066109044,518.56587381,0.0,243.2593065,310.10971186,132.444048113,58.312957008,56.6466996096,17.4843914954
 08/29  09:00:00,1497.00574056,162.079733512,518.327582803,0.0,243.2593065,302.612436532,86.6162012713,17.8530537097,42.4850247072,26.2781228545
 08/29  10:00:00,1512.33333327,168.845797992,519.253376268,0.0,243.2593065,310.10971186,100.650078086,3.46807241593,70.808374512,26.3736311585
 08/29  11:00:00,1518.11253801,173.466752427,519.33117598,0.0,243.2593065,310.10971186,97.832775016,0.618183637823,70.808374512,26.4062168662
 08/29  12:00:00,1479.34775545,176.396323973,519.315171781,0.0,243.2593065,310.10971186,88.359540422,0.0,70.808374512,17.55116591
 08/29  13:00:00,1515.4257704,178.959070604,519.430984678,0.0,243.2593065,302.612436532,83.0547541548,0.0,56.6466996096,26.4080545452
 08/29  14:00:00,1516.66273504,180.199176392,519.349700541,0.0,243.2593065,302.612436532,68.8589648341,0.0,42.4850247072,26.3739401269
 08/29  15:00:00,1517.727048,181.478739012,519.133684057,0.0,243.2593065,302.612436532,82.9889275857,0.0,56.6466996096,26.3422279761
 08/29  16:00:00,1526.25670202,183.582616819,518.911898495,0.0,243.2593065,310.10971186,102.480096606,0.0,84.9700494144,17.5100471914
 08/29  17:00:00,1529.0411428,186.334610093,518.926763549,0.0,243.2593065,310.10971186,102.364745215,0.0,84.9700494144,17.3946958006
 08/29  18:00:00,1181.10961003,101.601640921,521.349044831,0.0,166.938926447,199.110933808,93.6575269888,0.0,84.9700494144,8.68747757443
 08/29  19:00:00,1183.03050369,102.757387259,521.987583729,0.0,166.938926447,191.61365848,65.3359505144,0.0,56.6466996096,8.68925090483
 08/29  20:00:00,1054.85830593,100.263676902,522.552813963,0.0,100.150657288,124.558693486,67.0314936465,1.69592746338,56.6466996096,8.68886657356
 08/29  21:00:00,1015.12035022,99.1449217013,523.481766895,0.0,100.150657288,124.558693486,57.406901445,6.24708568628,42.4850247072,8.67479105155
 08/29  22:00:00,947.044422402,97.9324773391,523.777280601,0.0,46.0930336215,124.558693486,58.4162441024,12.767352588,28.3233498048,17.3255417096
 08/29  23:00:00,947.162958797,97.7525564067,523.274195469,0.0,46.0930336215,124.558693486,39.5128596404,16.678834461,14.1616749024,8.672350277
 08/29  24:00:00,934.005471002,97.7182735132,522.482421734,0.0,46.0930336215,113.312780494,33.2947889865,18.9574463917,5.66466996096,8.67267263384
 08/30  01:00:00,934.330848601,97.6822234806,522.902265069,0.0,46.0930336215,113.312780494,36.6997822871,22.3619758292,5.66466996096,8.67313649695
 08/30  02:00:00,934.364099542,97.6600747949,522.992074186,0.0,46.0930336215,113.312780494,42.6211716499,28.2829949419,5.66466996096,8.67350674708
 08/30  03:00:00,934.320191826,97.6475704949,522.977237167,0.0,46.0930336215,113.312780494,48.7210498841,34.3825205723,5.66466996096,8.67385935088
 08/30  04:00:00,1024.84171315,97.65196718,522.921918988,0.0,100.150657288,148.969399434,51.2176937416,36.8806082346,5.66466996096,8.67241554609
 08/30  05:00:00,1085.63850565,161.254659642,519.225335141,0.0,100.150657288,149.894399434,93.152447039,70.3180245586,14.1616749024,8.67274757797
 08/30  06:00:00,1313.69684716,164.652343057,518.789272296,0.0,176.471037341,302.612436532,60.1941818519,23.19774377,28.3233498048,8.67308827711
 08/30  07:00:00,1428.32837872,167.822800495,518.438274156,0.0,243.2593065,310.10971186,75.3975020195,15.4837026003,42.4850247072,17.428774712
 08/30  08:00:00,1471.29119871,169.043127577,518.895187372,0.0,243.2593065,310.10971186,86.4149542721,12.2842215202,56.6466996096,17.4840331423
 08/30  09:00:00,1506.06576231,170.354657005,518.95783784,0.0,243.2593065,302.612436532,70.0538823291,10.0421480383,42.4850247072,17.5267095837
 08/30  10:00:00,1516.82985534,173.550911389,518.917523804,0.0,243.2593065,310.10971186,102.641325904,5.45682982508,70.808374512,26.3761215668
 08/30  11:00:00,1523.59823075,179.473770176,518.679264287,0.0,243.2593065,310.10971186,97.6474040219,0.432500974148,70.808374512,26.4065285358
 08/30  12:00:00,1488.0374772,185.452707603,518.80458783,0.0,243.2593065,310.10971186,97.1273112025,0.0,70.808374512,26.3189366905
 08/30  13:00:00,1525.41975711,189.237497382,519.032475192,0.0,243.2593065,302.612436532,83.0551050856,0.0,56.6466996096,26.408405476
 08/30  14:00:00,1529.27415062,193.025271733,519.047782167,0.0,243.2593065,302.612436532,68.8597192901,0.0,42.4850247072,26.3746945829
 08/30  15:00:00,1532.9315839,196.654462468,519.074660599,0.0,243.2593065,302.612436532,74.213798436,0.0,56.6466996096,17.5670988264
 08/30  16:00:00,1540.45622306,197.593853549,519.012857979,0.0,243.2593065,310.10971186,111.225765873,0.0,84.9700494144,26.2557164589
 08/30  17:00:00,1538.99268991,196.366597099,518.766444127,0.0,243.2593065,310.10971186,93.677460256,0.0,84.9700494144,8.70741084163
 08/30  18:00:00,1186.94610918,107.736484472,520.944006915,0.0,166.938926447,199.110933808,93.6588143131,0.0,84.9700494144,8.68876489871
 08/30  19:00:00,1189.49878431,108.336411961,521.875294194,0.0,166.938926447,191.61365848,74.0031856314,0.0,56.6466996096,17.3564860218
 08/30  20:00:00,1058.50555789,102.710299346,522.861829175,0.0,100.150657288,124.558693486,65.8732607102,0.538815029233,56.6466996096,8.68774607137
 08/30  21:00:00,1017.79663207,100.496585845,524.119092269,0.0,100.150657288,124.558693486,57.5498184479,6.38967314746,42.4850247072,8.67512059324
 08/30  22:00:00,947.915855359,98.3803260759,524.206757255,0.0,46.0930336215,124.558693486,55.3136607545,18.3165691688,28.3233498048,8.67374178094
 08/30  23:00:00,948.218325639,97.8874515991,524.2523677,0.0,46.0930336215,124.558693486,52.3658608609,29.531879923,14.1616749024,8.67230603548
 08/30  24:00:00,934.768190715,97.6994620076,523.377297341,0.0,46.0930336215,113.312780494,63.8362950213,49.4989941441,5.66466996096,8.67263091622
 08/31  01:00:00,935.728540623,97.6652820534,524.426349895,0.0,46.0930336215,113.312780494,81.1923002007,66.8545611511,5.66466996096,8.67306908865
 08/31  02:00:00,935.817434828,97.6465550112,524.556643199,0.0,46.0930336215,113.312780494,103.061898887,88.7237506576,5.66466996096,8.67347826875
 08/31  03:00:00,935.783294292,97.6310568398,524.557081707,0.0,46.0930336215,113.312780494,123.528828613,109.190303555,5.66466996096,8.6738550971
 08/31  04:00:00,1026.31697367,97.6331239454,524.552889247,0.0,100.150657288,148.969399434,124.550618383,110.21350783,5.66466996096,8.67244059149
 08/31  05:00:00,1069.36598639,146.00789617,518.324887946,0.0,100.150657288,149.894399434,179.215486214,156.379503457,14.1616749024,8.67430785532
 08/31  06:00:00,1306.8402329,159.019929873,517.652080248,0.0,176.471037341,302.612436532,102.921423752,65.9239214317,28.3233498048,8.67415251519
 08/31  07:00:00,1424.74425671,164.63102531,518.067357783,0.0,243.2593065,310.10971186,90.4379056409,30.5223878078,42.4850247072,17.4304931259
 08/31  08:00:00,1471.31525662,169.389831609,518.583269486,0.0,243.2593065,310.10971186,85.6163742294,11.4852106138,56.6466996096,17.484464006
 08/31  09:00:00,1510.46235251,174.898674902,518.818023526,0.0,243.2593065,302.612436532,72.011577447,3.24701846124,42.4850247072,26.2795342786
 08/31  10:00:00,1525.27076035,182.1423682,518.74375577,0.0,243.2593065,310.10971186,97.2584816382,0.0720906317169,70.808374512,26.3780164945
 08/31  11:00:00,1533.23191799,189.300173729,518.468166597,0.0,243.2593065,310.10971186,97.2171259595,0.0,70.808374512,26.4087514475
 08/31  12:00:00,1500.0162406,197.787094582,518.394634563,0.0,243.2593065,310.10971186,88.3610719148,0.0,70.808374512,17.5526974028
 08/31  13:00:00,1543.74196611,208.00665802,518.514409687,0.0,243.2593065,302.612436532,83.0577226022,0.0,56.6466996096,26.4110229926
 08/31  14:00:00,1553.03138275,217.353821722,518.437600806,0.0,243.2593065,302.612436532,68.8621224068,0.0,42.4850247072,26.3770976996
 08/31  15:00:00,1555.89730943,219.905315723,518.750555734,0.0,243.2593065,302.612436532,82.9921669255,0.0,56.6466996096,26.3454673159
 08/31  16:00:00,1566.01258208,223.443501437,518.53413205,0.0,243.2593065,310.10971186,102.481028998,0.0,84.9700494144,17.5109795839
 08/31  17:00:00,1580.21604662,238.369598484,517.859537433,0.0,243.2593065,310.10971186,102.365344712,0.0,84.9700494144,17.3952952981
 08/31  18:00:00,1210.44806801,132.641345184,519.396492849,0.0,166.938926447,199.110933808,93.6582569118,0.0,84.9700494144,8.68820749738
 08/31  19:00:00,1211.15297378,127.701265803,520.183441613,0.0,166.938926447,191.61365848,65.3345906683,0.0,56.6466996096,8.68789105867
 08/31  20:00:00,1068.19286781,114.936271255,520.124498119,0.0,100.150657288,124.558693486,65.3350813596,0.0,56.6466996096,8.68838175
 08/31  21:00:00,1018.95003605,106.020054999,519.796289745,0.0,100.150657288,124.558693486,60.0181495953,0.202072076564,42.4850247072,17.3310528115
 08/31  22:00:00,940.421993223,98.4761377115,516.799990098,0.0,46.0930336215,124.558693486,62.0122025686,25.0159882824,28.3233498048,8.67286448139
 08/31  23:00:00,937.717137636,97.6926876592,516.733560283,0.0,46.0930336215,124.558693486,103.779497349,80.9446087695,14.1616749024,8.67321367704
 08/31  24:00:00,903.970657654,97.6509447838,503.517828418,0.0,46.0930336215,113.312780494,168.78856592,154.450320549,5.66466996096,8.67357540958
 09/01  01:00:00,931.382984961,97.6290333661,529.139627837,0.0,46.0930336215,113.312780494,242.910846703,228.572093609,5.66466996096,8.67408313357
 09/01  02:00:00,961.73538014,97.6111041865,558.334509742,0.0,46.0930336215,113.312780494,277.282359805,262.944998669,5.66466996096,8.67269117475
 09/01  03:00:00,960.635937782,97.6078909948,557.144372631,0.0,46.0930336215,113.312780494,299.584111226,285.246382624,5.66466996096,8.67305864157
 09/01  04:00:00,1048.57148513,97.6078909948,550.979947252,0.0,100.150657288,148.969399434,297.418857056,283.080750664,5.66466996096,8.67343643134
 09/01  05:00:00,1049.74856765,124.561083524,524.302838901,0.0,100.150657288,149.894399434,391.479946681,368.644450394,14.1616749024,8.67382138471
 09/01  06:00:00,1274.08123489,129.773922987,519.947653309,0.0,176.471037341,302.612436532,323.785823475,286.788271065,28.3233498048,8.67420260557
 09/01  07:00:00,1376.43481961,134.323554867,508.126450503,0.0,243.2593065,310.10971186,323.389940016,263.47332414,42.4850247072,17.4315911686
 09/01  08:00:00,1422.77504412,135.774324796,510.21214036,0.0,243.2593065,310.10971186,285.747395418,211.613344172,56.6466996096,17.487351637
 09/01  09:00:00,1475.24132529,148.602369103,512.49359063,0.0,243.2593065,302.612436532,195.444179413,135.433181274,42.4850247072,17.5259734312
 09/01  10:00:00,1498.69995043,156.917508645,517.739406278,0.0,243.2593065,310.10971186,173.933163165,76.7467454759,70.808374512,26.3780431769
 09/01  11:00:00,1507.26877489,164.020968542,518.094172839,0.0,243.2593065,310.10971186,137.069306343,39.8492291338,70.808374512,26.4117026972
 09/01  12:00:00,1469.24336217,167.630228627,518.189393491,0.0,243.2593065,310.10971186,124.961148812,27.8322368193,70.808374512,26.3205374803
 09/01  13:00:00,1503.52361674,169.175741341,517.52144942,0.0,243.2593065,302.612436532,110.649154474,27.5920862465,56.6466996096,26.410368618
 09/01  14:00:00,1504.88615724,170.885216993,517.116597299,0.0,243.2593065,302.612436532,94.5386023679,25.6767309359,42.4850247072,26.3768467248
 09/01  15:00:00,1506.89347291,173.073336753,516.989582761,0.0,243.2593065,302.612436532,97.100216701,22.8814770816,56.6466996096,17.5720400098
 09/01  16:00:00,1514.15537168,173.901443247,516.77722199,0.0,243.2593065,310.10971186,133.19489067,21.9663327707,84.9700494144,26.2585084847
 09/01  17:00:00,1516.41120578,176.218269259,516.682580712,0.0,243.2593065,310.10971186,112.201520563,18.5243804676,84.9700494144,8.70709068131
 09/01  18:00:00,1177.86014855,97.6115313927,522.361344041,0.0,166.938926447,199.110933808,139.180877457,36.8541186907,84.9700494144,17.3567093516
 09/01  19:00:00,1184.38710672,97.616118463,524.955999324,0.0,166.938926447,191.61365848,122.037872777,56.7030856058,56.6466996096,8.68808756183
 09/01  20:00:00,1053.53582272,97.6078909948,524.120672884,0.0,100.150657288,124.558693486,152.799950853,87.4651814296,56.6466996096,8.6880698136
 09/01  21:00:00,1015.08437727,97.6078909948,525.129031823,0.0,100.150657288,124.558693486,155.414946117,104.254481809,42.4850247072,8.67543960043
 09/01  22:00:00,947.945405313,97.6078909948,525.1621864,0.0,46.0930336215,124.558693486,181.905791448,144.90829803,28.3233498048,8.67414361361
 09/01  23:00:00,944.844307849,97.6078909948,522.460805183,0.0,46.0930336215,124.558693486,195.185132851,172.350729011,14.1616749024,8.672728938
 09/01  24:00:00,917.923919612,97.6078909948,512.487761602,0.0,46.0930336215,113.312780494,216.251454777,201.912663903,5.66466996096,8.6741209128
 09/02  01:00:00,914.785311946,97.6078909948,511.295621108,0.0,46.0930336215,113.312780494,241.839766711,227.501562827,5.66466996096,8.67353392306
 09/02  02:00:00,912.192928826,97.6078909948,510.251953412,0.0,46.0930336215,113.312780494,267.30190837,252.963230511,5.66466996096,8.67400789779
 09/02  03:00:00,910.307494936,97.6078909948,509.634777867,0.0,46.0930336215,113.312780494,303.685701085,280.693582108,5.66466996096,17.3274490156
 09/02  04:00:00,918.629335557,97.6078909948,508.699712296,0.0,55.6251445156,113.312780494,315.340454695,301.002378551,5.66466996096,8.67340618266
 09/02  05:00:00,922.123308364,97.6078909948,511.26693261,0.0,55.6251445156,113.312780494,347.344268953,324.508791127,14.1616749024,8.67380292389
 09/02  06:00:00,1002.35086341,97.6078909948,520.975059286,0.0,65.1572554096,176.889270242,315.429806975,278.432254977,28.3233498048,8.67420219303
 09/02  07:00:00,1115.02326514,107.505392713,513.767095033,0.0,109.682768182,220.96816451,382.347600371,331.189759927,42.4850247072,8.67281573622
 09/02  08:00:00,1121.84435838,105.364130357,512.856221709,0.0,109.682768182,220.96816451,333.133842798,267.787099742,56.6466996096,8.70004344653
 09/02  09:00:00,1246.31665878,111.34016478,517.457715718,0.0,131.945524568,266.955817592,234.611612663,174.692827996,42.4850247072,17.4337599595
 09/02  10:00:00,1265.91952224,114.823465865,523.437922392,0.0,131.945524568,274.45309292,226.180020914,137.88910859,70.808374512,17.4825378112
 09/02  11:00:00,1269.14108546,117.092964442,523.335477376,0.0,131.945524568,274.45309292,205.828036698,117.535217286,70.808374512,17.4844448995
 09/02  12:00:00,1238.08948298,117.956585565,523.375274233,0.0,131.945524568,274.45309292,197.811926878,109.519482085,70.808374512,17.4840702808
 09/02  13:00:00,1230.09032476,117.705741576,523.037556784,0.0,131.945524568,266.955817592,192.033184162,109.174364776,56.6466996096,26.2121197771
 09/02  14:00:00,1232.16216997,120.234906853,522.538151176,0.0,131.945524568,266.955817592,153.710762182,93.7452120939,42.4850247072,17.4805253814
 09/02  15:00:00,1133.14579397,97.6078909948,522.961547172,0.0,109.682768182,212.545889182,134.129520469,60.0003302982,56.6466996096,17.4824905615
 09/02  16:00:00,1142.56313306,97.6078909948,525.118917964,0.0,109.682768182,220.04316451,175.213638319,72.7593283113,84.9700494144,17.4842605931
 09/02  17:00:00,1100.25249748,97.6078909948,525.13755814,0.0,109.682768182,220.04316451,178.101349087,75.7028066461,84.9700494144,17.4284930262
 09/02  18:00:00,1061.43975453,97.6078909948,525.242157021,0.0,100.150657288,199.110933808,190.616016351,96.9731819498,84.9700494144,8.67278498704
 09/02  19:00:00,1066.17787575,97.6078909948,525.093374524,0.0,100.150657288,191.61365848,172.211773577,106.89194298,56.6466996096,8.67313098723
 09/02  20:00:00,957.216268521,97.6078909948,523.956154858,0.0,55.6251445156,124.558693486,203.98413311,138.663914179,56.6466996096,8.67351932092
 09/02  21:00:00,957.663571928,97.6078909948,524.927553637,0.0,55.6251445156,124.558693486,197.176442235,146.017504736,42.4850247072,8.6739127922
 09/02  22:00:00,946.002437356,97.6078909948,524.010172701,0.0,46.0930336215,124.558693486,221.9821735,184.984512689,28.3233498048,8.67431100591
 09/02  23:00:00,934.577104943,97.6078909948,515.208302776,0.0,46.0930336215,124.558693486,232.546209574,209.711626626,14.1616749024,8.67290804521
 09/02  24:00:00,917.236137878,97.6078909948,512.67008199,0.0,46.0930336215,113.312780494,245.561654028,231.223696824,5.66466996096,8.67328724355
 09/03  01:00:00,906.190541967,97.6078909948,512.704863804,0.0,34.9616554283,113.312780494,254.099615504,239.761157605,5.66466996096,8.67378793862
 09/03  02:00:00,906.128785312,97.6078909948,512.706395566,0.0,34.9616554283,113.312780494,261.026603791,246.687676521,5.66466996096,8.67425730946
 09/03  03:00:00,906.013617343,97.6078909948,512.709370354,0.0,34.9616554283,113.312780494,268.267955815,253.931397186,5.66466996096,8.67188866817
 09/03  04:00:00,916.281115133,97.6078909948,512.715003698,0.0,44.4937663224,113.312780494,265.419732689,251.081776314,5.66466996096,8.6732864141
 09/03  05:00:00,916.199188085,97.6078909948,512.716254449,0.0,44.4937663224,113.312780494,279.720962939,256.885592417,14.1616749024,8.67369561998
 09/03  06:00:00,985.387377988,97.6078909948,512.716267665,0.0,54.0258772165,176.889270242,241.422009843,204.424547605,28.3233498048,8.67411243331
 09/03  07:00:00,982.256427947,97.6078909948,513.255659536,0.0,54.0258772165,184.38654557,255.808067736,195.995373892,42.4850247072,17.327669136
 09/03  08:00:00,1062.99820582,97.6078909948,513.52411434,0.0,65.1572554096,220.04316451,246.279822361,180.935708993,56.6466996096,8.69741375813
 09/03  09:00:00,1056.70485731,97.6078909948,514.126936327,0.0,65.1572554096,212.545889182,226.975756338,167.065710782,42.4850247072,17.4250208491
 09/03  10:00:00,1077.30708039,97.6078909948,522.901309857,0.0,65.1572554096,220.04316451,217.835388382,129.553795275,70.808374512,17.4732185945
 09/03  11:00:00,1079.80541906,97.6078909948,523.982188095,0.0,65.1572554096,220.04316451,188.699279845,100.416670902,70.808374512,17.474234431
 09/03  12:00:00,1078.73545188,97.6078909948,523.925142747,0.0,65.1572554096,220.04316451,169.453247176,81.1696258871,70.808374512,17.4752467772
 09/03  13:00:00,1070.96101991,97.6078909948,523.642520543,0.0,65.1572554096,212.545889182,164.460290776,90.3370540036,56.6466996096,17.4765371624
 09/03  14:00:00,1071.91087519,97.6078909948,524.716676766,0.0,65.1572554096,212.545889182,177.532597983,117.574002854,42.4850247072,17.4735704218
 09/03  15:00:00,1071.64819446,97.6078909948,524.465807542,0.0,65.1572554096,212.545889182,214.871437153,140.753865792,56.6466996096,17.4708717515
 09/03  16:00:00,1046.13766497,97.6078909948,524.274787726,0.0,65.1572554096,220.04316451,236.658093503,134.216208494,84.9700494144,17.4718355943
 09/03  17:00:00,999.523704348,97.6078909948,524.453008495,0.0,54.0258772165,184.38654557,248.016812406,145.621520631,84.9700494144,17.4252423609
 09/03  18:00:00,969.070271878,97.6078909948,524.437056616,0.0,44.4937663224,163.454314868,269.562891122,175.918649474,84.9700494144,8.67419223368
 09/03  19:00:00,973.964442329,97.6078909948,524.439986653,0.0,44.4937663224,155.95703954,250.179742102,184.858416998,56.6466996096,8.67462549489
 09/03  20:00:00,946.413108247,97.6078909948,524.535928938,0.0,44.4937663224,124.558693486,290.310844413,224.990919702,56.6466996096,8.67322510181
 09/03  21:00:00,945.761760791,97.6078909948,524.40851587,0.0,44.4937663224,124.558693486,295.27920467,244.120550033,42.4850247072,8.67362992996
 09/03  22:00:00,932.430497754,97.6078909948,522.202049009,0.0,34.9616554283,124.558693486,304.636453303,267.639057993,28.3233498048,8.67404550462
 09/03  23:00:00,929.012779708,97.6078909948,519.042482944,0.0,34.9616554283,124.558693486,301.650539083,278.814400254,14.1616749024,8.67446392716
 09/03  24:00:00,909.449376102,97.6078909948,514.067151554,0.0,34.9616554283,113.312780494,308.353123864,294.014341415,5.66466996096,8.67411248784
 09/04  01:00:00,906.879064148,97.6078909948,513.056775605,0.0,34.9616554283,113.312780494,324.244608955,309.906390838,5.66466996096,8.67354815661
 09/04  02:00:00,905.31592311,97.6078909948,512.6901323,0.0,34.9616554283,113.312780494,335.242625243,320.903902002,5.66466996096,8.67405328036
 09/04  03:00:00,907.021019071,97.6078909948,513.47271258,0.0,34.9616554283,113.312780494,338.598969489,315.606627941,5.66466996096,17.3276715863
 09/04  04:00:00,918.036796035,97.6078909948,513.592105119,0.0,44.4937663224,113.312780494,318.506543491,304.168312426,5.66466996096,8.67356110454
 09/04  05:00:00,916.653626757,97.6078909948,513.010047903,0.0,44.4937663224,113.312780494,335.328742881,312.493077942,14.1616749024,8.67399003646
 09/04  06:00:00,984.612852031,97.6078909948,512.691788058,0.0,54.0258772165,176.889270242,296.278570903,259.28079451,28.3233498048,8.67442658803
 09/04  07:00:00,982.605637462,97.6078909948,513.695675053,0.0,54.0258772165,184.38654557,286.685018419,235.526093317,42.4850247072,8.67390039513
 09/04  08:00:00,1067.94665218,97.6078909948,516.525041127,0.0,65.1572554096,220.04316451,271.304478237,205.958548711,56.6466996096,8.69922991637
 09/04  09:00:00,1070.71594371,97.6078909948,523.569567526,0.0,65.1572554096,212.545889182,230.656142312,170.745211059,42.4850247072,17.4259065462
