Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  10:00:00,1077.49150512,97.6078909948,522.786023108,0.0,65.1572554096,220.04316451,212.870368285,124.584585869,70.808374512,17.4774079047
 09/04  11:00:00,1078.57169014,97.6078909948,522.794079902,0.0,65.1572554096,220.04316451,176.8418795,88.5623160459,70.808374512,17.4711889423
 09/04  12:00:00,1078.02156411,97.6078909948,523.23382104,0.0,65.1572554096,220.04316451,162.643818497,74.363347243,70.808374512,17.472096742
 09/04  13:00:00,1070.78496992,97.6078909948,523.445319254,0.0,65.1572554096,212.545889182,143.264568202,69.144695368,56.6466996096,17.4731732242
 09/04  14:00:00,1070.5656032,97.6078909948,523.139839736,0.0,65.1572554096,212.545889182,117.5969134,57.6376199548,42.4850247072,17.4742687378
 09/04  15:00:00,1070.8422244,97.6078909948,523.455716614,0.0,65.1572554096,212.545889182,128.326996975,54.2049335509,56.6466996096,17.4753638145
 09/04  16:00:00,1045.92540069,97.6078909948,523.931231937,0.0,65.1572554096,220.04316451,158.915974073,56.4694678811,84.9700494144,17.4764567771
 09/04  17:00:00,998.871101117,97.6078909948,523.639460627,0.0,54.0258772165,184.38654557,166.925772372,64.5291532761,84.9700494144,17.4265696814
 09/04  18:00:00,967.988865939,97.6078909948,523.238045314,0.0,44.4937663224,163.454314868,169.601432721,75.9569002395,84.9700494144,8.67448306685
 09/04  19:00:00,973.060690635,97.6078909948,523.411769404,0.0,44.4937663224,155.95703954,144.589392612,79.2695636181,56.6466996096,8.67312938474
 09/04  20:00:00,945.898665404,97.6078909948,523.903414361,0.0,44.4937663224,124.558693486,173.862197718,108.54197197,56.6466996096,8.67352613847
 09/04  21:00:00,945.472895411,97.6078909948,523.950892006,0.0,44.4937663224,124.558693486,175.441928852,124.282950524,42.4850247072,8.67395362083
 09/04  22:00:00,935.306203599,97.6078909948,523.949533286,0.0,34.9616554283,124.558693486,180.357760573,143.360020995,28.3233498048,8.67438977366
 09/04  23:00:00,936.359753826,97.6078909948,524.00590972,0.0,34.9616554283,124.558693486,188.641659335,157.1517193,14.1616749024,17.3282651333
 09/04  24:00:00,923.609108003,97.6078909948,523.5743419,0.0,34.9616554283,113.312780494,195.301071158,180.962539415,5.66466996096,8.67386178227
 09/05  01:00:00,935.629250713,97.6078909948,524.452686907,0.0,46.0930336215,113.312780494,222.327273912,207.988147525,5.66466996096,8.67445642657
 09/05  02:00:00,935.595153216,97.6078909948,524.439616599,0.0,46.0930336215,113.312780494,246.82241291,232.482798611,5.66466996096,8.67494433839
 09/05  03:00:00,933.979780729,97.6078909948,523.348775378,0.0,46.0930336215,113.312780494,263.257366568,248.919115104,5.66466996096,8.67358150305
 09/05  04:00:00,1022.73405963,97.6078909948,519.719124233,0.0,100.150657288,148.969399434,253.391269955,239.05257841,5.66466996096,8.67402158469
 09/05  05:00:00,1017.94963289,98.0377594184,515.780603021,0.0,100.150657288,149.894399434,483.94717416,461.111018833,14.1616749024,8.67448042466
 09/05  06:00:00,1251.44893203,100.761295348,520.455235152,0.0,176.471037341,302.612436532,308.125341447,271.127052265,28.3233498048,8.67493937807
 09/05  07:00:00,1368.40082652,103.877320006,522.693480305,0.0,243.2593065,310.10971186,283.719597756,223.800161215,42.4850247072,17.434411833
 09/05  08:00:00,1412.09502269,105.749757836,523.192140293,0.0,243.2593065,310.10971186,270.410903357,196.273100885,56.6466996096,17.4911028631
 09/05  09:00:00,1447.51752352,108.122155464,522.933301044,0.0,243.2593065,302.612436532,227.023224888,167.007901272,42.4850247072,17.530298909
 09/05  10:00:00,1458.59880368,112.091544898,522.48598078,0.0,243.2593065,310.10971186,223.455772425,126.261310462,70.808374512,26.3860874505
 09/05  11:00:00,1466.92323482,119.323547904,522.452718843,0.0,243.2593065,310.10971186,182.131553735,84.9059340316,70.808374512,26.4172451918
 09/05  12:00:00,1432.37451585,126.837707786,522.083210526,0.0,243.2593065,310.10971186,158.330276151,61.1922372852,70.808374512,26.3296643539
 09/05  13:00:00,1473.14085055,134.961839289,521.338284776,0.0,243.2593065,302.612436532,123.454864795,40.3922352629,56.6466996096,26.4159299225
 09/05  14:00:00,1484.18352121,146.860168648,520.42909406,0.0,243.2593065,302.612436532,89.661642335,20.7920449987,42.4850247072,26.3845726291
 09/05  15:00:00,1493.09074235,156.250463805,519.952896696,0.0,243.2593065,302.612436532,93.8915619924,10.8936784333,56.6466996096,26.3511839495
 09/05  16:00:00,1504.05822649,161.435183041,519.091570785,0.0,243.2593065,310.10971186,110.041465249,7.55324092074,84.9700494144,17.5181749137
 09/05  17:00:00,1508.59516661,166.02291361,519.018748327,0.0,243.2593065,310.10971186,106.554083228,4.18560444407,84.9700494144,17.3984293693
 09/05  18:00:00,1178.51827223,97.7258663646,522.829903647,0.0,166.938926447,199.110933808,105.851095285,12.1919166031,84.9700494144,8.68912926749
 09/05  19:00:00,1183.75847783,97.7107268311,524.172733104,0.0,166.938926447,191.61365848,87.2998689047,21.9642838409,56.6466996096,8.68888545411
 09/05  20:00:00,1052.84939336,97.6467990272,523.415102704,0.0,100.150657288,124.558693486,107.107631237,41.7701236885,56.6466996096,8.69080793868
 09/05  21:00:00,1014.03612202,97.6323493853,524.037183612,0.0,100.150657288,124.558693486,112.175193817,52.3582503607,42.4850247072,17.3319187494
 09/05  22:00:00,946.940368509,97.6168212548,524.09543815,0.0,46.0930336215,124.558693486,107.789371483,70.7920347928,28.3233498048,8.6739868854
 09/05  23:00:00,947.980951354,97.6083307749,524.347756056,0.0,46.0930336215,124.558693486,113.553825964,90.7177111692,14.1616749024,8.67443989281
 09/05  24:00:00,934.942957001,97.6078909948,523.637304832,0.0,46.0930336215,113.312780494,132.17303722,117.833466986,5.66466996096,8.6749002725
 09/06  01:00:00,935.982979795,97.6078909948,524.726981827,0.0,46.0930336215,113.312780494,160.167565912,145.829217194,5.66466996096,8.67367875631
 09/06  02:00:00,935.842520048,97.6078909948,524.637455009,0.0,46.0930336215,113.312780494,192.600529933,178.261687979,5.66466996096,8.6741719932
 09/06  03:00:00,935.659609556,97.6078909948,524.461692114,0.0,46.0930336215,113.312780494,205.504648352,191.165321676,5.66466996096,8.67465671495
 09/06  04:00:00,1026.26171807,97.6078909948,524.594396542,0.0,100.150657288,148.969399434,202.647085981,188.307277437,5.66466996096,8.67513858352
 09/06  05:00:00,1021.52780621,101.871061997,517.088639079,0.0,100.150657288,149.894399434,341.393550755,318.558084666,14.1616749024,8.67379118636
 09/06  06:00:00,1253.96906684,108.989178878,517.007464364,0.0,176.471037341,302.612436532,249.551579792,212.553983233,28.3233498048,8.67424675398
 09/06  07:00:00,1370.58788755,114.635188177,516.589602881,0.0,243.2593065,310.10971186,250.098711821,190.179101801,42.4850247072,17.4345853125
 09/06  08:00:00,1424.41437731,120.544995595,520.907294485,0.0,243.2593065,310.10971186,219.097462267,144.960603333,56.6466996096,17.4901593242
 09/06  09:00:00,1468.41461239,130.70561456,521.144932332,0.0,243.2593065,302.612436532,166.9179582,98.1445798847,42.4850247072,26.2883536084
 09/06  10:00:00,1484.06575564,139.705903543,520.20672454,0.0,243.2593065,310.10971186,157.04449265,66.1653832633,70.808374512,20.0707348748
 09/06  11:00:00,1493.61927075,148.70012757,519.702527963,0.0,243.2593065,310.10971186,142.552191395,39.0012936028,70.808374512,32.7425232799
 09/06  12:00:00,1459.62518023,156.742338675,519.353261355,0.0,243.2593065,310.10971186,108.635083271,20.2686421083,70.808374512,17.5580666512
 09/06  13:00:00,1500.83494728,164.708680553,519.218515916,0.0,243.2593065,302.612436532,93.2415299753,10.1733767067,56.6466996096,26.421453659
 09/06  14:00:00,1504.97084278,169.143215907,518.881194917,0.0,243.2593065,302.612436532,74.4407951981,5.56774026716,42.4850247072,26.3880302237
 09/06  15:00:00,1507.99082034,172.382131693,518.644201823,0.0,243.2593065,302.612436532,85.1621772125,2.16338369241,56.6466996096,26.3520939105
 09/06  16:00:00,1516.2872195,174.10874273,518.572080581,0.0,243.2593065,310.10971186,103.689482626,1.20160127922,84.9700494144,17.517831932
 09/06  17:00:00,1517.27173561,175.080527986,518.577319778,0.0,243.2593065,310.10971186,103.117651656,0.748334059411,84.9700494144,17.3992681823
 09/06  18:00:00,1178.80407961,98.0157026517,522.781009988,0.0,166.938926447,199.110933808,102.422173177,8.76127788745,84.9700494144,8.69084587473
 09/06  19:00:00,1185.56710148,97.9789838676,524.768497617,0.0,166.938926447,191.61365848,87.0024055076,21.665113732,56.6466996096,8.690592166
 09/06  20:00:00,1053.91936056,97.7032411213,523.577767346,0.0,100.150657288,124.558693486,126.802671292,52.7952997008,56.6466996096,17.3606719817
 09/06  21:00:00,1015.33856194,97.6674824106,524.685310551,0.0,100.150657288,124.558693486,123.919386112,72.7572506366,42.4850247072,8.67711076814
 09/06  22:00:00,947.693957842,97.6403169853,524.849796373,0.0,46.0930336215,124.558693486,142.084378338,105.087094766,28.3233498048,8.67393376716
 09/06  23:00:00,948.507319753,97.625639541,524.867990705,0.0,46.0930336215,124.558693486,155.957760103,133.121686266,14.1616749024,8.67439893422
 09/06  24:00:00,930.529114593,97.6122836631,520.733967851,0.0,46.0930336215,113.312780494,175.366975957,161.027427263,5.66466996096,8.67487873307
 09/07  01:00:00,921.887407556,97.6078909948,514.795941083,0.0,46.0930336215,113.312780494,195.814055151,181.475714823,5.66466996096,8.67367036742
 09/07  02:00:00,918.267458673,97.6078909948,512.618904765,0.0,46.0930336215,113.312780494,214.058977524,199.72012491,5.66466996096,8.67418265302
 09/07  03:00:00,917.91460582,97.6078909948,512.650944934,0.0,46.0930336215,113.312780494,227.400883607,213.061525458,5.66466996096,8.67468818762
 09/07  04:00:00,1008.38592,97.6078909948,512.655428011,0.0,100.150657288,148.969399434,218.465043125,204.125181782,5.66466996096,8.67519138215
 09/07  05:00:00,1024.27260639,108.275537513,514.395154287,0.0,100.150657288,149.894399434,314.72337806,291.886025685,14.1616749024,8.67567747251
 09/07  06:00:00,1260.01395578,116.32369363,516.301513961,0.0,176.471037341,302.612436532,229.051401509,192.052673334,28.3233498048,8.6753783701
 09/07  07:00:00,1389.27085327,128.172641979,519.506677984,0.0,243.2593065,310.10971186,207.90367028,147.983351411,42.4850247072,17.4352941622
 09/07  08:00:00,1441.92967691,139.06506575,519.70765194,0.0,243.2593065,310.10971186,177.691943136,103.554409215,56.6466996096,17.4908343111
 09/07  09:00:00,1483.84355592,148.177224645,519.117884887,0.0,243.2593065,302.612436532,132.141161303,63.3649546776,42.4850247072,26.2911819179
 09/07  10:00:00,1498.10326097,154.921612838,519.0718907,0.0,243.2593065,310.10971186,132.832393737,35.6337296948,70.808374512,26.3902895299
 09/07  11:00:00,1506.73472438,162.687934901,518.848757669,0.0,243.2593065,310.10971186,115.56746964,18.3390031412,70.808374512,26.4200919865
 09/07  12:00:00,1473.14713454,170.814567659,518.812269574,0.0,243.2593065,310.10971186,92.5280925971,4.15660926595,70.808374512,17.5631088192
 09/07  13:00:00,1512.12973671,176.177523553,519.038447122,0.0,243.2593065,302.612436532,91.955495589,0.0859783237132,56.6466996096,35.2228176557
 09/07  14:00:00,1515.49036767,179.399513989,519.127057457,0.0,243.2593065,302.612436532,60.0836473979,0.0,42.4850247072,17.5986226907
 09/07  15:00:00,1517.68451221,181.638839063,519.058239337,0.0,243.2593065,302.612436532,83.0025821577,0.0,56.6466996096,26.3558825481
 09/07  16:00:00,1525.70278323,183.20340179,518.846976034,0.0,243.2593065,310.10971186,111.235542367,0.0,84.9700494144,26.2654929524
 09/07  17:00:00,1526.90535604,184.455597541,518.830031818,0.0,243.2593065,310.10971186,93.6800760973,0.0,84.9700494144,8.71002668288
 09/07  18:00:00,1178.88126412,98.3499578574,522.54011849,0.0,166.938926447,199.110933808,95.9947649803,2.33360068962,84.9700494144,8.69111487632
 09/07  19:00:00,1185.6750754,98.3311570199,524.509871819,0.0,166.938926447,191.61365848,83.4972771639,9.48904497846,56.6466996096,17.3615325758
 09/07  20:00:00,1054.11430119,97.7178552337,523.732947799,0.0,100.150657288,124.558693486,96.6722805057,31.3351290023,56.6466996096,8.6904518938
 09/07  21:00:00,1015.40615234,97.6742385827,524.699451389,0.0,100.150657288,124.558693486,102.571463931,51.4105605418,42.4850247072,8.6758786821
 09/07  22:00:00,947.696368563,97.648371849,524.796685506,0.0,46.0930336215,124.558693486,116.927878409,79.9299079696,28.3233498048,8.67462063492
 09/07  23:00:00,948.702453227,97.6299679524,525.046931454,0.0,46.0930336215,124.558693486,136.474530719,113.637740624,14.1616749024,8.67511519257
 09/07  24:00:00,921.853490714,97.6122957758,514.816699844,0.0,46.0930336215,113.312780494,180.315214696,165.975701867,5.66466996096,8.67484286869
 09/08  01:00:00,908.585290307,97.6078909948,507.583914753,0.0,46.0930336215,113.312780494,239.833573352,225.494559441,5.66466996096,8.67434395014
 09/08  02:00:00,920.272414701,97.6078909948,518.82149112,0.0,46.0930336215,113.312780494,309.713456044,295.373851379,5.66466996096,8.6749347045
 09/08  03:00:00,958.909437494,97.6078909948,555.688586412,0.0,46.0930336215,113.312780494,346.736827317,323.742513502,5.66466996096,17.329643854
 09/08  04:00:00,1058.8741351,97.6078909948,562.011165946,0.0,100.150657288,148.969399434,330.762874933,316.423545561,5.66466996096,8.67465941134
 09/08  05:00:00,1056.03634862,110.941915614,544.87632679,0.0,100.150657288,149.894399434,425.847010964,403.010157864,14.1616749024,8.67517819849
 09/08  06:00:00,1279.78225663,116.770282196,538.805579641,0.0,176.471037341,302.612436532,347.558499777,310.559940542,28.3233498048,8.67520943013
 09/08  07:00:00,1387.39786407,121.962471678,530.288454629,0.0,243.2593065,310.10971186,351.683276832,291.764894294,42.4850247072,17.4333578307
 09/08  08:00:00,1426.71997678,123.023997626,527.490689732,0.0,243.2593065,310.10971186,348.11754255,273.980264027,56.6466996096,17.4905789134
 09/08  09:00:00,1459.1640532,123.89641381,526.165767094,0.0,243.2593065,302.612436532,321.826105291,261.806025691,42.4850247072,17.5350548922
 09/08  10:00:00,1460.82799202,124.922234904,519.873587152,0.0,243.2593065,310.10971186,345.545515755,248.344663296,70.808374512,26.392477947
 09/08  11:00:00,1450.11385009,126.276464972,507.819073017,0.0,243.2593065,310.10971186,319.597527146,222.364111166,70.808374512,26.4250414682
 09/08  12:00:00,1416.86927836,128.60839777,510.672664121,0.0,243.2593065,310.10971186,269.677233933,172.537096708,70.808374512,26.3317627135
 09/08  13:00:00,1470.32373608,139.502099353,515.557973775,0.0,243.2593065,302.612436532,200.198930347,117.127697868,56.6466996096,26.4245328692
 09/08  14:00:00,1489.52001886,155.281588595,517.43665396,0.0,243.2593065,302.612436532,133.729800365,64.8534887321,42.4850247072,26.3912869261
 09/08  15:00:00,1499.58827475,165.656944029,517.120741261,0.0,243.2593065,302.612436532,120.282091488,37.2800426794,56.6466996096,26.3553491992
 09/08  16:00:00,1510.41680249,170.419219624,516.531889511,0.0,243.2593065,310.10971186,127.608529322,25.1179754524,84.9700494144,17.5205044556
 09/08  17:00:00,1513.51819673,173.715111866,516.339156816,0.0,243.2593065,310.10971186,121.337554926,18.9674459633,84.9700494144,17.4000595483
 09/08  18:00:00,1176.72624694,97.6622513481,521.2047408,0.0,166.938926447,199.110933808,138.431180314,44.7712826747,84.9700494144,8.68984822482
 09/08  19:00:00,1184.60884185,97.6543395302,525.15296649,0.0,166.938926447,191.61365848,140.127876009,74.7915308017,56.6466996096,8.68964559754
 09/08  20:00:00,1039.93946944,97.6257525844,514.76726412,0.0,100.150657288,124.558693486,198.188265961,132.850687226,56.6466996096,8.69087912495
 09/08  21:00:00,991.436817284,97.6203165141,509.850912656,0.0,100.150657288,124.558693486,228.402699031,168.584190424,42.4850247072,17.3334838992
 09/08  22:00:00,922.886211614,97.6085229098,509.705085092,0.0,46.0930336215,124.558693486,242.922429556,205.924238274,28.3233498048,8.67484147712
 09/08  23:00:00,922.669998378,97.6078909948,509.651254643,0.0,46.0930336215,124.558693486,255.035524008,232.198488722,14.1616749024,8.67536038359
 09/08  24:00:00,908.568951488,97.6078909948,508.973629436,0.0,46.0930336215,113.312780494,283.846727094,269.507998548,5.66466996096,8.67405858458
 09/09  01:00:00,913.809317755,97.6078909948,512.980912351,0.0,46.0930336215,113.312780494,312.254182422,297.914821866,5.66466996096,8.67469059487
 09/09  02:00:00,927.07074262,97.6078909948,524.799126125,0.0,46.0930336215,113.312780494,335.637873433,321.297935451,5.66466996096,8.67526802033
 09/09  03:00:00,937.439852471,97.6078909948,534.028875112,0.0,46.0930336215,113.312780494,351.894835817,337.554342412,5.66466996096,8.67582344384
 09/09  04:00:00,955.137626221,97.6078909948,540.704873517,0.0,55.6251445156,113.312780494,351.928189563,337.589010107,5.66466996096,8.67450949535
 09/09  05:00:00,960.626712842,97.6078909948,546.114195132,0.0,55.6251445156,113.312780494,368.824961701,345.988253959,14.1616749024,8.67503284049
 09/09  06:00:00,1034.86317957,97.6078909948,551.588543901,0.0,65.1572554096,176.889270242,329.182517724,292.183595351,28.3233498048,8.67557256825
 09/09  07:00:00,1137.06670366,103.926003105,537.400477653,0.0,109.682768182,220.96816451,405.109234466,353.948109066,42.4850247072,8.67610069223
 09/09  08:00:00,1132.2123744,102.988901319,524.783361939,0.0,109.682768182,220.96816451,386.782564114,312.747750553,56.6466996096,17.3881139512
 09/09  09:00:00,1228.63410974,106.288752272,512.173130766,0.0,131.945524568,266.955817592,316.437800865,256.513300567,42.4850247072,17.4394755912
 09/09  10:00:00,1242.58852404,107.076247367,513.606955873,0.0,131.945524568,274.45309292,282.353685346,194.054357258,70.808374512,17.4909535762
 09/09  11:00:00,1258.73827708,109.903440563,520.899794272,0.0,131.945524568,274.45309292,236.111682896,147.80954075,70.808374512,17.4937676341
 09/09  12:00:00,1233.82230036,113.457423852,523.590584487,0.0,131.945524568,274.45309292,205.490499697,117.196203765,70.808374512,17.4859214195
 09/09  13:00:00,1229.93061788,117.423619123,523.103284557,0.0,131.945524568,266.955817592,166.125880616,91.9909227666,56.6466996096,17.4882582401
 09/09  14:00:00,1235.41812607,123.48823776,522.457740337,0.0,131.945524568,266.955817592,138.082857988,69.3750800264,42.4850247072,26.2227532539
 09/09  15:00:00,1133.79273823,97.6204833924,523.422335635,0.0,109.682768182,212.545889182,103.599364806,29.4664921906,56.6466996096,17.4861730056
 09/09  16:00:00,1142.9213458,97.6668690353,525.250339884,0.0,109.682768182,220.04316451,140.242811182,37.7842701483,84.9700494144,17.4884916196
 09/09  17:00:00,1100.07879012,97.7133627159,524.780996301,0.0,109.682768182,220.04316451,142.349928,39.9475170621,84.9700494144,17.4323615237
 09/09  18:00:00,1061.01585458,97.6842495999,524.778231714,0.0,100.150657288,199.110933808,153.281279227,59.6355855203,84.9700494144,8.67564429245
 09/09  19:00:00,1065.7637686,97.6477164667,524.715375432,0.0,100.150657288,191.61365848,138.164301637,72.8432640636,56.6466996096,8.67433796393
 09/09  20:00:00,957.097106838,97.617572453,523.880905392,0.0,55.6251445156,124.558693486,171.16175166,105.84020872,56.6466996096,8.67484332973
 09/09  21:00:00,957.396200223,97.6142055845,524.64423603,0.0,55.6251445156,124.558693486,163.410835105,112.250436102,42.4850247072,8.67537429598
 09/09  22:00:00,947.281720831,97.6086470014,524.747278754,0.0,46.0930336215,124.558693486,172.409540057,135.410876639,28.3233498048,8.67531361339
 09/09  23:00:00,948.341021204,97.6078909948,524.781616791,0.0,46.0930336215,124.558693486,182.261735228,159.425470739,14.1616749024,8.67458958693
 09/09  24:00:00,935.060708151,97.6078909948,523.845085693,0.0,46.0930336215,113.312780494,192.690012828,178.350220393,5.66466996096,8.67512247482
 09/10  01:00:00,924.702636893,97.6078909948,524.710383402,0.0,34.9616554283,113.312780494,206.535325213,192.19486703,5.66466996096,8.67578822197
 09/10  02:00:00,917.94957309,97.6078909948,520.172064817,0.0,34.9616554283,113.312780494,229.66471489,215.325489575,5.66466996096,8.67455535489
 09/10  03:00:00,905.207127801,97.6078909948,511.982175861,0.0,34.9616554283,113.312780494,261.060063364,246.720282561,5.66466996096,8.67511084217
 09/10  04:00:00,914.239227111,97.6078909948,511.841591404,0.0,44.4937663224,113.312780494,275.843039741,252.848280061,5.66466996096,17.3300897193
 09/10  05:00:00,914.564491724,97.6078909948,512.162808296,0.0,44.4937663224,113.312780494,278.574608576,255.738003697,14.1616749024,8.67492997656
 09/10  06:00:00,984.838587055,97.6078909948,512.64825882,0.0,54.0258772165,176.889270242,235.995722779,198.996888803,28.3233498048,8.67548417094
 09/10  07:00:00,981.818915992,97.6078909948,513.24454999,0.0,54.0258772165,184.38654557,239.443853592,188.282655319,42.4850247072,8.67617356624
 09/10  08:00:00,1067.16449819,97.6078909948,516.101482908,0.0,65.1572554096,220.04316451,217.883194274,152.535528365,56.6466996096,8.7009662986
 09/10  09:00:00,1071.35816368,97.6078909948,524.139640608,0.0,65.1572554096,212.545889182,185.222390734,125.309883479,42.4850247072,17.4274825479
 09/10  10:00:00,1079.21944209,97.6078909948,524.40321708,0.0,65.1572554096,220.04316451,191.043904671,102.755799199,70.808374512,17.4797309597
 09/10  11:00:00,1080.28660875,97.6243337782,524.393623315,0.0,65.1572554096,220.04316451,174.430144337,86.1443571643,70.808374512,17.4774126605
 09/10  12:00:00,1079.58934101,97.6545055155,524.645382206,0.0,65.1572554096,220.04316451,165.207236429,76.919863839,70.808374512,17.4789980782
 09/10  13:00:00,1072.69135666,97.6820836613,525.100436987,0.0,65.1572554096,212.545889182,150.906760767,76.7794334408,56.6466996096,17.4806277166
 09/10  14:00:00,1072.77772377,97.7132288227,525.096325222,0.0,65.1572554096,212.545889182,136.503179015,71.2301570703,42.4850247072,22.7879972377
 09/10  15:00:00,1072.4185273,97.7499484047,524.706602616,0.0,65.1572554096,212.545889182,140.155810696,62.6100369293,56.6466996096,20.8990741572
 09/10  16:00:00,1046.49906406,97.8087271678,524.096688371,0.0,65.1572554096,220.04316451,155.521715511,53.0730381182,84.9700494144,17.4786279787
 09/10  17:00:00,1000.80957712,97.7835052428,525.199194311,0.0,54.0258772165,184.38654557,156.886389055,63.1922537058,84.9700494144,8.72408593478
 09/10  18:00:00,970.140608307,97.7400180322,525.074519908,0.0,44.4937663224,163.454314868,191.161179013,88.8602165603,84.9700494144,17.3309130386
 09/10  19:00:00,974.60627234,97.6849608148,524.714917074,0.0,44.4937663224,155.95703954,163.52812548,98.2060666773,56.6466996096,8.67535919325
 09/10  20:00:00,946.939178799,97.666003385,524.748021428,0.0,44.4937663224,124.558693486,185.197402016,119.874778644,56.6466996096,8.67592376237
 09/10  21:00:00,946.503602924,97.650176384,524.81576597,0.0,44.4937663224,124.558693486,180.728421994,129.568762556,42.4850247072,8.67463473038
 09/10  22:00:00,936.076291959,97.6395465361,524.634435018,0.0,34.9616554283,124.558693486,183.722349258,146.723830203,28.3233498048,8.67516925081
 09/10  23:00:00,936.973413264,97.6297508574,524.536027801,0.0,34.9616554283,124.558693486,178.776529561,155.939126169,14.1616749024,8.67572849031
 09/10  24:00:00,923.936617036,97.6200165689,523.858432977,0.0,34.9616554283,113.312780494,183.871023157,169.531889329,5.66466996096,8.67446386694
 09/11  01:00:00,935.851455457,97.6115913215,524.658775636,0.0,46.0930336215,113.312780494,199.719268325,185.379488643,5.66466996096,8.67510972151
 09/11  02:00:00,934.107494025,97.6078909948,523.564678106,0.0,46.0930336215,113.312780494,224.731108733,210.39068972,5.66466996096,8.6757490516
 09/11  03:00:00,920.558614691,97.6078909948,514.278168728,0.0,46.0930336215,113.312780494,251.035342943,236.694649309,5.66466996096,8.67602367247
 09/11  04:00:00,1007.79029649,97.6078909948,512.720878733,0.0,100.150657288,148.969399434,247.36646183,233.026728279,5.66466996096,8.67506358996
 09/11  05:00:00,1009.56812581,99.3478776938,512.368380679,0.0,100.150657288,149.894399434,411.811762116,388.973650002,14.1616749024,8.67643721226
 09/11  06:00:00,1241.32257586,104.149077792,511.998365402,0.0,176.471037341,302.612436532,296.020514318,250.365883343,28.3233498048,17.3312811703
 09/11  07:00:00,1364.15908224,109.673474066,515.400730532,0.0,243.2593065,310.10971186,260.713205041,209.498225412,42.4850247072,8.72995492161
 09/11  08:00:00,1420.02026077,114.857975979,522.066262982,0.0,243.2593065,310.10971186,242.784007464,159.904131194,56.6466996096,26.2331766599
 09/11  09:00:00,1461.03981364,122.34783275,522.127619797,0.0,243.2593065,302.612436532,173.916692894,113.891379003,42.4850247072,17.540289184
 09/11  10:00:00,1479.38733109,134.348024572,520.888670661,0.0,243.2593065,310.10971186,171.766658224,74.5603732073,70.808374512,26.3979105045
 09/11  11:00:00,1489.49908919,143.534972044,520.747764227,0.0,243.2593065,310.10971186,147.514141527,50.2769228539,70.808374512,26.4288441614
 09/11  12:00:00,1450.64298345,146.453316384,520.664270944,0.0,243.2593065,310.10971186,142.876358481,45.728042207,70.808374512,26.339941762
 09/11  13:00:00,1485.01382625,148.089781043,520.015015238,0.0,243.2593065,302.612436532,128.977772267,45.9017111309,56.6466996096,26.4293615261
 09/11  14:00:00,1488.38265162,152.281827966,519.152942881,0.0,243.2593065,302.612436532,112.067922857,43.1864870901,42.4850247072,26.3964110596
 09/11  15:00:00,1493.88308692,158.669531904,518.288143426,0.0,243.2593065,302.612436532,119.040501504,36.0331643675,56.6466996096,26.3606375267
 09/11  16:00:00,1503.8618465,163.345826316,516.950087536,0.0,243.2593065,310.10971186,132.961313639,30.4674590292,84.9700494144,17.5238051955
 09/11  17:00:00,1506.73892252,166.420850943,516.764089283,0.0,243.2593065,310.10971186,127.617294045,25.244828174,84.9700494144,17.4024164565
 09/11  18:00:00,1177.34768573,97.7772350373,521.629466473,0.0,166.938926447,199.110933808,127.059458876,33.3984746796,84.9700494144,8.69093478205
 09/11  19:00:00,1185.7946204,97.7575660463,525.2288514,0.0,166.938926447,191.61365848,122.280917372,56.9434292365,56.6466996096,8.69078852636
 09/11  20:00:00,1054.36639552,97.6898949448,524.037222347,0.0,100.150657288,124.558693486,178.846378541,104.837227499,56.6466996096,17.362451432
 09/11  21:00:00,1015.82235934,97.670974114,525.141346586,0.0,100.150657288,124.558693486,170.883556388,119.721186494,42.4850247072,8.67734518684
 09/11  22:00:00,947.994792945,97.651890271,525.082082553,0.0,46.0930336215,124.558693486,174.854923749,137.855472035,28.3233498048,8.67610190928
 09/11  23:00:00,948.72418328,97.6399798295,525.042993247,0.0,46.0930336215,124.558693486,171.918210099,149.081702333,14.1616749024,8.67483286364
 09/11  24:00:00,932.67691489,97.6284024772,522.264265137,0.0,46.0930336215,113.312780494,180.705567268,166.365507291,5.66466996096,8.67539001623
 09/12  01:00:00,934.438288919,97.6188260438,523.623275711,0.0,46.0930336215,113.312780494,188.535210841,174.194409955,5.66466996096,8.67613092491
 09/12  02:00:00,934.493457862,97.6095094877,523.832706079,0.0,46.0930336215,113.312780494,202.401935157,188.062335806,5.66466996096,8.67492938983
 09/12  03:00:00,924.711796489,97.6078909948,516.884890461,0.0,46.0930336215,113.312780494,222.62515227,208.284968128,5.66466996096,8.67551418049
 09/12  04:00:00,1019.73840645,97.6078909948,517.469468726,0.0,100.150657288,148.969399434,208.28664573,193.945854175,5.66466996096,8.6761215938
 09/12  05:00:00,1034.38393703,106.462512031,520.798233504,0.0,100.150657288,149.894399434,305.550164233,282.711766378,14.1616749024,8.67672295223
 09/12  06:00:00,1269.39255886,115.982176079,521.9227055,0.0,176.471037341,302.612436532,208.651245643,171.651382744,28.3233498048,8.67651309423
 09/12  07:00:00,1390.18984673,127.456157811,520.761931928,0.0,243.2593065,310.10971186,190.349229166,130.424741856,42.4850247072,17.4394626019
 09/12  08:00:00,1442.74101659,139.34981376,520.167231249,0.0,243.2593065,310.10971186,158.459773125,84.3167723549,56.6466996096,17.4963011603
 09/12  09:00:00,1485.09528335,148.852292181,519.694867134,0.0,243.2593065,302.612436532,119.560495803,50.7743802578,42.4850247072,26.3010908376
 09/12  10:00:00,1499.01891354,155.720900744,519.166053709,0.0,243.2593065,310.10971186,130.987994769,33.7770288301,70.808374512,26.4025914268
 09/12  11:00:00,1506.33758016,162.006936093,519.124758221,0.0,243.2593065,310.10971186,115.813888551,18.5717250784,70.808374512,26.4337889607
 09/12  12:00:00,1469.52788311,166.825120373,519.191121042,0.0,243.2593065,310.10971186,106.505531906,9.35746682487,70.808374512,26.3396905689
 09/12  13:00:00,1506.75341094,170.759982707,519.112776488,0.0,243.2593065,302.612436532,87.2054062909,4.12511786236,56.6466996096,26.433588819
 09/12  14:00:00,1508.68744455,172.80759849,519.046768694,0.0,243.2593065,302.612436532,71.33696602,2.45530955601,42.4850247072,26.3966317568
 09/12  15:00:00,1506.06838962,171.353508709,518.023313158,0.0,243.2593065,302.612436532,90.8363644623,7.82397254782,56.6466996096,26.3656923049
 09/12  16:00:00,1509.19160872,168.617212681,517.31838415,0.0,243.2593065,310.10971186,116.929278675,14.4357033821,84.9700494144,17.523525878
 09/12  17:00:00,1508.6486996,167.942542607,517.434853291,0.0,243.2593065,310.10971186,118.216732096,15.8444415141,84.9700494144,17.4022411672
 09/12  18:00:00,1177.59957072,97.6505871629,522.207037598,0.0,166.938926447,199.110933808,130.578290412,36.917461417,84.9700494144,8.69077958105
 09/12  19:00:00,1187.77848641,97.6528477841,524.532992411,0.0,166.938926447,191.61365848,117.849873535,52.512520587,56.6466996096,8.69065333854
 09/12  20:00:00,1053.17320994,97.6253309217,523.82771184,0.0,100.150657288,124.558693486,153.309460938,87.9721720026,56.6466996096,8.69058932575
 09/12  21:00:00,1014.5844204,97.6143786526,524.670914564,0.0,100.150657288,124.558693486,165.981413906,106.160801154,42.4850247072,17.3355880451
 09/12  22:00:00,947.513715197,97.6078909948,524.751091304,0.0,46.0930336215,124.558693486,178.161430291,141.162085335,28.3233498048,8.67599515197
 09/12  23:00:00,948.306899809,97.6078909948,524.726509391,0.0,46.0930336215,124.558693486,190.760344903,167.923880354,14.1616749024,8.67478964637
 09/12  24:00:00,934.897682374,97.6078909948,523.766217604,0.0,46.0930336215,113.312780494,211.507951689,197.167951914,5.66466996096,8.67532981391
 09/13  01:00:00,926.193375183,97.6078909948,518.032424266,0.0,46.0930336215,113.312780494,237.034579876,222.693821121,5.66466996096,8.67608879466
 09/13  02:00:00,917.406234654,97.6078909948,512.337650335,0.0,46.0930336215,113.312780494,261.330391497,246.988951082,5.66466996096,8.67677045417
 09/13  03:00:00,915.595809614,97.6078909948,511.894182162,0.0,46.0930336215,113.312780494,280.346636885,266.006446019,5.66466996096,8.67552090533
 09/13  04:00:00,1005.67306941,97.6078909948,511.815329365,0.0,100.150657288,148.969399434,271.382390863,257.041577782,5.66466996096,8.67614312022
 09/13  05:00:00,1015.12304619,104.670077082,511.698265174,0.0,100.150657288,149.894399434,377.662991362,354.824531687,14.1616749024,8.67678477217
 09/13  06:00:00,1245.39966228,109.927977655,511.587324041,0.0,176.471037341,302.612436532,296.729181524,259.729245122,28.3233498048,8.67658659697
 09/13  07:00:00,1363.89614611,115.115422439,512.432884087,0.0,243.2593065,310.10971186,299.454994036,239.529965398,42.4850247072,17.4400039311
 09/13  08:00:00,1410.51942479,118.463933653,513.242986419,0.0,243.2593065,310.10971186,280.758520863,206.614723493,56.6466996096,17.497097761
 09/13  09:00:00,1463.52054323,127.86616114,519.677934307,0.0,243.2593065,302.612436532,216.281755188,147.494051251,42.4850247072,26.3026792298
 09/13  10:00:00,1483.95218511,139.888779647,520.042645507,0.0,243.2593065,310.10971186,186.84774334,89.6346703724,70.808374512,26.4046984556
 09/13  11:00:00,1492.75588792,148.14474189,519.495459279,0.0,243.2593065,310.10971186,150.64255925,53.3979874398,70.808374512,26.4361972981
 09/13  12:00:00,1458.76329161,156.0644013,519.286286705,0.0,243.2593065,310.10971186,125.304756558,28.1544757295,70.808374512,26.3419063168
 09/13  13:00:00,1500.72791423,164.713928146,519.197489658,0.0,243.2593065,302.612436532,98.3702428443,15.2912870459,56.6466996096,26.4322561887
 09/13  14:00:00,1505.60140211,169.506607008,519.220251314,0.0,243.2593065,302.612436532,77.3267635696,8.44231416105,42.4850247072,26.3994247013
 09/13  15:00:00,1510.50181472,174.655868565,518.952428803,0.0,243.2593065,302.612436532,85.1436005154,2.13321085721,56.6466996096,26.3636900486
 09/13  16:00:00,1520.03176992,177.69109453,518.80190372,0.0,243.2593065,310.10971186,102.559429439,0.0637265358852,84.9700494144,17.5256534892
 09/13  17:00:00,1520.48204891,178.235386838,518.810376309,0.0,243.2593065,310.10971186,102.373771216,0.0,84.9700494144,17.4037218014
 09/13  18:00:00,1178.12152156,97.6636972959,522.641968387,0.0,166.938926447,199.110933808,107.722792141,14.0612390354,84.9700494144,8.69150369152
 09/13  19:00:00,1188.89935806,97.6544036029,524.732814705,0.0,166.938926447,191.61365848,97.9640675206,32.6259660977,56.6466996096,8.6914018133
 09/13  20:00:00,1053.87041727,97.6216700786,523.702401728,0.0,100.150657288,124.558693486,149.480785058,75.4702811636,56.6466996096,17.3638042844
 09/13  21:00:00,1015.38355348,97.6103673888,524.845732816,0.0,100.150657288,124.558693486,156.94030649,105.777275346,42.4850247072,8.67800643593
 09/13  22:00:00,947.519019287,97.6078909948,524.73129299,0.0,46.0930336215,124.558693486,176.713108458,139.712959129,28.3233498048,8.6767995242
 09/13  23:00:00,948.25956842,97.6078909948,524.682081875,0.0,46.0930336215,124.558693486,178.031717166,155.19450503,14.1616749024,8.67553723303
 09/13  24:00:00,935.099333522,97.6078909948,523.867960081,0.0,46.0930336215,113.312780494,190.424715584,176.083887553,5.66466996096,8.67615807073
 09/14  01:00:00,935.923800981,97.6078909948,524.722014061,0.0,46.0930336215,113.312780494,203.613431091,189.271804056,5.66466996096,8.67695707409
 09/14  02:00:00,935.889206627,97.6078909948,524.700923953,0.0,46.0930336215,113.312780494,216.267664623,201.927242035,5.66466996096,8.6757526274
 09/14  03:00:00,935.843056025,97.6078909948,524.669689305,0.0,46.0930336215,113.312780494,227.604901645,213.26381922,5.66466996096,8.67641246355
 09/14  04:00:00,1025.62307251,97.6078909948,524.132582326,0.0,100.150657288,148.969399434,218.283806488,203.943559423,5.66466996096,8.67557710364
 09/14  05:00:00,1033.66720933,108.726350376,520.546156001,0.0,100.150657288,149.894399434,302.998581538,280.159746253,14.1616749024,8.67716038241
 09/14  06:00:00,1271.1007335,119.249805089,521.717097672,0.0,176.471037341,302.612436532,221.056749944,175.401524298,28.3233498048,17.3318758406
 09/14  07:00:00,1394.536966,132.40266918,520.225072876,0.0,243.2593065,310.10971186,191.666872914,140.451047327,42.4850247072,8.73080088
 09/14  08:00:00,1443.25427903,140.53091281,519.569856835,0.0,243.2593065,310.10971186,184.073049362,101.189233978,56.6466996096,26.237115774
 09/14  09:00:00,1483.95870668,148.147971575,519.324099111,0.0,243.2593065,302.612436532,118.548218974,58.5195690735,42.4850247072,17.5436251936
 09/14  10:00:00,1497.34138173,153.863341681,519.407734709,0.0,243.2593065,310.10971186,131.245961882,34.0332217151,70.808374512,26.4043656548
 09/14  11:00:00,1505.17261607,160.709507224,519.247780891,0.0,243.2593065,310.10971186,118.145015306,20.9004540716,70.808374512,26.4361867227
 09/14  12:00:00,1469.18452997,166.480141598,519.219451146,0.0,243.2593065,310.10971186,108.100439516,10.9497999245,70.808374512,26.342265079
 09/14  13:00:00,1508.30288381,172.130020818,519.294886824,0.0,243.2593065,302.612436532,86.4710259976,3.38644736051,56.6466996096,26.4378790274
 09/14  14:00:00,1513.21919112,177.111738056,519.150393761,0.0,243.2593065,302.612436532,68.8852364048,0.0,42.4850247072,26.4002116976
 09/14  15:00:00,1517.27871715,181.376707472,518.979125628,0.0,243.2593065,302.612436532,83.0158638376,0.0,56.6466996096,26.369164228
 09/14  16:00:00,1524.84263403,182.756318142,518.534923924,0.0,243.2593065,310.10971186,102.495474691,0.0,84.9700494144,17.5254252769
 09/14  17:00:00,1525.20288894,183.337495543,518.329721712,0.0,243.2593065,310.10971186,102.374478716,0.0,84.9700494144,17.4044293016
 09/14  18:00:00,1178.46997439,97.7150774564,522.850358766,0.0,166.938926447,199.110933808,105.063536656,11.4002794268,84.9700494144,8.69320781476
 09/14  19:00:00,1187.93647621,97.669251349,523.694851505,0.0,166.938926447,191.61365848,99.4048237205,34.0650073607,56.6466996096,8.6931167502
 09/14  20:00:00,1053.82903632,97.6361477876,523.597222232,0.0,100.150657288,124.558693486,144.743586177,70.7307554702,56.6466996096,17.3661310969
 09/14  21:00:00,1015.4172041,97.6263508347,524.823466933,0.0,100.150657288,124.558693486,141.876239645,90.7133842799,42.4850247072,8.67783065804
 09/14  22:00:00,947.784237781,97.609924656,524.984571911,0.0,46.0930336215,124.558693486,161.814060168,124.814036443,28.3233498048,8.67667392028
 09/14  23:00:00,948.527153332,97.6078909948,524.948721864,0.0,46.0930336215,124.558693486,178.394082559,155.55694406,14.1616749024,8.67546359619
 09/14  24:00:00,924.148273226,97.6079335726,516.324419647,0.0,46.0930336215,113.312780494,198.574885801,184.234133716,5.66466996096,8.6760821235
 09/15  01:00:00,918.670315439,97.6078909948,512.694803592,0.0,46.0930336215,113.312780494,217.141951004,202.800412868,5.66466996096,8.67686817511
 09/15  02:00:00,918.03676527,97.6078909948,512.652511421,0.0,46.0930336215,113.312780494,230.856385216,216.515989763,5.66466996096,8.67572549279
 09/15  03:00:00,917.169121675,97.6078909948,512.35643163,0.0,46.0930336215,113.312780494,245.48281146,231.141747526,5.66466996096,8.6763939729
 09/15  04:00:00,1009.64475904,97.6078909948,511.864939571,0.0,100.150657288,148.969399434,250.703063429,227.705445556,5.66466996096,17.3329479124
 09/15  05:00:00,1023.60471568,109.185331212,511.666502777,0.0,100.150657288,149.894399434,332.614593718,309.776394332,14.1616749024,8.67652448392
 09/15  06:00:00,1254.82471088,116.150517147,512.116379407,0.0,176.471037341,302.612436532,259.091717339,222.0911637,28.3233498048,8.67720383422
 09/15  07:00:00,1372.22364233,122.817301244,512.150247537,0.0,243.2593065,310.10971186,264.629015083,204.70494034,42.4850247072,17.4390500362
 09/15  08:00:00,1423.77750053,128.505524517,514.894742793,0.0,243.2593065,310.10971186,240.018243877,165.873369285,56.6466996096,17.4981749827
 09/15  09:00:00,1477.70256999,142.257771813,518.937957373,0.0,243.2593065,302.612436532,166.399997675,106.370849204,42.4850247072,17.5441237636
 09/15  10:00:00,1491.93707058,149.103592649,518.766223954,0.0,243.2593065,310.10971186,166.470266276,69.2571568312,70.808374512,26.4047349332
 09/15  11:00:00,1498.79598929,154.881614778,518.78424228,0.0,243.2593065,310.10971186,140.575245833,43.328279551,70.808374512,26.4385917697
 09/15  12:00:00,1464.69819219,162.604741513,518.64367819,0.0,243.2593065,310.10971186,122.116671239,24.962350474,70.808374512,26.3459462534
 09/15  13:00:00,1504.40750412,168.822124896,518.77149812,0.0,243.2593065,302.612436532,96.5718007602,13.4894321592,56.6466996096,26.4356689914
 09/15  14:00:00,1508.97541439,173.318029959,518.792547093,0.0,243.2593065,302.612436532,75.0183478608,6.13002768675,42.4850247072,26.4032954668
 09/15  15:00:00,1512.61405976,177.148650542,518.589144732,0.0,243.2593065,302.612436532,84.1165048917,1.0968877286,56.6466996096,26.3729175535
 09/15  16:00:00,1521.82143182,179.835410471,518.483683347,0.0,243.2593065,310.10971186,111.250425432,0.0,84.9700494144,26.2803760176
 09/15  17:00:00,1523.82849839,181.89239981,518.42891596,0.0,243.2593065,310.10971186,93.6828189264,0.0,84.9700494144,8.71276951196
 09/15  18:00:00,1178.44959252,97.685296435,522.86575271,0.0,166.938926447,199.110933808,108.8977817,15.2341773509,84.9700494144,8.69355493435
 09/15  19:00:00,1187.03646873,97.6643036569,523.673229604,0.0,166.938926447,191.61365848,110.395454129,36.3817226977,56.6466996096,17.3670318219
 09/15  20:00:00,1053.15262325,97.6306815627,523.735472907,0.0,100.150657288,124.558693486,144.81472521,79.4746757612,56.6466996096,8.69334983959
 09/15  21:00:00,1014.9092966,97.6201616233,524.922553335,0.0,100.150657288,124.558693486,157.170059586,106.006495753,42.4850247072,8.67853912668
 09/15  22:00:00,947.900065351,97.608177105,525.032860228,0.0,46.0930336215,124.558693486,176.712451178,139.71349977,28.3233498048,8.67560160282
 09/15  23:00:00,947.726058273,97.6078909948,524.410131581,0.0,46.0930336215,124.558693486,188.419301096,165.58139514,14.1616749024,8.67623105301
 09/15  24:00:00,919.560854769,97.6078909948,513.201362216,0.0,46.0930336215,113.312780494,217.479510269,194.482091963,5.66466996096,17.3327483444
 09/16  01:00:00,917.293464961,97.6078909948,512.205048681,0.0,46.0930336215,113.312780494,225.447084128,211.105869564,5.66466996096,8.67654460313
 09/16  02:00:00,917.01173946,97.6078909948,512.227089409,0.0,46.0930336215,113.312780494,235.153816532,220.811863237,5.66466996096,8.67728333454
 09/16  03:00:00,915.710892972,97.6078909948,511.680543816,0.0,46.0930336215,113.312780494,251.841545561,237.500774255,5.66466996096,8.6761013442
 09/16  04:00:00,923.806492945,97.6078909948,510.726002072,0.0,55.6251445156,113.312780494,262.599358869,248.257909748,5.66466996096,8.67677915971
 09/16  05:00:00,922.972563799,97.6078909948,510.552965225,0.0,55.6251445156,113.312780494,284.060290078,261.221130776,14.1616749024,8.6774844003
 09/16  06:00:00,991.684642217,97.6078909948,510.525114131,0.0,65.1572554096,176.889270242,250.06655196,213.066927339,28.3233498048,8.67627481611
 09/16  07:00:00,1109.8926426,105.054594809,510.437255336,0.0,109.682768182,220.96816451,333.689681353,282.527688005,42.4850247072,8.67696864095
 09/16  08:00:00,1121.5143823,103.79284099,511.11551694,0.0,109.682768182,220.96816451,309.216619662,235.178369344,56.6466996096,17.3915507089
 09/16  09:00:00,1238.97566818,108.342431101,513.90230278,0.0,131.945524568,266.955817592,245.17801127,185.248303333,42.4850247072,17.4446832296
 09/16  10:00:00,1259.09602644,110.804602145,521.406266624,0.0,131.945524568,274.45309292,242.360452133,154.054207192,70.808374512,17.4978704294
 09/16  11:00:00,1266.92529004,115.232446598,522.956842518,0.0,131.945524568,274.45309292,203.575989898,115.270075452,70.808374512,17.4975399337
 09/16  12:00:00,1239.58660781,119.92953128,522.835098208,0.0,131.945524568,274.45309292,175.226287213,86.9240831354,70.808374512,17.4938295659
 09/16  13:00:00,1236.33993227,124.268765935,522.613715184,0.0,131.945524568,266.955817592,153.487650814,70.607931333,56.6466996096,26.233019871
 09/16  14:00:00,1242.94178946,131.621513484,521.820687174,0.0,131.945524568,266.955817592,113.261758744,53.2835693477,42.4850247072,17.4931646894
 09/16  15:00:00,1133.44595946,97.6660141302,522.965817607,0.0,109.682768182,212.545889182,93.1438573299,19.0007046662,56.6466996096,17.4964530541
 09/16  16:00:00,1141.76989151,97.7566507696,523.914319584,0.0,109.682768182,220.04316451,119.755443997,17.2923564498,84.9700494144,17.4930381327
 09/16  17:00:00,1100.35416299,97.7913045675,524.825482672,0.0,109.682768182,220.04316451,121.025585043,18.6194901428,84.9700494144,17.4360454856
 09/16  18:00:00,1060.61720253,97.7506314064,524.109534668,0.0,100.150657288,199.110933808,130.806217981,37.1602300737,84.9700494144,8.67593849283
 09/16  19:00:00,1069.59947911,97.7004199168,524.466810967,0.0,100.150657288,191.61365848,112.318790106,46.9954708043,56.6466996096,8.67661969159
 09/16  20:00:00,957.056488688,97.6489289004,523.71672563,0.0,55.6251445156,124.558693486,139.684551562,74.3605208917,56.6466996096,8.67733106099
 09/16  21:00:00,957.2397023,97.6416885862,524.405425957,0.0,55.6251445156,124.558693486,134.247955857,83.0867961629,42.4850247072,8.67613498684
 09/16  22:00:00,947.103857361,97.6338654519,524.488198343,0.0,46.0930336215,124.558693486,139.217635866,102.217476485,28.3233498048,8.67680957665
 09/16  23:00:00,948.145836377,97.6230897928,524.547142259,0.0,46.0930336215,124.558693486,152.081011969,120.585522173,14.1616749024,17.3338148941
 09/16  24:00:00,935.150863228,97.6102140237,523.922565875,0.0,46.0930336215,113.312780494,166.507836305,152.166173316,5.66466996096,8.67699302767
 09/17  01:00:00,923.46464226,97.6078909948,523.919379321,0.0,34.9616554283,113.312780494,199.842225218,185.501551475,5.66466996096,8.6760037824
 09/17  02:00:00,910.190787303,97.6078909948,514.712019888,0.0,34.9616554283,113.312780494,227.484631612,213.14323326,5.66466996096,8.67672839166
 09/17  03:00:00,904.623358601,97.6078909948,511.845300945,0.0,34.9616554283,113.312780494,252.542786553,238.200650583,5.66466996096,8.67746600953
 09/17  04:00:00,913.202643328,97.6078909948,511.20434608,0.0,44.4937663224,113.312780494,261.176973222,246.836000945,5.66466996096,8.67630231586
 09/17  05:00:00,910.749149193,97.6078909948,510.203201727,0.0,44.4937663224,113.312780494,292.552046522,269.713374735,14.1616749024,8.67699688412
 09/17  06:00:00,978.664905104,97.6078909948,509.985833995,0.0,54.0258772165,176.889270242,269.487872539,232.48679711,28.3233498048,8.67772562411
 09/17  07:00:00,975.282053149,97.6078909948,510.963904214,0.0,54.0258772165,184.38654557,278.01942036,226.857862234,42.4850247072,8.67653341892
 09/17  08:00:00,1060.69423713,97.6078909948,513.93850279,0.0,65.1572554096,220.04316451,240.704581666,166.673981068,56.6466996096,17.3839009889
 09/17  09:00:00,1068.44262745,97.6078909948,521.700514663,0.0,65.1572554096,212.545889182,172.815226786,112.895047276,42.4850247072,17.4351548026
 09/17  10:00:00,1079.15580125,97.634963627,524.201979371,0.0,65.1572554096,220.04316451,175.968594226,87.6734711973,70.808374512,17.4867485169
 09/17  11:00:00,1081.26434446,97.6781541832,525.225977169,0.0,65.1572554096,220.04316451,168.757400525,80.4600115759,70.808374512,17.4890144367
 09/17  12:00:00,1080.50875053,97.715786046,525.384871947,0.0,65.1572554096,220.04316451,167.638254075,79.3463084536,70.808374512,17.4835711094
 09/17  13:00:00,1073.04652882,97.7630111574,525.285713082,0.0,65.1572554096,212.545889182,145.33679857,71.2045112008,56.6466996096,17.4855877599
 09/17  14:00:00,1073.12431516,97.849602858,525.251129427,0.0,65.1572554096,212.545889182,122.238887608,62.265935355,42.4850247072,17.4879275456
 09/17  15:00:00,1072.63462103,97.9145271145,524.712835171,0.0,65.1572554096,212.545889182,135.355322566,52.4901337031,56.6466996096,26.2184892535
 09/17  16:00:00,1046.56621331,97.9795532551,523.917981889,0.0,65.1572554096,220.04316451,143.889326327,41.4335048151,84.9700494144,17.4857720975
 09/17  17:00:00,999.969803612,97.9583281545,524.142544542,0.0,54.0258772165,184.38654557,144.210643678,41.8066643082,84.9700494144,17.4339299552
 09/17  18:00:00,968.798654729,97.8904107971,523.5707444,0.0,44.4937663224,163.454314868,138.791401154,45.144181531,84.9700494144,8.67717020852
 09/17  19:00:00,976.891506863,97.8362536415,522.977691927,0.0,44.4937663224,155.95703954,106.124348721,40.8016230708,56.6466996096,8.67602604053
 09/17  20:00:00,944.874525685,97.8230997575,522.508795182,0.0,44.4937663224,124.558693486,107.986073624,42.6626824488,56.6466996096,8.67669156514
 09/17  21:00:00,944.069038587,97.810023322,522.204824648,0.0,44.4937663224,124.558693486,88.1807795529,37.0183426736,42.4850247072,8.67741217214
 09/17  22:00:00,934.440646351,97.7794357004,522.814288858,0.0,34.9616554283,124.558693486,79.5645558492,42.5649555001,28.3233498048,8.67625054428
 09/17  23:00:00,936.106889254,97.7299692398,523.537317729,0.0,34.9616554283,124.558693486,79.4323106113,56.5936969592,14.1616749024,8.67693874964
 09/17  24:00:00,923.404648166,97.6811489792,523.232601076,0.0,34.9616554283,113.312780494,92.1123841367,77.7700434193,5.66466996096,8.67767075643
 09/18  01:00:00,935.377438503,97.661599498,524.09356872,0.0,46.0930336215,113.312780494,111.470255728,97.1290019887,5.66466996096,8.67658377872
