Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  02:00:00,935.357316396,97.6466099251,524.084058109,0.0,46.0930336215,113.312780494,138.852003972,115.85361411,5.66466996096,17.3337199009
 09/18  03:00:00,935.593236919,97.6299963352,524.376610299,0.0,46.0930336215,113.312780494,152.281173642,137.939486933,5.66466996096,8.67701674769
 09/18  04:00:00,1026.27345748,97.6277700358,524.545388914,0.0,100.150657288,148.969399434,167.112233692,152.769795248,5.66466996096,8.67776848235
 09/18  05:00:00,1029.86766701,103.715673651,521.067291743,0.0,100.150657288,149.894399434,312.846348688,290.008049288,14.1616749024,8.67662449745
 09/18  06:00:00,1264.47305384,112.050294177,522.272008096,0.0,176.471037341,302.612436532,212.850606351,175.849913395,28.3233498048,8.67734315082
 09/18  07:00:00,1384.15643859,120.82458159,521.350824216,0.0,243.2593065,310.10971186,202.124163367,142.194735299,42.4850247072,17.4444033602
 09/18  08:00:00,1431.07739949,126.010767304,521.825646854,0.0,243.2593065,310.10971186,190.926183041,116.778745146,56.6466996096,17.5007382857
 09/18  09:00:00,1466.92860212,128.895439237,521.447103033,0.0,243.2593065,302.612436532,177.2429152,108.449636707,42.4850247072,26.3082537857
 09/18  10:00:00,1479.20921727,134.105386029,520.909127174,0.0,243.2593065,310.10971186,188.356164431,91.1366858882,70.808374512,26.4111040305
 09/18  11:00:00,1485.78386188,139.987488993,520.536372825,0.0,243.2593065,310.10971186,171.978397145,74.7229772515,70.808374512,26.4470453813
 09/18  12:00:00,1450.15710935,146.72928649,519.864491799,0.0,243.2593065,310.10971186,154.70151989,57.5410272875,70.808374512,26.35211809
 09/18  13:00:00,1493.81440862,157.847732289,519.014906046,0.0,243.2593065,302.612436532,118.863517633,35.771872674,56.6466996096,26.4449453496
 09/18  14:00:00,1502.36210259,166.657676122,518.696220165,0.0,243.2593065,302.612436532,84.9975048622,16.1000107653,42.4850247072,26.4124693897
 09/18  15:00:00,1506.15035577,170.532252042,518.611888629,0.0,243.2593065,302.612436532,89.6599941954,6.63628350617,56.6466996096,26.3770110796
 09/18  16:00:00,1513.04861789,171.596631881,517.826572669,0.0,243.2593065,310.10971186,108.26648114,5.76580559808,84.9700494144,17.5306261277
 09/18  17:00:00,1512.34544234,171.735081408,516.988147868,0.0,243.2593065,310.10971186,111.683214491,9.3059424713,84.9700494144,17.4072226056
 09/18  18:00:00,1177.4939792,97.9516941129,521.558411104,0.0,166.938926447,199.110933808,125.248623046,31.5855096984,84.9700494144,8.6930639336
 09/18  19:00:00,1187.56792695,97.8860918266,523.080654267,0.0,166.938926447,191.61365848,128.962784203,63.6230109144,56.6466996096,8.69307367895
 09/18  20:00:00,1036.5152853,97.7486909249,511.992996681,0.0,100.150657288,124.558693486,195.285565994,121.27141109,56.6466996096,17.3674552943
 09/18  21:00:00,987.007595236,97.7195002064,507.045704058,0.0,100.150657288,124.558693486,224.481311481,173.316495264,42.4850247072,8.6797915098
 09/18  22:00:00,931.354051815,97.6776972874,518.461627622,0.0,46.0930336215,124.558693486,284.542124998,247.542025946,28.3233498048,8.67674924684
 09/18  23:00:00,963.079943926,97.6619300272,547.214487887,0.0,46.0930336215,124.558693486,299.245307508,276.406151732,14.1616749024,8.67748087322
 09/18  24:00:00,962.828072581,97.6483059976,559.739200384,0.0,46.0930336215,113.312780494,306.898403235,292.55737591,5.66466996096,8.67635736393
 09/19  01:00:00,965.788440193,97.6359155869,563.050047577,0.0,46.0930336215,113.312780494,321.488467319,307.146598172,5.66466996096,8.67719918554
 09/19  02:00:00,968.211894662,97.6234965703,565.707262113,0.0,46.0930336215,113.312780494,335.115826056,320.773111157,5.66466996096,8.67804493874
 09/19  03:00:00,977.585950233,97.6111900409,575.757983159,0.0,46.0930336215,113.312780494,350.987778527,336.646188439,5.66466996096,8.67692012712
 09/19  04:00:00,1078.06786328,97.6118707355,582.996739634,0.0,100.150657288,148.969399434,353.48333428,330.484409008,5.66466996096,17.3342553107
 09/19  05:00:00,1077.2556788,106.652535049,572.640670636,0.0,100.150657288,149.894399434,454.706449966,431.86747478,14.1616749024,8.67730028421
 09/19  06:00:00,1299.4624831,112.181713431,565.464920739,0.0,176.471037341,302.612436532,370.264860393,333.263435284,28.3233498048,8.67807530505
 09/19  07:00:00,1412.15840631,116.726522146,563.291096776,0.0,243.2593065,310.10971186,378.516957501,318.589449886,42.4850247072,17.4424829087
 09/19  08:00:00,1449.01292505,118.247036984,557.272489737,0.0,243.2593065,310.10971186,373.294256561,299.144768692,56.6466996096,17.5027882591
 09/19  09:00:00,1475.2328998,119.580173287,548.511438944,0.0,243.2593065,302.612436532,341.310752508,281.280383807,42.4850247072,17.5453439939
 09/19  10:00:00,1478.50470834,120.977906574,542.772605942,0.0,243.2593065,310.10971186,364.868221301,267.645085116,70.808374512,26.4147616726
 09/19  11:00:00,1474.67358051,122.469105591,536.072080159,0.0,243.2593065,310.10971186,362.707966251,256.641748586,70.808374512,35.2578431529
 09/19  12:00:00,1429.53551351,124.26869733,530.772645409,0.0,243.2593065,310.10971186,334.58710828,246.203081778,70.808374512,17.5756519905
 09/19  13:00:00,1461.77337924,126.443980128,527.61965283,0.0,243.2593065,302.612436532,325.069519424,233.166901555,56.6466996096,35.2559182598
 09/19  14:00:00,1461.37189626,129.240625748,524.450502324,0.0,243.2593065,302.612436532,285.362889635,216.466171044,42.4850247072,26.4116938832
 09/19  15:00:00,1460.35890429,131.743011626,520.958937067,0.0,243.2593065,302.612436532,275.647615624,201.408543371,56.6466996096,17.5923726442
 09/19  16:00:00,1465.74743881,133.63790347,518.122170154,0.0,243.2593065,310.10971186,303.653882316,192.396954821,84.9700494144,26.2868780804
 09/19  17:00:00,1465.10013429,134.466073835,516.702187931,0.0,243.2593065,310.10971186,289.14854266,192.272635989,84.9700494144,11.9058572568
 09/19  18:00:00,1199.88923235,97.6206288439,554.374127347,0.0,166.938926447,199.110933808,302.023053538,202.873363328,84.9700494144,14.1796407954
 09/19  19:00:00,1222.17305387,97.6432865019,568.573625495,0.0,166.938926447,191.61365848,289.071855578,223.732530502,56.6466996096,8.69262546655
 09/19  20:00:00,1089.96198346,97.6290828062,569.942010578,0.0,100.150657288,124.558693486,344.074534507,270.061183064,56.6466996096,17.3666518335
 09/19  21:00:00,1055.52618989,97.6222431882,574.953258232,0.0,100.150657288,124.558693486,336.913399209,285.749035839,42.4850247072,8.67933866186
 09/19  22:00:00,994.132931311,97.6091485634,581.005050261,0.0,46.0930336215,124.558693486,349.929458648,312.927861105,28.3233498048,8.67824773808
 09/19  23:00:00,997.68653901,97.6078909948,583.901649833,0.0,46.0930336215,124.558693486,350.10441327,327.265648115,14.1616749024,8.67709025333
 09/19  24:00:00,984.729407527,97.6078909948,583.234951651,0.0,46.0930336215,113.312780494,355.026872627,340.684342805,5.66466996096,8.67785986104
 09/20  01:00:00,986.625568125,97.6078909948,585.246886827,0.0,46.0930336215,113.312780494,365.714104849,351.372550884,5.66466996096,8.67688400336
 09/20  02:00:00,986.237962737,97.6078909948,585.016011872,0.0,46.0930336215,113.312780494,375.132765073,360.790378619,5.66466996096,8.67771649271
 09/20  03:00:00,983.030230935,97.6078909948,581.553715773,0.0,46.0930336215,113.312780494,384.470973313,370.127760406,5.66466996096,8.67854294569
 09/20  04:00:00,1072.2686668,97.6078909948,580.135568367,0.0,100.150657288,148.969399434,372.998231592,358.656159335,5.66466996096,8.67740229629
 09/20  05:00:00,1070.41373087,103.95471354,570.540692531,0.0,100.150657288,149.894399434,488.28287482,456.78538566,14.1616749024,17.3358142583
 09/20  06:00:00,1294.37855432,109.334437768,563.853144369,0.0,176.471037341,302.612436532,389.737160904,352.735953923,28.3233498048,8.67785717687
 09/20  07:00:00,1400.67078438,114.102272183,553.088573568,0.0,243.2593065,310.10971186,392.727498216,332.799894754,42.4850247072,17.442578754
 09/20  08:00:00,1429.0826248,115.656007134,537.709900997,0.0,243.2593065,310.10971186,382.757339303,308.607604953,56.6466996096,17.5030347408
 09/20  09:00:00,1448.33657151,117.091834539,522.404189462,0.0,243.2593065,302.612436532,341.134752,281.099442752,42.4850247072,17.5502845405
 09/20  10:00:00,1443.00078292,118.613762524,509.451962644,0.0,243.2593065,310.10971186,338.439544273,241.214948254,70.808374512,26.4162215079
 09/20  11:00:00,1452.86902975,120.92750219,512.15176491,0.0,243.2593065,310.10971186,292.657427188,186.588816816,70.808374512,35.2602358606
 09/20  12:00:00,1418.57461894,125.3851927,513.425189942,0.0,243.2593065,310.10971186,244.605575752,156.220488562,70.808374512,17.5767126781
 09/20  13:00:00,1467.20081405,132.819280853,518.325073839,0.0,243.2593065,302.612436532,211.950821424,120.045318033,56.6466996096,35.2588037821
 09/20  14:00:00,1480.47697347,144.801499953,518.879511548,0.0,243.2593065,302.612436532,147.839243593,78.9402783813,42.4850247072,26.4139405045
 09/20  15:00:00,1488.13045005,153.160787083,518.192658355,0.0,243.2593065,302.612436532,129.185367449,54.944745553,56.6466996096,17.5939222868
 09/20  16:00:00,1498.31589508,157.892816588,517.078660687,0.0,243.2593065,310.10971186,156.666018275,45.4066720407,84.9700494144,26.2892968196
 09/20  17:00:00,1498.67954989,158.548854411,516.817162449,0.0,243.2593065,310.10971186,146.650315121,44.2726968323,84.9700494144,17.407568874
 09/20  18:00:00,1177.71591364,97.6185820816,522.338621603,0.0,166.938926447,199.110933808,166.115799952,72.4526265719,84.9700494144,8.69312396585
 09/20  19:00:00,1186.6668336,97.6310579232,523.504583711,0.0,166.938926447,191.61365848,171.424086211,106.084228441,56.6466996096,8.69315816008
 09/20  20:00:00,1031.01367508,97.6163254224,509.32334754,0.0,100.150657288,124.558693486,255.231722535,181.217236369,56.6466996096,17.367786556
 09/20  21:00:00,987.445501934,97.6104053786,508.014871525,0.0,100.150657288,124.558693486,278.830327415,227.66539352,42.4850247072,8.67990918782
 09/20  22:00:00,924.473398353,97.6078909948,512.359007937,0.0,46.0930336215,124.558693486,324.056015754,287.055735833,28.3233498048,8.67693011601
 09/20  23:00:00,947.811964152,97.6078909948,532.57078363,0.0,46.0930336215,124.558693486,340.84163302,318.002272855,14.1616749024,8.67768526264
 09/20  24:00:00,960.94742036,97.6078909948,557.725732964,0.0,46.0930336215,113.312780494,349.907476934,335.564313735,5.66466996096,8.67849323803
 09/21  01:00:00,969.317822159,97.6078909948,566.652008215,0.0,46.0930336215,113.312780494,363.738982947,349.396811465,5.66466996096,8.6775015209
 09/21  02:00:00,965.733997733,97.6078909948,562.812560101,0.0,46.0930336215,113.312780494,372.687923855,358.344863165,5.66466996096,8.67839072864
 09/21  03:00:00,964.774214656,97.6078909948,561.767672625,0.0,46.0930336215,113.312780494,382.356386917,368.014399413,5.66466996096,8.67731754265
 09/21  04:00:00,1064.65075045,97.6078909948,571.803008389,0.0,100.150657288,148.969399434,383.792488614,360.792647148,5.66466996096,17.3351715052
 09/21  05:00:00,1065.25418516,103.156911705,565.678079936,0.0,100.150657288,149.894399434,480.158610722,457.319110453,14.1616749024,8.67782536568
 09/21  06:00:00,1292.48875656,108.724358426,562.38816523,0.0,176.471037341,302.612436532,390.639296089,353.637292953,28.3233498048,8.67865333158
 09/21  07:00:00,1401.43539976,113.511128451,554.536208172,0.0,243.2593065,310.10971186,394.393238203,334.463721542,42.4850247072,17.4444919533
 09/21  08:00:00,1431.04396053,114.984004994,540.573364725,0.0,243.2593065,310.10971186,386.140052555,311.987893267,56.6466996096,17.5054596787
 09/21  09:00:00,1451.33629249,116.318217347,525.879535139,0.0,243.2593065,302.612436532,350.879987788,288.451109902,42.4850247072,19.9438531788
 09/21  10:00:00,1443.12947627,117.63925194,510.839325881,0.0,243.2593065,310.10971186,365.26768955,261.648879997,70.808374512,32.8104350404
 09/21  11:00:00,1445.12318059,118.275006538,509.925291308,0.0,243.2593065,310.10971186,327.050223394,229.789579291,70.808374512,26.4522695905
 09/21  12:00:00,1412.5071556,121.329597093,512.553589128,0.0,243.2593065,310.10971186,270.991910768,181.77309238,70.808374512,18.4104438758
 09/21  13:00:00,1466.97807779,132.025982489,518.866604447,0.0,243.2593065,302.612436532,209.239025653,118.161521063,56.6466996096,34.4308049798
 09/21  14:00:00,1479.95397071,143.810483057,519.470577918,0.0,243.2593065,302.612436532,145.988139713,77.0839243006,42.4850247072,26.4191907049
 09/21  15:00:00,1486.4845831,151.315863793,518.538618535,0.0,243.2593065,302.612436532,139.638804162,56.6081974936,56.6466996096,26.3839070589
 09/21  16:00:00,1499.32594152,158.40443581,517.639581696,0.0,243.2593065,310.10971186,143.445569379,40.9403983512,84.9700494144,17.5351216132
 09/21  17:00:00,1498.33781097,157.308033114,517.74558344,0.0,243.2593065,310.10971186,144.202738343,41.8222124643,84.9700494144,17.4104764641
 09/21  18:00:00,1177.3703033,97.607965159,522.037768095,0.0,166.938926447,199.110933808,189.073931785,95.4092829494,84.9700494144,8.69459942125
 09/21  19:00:00,1175.73167554,97.6078909948,515.819582056,0.0,166.938926447,191.61365848,197.33534848,131.993977818,56.6466996096,8.69467105277
 09/21  20:00:00,1030.92762433,97.6078909948,509.818924727,0.0,100.150657288,124.558693486,275.637814154,201.621366289,56.6466996096,17.3697482557
 09/21  21:00:00,987.849211294,97.6078909948,508.31982193,0.0,100.150657288,124.558693486,293.944278067,242.77974758,42.4850247072,8.67950577965
 09/21  22:00:00,921.908987212,97.6078909948,510.085954287,0.0,46.0930336215,124.558693486,335.185929262,298.184113328,28.3233498048,8.67846612962
 09/21  23:00:00,939.260869124,97.6078909948,524.726837103,0.0,46.0930336215,124.558693486,349.993249133,327.154204849,14.1616749024,8.67736938097
 09/21  24:00:00,947.562756154,97.6078909948,543.764893994,0.0,46.0930336215,113.312780494,360.131371556,345.788533039,5.66466996096,8.67816855623
 09/22  01:00:00,959.331570001,97.6078909948,555.912553198,0.0,46.0930336215,113.312780494,371.351791369,357.009918283,5.66466996096,8.67720312449
 09/22  02:00:00,961.511208171,97.6078909948,558.282047176,0.0,46.0930336215,113.312780494,381.544093907,367.201323931,5.66466996096,8.6781000157
 09/22  03:00:00,971.360884733,97.6078909948,568.821189881,0.0,46.0930336215,113.312780494,402.824879207,379.823333129,5.66466996096,17.3368761172
 09/22  04:00:00,1069.38629057,97.6078909948,573.558144774,0.0,100.150657288,148.969399434,383.85671121,369.513304082,5.66466996096,8.6787371671
 09/22  05:00:00,1064.00011831,102.215430664,562.677883042,0.0,100.150657288,149.894399434,488.957049466,466.117709667,14.1616749024,8.67766489587
 09/22  06:00:00,1285.46970588,107.675870316,554.557735481,0.0,176.471037341,302.612436532,394.483337254,357.481499275,28.3233498048,8.67848817494
 09/22  07:00:00,1391.2885017,112.348299827,544.706287511,0.0,243.2593065,310.10971186,394.653641998,334.720097482,42.4850247072,17.448519809
 09/22  08:00:00,1426.43080484,113.944135143,536.553086295,0.0,243.2593065,310.10971186,387.552743152,313.400084826,56.6466996096,17.5059587166
 09/22  09:00:00,1448.83845389,115.379579172,524.57671092,0.0,243.2593065,302.612436532,357.547943525,288.745164577,42.4850247072,26.3177542407
 09/22  10:00:00,1440.89745997,116.791723031,509.77028888,0.0,243.2593065,310.10971186,356.772927402,259.545534262,70.808374512,26.4190186276
 09/22  11:00:00,1445.47451347,118.323816548,509.892524699,0.0,243.2593065,310.10971186,314.680681766,217.417346382,70.808374512,26.454960872
 09/22  12:00:00,1411.20553038,120.852291018,512.013254537,0.0,243.2593065,310.10971186,276.975825779,179.807880921,70.808374512,26.3595703465
 09/22  13:00:00,1459.61235958,127.373592007,517.14580588,0.0,243.2593065,302.612436532,219.043248963,135.942035013,56.6466996096,26.4545143412
 09/22  14:00:00,1470.45267907,133.470771874,520.31850143,0.0,243.2593065,302.612436532,180.302310773,111.394855239,42.4850247072,26.4224308264
 09/22  15:00:00,1473.06257795,137.094325805,519.363725177,0.0,243.2593065,302.612436532,185.974598719,102.940862013,56.6466996096,26.3870370961
 09/22  16:00:00,1485.52847007,143.748763228,518.535139622,0.0,243.2593065,310.10971186,183.139419552,80.6348721827,84.9700494144,17.5344979545
 09/22  17:00:00,1488.75396588,147.004314095,518.520036043,0.0,243.2593065,310.10971186,174.698621244,72.3185009473,84.9700494144,17.4100708827
 09/22  18:00:00,1178.00141808,97.6078909948,522.738171677,0.0,166.938926447,199.110933808,202.486950013,108.822066905,84.9700494144,8.69483369336
 09/22  19:00:00,1169.54702369,97.6078909948,512.577311902,0.0,166.938926447,191.61365848,232.077862424,158.061204176,56.6466996096,17.3699586385
 09/22  20:00:00,1025.28931877,97.6078909948,507.371010992,0.0,100.150657288,124.558693486,315.984776548,250.642943996,56.6466996096,8.69513294304
 09/22  21:00:00,994.114804559,97.6078909948,514.545319358,0.0,100.150657288,124.558693486,343.568803933,292.403648781,42.4850247072,8.68013044499
 09/22  22:00:00,939.665514375,97.6078909948,525.601727438,0.0,46.0930336215,124.558693486,357.595050335,320.594591983,28.3233498048,8.6771085476
 09/22  23:00:00,938.999264924,97.6078909948,524.203750233,0.0,46.0930336215,124.558693486,349.532984254,326.693250535,14.1616749024,8.6780588166
 09/22  24:00:00,926.890308729,97.6078909948,524.221788138,0.0,46.0930336215,113.312780494,361.489365043,338.487837011,5.66466996096,17.3368580708
 09/23  01:00:00,934.686956877,97.6078909948,531.771690578,0.0,46.0930336215,113.312780494,369.025113149,354.68157115,5.66466996096,8.67887203765
 09/23  02:00:00,953.552077463,97.6078909948,549.817606117,0.0,46.0930336215,113.312780494,382.93464592,368.59212237,5.66466996096,8.67785358833
 09/23  03:00:00,955.507819901,97.6078909948,551.819041729,0.0,46.0930336215,113.312780494,388.634426765,374.291042313,5.66466996096,8.67871449184
 09/23  04:00:00,965.722616941,97.6078909948,551.711372949,0.0,55.6251445156,113.312780494,382.037086748,367.694734326,5.66466996096,8.67768246055
 09/23  05:00:00,960.486054338,97.6078909948,546.107630525,0.0,55.6251445156,113.312780494,397.065628887,374.225442569,14.1616749024,8.67851141575
 09/23  06:00:00,1021.43581171,97.6078909948,537.770762752,0.0,65.1572554096,176.889270242,349.128907661,312.128301931,28.3233498048,8.67725592483
 09/23  07:00:00,1121.59234938,100.06984562,526.21461324,0.0,109.682768182,220.96816451,440.150496637,388.986834764,42.4850247072,8.67863716612
 09/23  08:00:00,1119.07171313,99.9351646836,515.982058176,0.0,109.682768182,220.96816451,424.30210244,350.258091293,56.6466996096,17.3973115373
 09/23  09:00:00,1226.74364841,102.417465364,513.430164596,0.0,131.945524568,266.955817592,347.305619087,287.365476489,42.4850247072,17.4551178913
 09/23  10:00:00,1247.53233334,103.127882457,518.74767501,0.0,131.945524568,274.45309292,306.169771427,217.859432683,70.808374512,17.5019642319
 09/23  11:00:00,1256.35154534,104.445389189,523.363986897,0.0,131.945524568,274.45309292,273.440303535,180.370339709,70.808374512,22.2615893141
 09/23  12:00:00,1225.49022446,105.950617589,522.952417236,0.0,131.945524568,274.45309292,241.155907333,148.861349254,70.808374512,21.4861835671
 09/23  13:00:00,1220.41186692,108.270281563,522.948478187,0.0,131.945524568,266.955817592,190.907100256,116.75496496,56.6466996096,17.5054356863
 09/23  14:00:00,1222.51530339,109.696761611,523.666154983,0.0,131.945524568,266.955817592,162.539793366,102.554252837,42.4850247072,17.5005158215
 09/23  15:00:00,1132.87969231,97.6078909948,522.870544954,0.0,109.682768182,212.545889182,179.179567047,96.2870342534,56.6466996096,26.2458331839
 09/23  16:00:00,1141.85216182,97.6078909948,524.508303513,0.0,109.682768182,220.04316451,211.072924846,108.601170193,84.9700494144,17.5017052388
 09/23  17:00:00,1099.32473628,97.6078909948,524.338505103,0.0,109.682768182,220.04316451,200.314193216,97.8998975503,84.9700494144,17.4442462512
 09/23  18:00:00,1060.79869554,97.6078909948,524.765079174,0.0,100.150657288,199.110933808,222.3406558,128.692843789,84.9700494144,8.67776259726
 09/23  19:00:00,1069.48902278,97.6078909948,524.698737732,0.0,100.150657288,191.61365848,216.015070262,150.689796861,56.6466996096,8.67857379069
 09/23  20:00:00,956.971557529,97.6078909948,523.81128621,0.0,55.6251445156,124.558693486,250.415862712,185.091611929,56.6466996096,8.67755117281
 09/23  21:00:00,957.270653842,97.6078909948,524.594774865,0.0,55.6251445156,124.558693486,244.238238974,193.07485505,42.4850247072,8.67835921773
 09/23  22:00:00,947.110325971,97.6078909948,524.579683749,0.0,46.0930336215,124.558693486,247.860246437,210.857656948,28.3233498048,8.67923968403
 09/23  23:00:00,948.146998428,97.6078909948,524.624553324,0.0,46.0930336215,124.558693486,245.622538754,222.782705,14.1616749024,8.67815885172
 09/23  24:00:00,934.803282316,97.6078909948,523.666670234,0.0,46.0930336215,113.312780494,268.76822649,245.766432002,5.66466996096,17.3371245265
 09/24  01:00:00,921.530466842,97.6078909948,522.508266213,0.0,34.9616554283,113.312780494,271.542241034,257.19853482,5.66466996096,8.67903625329
 09/24  02:00:00,917.704082758,97.6078909948,519.797998168,0.0,34.9616554283,113.312780494,279.802535747,265.45982002,5.66466996096,8.67804576613
 09/24  03:00:00,914.961560518,97.6078909948,517.815372688,0.0,34.9616554283,113.312780494,286.412263689,272.0686673,5.66466996096,8.67892642728
 09/24  04:00:00,923.642086464,97.6078909948,516.583849839,0.0,44.4937663224,113.312780494,281.047670506,266.705083031,5.66466996096,8.67791751436
 09/24  05:00:00,922.566031937,97.6078909948,515.834145909,0.0,44.4937663224,113.312780494,291.781141318,268.940696738,14.1616749024,8.67876967741
 09/24  06:00:00,994.784788739,97.6078909948,515.232391812,0.0,54.0258772165,176.889270242,251.984753604,214.984486433,28.3233498048,8.67691736574
 09/24  07:00:00,986.47570412,97.6078909948,515.141144396,0.0,54.0258772165,184.38654557,261.80932982,210.645697779,42.4850247072,8.67860733323
 09/24  08:00:00,1066.21412621,97.6078909948,515.348539809,0.0,65.1572554096,220.04316451,273.054991238,199.018563075,56.6466996096,17.3897285537
 09/24  09:00:00,1064.79408854,97.6078909948,519.462485861,0.0,65.1572554096,212.545889182,248.538274521,188.61024647,42.4850247072,17.4430033434
 09/24  10:00:00,1078.81539103,97.6078909948,524.185340705,0.0,65.1572554096,220.04316451,254.756015951,166.451080304,70.808374512,17.496561135
 09/24  11:00:00,1080.03857965,97.6078909948,524.340581537,0.0,65.1572554096,220.04316451,229.69178906,141.391874067,70.808374512,17.4915404813
 09/24  12:00:00,1078.57656313,97.6078909948,523.847756464,0.0,65.1572554096,220.04316451,232.175242426,143.872348482,70.808374512,17.4945194319
 09/24  13:00:00,1070.84977914,97.6078909948,523.528070821,0.0,65.1572554096,212.545889182,220.940497867,138.064102226,56.6466996096,26.2296960318
 09/24  14:00:00,1071.94911003,97.6078909948,524.647953992,0.0,65.1572554096,212.545889182,184.863374871,124.884418292,42.4850247072,17.4939318717
 09/24  15:00:00,1071.91794265,97.6078909948,524.656148615,0.0,65.1572554096,212.545889182,210.791511568,136.651656455,56.6466996096,17.4931555028
 09/24  16:00:00,1046.28287596,97.6078909948,524.447864414,0.0,65.1572554096,220.04316451,250.846114701,148.384177409,84.9700494144,17.4918878773
 09/24  17:00:00,999.459429458,97.6078909948,524.431432886,0.0,54.0258772165,184.38654557,264.556029066,162.145314141,84.9700494144,17.4406655107
 09/24  18:00:00,971.119482609,97.6078909948,523.40168935,0.0,44.4937663224,163.454314868,299.070615108,205.421637952,84.9700494144,8.67892774186
 09/24  19:00:00,960.671810091,97.6078909948,513.180417618,0.0,44.4937663224,155.95703954,300.845790851,235.521179273,56.6466996096,8.67791196797
 09/24  20:00:00,926.736213737,97.6078909948,512.360557686,0.0,44.4937663224,124.558693486,348.477709257,280.348179452,56.6466996096,11.4828301949
 09/24  21:00:00,926.845191893,97.6078909948,512.811501331,0.0,44.4937663224,124.558693486,344.558905735,287.541881005,42.4850247072,14.5320000233
 09/24  22:00:00,917.888631731,97.6078909948,513.193710888,0.0,34.9616554283,124.558693486,336.641354703,299.638500319,28.3233498048,8.67950457954
 09/24  23:00:00,916.397381661,97.6078909948,512.080985855,0.0,34.9616554283,124.558693486,342.883530087,320.043411704,14.1616749024,8.67844348059
 09/24  24:00:00,902.713236482,97.6078909948,511.852575779,0.0,34.9616554283,113.312780494,351.588796888,337.244783006,5.66466996096,8.67934392168
 09/25  01:00:00,914.519578472,97.6078909948,512.187570509,0.0,46.0930336215,113.312780494,350.131882904,335.788761352,5.66466996096,8.6784515914
 09/25  02:00:00,915.086758061,97.6078909948,512.36703402,0.0,46.0930336215,113.312780494,348.909706399,334.565597031,5.66466996096,8.67943940697
 09/25  03:00:00,914.344566957,97.6078909948,511.93689428,0.0,46.0930336215,113.312780494,355.906026497,341.562914751,5.66466996096,8.67844178524
 09/25  04:00:00,1004.5645898,97.6078909948,511.850348635,0.0,100.150657288,148.969399434,348.666874264,325.664507409,5.66466996096,17.3376968938
 09/25  05:00:00,1005.54105325,97.9870295484,511.772396122,0.0,100.150657288,149.894399434,609.603579084,586.762662814,14.1616749024,8.67924136818
 09/25  06:00:00,1238.12389992,100.031692313,511.776296992,0.0,176.471037341,302.612436532,407.936628167,370.935032388,28.3233498048,8.67824597369
 09/25  07:00:00,1349.81410594,101.903108295,511.739889703,0.0,243.2593065,310.10971186,373.300923409,313.366640166,42.4850247072,17.4492585359
 09/25  08:00:00,1394.36133375,102.848548861,512.631717508,0.0,243.2593065,310.10971186,359.704569756,285.546128676,56.6466996096,17.5117414701
 09/25  09:00:00,1437.18437457,104.377973447,518.221500656,0.0,243.2593065,302.612436532,315.851194553,247.044364382,42.4850247072,26.3218054637
 09/25  10:00:00,1453.65214473,106.65758451,523.007096668,0.0,243.2593065,310.10971186,294.728305252,197.491028939,70.808374512,26.4289018012
 09/25  11:00:00,1456.46689213,108.031392433,523.397024334,0.0,243.2593065,310.10971186,277.778062782,180.507943176,70.808374512,26.4617450941
 09/25  12:00:00,1415.26124155,108.544206679,523.399750433,0.0,243.2593065,310.10971186,279.886816012,182.712519255,70.808374512,26.3659222457
 09/25  13:00:00,1449.07651052,109.43868814,522.96903552,0.0,243.2593065,302.612436532,266.95846871,183.849200104,56.6466996096,26.4625689963
 09/25  14:00:00,1450.68099431,111.471815629,522.535701832,0.0,243.2593065,302.612436532,233.032703099,164.122105196,42.4850247072,26.425573196
 09/25  15:00:00,1451.22679052,112.370341016,522.205911459,0.0,243.2593065,302.612436532,247.656646522,164.619310908,56.6466996096,26.3906360044
 09/25  16:00:00,1458.1929467,113.782227745,521.272223108,0.0,243.2593065,310.10971186,268.62453096,157.971891815,84.9700494144,25.6825897307
 09/25  17:00:00,1462.5334675,116.833972653,522.458453955,0.0,243.2593065,310.10971186,233.844354333,139.548232956,84.9700494144,9.32607196295
 09/25  18:00:00,1180.12108548,97.6078909948,521.622665391,0.0,166.938926447,199.110933808,253.411342802,151.071567588,84.9700494144,17.369725799
 09/25  19:00:00,1172.78766293,97.6078909948,513.952070192,0.0,166.938926447,191.61365848,246.107778335,180.766277139,56.6466996096,8.69480158708
 09/25  20:00:00,1030.72804437,97.6078909948,510.060112836,0.0,100.150657288,124.558693486,321.505508101,256.163830718,56.6466996096,8.69497777316
 09/25  21:00:00,987.769443595,97.6078909948,508.567447928,0.0,100.150657288,124.558693486,345.224519715,294.059243591,42.4850247072,8.68025141682
 09/25  22:00:00,922.469034069,97.6078909948,510.566650025,0.0,46.0930336215,124.558693486,385.566623144,339.905539452,28.3233498048,17.3377338873
 09/25  23:00:00,938.458293428,97.6078909948,523.961228531,0.0,46.0930336215,124.558693486,387.933669683,365.092736435,14.1616749024,8.67925834575
 09/25  24:00:00,943.187583425,97.6078909948,539.062834058,0.0,46.0930336215,113.312780494,395.657205484,381.314271796,5.66466996096,8.67826372736
 09/26  01:00:00,952.03508481,97.6078909948,547.973188784,0.0,46.0930336215,113.312780494,402.677035449,388.333026317,5.66466996096,8.67933917109
 09/26  02:00:00,957.168120357,97.6078909948,553.549975133,0.0,46.0930336215,113.312780494,409.685214241,395.342127417,5.66466996096,8.6784168636
 09/26  03:00:00,962.667187508,97.6078909948,559.473063488,0.0,46.0930336215,113.312780494,417.993498202,403.649486359,5.66466996096,8.6793418821
 09/26  04:00:00,1057.63217602,97.6078909948,560.820859416,0.0,100.150657288,148.969399434,403.235975655,388.892923316,5.66466996096,8.67838237807
 09/26  05:00:00,1053.4614533,99.1732496437,554.226362289,0.0,100.150657288,149.894399434,554.777629456,525.627046776,14.1616749024,14.9889077776
 09/26  06:00:00,1281.03412209,103.25584702,549.928478811,0.0,176.471037341,302.612436532,436.620628983,397.269149244,28.3233498048,11.0281299346
 09/26  07:00:00,1385.54974665,105.847744238,544.927043934,0.0,243.2593065,310.10971186,426.50031163,366.567267999,42.4850247072,17.4480189247
 09/26  08:00:00,1416.89391095,107.325060556,533.321920431,0.0,243.2593065,310.10971186,411.329599031,337.172512737,56.6466996096,17.510386685
 09/26  09:00:00,1436.8990315,108.795015653,520.114063697,0.0,243.2593065,302.612436532,370.884058533,305.481371588,42.4850247072,22.9176622384
 09/26  10:00:00,1434.9772036,110.282823688,510.509828948,0.0,243.2593065,310.10971186,369.997229411,269.343363921,70.808374512,29.8454909785
 09/26  11:00:00,1441.4770374,111.810012283,511.408425302,0.0,243.2593065,310.10971186,313.230733416,215.955663554,70.808374512,26.4666953508
 09/26  12:00:00,1407.96302303,114.632641246,513.348183801,0.0,243.2593065,310.10971186,270.821719851,173.647544986,70.808374512,26.3658003527
 09/26  13:00:00,1446.28913358,116.7609245,515.936034825,0.0,243.2593065,302.612436532,245.253127455,162.138335756,56.6466996096,26.4680920899
 09/26  14:00:00,1444.05920813,117.899605729,513.422611222,0.0,243.2593065,302.612436532,234.289314099,165.373243135,42.4850247072,26.4310462567
 09/26  15:00:00,1445.47298001,121.050652263,511.913416773,0.0,243.2593065,302.612436532,234.209257786,151.166541484,56.6466996096,26.3960166928
 09/26  16:00:00,1451.89863317,121.643003754,511.253886658,0.0,243.2593065,310.10971186,257.524268802,155.016794255,84.9700494144,17.5374251319
 09/26  17:00:00,1454.46443044,123.605601995,511.517873076,0.0,243.2593065,310.10971186,249.831552743,147.447428001,84.9700494144,17.4140753273
 09/26  18:00:00,1159.580442,97.6078909948,510.302375258,0.0,166.938926447,199.110933808,256.16176212,162.495002512,84.9700494144,8.696710193
 09/26  19:00:00,1162.90164215,97.6078909948,509.939832377,0.0,166.938926447,191.61365848,256.346149082,182.325464177,56.6466996096,17.3739852954
 09/26  20:00:00,1030.7683818,97.6078909948,512.225649912,0.0,100.150657288,124.558693486,337.42050824,272.078868758,56.6466996096,8.69493987308
 09/26  21:00:00,1021.6540953,97.6078909948,539.769830277,0.0,100.150657288,124.558693486,355.134003093,303.966834153,42.4850247072,8.68214423265
 09/26  22:00:00,973.316791487,97.6078909948,558.449350312,0.0,46.0930336215,124.558693486,374.710265074,330.017767425,28.3233498048,16.3691478444
 09/26  23:00:00,978.423862627,97.6078909948,562.986943584,0.0,46.0930336215,124.558693486,367.00518969,343.196321898,14.1616749024,9.64719288934
 09/26  24:00:00,968.322436429,97.6078909948,565.447956414,0.0,46.0930336215,113.312780494,368.662683546,354.31781651,5.66466996096,8.68019707535
 09/27  01:00:00,970.428074957,97.6078909948,567.718342875,0.0,46.0930336215,113.312780494,378.593805204,364.249778038,5.66466996096,8.67935720519
 09/27  02:00:00,978.395161966,97.6078909948,576.293730648,0.0,46.0930336215,113.312780494,390.59236402,376.247285642,5.66466996096,8.68040841608
 09/27  03:00:00,983.378732247,97.6078909948,581.660034507,0.0,46.0930336215,113.312780494,400.966868641,386.622788261,5.66466996096,8.67941041947
 09/27  04:00:00,1075.7246249,97.6078909948,583.697814387,0.0,100.150657288,148.969399434,390.232351392,375.887273668,5.66466996096,8.68040776249
 09/27  05:00:00,1072.98069643,100.700283208,576.456982303,0.0,100.150657288,149.894399434,510.061160455,487.219808858,14.1616749024,8.67967669438
 09/27  06:00:00,1301.07159505,105.304045594,570.861911156,0.0,176.471037341,302.612436532,422.762141708,377.098915576,28.3233498048,17.3398763267
 09/27  07:00:00,1405.67019038,108.849264526,563.715614597,0.0,243.2593065,310.10971186,415.2667359,355.332940553,42.4850247072,17.448770639
 09/27  08:00:00,1436.87993616,110.623814239,551.250793646,0.0,243.2593065,310.10971186,401.501310288,327.343124654,56.6466996096,17.5114860246
 09/27  09:00:00,1465.69659774,112.131861681,545.05633076,0.0,243.2593065,302.612436532,375.977849383,307.668564474,42.4850247072,25.8242602015
 09/27  10:00:00,1464.40004835,113.734963638,534.047535194,0.0,243.2593065,310.10971186,386.677291006,288.937280559,70.808374512,26.9316359351
 09/27  11:00:00,1459.24112155,115.39740097,526.630350283,0.0,243.2593065,310.10971186,371.593428887,274.315202059,70.808374512,26.4698523167
 09/27  12:00:00,1412.89392051,117.154791357,521.040486944,0.0,243.2593065,310.10971186,360.563480748,263.38643301,70.808374512,26.3686732259
 09/27  13:00:00,1440.80325148,119.527886581,513.986020289,0.0,243.2593065,302.612436532,331.39496842,248.282070279,56.6466996096,26.466198532
 09/27  14:00:00,1440.43920752,122.463038052,511.213599871,0.0,243.2593065,302.612436532,299.705688268,230.789295809,42.4850247072,26.4313677518
 09/27  15:00:00,1445.43767621,125.267218796,513.374345042,0.0,243.2593065,302.612436532,300.679924749,217.63850214,56.6466996096,26.3947230001
 09/27  16:00:00,1458.04052948,127.264728834,516.663757725,0.0,243.2593065,310.10971186,323.227636462,211.956870053,84.9700494144,26.300716995
 09/27  17:00:00,1460.44100198,127.969771858,518.049966669,0.0,243.2593065,310.10971186,306.806458499,213.119042034,84.9700494144,8.71736705004
 09/27  18:00:00,1207.54249006,97.6078909948,557.879545637,0.0,166.938926447,199.110933808,331.784620481,229.441473685,84.9700494144,17.3730973816
 09/27  19:00:00,1219.1862184,97.6078909948,563.968784838,0.0,166.938926447,191.61365848,312.615096822,247.272730408,56.6466996096,8.69566680456
 09/27  20:00:00,1088.13879541,97.6078909948,566.675704823,0.0,100.150657288,124.558693486,356.426381468,291.083787099,56.6466996096,8.69589475886
 09/27  21:00:00,1055.85023734,97.6078909948,574.389426502,0.0,100.150657288,124.558693486,357.490103202,306.323971302,42.4850247072,8.68110719338
 09/27  22:00:00,1000.44156227,97.6078909948,587.451693608,0.0,46.0930336215,124.558693486,380.943579594,335.280659246,28.3233498048,17.3395705433
 09/27  23:00:00,1001.4442218,97.6078909948,587.659269324,0.0,46.0930336215,124.558693486,371.478311524,348.636372567,14.1616749024,8.68026405431
 09/27  24:00:00,996.586288527,97.6078909948,595.796565383,0.0,46.0930336215,113.312780494,376.155966333,361.812026727,5.66466996096,8.67926964484
 09/28  01:00:00,1002.65677223,97.6078909948,602.437323594,0.0,46.0930336215,113.312780494,388.339167008,373.99405361,5.66466996096,8.68044343719
 09/28  02:00:00,1011.17192756,97.6078909948,611.614398051,0.0,46.0930336215,113.312780494,401.545593335,387.201407656,5.66466996096,8.67951571759
 09/28  03:00:00,1016.30639403,97.6078909948,617.16892501,0.0,46.0930336215,113.312780494,413.214645859,398.869431886,5.66466996096,8.6805440117
 09/28  04:00:00,1108.15085948,97.6078909948,618.716344186,0.0,100.150657288,148.969399434,403.239758031,388.895517989,5.66466996096,8.67957008108
 09/28  05:00:00,1103.72880994,101.215337236,609.272014946,0.0,100.150657288,149.894399434,530.679976607,499.177862762,14.1616749024,17.340438942
 09/28  06:00:00,1328.05814911,106.007486143,599.594037908,0.0,176.471037341,302.612436532,425.352203048,388.348241859,28.3233498048,8.68061138381
 09/28  07:00:00,1428.98199022,110.16791947,587.995380954,0.0,243.2593065,310.10971186,425.086217555,365.14958797,42.4850247072,17.4516048778
 09/28  08:00:00,1446.75813834,111.983693296,561.07683124,0.0,243.2593065,310.10971186,408.132426848,333.970741622,56.6466996096,17.5149856164
 09/28  09:00:00,1473.95589982,113.322007991,553.161857223,0.0,243.2593065,302.612436532,382.742741661,313.929710071,42.4850247072,26.3280068824
 09/28  10:00:00,1469.48424329,114.639159381,538.998792419,0.0,243.2593065,310.10971186,395.201294753,297.956352872,70.808374512,26.4365673694
 09/28  11:00:00,1462.64085398,116.495473943,528.80827879,0.0,243.2593065,310.10971186,374.275297108,276.996043757,70.808374512,26.4708788395
 09/28  12:00:00,1421.66971375,118.164126025,528.4062928,0.0,243.2593065,310.10971186,367.812289679,270.629474455,70.808374512,26.3744407122
 09/28  13:00:00,1458.74674301,120.236512251,529.945603068,0.0,243.2593065,302.612436532,344.238972573,261.124720935,56.6466996096,26.4675520283
 09/28  14:00:00,1463.07445553,123.032428922,531.841931224,0.0,243.2593065,302.612436532,314.966520514,246.045454885,42.4850247072,26.4360409221
 09/28  15:00:00,1469.36996054,125.237256678,536.819021743,0.0,243.2593065,302.612436532,321.289322398,238.241271034,56.6466996096,26.4013517542
 09/28  16:00:00,1475.86521225,124.83757583,537.38737358,0.0,243.2593065,310.10971186,362.68374649,251.409099128,84.9700494144,26.3045979477
 09/28  17:00:00,1475.868808,125.76693794,536.296657372,0.0,243.2593065,310.10971186,343.14763241,249.460955335,84.9700494144,8.7166276614
 09/28  18:00:00,1205.85595964,97.6078909948,555.854933994,0.0,166.938926447,199.110933808,355.415179047,253.069779053,84.9700494144,17.3753505796
 09/28  19:00:00,1219.43218599,97.6078909948,564.05750353,0.0,166.938926447,191.61365848,330.656500825,265.312096392,56.6466996096,8.6977048232
 09/28  20:00:00,1101.81376634,97.6078909948,581.413552004,0.0,100.150657288,124.558693486,386.595880392,312.57642522,56.6466996096,17.3727555628
 09/28  21:00:00,1075.67629372,97.6078909948,595.961034386,0.0,100.150657288,124.558693486,380.220837035,329.053542286,42.4850247072,8.68227004177
 09/28  22:00:00,1012.11340999,97.6078909948,600.490404846,0.0,46.0930336215,124.558693486,390.815740743,353.813015988,28.3233498048,8.67937495067
 09/28  23:00:00,1020.35671058,97.6078909948,608.482745815,0.0,46.0930336215,124.558693486,391.665495645,368.823453726,14.1616749024,8.68036701674
 09/28  24:00:00,1015.23432632,97.6078909948,616.260606155,0.0,46.0930336215,113.312780494,397.318387484,382.974308854,5.66466996096,8.67940866875
 09/29  01:00:00,1015.09367384,97.6078909948,616.086711994,0.0,46.0930336215,113.312780494,408.100595749,393.755364876,5.66466996096,8.68056091169
 09/29  02:00:00,1019.11084982,97.6078909948,620.300120444,0.0,46.0930336215,113.312780494,417.690336616,403.345984017,5.66466996096,8.67968263833
 09/29  03:00:00,1020.04229748,97.6078909948,621.294887923,0.0,46.0930336215,113.312780494,435.609607325,412.604405233,5.66466996096,17.3405321309
 09/29  04:00:00,1112.8482592,97.6078909948,620.582631758,0.0,100.150657288,148.969399434,415.233951217,400.888454069,5.66466996096,8.68082718725
 09/29  05:00:00,1107.91129953,101.094443718,611.355742362,0.0,100.150657288,149.894399434,536.555749597,513.714200566,14.1616749024,8.67987412795
 09/29  06:00:00,1338.58793246,105.90065634,609.660139003,0.0,176.471037341,302.612436532,441.735638596,404.731378022,28.3233498048,8.6809107698
 09/29  07:00:00,1435.437566,109.523079466,595.633256539,0.0,243.2593065,310.10971186,439.874298666,379.936050421,42.4850247072,17.4532235378
 09/29  08:00:00,1459.70554996,111.294412344,575.839276625,0.0,243.2593065,310.10971186,425.096297562,350.937659032,56.6466996096,17.5119389207
 09/29  09:00:00,1477.4261283,112.730388478,557.737154762,0.0,243.2593065,302.612436532,394.816772372,325.999801683,42.4850247072,26.3319459816
 09/29  10:00:00,1477.55139026,114.168587283,548.296955633,0.0,243.2593065,310.10971186,404.638335495,307.394773728,70.808374512,26.4351872545
 09/29  11:00:00,1478.94531494,115.654076318,547.399468089,0.0,243.2593065,310.10971186,394.318119763,297.040668965,70.808374512,26.469076286
 09/29  12:00:00,1434.46718297,117.253373705,543.059383877,0.0,243.2593065,310.10971186,384.884551419,287.702329349,70.808374512,26.3738475578
 09/29  13:00:00,1467.64468329,119.266488435,540.970341109,0.0,243.2593065,302.612436532,360.551160053,273.518034382,56.6466996096,30.3864260608
 09/29  14:00:00,1467.4548489,122.105665496,538.064176755,0.0,243.2593065,302.612436532,329.582895894,255.768011017,42.4850247072,31.3298601696
 09/29  15:00:00,1466.72245535,124.764677263,534.621035586,0.0,243.2593065,302.612436532,323.931605576,240.883862422,56.6466996096,26.4010435449
 09/29  16:00:00,1472.77173458,126.761005527,531.923297019,0.0,243.2593065,310.10971186,334.405995438,231.890163123,84.9700494144,17.5457829006
 09/29  17:00:00,1465.29566943,127.448586477,522.868096912,0.0,243.2593065,310.10971186,332.16053429,229.775269352,84.9700494144,17.4152155234
 09/29  18:00:00,1205.73244495,97.6078909948,555.630334601,0.0,166.938926447,199.110933808,334.872214471,241.204025183,84.9700494144,8.69813987373
 09/29  19:00:00,1220.64872105,97.6078909948,566.334476811,0.0,166.938926447,191.61365848,334.767368738,260.748398376,56.6466996096,17.3722707524
 09/29  20:00:00,1088.2493091,97.6078909948,567.500041272,0.0,100.150657288,124.558693486,369.340291598,303.997063875,56.6466996096,8.69652811344
 09/29  21:00:00,1054.32773436,97.6078909948,573.338284822,0.0,100.150657288,124.558693486,368.101509871,316.935144578,42.4850247072,8.68134058521
 09/29  22:00:00,995.755451097,97.6078909948,582.45123184,0.0,46.0930336215,124.558693486,380.430372962,343.426540237,28.3233498048,8.68048292099
 09/29  23:00:00,1001.43496069,97.6078909948,587.686642996,0.0,46.0930336215,124.558693486,379.009871039,356.168642316,14.1616749024,8.67955382048
 09/29  24:00:00,992.499116024,97.6078909948,591.506858521,0.0,46.0930336215,113.312780494,390.921569879,367.916575071,5.66466996096,17.3403248474
 09/30  01:00:00,992.030207216,97.6078909948,591.062507278,0.0,46.0930336215,113.312780494,391.512361118,377.166818095,5.66466996096,8.68087306266
 09/30  02:00:00,995.42083649,97.6078909948,594.704864551,0.0,46.0930336215,113.312780494,402.916537484,388.571880199,5.66466996096,8.67998732342
 09/30  03:00:00,997.136832559,97.6078909948,596.478212866,0.0,46.0930336215,113.312780494,411.720224884,397.374497064,5.66466996096,8.68105785894
 09/30  04:00:00,1005.15277688,97.6078909948,594.14815341,0.0,55.6251445156,113.312780494,406.65727957,392.312482394,5.66466996096,8.68012721508
 09/30  05:00:00,1008.27232851,97.6078909948,597.521525771,0.0,55.6251445156,113.312780494,422.920482575,400.077615995,14.1616749024,8.68119167737
 09/30  06:00:00,1083.56116527,97.6078909948,599.884477596,0.0,65.1572554096,176.889270242,382.725953848,345.722357325,28.3233498048,8.68024671852
 09/30  07:00:00,1179.73335049,99.7093340906,587.502957003,0.0,109.682768182,220.96816451,505.26524051,445.438278991,42.4850247072,17.3419368117
 09/30  08:00:00,1172.02786072,99.8129447323,568.473877803,0.0,109.682768182,220.96816451,465.584909355,400.226221795,56.6466996096,8.71198794956
 09/30  09:00:00,1258.40449675,102.534564172,543.122276088,0.0,131.945524568,266.955817592,416.234985015,356.291501649,42.4850247072,17.4584586594
 09/30  10:00:00,1249.30370731,102.980994846,526.716716661,0.0,131.945524568,274.45309292,416.597513246,319.529351361,70.808374512,26.2597873737
 09/30  11:00:00,1235.32445853,103.23832862,513.523074704,0.0,131.945524568,274.45309292,382.080933615,293.759234512,70.808374512,17.5133245903
 09/30  12:00:00,1199.59329634,103.399746473,510.390045335,0.0,131.945524568,274.45309292,368.647691784,280.327850269,70.808374512,17.5114670026
 09/30  13:00:00,1192.83839828,104.036353006,510.63213659,0.0,131.945524568,266.955817592,335.774876895,252.872698751,56.6466996096,26.2554785345
 09/30  14:00:00,1195.48123657,105.011796356,510.648288084,0.0,131.945524568,266.955817592,276.142646077,216.147872663,42.4850247072,17.5097487069
 09/30  15:00:00,1108.55447675,97.6078909948,510.104510981,0.0,109.682768182,212.545889182,233.314690535,159.157305819,56.6466996096,17.5106851068
 09/30  16:00:00,1115.20307031,97.6078909948,509.919491754,0.0,109.682768182,220.04316451,269.842957505,167.359921816,84.9700494144,17.5129862752
 09/30  17:00:00,1073.76962372,97.6079002246,510.512947953,0.0,109.682768182,220.04316451,272.101503734,169.677739941,84.9700494144,17.4537143784
 09/30  18:00:00,1040.32450044,97.6078909948,511.462617815,0.0,100.150657288,199.110933808,303.235814511,200.925455702,84.9700494144,17.3403093951
 09/30  19:00:00,1043.45771395,97.6078909948,510.030118157,0.0,100.150657288,191.61365848,281.467921116,216.140472648,56.6466996096,8.68074885877
 09/30  20:00:00,934.500207495,97.6078909948,512.084787362,0.0,55.6251445156,124.558693486,353.738552281,288.41200731,56.6466996096,8.67984536211
 09/30  21:00:00,952.118884643,97.6078909948,528.128428692,0.0,55.6251445156,124.558693486,365.349004827,314.183099429,42.4850247072,8.68088069054
 09/30  22:00:00,957.833766199,97.6078909948,542.495420295,0.0,46.0930336215,124.558693486,375.685026057,338.681715998,28.3233498048,8.67996025378
 09/30  23:00:00,963.631534829,97.6078909948,547.15288302,0.0,46.0930336215,124.558693486,371.49130979,348.648627243,14.1616749024,8.68100764509
 09/30  24:00:00,946.278364712,97.6078909948,541.889033778,0.0,46.0930336215,113.312780494,369.790554238,355.444680924,5.66466996096,8.68120335263
 10/01  01:00:00,925.005089801,97.6078909948,532.522606116,0.0,34.9616554283,113.312780494,379.137383124,356.131045537,5.66466996096,17.3416676256
 10/01  02:00:00,914.756481731,97.6078909948,523.439670867,0.0,34.9616554283,113.312780494,368.774575804,354.428335664,5.66466996096,8.68157017874
 10/01  03:00:00,910.466106963,97.6078909948,519.697652626,0.0,34.9616554283,113.312780494,373.42094608,359.07562834,5.66466996096,8.6806477791
 10/01  04:00:00,919.176548899,97.6078909948,518.291491765,0.0,44.4937663224,113.312780494,367.98071068,353.63625095,5.66466996096,8.67978976938
 10/01  05:00:00,914.688205707,97.6078909948,514.369418986,0.0,44.4937663224,113.312780494,370.784645491,347.942144217,14.1616749024,8.6808263712
 10/01  06:00:00,985.476698777,97.6078909948,513.255582474,0.0,54.0258772165,176.889270242,310.083214829,273.07991061,28.3233498048,8.67995441424
 10/01  07:00:00,979.61775773,97.6078909948,513.644769968,0.0,54.0258772165,184.38654557,296.925869246,237.099719896,42.4850247072,17.3411246427
 10/01  08:00:00,1063.51441925,97.6078909948,514.391246439,0.0,65.1572554096,220.04316451,245.364309232,180.010249363,56.6466996096,8.70736025971
 10/01  09:00:00,1069.38061918,97.6078909948,522.573239337,0.0,65.1572554096,212.545889182,199.110392164,139.17998661,42.4850247072,17.4453808467
 10/01  10:00:00,1077.90182585,97.6078909948,523.274109293,0.0,65.1572554096,220.04316451,199.502327765,111.19232765,70.808374512,17.5016256026
 10/01  11:00:00,1079.37194347,97.609139273,523.648345698,0.0,65.1572554096,220.04316451,184.857312786,88.624233069,70.808374512,25.4247052052
 10/01  12:00:00,1078.1468633,97.6390954204,523.334089037,0.0,65.1572554096,220.04316451,157.495320688,68.3692355322,70.808374512,18.3177106434
 10/01  13:00:00,1070.63708128,97.6898020981,523.148386809,0.0,65.1572554096,212.545889182,124.292250053,50.1411495903,56.6466996096,17.5044008535
 10/01  14:00:00,1070.97241768,97.7207523424,523.394787576,0.0,65.1572554096,212.545889182,99.5071362297,39.5222018401,42.4850247072,17.4999096825
 10/01  15:00:00,1071.2586094,97.7840083211,523.616465472,0.0,65.1572554096,212.545889182,116.202848936,33.3130856789,56.6466996096,26.2430636471
 10/01  16:00:00,1045.47804846,97.8189868056,523.171565946,0.0,65.1572554096,220.04316451,133.141246785,30.6700615552,84.9700494144,17.5011358151
 10/01  17:00:00,998.96836814,97.7777884036,523.503388653,0.0,54.0258772165,184.38654557,139.335348543,36.9173973185,84.9700494144,17.4479018106
