Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  18:00:00,972.291413143,97.7013721467,523.623695889,0.0,44.4937663224,163.454314868,146.878206492,53.2279648046,84.9700494144,8.68019227325
 10/01  19:00:00,977.439530555,97.6655908562,523.956378684,0.0,44.4937663224,155.95703954,134.514010544,69.1860711851,56.6466996096,8.68123974971
 10/01  20:00:00,945.96273148,97.6595861809,523.945499827,0.0,44.4937663224,124.558693486,158.15157369,92.8245443085,56.6466996096,8.68032977143
 10/01  21:00:00,945.526448459,97.6523419247,523.971787448,0.0,44.4937663224,124.558693486,154.203809324,103.037374042,42.4850247072,8.68141057521
 10/01  22:00:00,935.43009744,97.6416745529,524.073874935,0.0,34.9616554283,124.558693486,160.246912079,123.243071597,28.3233498048,8.68049067691
 10/01  23:00:00,936.505447686,97.6278480524,524.170063929,0.0,34.9616554283,124.558693486,172.815942843,141.312026237,14.1616749024,17.3422417035
 10/01  24:00:00,923.430036688,97.6145315315,523.440510244,0.0,34.9616554283,113.312780494,175.672744077,161.328278654,5.66466996096,8.67979546216
 10/02  01:00:00,935.309815944,97.6083491689,524.16618307,0.0,46.0930336215,113.312780494,188.036410114,173.690707189,5.66466996096,8.68103296478
 10/02  02:00:00,935.555007452,97.6078909948,524.437630531,0.0,46.0930336215,113.312780494,209.705802751,195.360900775,5.66466996096,8.68023201472
 10/02  03:00:00,935.38651364,97.6078909948,524.371882428,0.0,46.0930336215,113.312780494,241.672111872,227.326104052,5.66466996096,8.68133785924
 10/02  04:00:00,1024.18453592,97.6078909948,523.025338898,0.0,100.150657288,148.969399434,230.590308108,216.245164739,5.66466996096,8.68047340867
 10/02  05:00:00,1026.52371097,98.6341019801,522.865860914,0.0,100.150657288,149.894399434,403.326459143,371.821978585,14.1616749024,17.3428056557
 10/02  06:00:00,1258.77364616,102.151260269,522.789447739,0.0,176.471037341,302.612436532,273.74429691,236.739138104,28.3233498048,8.68180900117
 10/02  07:00:00,1371.00448478,106.194651852,522.907867992,0.0,243.2593065,310.10971186,257.901047671,197.960143448,42.4850247072,17.4558795164
 10/02  08:00:00,1416.34730378,110.098132731,523.150130022,0.0,243.2593065,310.10971186,230.054454459,155.889997219,56.6466996096,17.5177576304
 10/02  09:00:00,1454.2085138,115.258713479,522.532947157,0.0,243.2593065,302.612436532,188.158315795,119.335197484,42.4850247072,26.3380936044
 10/02  10:00:00,1470.83649318,125.463205129,521.372393633,0.0,243.2593065,310.10971186,173.291871266,76.0363904704,70.808374512,26.447106284
 10/02  11:00:00,1481.91482556,135.88001601,520.985298224,0.0,243.2593065,310.10971186,143.736882557,46.4487535877,70.808374512,26.4797544576
 10/02  12:00:00,1446.59532715,142.508870525,520.761323164,0.0,243.2593065,310.10971186,129.528808411,32.3374794573,70.808374512,26.3829544413
 10/02  13:00:00,1489.21880953,152.866544099,519.635612037,0.0,243.2593065,302.612436532,97.406057591,14.2818029554,56.6466996096,26.477555026
 10/02  14:00:00,1500.60028838,164.94574916,518.925439096,0.0,243.2593065,302.612436532,80.3876925242,2.64986715901,42.4850247072,35.252800658
 10/02  15:00:00,1505.7590067,169.852805254,519.197017299,0.0,243.2593065,302.612436532,83.4399692814,0.385498849907,56.6466996096,26.4077708219
 10/02  16:00:00,1515.16179604,172.625460451,519.159316259,0.0,243.2593065,310.10971186,102.51619302,0.0,84.9700494144,17.5461436055
 10/02  17:00:00,1518.30786342,175.647752784,519.248286745,0.0,243.2593065,310.10971186,102.388238522,0.0,84.9700494144,17.4181891081
 10/02  18:00:00,1181.28915793,97.9110092941,521.699804576,0.0,166.938926447,199.110933808,94.7010771386,1.03390460166,84.9700494144,8.69712312253
 10/02  19:00:00,1188.14755411,97.850650304,523.778637288,0.0,166.938926447,191.61365848,80.3668720197,6.34496827478,56.6466996096,17.3752041353
 10/02  20:00:00,1053.48550567,97.7327139684,523.193979974,0.0,100.150657288,124.558693486,87.4387645098,22.0939449291,56.6466996096,8.69811997114
 10/02  21:00:00,1014.43846145,97.7077968976,523.773571808,0.0,100.150657288,124.558693486,81.8102502991,30.6424084289,42.4850247072,8.68281716298
 10/02  22:00:00,946.90784453,97.681185586,524.013029617,0.0,46.0930336215,124.558693486,87.2703944006,50.2669570641,28.3233498048,8.68008753171
 10/02  23:00:00,947.891010703,97.6590732506,524.240674323,0.0,46.0930336215,124.558693486,105.983677531,74.4805679283,14.1616749024,17.3414347007
 10/02  24:00:00,934.755395433,97.6381512231,523.485863907,0.0,46.0930336215,113.312780494,118.740510335,104.394464465,5.66466996096,8.68137590921
 10/03  01:00:00,935.486998625,97.6226035742,524.277623719,0.0,46.0930336215,113.312780494,140.928193648,126.582814672,5.66466996096,8.68070901518
 10/03  02:00:00,935.687416769,97.6102825821,524.501234323,0.0,46.0930336215,113.312780494,163.88096685,149.534393908,5.66466996096,8.68190298153
 10/03  03:00:00,935.789465274,97.6078909948,524.612718241,0.0,46.0930336215,113.312780494,192.391409776,178.045694572,5.66466996096,8.68104524332
 10/03  04:00:00,1029.60643548,97.6078909948,524.585441888,0.0,100.150657288,148.969399434,198.325647585,183.978770988,5.66466996096,8.68220663588
 10/03  05:00:00,1034.22521802,105.265105797,521.376100776,0.0,100.150657288,149.894399434,308.131546881,276.626960957,14.1616749024,17.3429110216
 10/03  06:00:00,1273.15287393,115.72331195,522.095214098,0.0,176.471037341,302.612436532,199.457347162,162.452408296,28.3233498048,8.68158906096
 10/03  07:00:00,1389.97620661,126.768059551,521.288978842,0.0,243.2593065,310.10971186,189.567987264,129.626893541,42.4850247072,17.4560690152
 10/03  08:00:00,1435.61208229,131.545024265,520.985681655,0.0,243.2593065,310.10971186,185.60602532,111.438205891,56.6466996096,17.5211198194
 10/03  09:00:00,1472.6343847,136.048342628,520.228828624,0.0,243.2593065,302.612436532,165.309026636,96.4846537772,42.4850247072,26.3393481519
 10/03  10:00:00,1486.71792123,143.510964809,519.279260453,0.0,243.2593065,310.10971186,164.509195017,67.2519514366,70.808374512,26.4488690686
 10/03  11:00:00,1495.14272184,150.760674167,519.32123747,0.0,243.2593065,310.10971186,132.599984101,35.3097123873,70.808374512,26.4818972016
 10/03  12:00:00,1460.53749672,157.823388444,519.359040425,0.0,243.2593065,310.10971186,115.302842678,18.1095189514,70.808374512,26.3849492142
 10/03  13:00:00,1498.31365425,162.243301333,519.343098047,0.0,243.2593065,302.612436532,96.0649060657,12.9380564684,56.6466996096,26.4801499877
 10/03  14:00:00,1503.77096297,168.095102966,518.886237457,0.0,243.2593065,302.612436532,85.048190695,7.30681635262,42.4850247072,35.2563496352
 10/03  15:00:00,1507.97756955,172.367282619,518.837460775,0.0,243.2593065,302.612436532,84.708450329,1.65120552592,56.6466996096,26.4105451935
 10/03  16:00:00,1514.89064818,172.875321789,518.609320434,0.0,243.2593065,310.10971186,104.951085087,2.43384338293,84.9700494144,17.5471922894
 10/03  17:00:00,1514.41294212,172.942105949,518.083624774,0.0,243.2593065,310.10971186,105.935865623,3.5462507571,84.9700494144,17.4195654518
 10/03  18:00:00,1181.91558266,97.7395064503,522.549873664,0.0,166.938926447,199.110933808,110.7881249,17.1203504484,84.9700494144,8.69772503734
 10/03  19:00:00,1187.67327112,97.7185208269,524.361429038,0.0,166.938926447,191.61365848,102.126162438,28.1029348176,56.6466996096,17.3765280111
 10/03  20:00:00,1053.02230181,97.6799731552,523.652421085,0.0,100.150657288,124.558693486,122.996347271,57.6508123123,56.6466996096,8.69883534899
 10/03  21:00:00,1014.31467589,97.6618087216,524.395793806,0.0,100.150657288,124.558693486,129.387736739,78.2192240332,42.4850247072,8.6834879986
 10/03  22:00:00,947.179293704,97.6401043282,524.408290251,0.0,46.0930336215,124.558693486,141.08982959,104.085725153,28.3233498048,8.68075463251
 10/03  23:00:00,947.932080837,97.626661279,524.346801968,0.0,46.0930336215,124.558693486,152.211926456,120.707366464,14.1616749024,17.3428850897
 10/03  24:00:00,935.215290803,97.6111335563,524.02291339,0.0,46.0930336215,113.312780494,169.132458805,154.785628395,5.66466996096,8.68216044893
 10/04  01:00:00,928.398664073,97.6078909948,519.700213498,0.0,46.0930336215,113.312780494,226.144848639,211.798702001,5.66466996096,8.68147667677
 10/04  02:00:00,911.438162032,97.6078909948,509.270660782,0.0,46.0930336215,113.312780494,276.365698709,262.020304973,5.66466996096,8.68072377517
 10/04  03:00:00,907.885775824,97.6078909948,507.884167984,0.0,46.0930336215,113.312780494,324.820587775,310.474039796,5.66466996096,8.68187801802
 10/04  04:00:00,1012.38373258,97.6078909948,520.137435745,0.0,100.150657288,148.969399434,353.142374107,338.796645598,5.66466996096,8.68105854813
 10/04  05:00:00,1032.36433785,104.661694331,529.693005653,0.0,100.150657288,149.894399434,470.562816194,439.057009589,14.1616749024,17.3441317027
 10/04  06:00:00,1268.67591096,110.171130353,531.366142584,0.0,176.471037341,302.612436532,376.406980004,339.403096298,28.3233498048,8.68053390112
 10/04  07:00:00,1375.7414967,114.788932154,526.040521236,0.0,243.2593065,310.10971186,380.88926718,320.945834307,42.4850247072,17.4584081656
 10/04  08:00:00,1402.71086112,116.590636931,511.245074645,0.0,243.2593065,310.10971186,330.521430497,256.354885712,56.6466996096,17.5198451752
 10/04  09:00:00,1460.39427248,127.3878758,518.461282617,0.0,243.2593065,302.612436532,213.132214759,144.304493037,42.4850247072,26.3426970141
 10/04  10:00:00,1489.99489318,146.694085968,519.307332882,0.0,243.2593065,310.10971186,149.735798387,52.4734838356,70.808374512,26.4539400391
 10/04  11:00:00,1502.95303228,158.922316014,518.943020704,0.0,243.2593065,310.10971186,113.197919245,15.9078752791,70.808374512,26.481669454
 10/04  12:00:00,1468.921049,166.095063734,519.453644425,0.0,243.2593065,310.10971186,103.72974187,6.53604606614,70.808374512,26.3853212922
 10/04  13:00:00,1506.01582128,169.781889389,519.50064941,0.0,243.2593065,302.612436532,95.7147440771,3.76235898511,56.6466996096,35.3056854824
 10/04  14:00:00,1507.93578484,172.232033569,518.937308386,0.0,243.2593065,302.612436532,72.2271074245,3.29121144309,42.4850247072,26.4508712742
 10/04  15:00:00,1510.18845188,174.862222458,518.545479377,0.0,243.2593065,302.612436532,84.7104530793,1.65212939356,56.6466996096,26.4116240761
 10/04  16:00:00,1524.07052658,181.860000394,518.745740222,0.0,243.2593065,310.10971186,102.521313219,0.0,84.9700494144,17.5512638049
 10/04  17:00:00,1527.67196077,185.285253003,518.901461152,0.0,243.2593065,310.10971186,102.390349618,0.0,84.9700494144,17.4203002032
 10/04  18:00:00,1182.03066077,97.9114513995,522.385398115,0.0,166.938926447,199.110933808,96.2446898542,2.57514104401,84.9700494144,8.69949939577
 10/04  19:00:00,1188.31679149,97.9494162215,523.777488845,0.0,166.938926447,191.61365848,81.3264280835,7.30197860203,56.6466996096,17.3777498719
 10/04  20:00:00,1053.696554,97.7213267869,523.358421395,0.0,100.150657288,124.558693486,86.9230129382,21.5780818657,56.6466996096,8.69823146286
 10/04  21:00:00,1014.72962283,97.6994343576,524.061792001,0.0,100.150657288,124.558693486,87.3657753639,31.8404245134,42.4850247072,13.0403261433
 10/04  22:00:00,947.06474502,97.6718764288,524.194111483,0.0,46.0930336215,124.558693486,93.1692901725,51.8605955946,28.3233498048,12.9853447732
 10/04  23:00:00,948.100390966,97.6512924243,524.453597159,0.0,46.0930336215,124.558693486,99.5413951391,76.6988373899,14.1616749024,8.6808828468
 10/04  24:00:00,934.931976597,97.6310135702,523.649970694,0.0,46.0930336215,113.312780494,125.33977208,110.993071538,5.66466996096,8.68203058104
 10/05  01:00:00,935.972074693,97.6145819692,524.749090485,0.0,46.0930336215,113.312780494,158.28847342,143.942440409,5.66466996096,8.68136305046
 10/05  02:00:00,935.472184723,97.6078909948,524.474979503,0.0,46.0930336215,113.312780494,196.814026641,182.466707187,5.66466996096,8.68264949289
 10/05  03:00:00,925.114267139,97.6078909948,517.194938953,0.0,46.0930336215,113.312780494,231.188468991,208.180922881,5.66466996096,17.3428761489
 10/05  04:00:00,1010.38578573,97.6078909948,513.304941378,0.0,100.150657288,148.969399434,217.82314121,203.476259665,5.66466996096,8.68221158371
 10/05  05:00:00,1026.71372052,110.139548685,514.808811496,0.0,100.150657288,149.894399434,304.744205904,281.901119737,14.1616749024,8.68141126424
 10/05  06:00:00,1270.29296965,120.115443178,517.885964163,0.0,176.471037341,302.612436532,219.786837384,182.780882345,28.3233498048,8.68260523399
 10/05  07:00:00,1397.49342442,135.972603294,519.625027108,0.0,243.2593065,310.10971186,192.26788623,132.324497459,42.4850247072,17.4583640639
 10/05  08:00:00,1448.14744882,146.064899486,518.986775735,0.0,243.2593065,310.10971186,157.952155542,83.7850998451,56.6466996096,17.520356087
 10/05  09:00:00,1485.06023496,149.633460411,519.020070661,0.0,243.2593065,302.612436532,131.437760864,62.6052050675,42.4850247072,26.3475310896
 10/05  10:00:00,1495.27769778,152.728669207,518.572425098,0.0,243.2593065,310.10971186,147.281380259,50.0239303615,70.808374512,26.4490753853
 10/05  11:00:00,1501.22440649,157.449420555,518.709079531,0.0,243.2593065,310.10971186,140.099437217,33.9803268505,70.808374512,35.3107358545
 10/05  12:00:00,1465.60260024,163.701586744,518.565127313,0.0,243.2593065,310.10971186,119.087969157,21.8909225181,70.808374512,26.3886721265
 10/05  13:00:00,1506.03855364,170.916782983,518.404609181,0.0,243.2593065,302.612436532,95.4121533047,12.2739522953,56.6466996096,26.4915013998
 10/05  14:00:00,1510.8686408,175.755124801,518.340095455,0.0,243.2593065,302.612436532,72.7752202632,3.84010727665,42.4850247072,26.4500882794
 10/05  15:00:00,1514.76353044,179.731683168,518.265294741,0.0,243.2593065,302.612436532,83.5785276996,0.515967841178,56.6466996096,26.4158602488
 10/05  16:00:00,1522.46380842,181.216997711,517.910582355,0.0,243.2593065,310.10971186,111.487624352,0.197308357875,84.9700494144,26.3202665795
 10/05  17:00:00,1521.11337847,180.659070846,517.159664263,0.0,243.2593065,310.10971186,95.1012515203,1.41153858177,84.9700494144,8.71966352418
 10/05  18:00:00,1181.4023779,97.976340286,521.894581573,0.0,166.938926447,199.110933808,124.160991891,21.8100228682,84.9700494144,17.3809196085
 10/05  19:00:00,1187.66729132,97.9632190575,523.34844127,0.0,166.938926447,191.61365848,108.518626048,43.1736245585,56.6466996096,8.69830188033
 10/05  20:00:00,1053.88053192,97.7269304985,523.75363928,0.0,100.150657288,124.558693486,156.642749235,82.6168228033,56.6466996096,17.3792268221
 10/05  21:00:00,1014.89453286,97.6945241385,524.543152632,0.0,100.150657288,124.558693486,171.700478518,120.53207526,42.4850247072,8.68337855036
 10/05  22:00:00,933.584924669,97.6695528455,515.136428132,0.0,46.0930336215,124.558693486,200.065052386,163.059079057,28.3233498048,8.68262352371
 10/05  23:00:00,925.76929709,97.6537528988,510.242719602,0.0,46.0930336215,124.558693486,221.994391692,199.150932071,14.1616749024,8.68178471837
 10/05  24:00:00,908.962934735,97.63735618,508.640025399,0.0,46.0930336215,113.312780494,263.295220169,248.94840924,5.66466996096,8.68214096754
 10/06  01:00:00,908.781794181,97.623878834,508.684059423,0.0,46.0930336215,113.312780494,312.557778531,289.54924153,5.66466996096,17.3438670407
 10/06  02:00:00,922.31218349,97.6132983926,520.457288248,0.0,46.0930336215,113.312780494,331.94100601,317.593475591,5.66466996096,8.682860458
 10/06  03:00:00,927.670193457,97.6078909948,524.995436762,0.0,46.0930336215,113.312780494,338.516077099,324.169349003,5.66466996096,8.68205813531
 10/06  04:00:00,1019.71491111,97.6091405981,523.68050895,0.0,100.150657288,148.969399434,328.153520708,313.807551432,5.66466996096,8.68129931425
 10/06  05:00:00,1028.21960975,108.28845327,520.324976719,0.0,100.150657288,149.894399434,427.656646776,404.812481043,14.1616749024,8.68249083055
 10/06  06:00:00,1254.02132533,114.513487969,513.030100941,0.0,176.471037341,302.612436532,342.590800233,305.584598932,28.3233498048,8.682851496
 10/06  07:00:00,1359.6560514,119.239960743,508.011651469,0.0,243.2593065,310.10971186,340.719718791,280.771315384,42.4850247072,17.4633786996
 10/06  08:00:00,1409.69073452,121.593409349,511.171170381,0.0,243.2593065,310.10971186,296.497812851,213.57338437,56.6466996096,26.2777288714
 10/06  09:00:00,1466.00644493,134.014907665,516.907904805,0.0,243.2593065,302.612436532,200.507907763,131.68023626,42.4850247072,26.342646796
 10/06  10:00:00,1491.36580088,148.205844353,519.192114842,0.0,243.2593065,310.10971186,170.853579827,73.5889138913,70.808374512,26.4562914239
 10/06  11:00:00,1499.87779189,155.963268859,518.834676343,0.0,243.2593065,310.10971186,137.025137623,39.723328393,70.808374512,26.4934347181
 10/06  12:00:00,1467.84690823,165.704934868,518.790932205,0.0,243.2593065,310.10971186,115.428885059,18.2299508527,70.808374512,26.3905596939
 10/06  13:00:00,1507.87995234,172.389730593,518.721809363,0.0,243.2593065,302.612436532,90.1597871946,7.02549387728,56.6466996096,26.4875937077
 10/06  14:00:00,1513.67789297,178.107533204,518.740100404,0.0,243.2593065,302.612436532,77.9878793344,0.236431859327,42.4850247072,35.2664227678
 10/06  15:00:00,1516.86713524,181.365420193,518.689804631,0.0,243.2593065,302.612436532,83.0651573634,0.0,56.6466996096,26.4184577538
 10/06  16:00:00,1524.39511583,182.898788857,518.063526978,0.0,243.2593065,310.10971186,102.522269122,0.0,84.9700494144,17.5522197077
 10/06  17:00:00,1526.07854029,184.465384836,518.203794574,0.0,243.2593065,310.10971186,102.390470887,0.0,84.9700494144,17.4204214723
 10/06  18:00:00,1185.233903,98.1705349505,521.583656553,0.0,166.938926447,199.110933808,102.86196192,9.19248615402,84.9700494144,8.69942635131
 10/06  19:00:00,1188.09343751,98.1651011721,524.35416537,0.0,166.938926447,191.61365848,95.838960101,21.8120024793,56.6466996096,17.3802580121
 10/06  20:00:00,1053.19990541,97.7749997996,523.767539337,0.0,100.150657288,124.558693486,113.438246683,48.0931437267,56.6466996096,8.69840334671
 10/06  21:00:00,1014.65627918,97.7263779069,524.68384749,0.0,100.150657288,124.558693486,122.916932187,71.7486271456,42.4850247072,8.68328033406
 10/06  22:00:00,947.511942671,97.6943048409,524.708327623,0.0,46.0930336215,124.558693486,151.801532329,106.133713842,28.3233498048,17.3444686819
 10/06  23:00:00,948.334351652,97.6705529644,524.732042259,0.0,46.0930336215,124.558693486,157.784144758,134.939390494,14.1616749024,8.68307936181
 10/06  24:00:00,934.07812364,97.6527017894,523.190160184,0.0,46.0930336215,113.312780494,177.455795271,163.108870503,5.66466996096,8.68225480732
 10/07  01:00:00,922.736468433,97.6383102052,515.639039587,0.0,46.0930336215,113.312780494,204.33257285,189.986247154,5.66466996096,8.68165573501
 10/07  02:00:00,915.254050494,97.6240822453,511.400275835,0.0,46.0930336215,113.312780494,235.17983843,220.832193007,5.66466996096,8.68297546176
 10/07  03:00:00,910.972185475,97.612152287,509.455235425,0.0,46.0930336215,113.312780494,277.520818946,256.250553565,5.66466996096,15.6055954196
 10/07  04:00:00,921.112023728,97.6078909948,510.416979197,0.0,55.6251445156,113.312780494,322.245825443,306.161108822,5.66466996096,10.4200466608
 10/07  05:00:00,952.028259625,97.6078909948,538.618079934,0.0,55.6251445156,113.312780494,365.305336636,342.461726211,14.1616749024,8.68193552267
 10/07  06:00:00,1043.66293091,97.6078909948,556.887596429,0.0,65.1572554096,176.889270242,328.038484218,291.031950023,28.3233498048,8.68318438946
 10/07  07:00:00,1142.27389066,105.582832422,540.939761448,0.0,109.682768182,220.96816451,409.060680703,357.893256096,42.4850247072,8.6823999005
 10/07  08:00:00,1148.59376948,104.224131305,538.502632779,0.0,109.682768182,220.96816451,401.407798469,327.352584822,56.6466996096,17.4085140375
 10/07  09:00:00,1254.78767043,107.833518622,534.076137255,0.0,131.945524568,266.955817592,354.588752853,294.635861038,42.4850247072,17.4678671083
 10/07  10:00:00,1277.31753502,107.88777674,550.161367335,0.0,131.945524568,274.45309292,385.789697351,297.457955757,70.808374512,17.5233670823
 10/07  11:00:00,1288.8159268,108.053205299,561.134033979,0.0,131.945524568,274.45309292,395.039539895,297.956202538,70.808374512,26.2749628453
 10/07  12:00:00,1257.0639556,108.385450999,561.422932497,0.0,131.945524568,274.45309292,380.786482961,292.456269484,70.808374512,17.5218389646
 10/07  13:00:00,1255.67541928,108.821867083,567.754775394,0.0,131.945524568,266.955817592,360.093878974,285.928551584,56.6466996096,17.5186277806
 10/07  14:00:00,1250.42951675,109.636026804,561.471711931,0.0,131.945524568,266.955817592,338.368200203,269.614071834,42.4850247072,26.2691036611
 10/07  15:00:00,1176.09812249,97.6216018162,576.275839972,0.0,109.682768182,212.545889182,277.649965618,203.483887465,56.6466996096,17.5193785433
 10/07  16:00:00,1186.4177814,97.6508332258,579.217504271,0.0,109.682768182,220.04316451,313.022531048,201.784292341,84.9700494144,26.2681892923
 10/07  17:00:00,1145.14708088,97.6495305128,580.289408215,0.0,109.682768182,220.04316451,311.630233864,209.204970327,84.9700494144,17.455214123
 10/07  18:00:00,1124.244155,97.6388056239,591.165244885,0.0,100.150657288,199.110933808,356.678261452,263.025406305,84.9700494144,8.6828057331
 10/07  19:00:00,1139.15877583,97.6320350341,605.976004512,0.0,100.150657288,191.61365848,348.569862775,283.241112518,56.6466996096,8.68205064697
 10/07  20:00:00,1035.16402904,97.6119544495,614.170443404,0.0,55.6251445156,124.558693486,398.794417344,333.464399355,56.6466996096,8.68331837937
 10/07  21:00:00,1038.95024593,97.6078909948,618.639526825,0.0,55.6251445156,124.558693486,399.174250593,348.006711506,42.4850247072,8.68251438065
 10/07  22:00:00,1034.52149159,97.6078909948,624.615320315,0.0,46.0930336215,124.558693486,410.147680061,373.142564597,28.3233498048,8.68176565921
 10/07  23:00:00,1038.40675927,97.6078909948,627.589521157,0.0,46.0930336215,124.558693486,418.533213951,387.026326393,14.1616749024,17.345212656
 10/07  24:00:00,1035.92906173,97.6078909948,638.291652123,0.0,46.0930336215,113.312780494,413.328110628,398.982861952,5.66466996096,8.68057871446
 10/08  01:00:00,1037.38600707,97.6078909948,652.304552487,0.0,34.9616554283,113.312780494,423.607008053,409.259445703,5.66466996096,8.68289238889
 10/08  02:00:00,1040.23686149,97.6078909948,656.048681372,0.0,34.9616554283,113.312780494,434.25429215,419.907408849,5.66466996096,8.68221333984
 10/08  03:00:00,1038.68034482,97.6078909948,655.050422043,0.0,34.9616554283,113.312780494,445.340645846,430.992457389,5.66466996096,8.68351849616
 10/08  04:00:00,1044.71561878,97.6078909948,651.030181398,0.0,44.4937663224,113.312780494,451.353331411,428.343882501,5.66466996096,17.3447789495
 10/08  05:00:00,1044.09896917,97.6078909948,650.565268687,0.0,44.4937663224,113.312780494,458.373162856,435.528203466,14.1616749024,8.68328448778
 10/08  06:00:00,1115.61344071,97.6078909948,649.108012255,0.0,54.0258772165,176.889270242,417.101789439,380.095910114,28.3233498048,8.68252951945
 10/08  07:00:00,1108.0920852,97.6078909948,649.540118353,0.0,54.0258772165,184.38654557,428.173742936,377.006907131,42.4850247072,8.68181109761
 10/08  08:00:00,1189.04964241,97.6078909948,650.596592801,0.0,65.1572554096,220.04316451,424.477510828,350.429658092,56.6466996096,17.4011531267
 10/08  09:00:00,1170.59884406,97.6078909948,638.818096077,0.0,65.1572554096,212.545889182,394.968359739,335.029990797,42.4850247072,17.4533442348
 10/08  10:00:00,1163.50547013,97.6078909948,622.992387225,0.0,65.1572554096,220.04316451,412.49448681,324.175110599,70.808374512,17.5110016985
 10/08  11:00:00,1151.40761358,97.6078909948,608.580812201,0.0,65.1572554096,220.04316451,401.241559327,312.925913074,70.808374512,17.5072717404
 10/08  12:00:00,1139.38720381,97.6094492936,596.633698789,0.0,65.1572554096,220.04316451,399.184008173,302.120139109,70.808374512,26.2554945519
 10/08  13:00:00,1129.33358589,97.6314406126,593.561423824,0.0,65.1572554096,212.545889182,363.906697603,289.749725924,56.6466996096,17.5102720686
 10/08  14:00:00,1119.12239727,97.651676075,582.510523256,0.0,65.1572554096,212.545889182,329.501195175,269.505255657,42.4850247072,17.5109148103
 10/08  15:00:00,1121.06632205,97.6581254197,584.562781536,0.0,65.1572554096,212.545889182,340.660475071,257.759210928,56.6466996096,26.2545645328
 10/08  16:00:00,1100.61024041,97.6373963476,589.809717662,0.0,65.1572554096,220.04316451,369.232999897,266.753390466,84.9700494144,17.509560017
 10/08  17:00:00,1055.9722803,97.6186849145,592.058610093,0.0,54.0258772165,184.38654557,384.340984631,281.915249551,84.9700494144,17.4556856652
 10/08  18:00:00,1041.86702307,97.6100965876,601.11546935,0.0,44.4937663224,163.454314868,416.53979834,322.886857152,84.9700494144,8.68289177362
 10/08  19:00:00,1055.79683689,97.6078909948,614.723480858,0.0,44.4937663224,155.95703954,404.197427475,338.868587456,56.6466996096,8.6821404087
 10/08  20:00:00,1036.86838761,97.6078909948,628.025805622,0.0,44.4937663224,124.558693486,446.159427026,380.829331036,56.6466996096,8.68339638064
 10/08  21:00:00,1048.64819543,97.6078909948,641.144666344,0.0,44.4937663224,124.558693486,452.795786668,392.966223229,42.4850247072,17.344538731
 10/08  22:00:00,1041.90804418,97.6078909948,644.956509286,0.0,34.9616554283,124.558693486,450.864070757,413.857571498,28.3233498048,8.68314945457
 10/08  23:00:00,1040.45176116,97.6078909948,642.307469597,0.0,34.9616554283,124.558693486,447.21175393,424.36767483,14.1616749024,8.68240419683
 10/08  24:00:00,1032.06684835,97.6078909948,646.352209163,0.0,34.9616554283,113.312780494,449.404152359,435.055780219,5.66466996096,8.68370217885
 10/09  01:00:00,1031.81463803,97.6078909948,646.070511792,0.0,34.9616554283,113.312780494,455.812090771,441.464332564,5.66466996096,8.68308824583
 10/09  02:00:00,1032.96625009,97.6078909948,647.335155667,0.0,34.9616554283,113.312780494,464.120529849,449.773406427,5.66466996096,8.68245346187
 10/09  03:00:00,1038.39795121,97.6078909948,653.041605415,0.0,34.9616554283,113.312780494,483.892028062,460.880513453,5.66466996096,17.3468446486
 10/09  04:00:00,1050.42187062,97.6078909948,654.930135115,0.0,44.4937663224,113.312780494,470.968814996,456.621795203,5.66466996096,8.68234983207
 10/09  05:00:00,1053.58776807,97.6078909948,658.340865812,0.0,44.4937663224,113.312780494,487.260366206,464.415052155,14.1616749024,8.6836391485
 10/09  06:00:00,1126.31321338,97.6078909948,658.511700736,0.0,54.0258772165,176.889270242,446.585840007,409.579587815,28.3233498048,8.68290238744
 10/09  07:00:00,1115.58782652,97.6078909948,655.593090077,0.0,54.0258772165,184.38654557,456.206467926,405.039240992,42.4850247072,8.68220222739
 10/09  08:00:00,1182.42486339,97.6078909948,642.020816733,0.0,65.1572554096,220.04316451,448.279360296,374.231714998,56.6466996096,17.4009456882
 10/09  09:00:00,1162.94877265,97.6078909948,629.323361173,0.0,65.1572554096,212.545889182,416.764546729,356.820615823,42.4850247072,17.4589061992
 10/09  10:00:00,1161.9440483,97.6078909948,620.373790499,0.0,65.1572554096,220.04316451,430.234931473,341.917809803,70.808374512,17.5087471588
 10/09  11:00:00,1153.59587723,97.6078909948,610.485873249,0.0,65.1572554096,220.04316451,427.862780767,330.796692413,70.808374512,26.2577138427
 10/09  12:00:00,1146.00300379,97.6078909948,603.609398733,0.0,65.1572554096,220.04316451,409.250587001,320.930282475,70.808374512,17.511930014
 10/09  13:00:00,1131.18184743,97.6173243347,595.766772966,0.0,65.1572554096,212.545889182,378.151896775,303.994120987,56.6466996096,17.5110761788
 10/09  14:00:00,1131.6894486,97.6420095874,596.401428982,0.0,65.1572554096,212.545889182,353.230291578,284.48799031,42.4850247072,26.2572765611
 10/09  15:00:00,1127.36794917,97.6595834703,591.930325429,0.0,65.1572554096,212.545889182,340.673626478,266.51533157,56.6466996096,17.5115952984
 10/09  16:00:00,1103.55965827,97.6581873605,593.544154998,0.0,65.1572554096,220.04316451,361.058733176,258.57624881,84.9700494144,17.5124349514
 10/09  17:00:00,1060.95545673,97.6340665508,598.000972366,0.0,54.0258772165,184.38654557,374.90700754,272.48172407,84.9700494144,17.4552340553
 10/09  18:00:00,1040.52846305,97.6169775717,600.343080447,0.0,44.4937663224,163.454314868,415.349761935,321.695861543,84.9700494144,8.68385097747
 10/09  19:00:00,1048.31530237,97.6092657159,607.167350321,0.0,44.4937663224,155.95703954,409.479242164,335.487056447,56.6466996096,17.345486108
 10/09  20:00:00,1023.36957664,97.6078909948,613.758601528,0.0,44.4937663224,124.558693486,439.576348,374.245967274,56.6466996096,8.68368111612
 10/09  21:00:00,1021.56223727,97.6078909948,611.968512587,0.0,44.4937663224,124.558693486,433.820891524,382.652925954,42.4850247072,8.68294086301
 10/09  22:00:00,1018.14361707,97.6078909948,618.975717829,0.0,34.9616554283,124.558693486,441.263995394,404.258406264,28.3233498048,8.68223932581
 10/09  23:00:00,1024.05203711,97.6078909948,624.220884872,0.0,34.9616554283,124.558693486,437.152958202,414.307768784,14.1616749024,8.68351451548
 10/09  24:00:00,1015.26634342,97.6078909948,628.241871168,0.0,34.9616554283,113.312780494,445.897450407,425.182190219,5.66466996096,15.0505902269
 10/10  01:00:00,1034.06170308,97.6078909948,636.264575309,0.0,46.0930336215,113.312780494,454.174075955,437.531209186,5.66466996096,10.978196808
 10/10  02:00:00,1035.99843215,97.6078909948,638.319648247,0.0,46.0930336215,113.312780494,460.591780268,446.244167979,5.66466996096,8.68294232772
 10/10  03:00:00,1032.64044704,97.6078909948,634.822988024,0.0,46.0930336215,113.312780494,466.367275233,452.018290411,5.66466996096,8.68431486126
 10/10  04:00:00,1122.8805455,97.6078909948,631.531048484,0.0,100.150657288,148.969399434,449.554374638,435.20612211,5.66466996096,8.68358256712
 10/10  05:00:00,1118.15588059,97.7535375354,625.533167033,0.0,100.150657288,149.894399434,771.018847495,748.172552034,14.1616749024,8.68462055874
 10/10  06:00:00,1351.28068347,99.4595087745,629.615962534,0.0,176.471037341,302.612436532,562.427752052,516.756504812,28.3233498048,17.3478974355
 10/10  07:00:00,1456.61270731,101.098162158,626.722099922,0.0,243.2593065,310.10971186,531.656789154,471.708366715,42.4850247072,17.4633977324
 10/10  08:00:00,1480.75515927,101.854233987,607.903339242,0.0,243.2593065,310.10971186,505.380057239,431.206497368,56.6466996096,17.5268602615
 10/10  09:00:00,1493.94472732,102.857818672,585.472614411,0.0,243.2593065,302.612436532,466.943634069,398.105553455,42.4850247072,26.3530559073
 10/10  10:00:00,1487.63371016,103.768375593,569.804197554,0.0,243.2593065,310.10971186,464.848200803,367.576590068,70.808374512,26.4632362231
 10/10  11:00:00,1476.96019333,104.68507981,556.26211751,0.0,243.2593065,310.10971186,452.607788372,346.473588717,70.808374512,35.325825143
 10/10  12:00:00,1429.33189657,105.566012658,548.923078456,0.0,243.2593065,310.10971186,421.635599219,330.880667597,70.808374512,19.9465571107
 10/10  13:00:00,1461.58377756,106.400506056,546.872311223,0.0,243.2593065,302.612436532,410.140203882,320.509096891,56.6466996096,32.9844073814
 10/10  14:00:00,1459.30170052,107.353280635,543.312644667,0.0,243.2593065,302.612436532,383.85952512,314.910746278,42.4850247072,26.4637541352
 10/10  15:00:00,1458.78635385,108.258853294,541.713320623,0.0,243.2593065,302.612436532,392.163680006,309.08703475,56.6466996096,26.429945647
 10/10  16:00:00,1460.65208289,109.045726283,535.697416224,0.0,243.2593065,310.10971186,413.14968357,301.853479592,84.9700494144,26.3261545636
 10/10  17:00:00,1460.80030707,109.569758982,535.314175698,0.0,243.2593065,310.10971186,405.153146761,302.758005281,84.9700494144,17.4250920663
 10/10  18:00:00,1214.4153975,97.6078909948,559.736515584,0.0,166.938926447,199.110933808,385.805006637,292.133891965,84.9700494144,8.70106525742
 10/10  19:00:00,1219.57035842,97.6078909948,564.918195008,0.0,166.938926447,191.61365848,368.606411341,303.258090981,56.6466996096,8.70162075006
 10/10  20:00:00,1084.1202526,97.6078909948,563.172111614,0.0,100.150657288,124.558693486,422.099615899,348.070340511,56.6466996096,17.3825757785
 10/10  21:00:00,1044.63226741,97.6078909948,563.014450642,0.0,100.150657288,124.558693486,408.16825578,356.998566668,42.4850247072,8.68466440483
 10/10  22:00:00,975.425322805,97.6078909948,560.739451162,0.0,46.0930336215,124.558693486,414.25550721,377.248095731,28.3233498048,8.68406167418
 10/10  23:00:00,975.703646309,97.6078909948,560.087400384,0.0,46.0930336215,124.558693486,417.65083624,386.14316085,14.1616749024,17.3460004874
 10/10  24:00:00,971.823799755,97.6078909948,569.200908095,0.0,46.0930336215,113.312780494,411.600073321,397.251421958,5.66466996096,8.68398140208
 10/11  01:00:00,985.30669255,97.6078909948,583.678358993,0.0,46.0930336215,113.312780494,423.433910907,409.085760472,5.66466996096,8.68348047332
 10/11  02:00:00,989.845923334,97.6078909948,588.585663125,0.0,46.0930336215,113.312780494,431.44663319,417.099087554,5.66466996096,8.6828756749
 10/11  03:00:00,989.411710478,97.6078909948,588.176734761,0.0,46.0930336215,113.312780494,437.722311419,423.373396994,5.66466996096,8.68424446405
 10/11  04:00:00,1081.67774138,97.6078909948,590.121789779,0.0,100.150657288,148.969399434,432.466127869,409.455000337,5.66466996096,17.3464575714
 10/11  05:00:00,1084.29707204,98.571658951,590.662925082,0.0,100.150657288,149.894399434,611.781931405,588.936009489,14.1616749024,8.68424701404
 10/11  06:00:00,1313.18398718,102.188758625,587.047034513,0.0,176.471037341,302.612436532,475.879231043,438.872324243,28.3233498048,8.68355699522
 10/11  07:00:00,1414.7821801,104.601239295,577.940037684,0.0,243.2593065,310.10971186,464.373847894,404.420480349,42.4850247072,17.4683428381
 10/11  08:00:00,1448.19901368,105.807091821,568.468656212,0.0,243.2593065,310.10971186,446.678318867,372.504180646,56.6466996096,17.5274386107
 10/11  09:00:00,1473.14169724,106.921453435,558.474854075,0.0,243.2593065,302.612436532,415.616531229,346.770408032,42.4850247072,26.3610984895
 10/11  10:00:00,1470.67142424,108.333415737,546.410571744,0.0,243.2593065,310.10971186,421.581317025,324.307093265,70.808374512,26.4658492476
 10/11  11:00:00,1463.60402139,109.85856324,536.214345942,0.0,243.2593065,310.10971186,412.295674094,306.149988894,70.808374512,35.3373106886
 10/11  12:00:00,1417.34696072,111.418735191,530.461842228,0.0,243.2593065,310.10971186,388.679761417,291.468794546,70.808374512,26.4025923591
 10/11  13:00:00,1443.4984741,113.01944121,522.509143846,0.0,243.2593065,302.612436532,352.966524183,269.816299617,56.6466996096,26.5035249564
 10/11  14:00:00,1438.89994933,114.875014224,516.904975093,0.0,243.2593065,302.612436532,316.875046405,247.487060389,42.4850247072,26.9029613084
 10/11  15:00:00,1440.03201032,117.557231792,515.476158651,0.0,243.2593065,302.612436532,322.981273413,231.534463694,56.6466996096,34.8001101095
 10/11  16:00:00,1447.85081573,119.62012631,514.369785814,0.0,243.2593065,310.10971186,326.506875799,223.97799221,84.9700494144,17.5588341749
 10/11  17:00:00,1446.91966264,120.158240652,513.009633996,0.0,243.2593065,310.10971186,330.923097586,228.528069488,84.9700494144,17.4249786834
 10/11  18:00:00,1192.96938239,97.6078909948,538.042293987,0.0,166.938926447,199.110933808,335.053828511,241.382265588,84.9700494144,8.70151350883
 10/11  19:00:00,1211.1150389,97.6078909948,554.977548119,0.0,166.938926447,191.61365848,329.54466881,255.515594515,56.6466996096,17.3823746859
 10/11  20:00:00,1084.5033051,97.6078909948,562.710619034,0.0,100.150657288,124.558693486,365.72236398,300.374885437,56.6466996096,8.70077893345
 10/11  21:00:00,1055.59001922,97.6078909948,574.238498609,0.0,100.150657288,124.558693486,374.75078542,314.915188683,42.4850247072,17.3505720296
 10/11  22:00:00,998.878130301,97.6078909948,586.120183772,0.0,46.0930336215,124.558693486,377.960800021,340.9531073,28.3233498048,8.68434291573
 10/11  23:00:00,1004.10388341,97.6078909948,590.94068364,0.0,46.0930336215,124.558693486,377.869567427,355.024248675,14.1616749024,8.68364384994
 10/11  24:00:00,992.981852318,97.6078909948,592.272842325,0.0,46.0930336215,113.312780494,379.664651284,365.316994205,5.66466996096,8.68298711807
 10/12  01:00:00,993.262211695,97.6078909948,592.632191088,0.0,46.0930336215,113.312780494,388.487076735,374.13789503,5.66466996096,8.68451174382
 10/12  02:00:00,996.474909513,97.6078909948,596.066403806,0.0,46.0930336215,113.312780494,406.74426475,383.73238349,5.66466996096,17.347211299
 10/12  03:00:00,1001.26835901,97.6078909948,601.122913498,0.0,46.0930336215,113.312780494,408.77913967,394.429771412,5.66466996096,8.68469829746
 10/12  04:00:00,1092.96323668,97.6078909948,602.415006849,0.0,100.150657288,148.969399434,396.904405991,382.555715049,5.66466996096,8.68402098011
 10/12  05:00:00,1096.2882292,100.139164944,602.322623851,0.0,100.150657288,149.894399434,525.993737487,503.148676458,14.1616749024,8.6833861267
 10/12  06:00:00,1328.53650003,104.681312777,601.349578112,0.0,176.471037341,302.612436532,430.625419408,393.617291031,28.3233498048,8.68477857221
 10/12  07:00:00,1420.72290314,108.107791765,581.10245931,0.0,243.2593065,310.10971186,427.349802478,367.39644751,42.4850247072,17.4683302608
 10/12  08:00:00,1445.79856909,109.679578361,562.155651316,0.0,243.2593065,310.10971186,420.019137769,337.086107998,56.6466996096,26.2863301607
 10/12  09:00:00,1472.85550964,110.923266284,554.208438106,0.0,243.2593065,302.612436532,384.639361511,315.797665269,42.4850247072,26.3566715351
 10/12  10:00:00,1470.35191833,112.108469885,542.170854684,0.0,243.2593065,310.10971186,395.937281256,298.654701892,70.808374512,26.4742048517
 10/12  11:00:00,1461.92048059,113.598552499,530.599058213,0.0,243.2593065,310.10971186,379.232615202,281.915899549,70.808374512,26.5083411415
 10/12  12:00:00,1419.09503913,115.352571226,528.581331378,0.0,243.2593065,310.10971186,368.391761627,271.178862848,70.808374512,26.4045242668
 10/12  13:00:00,1452.50588791,117.521196749,526.466398145,0.0,243.2593065,302.612436532,348.066943773,256.082050199,56.6466996096,35.3381939652
 10/12  14:00:00,1447.70388781,120.562144802,519.467372201,0.0,243.2593065,302.612436532,303.673367242,234.717022326,42.4850247072,26.4713202087
 10/12  15:00:00,1448.16129369,123.306520048,517.470044878,0.0,243.2593065,302.612436532,303.181597694,220.102314319,56.6466996096,26.4325837655
 10/12  16:00:00,1456.60748185,125.232574677,517.063951834,0.0,243.2593065,310.10971186,324.939672696,213.633968017,84.9700494144,26.3356552643
 10/12  17:00:00,1460.72135214,125.851589984,520.379843873,0.0,243.2593065,310.10971186,320.446911485,218.051101344,84.9700494144,17.4257607259
 10/12  18:00:00,1213.05961931,97.6090648687,559.410378629,0.0,166.938926447,199.110933808,330.312776714,236.641467903,84.9700494144,8.70125939585
 10/12  19:00:00,1224.26727165,97.6246337532,569.423088451,0.0,166.938926447,191.61365848,317.396965571,252.048402429,56.6466996096,8.7018635329
 10/12  20:00:00,1101.93048038,97.6140354951,581.682623994,0.0,100.150657288,124.558693486,372.516992853,298.486991019,56.6466996096,17.3833022247
 10/12  21:00:00,1069.33087621,97.6098329087,589.166660447,0.0,100.150657288,124.558693486,364.676743016,313.50465422,42.4850247072,8.68706408921
 10/12  22:00:00,1008.5938351,97.6078909948,596.535597992,0.0,46.0930336215,124.558693486,378.278592662,341.270865235,28.3233498048,8.68437762253
 10/12  23:00:00,1019.59119686,97.6078909948,607.342483644,0.0,46.0930336215,124.558693486,388.972413527,357.46392198,14.1616749024,17.3468166448
 10/12  24:00:00,1013.21575553,97.6078909948,613.857663552,0.0,46.0930336215,113.312780494,385.964061666,371.614935677,5.66466996096,8.6844560276
 10/13  01:00:00,1018.33996497,97.6078909948,619.332425716,0.0,46.0930336215,113.312780494,399.583213189,385.234530966,5.66466996096,8.68401226147
 10/13  02:00:00,1020.37408952,97.6078909948,621.507208473,0.0,46.0930336215,113.312780494,410.723758759,396.375635851,5.66466996096,8.6834529463
 10/13  03:00:00,1020.33705522,97.6078909948,621.511800529,0.0,46.0930336215,113.312780494,420.056610123,405.707060335,5.66466996096,8.6848798272
 10/13  04:00:00,1115.45476148,97.6078909948,623.376261883,0.0,100.150657288,148.969399434,419.340741035,396.328214122,5.66466996096,17.3478569523
 10/13  05:00:00,1108.05255208,100.655722869,611.953403448,0.0,100.150657288,149.894399434,532.337179034,509.490463545,14.1616749024,8.68504058675
 10/13  06:00:00,1331.71331239,105.281061591,602.985131512,0.0,176.471037341,302.612436532,435.189942458,398.182209528,28.3233498048,8.68438312611
 10/13  07:00:00,1421.01379671,108.829195112,580.715630481,0.0,243.2593065,310.10971186,429.829648167,369.873469176,42.4850247072,17.4711542835
 10/13  08:00:00,1445.5604042,110.723346699,560.898046173,0.0,243.2593065,310.10971186,413.428741974,339.25130068,56.6466996096,17.530741684
 10/13  09:00:00,1466.46477678,112.266272907,545.962066737,0.0,243.2593065,302.612436532,382.627492341,313.780050307,42.4850247072,26.3624173267
 10/13  10:00:00,1465.6019667,113.722511035,535.356005185,0.0,243.2593065,310.10971186,402.716419334,296.619123418,70.808374512,35.288921404
 10/13  11:00:00,1455.85471485,115.375485551,523.311475107,0.0,243.2593065,310.10971186,373.881237298,276.558316733,70.808374512,26.5145460525
 10/13  12:00:00,1400.31448573,116.962103674,509.918894893,0.0,243.2593065,310.10971186,357.04254413,259.82357943,70.808374512,26.4105901879
 10/13  13:00:00,1431.79510394,119.025054219,506.609134497,0.0,243.2593065,302.612436532,325.825083355,242.671706397,56.6466996096,26.5066773476
 10/13  14:00:00,1436.56643506,122.12895742,506.89356669,0.0,243.2593065,302.612436532,284.213927582,206.436169913,42.4850247072,35.2927329615
 10/13  15:00:00,1442.32731114,124.889204634,507.327002829,0.0,243.2593065,302.612436532,254.874335841,171.788446249,56.6466996096,26.4391899827
 10/13  16:00:00,1452.0706124,126.796703291,507.812012253,0.0,243.2593065,310.10971186,263.076893946,160.541798665,84.9700494144,17.5650458671
 10/13  17:00:00,1451.15482781,127.272249175,506.887344942,0.0,243.2593065,310.10971186,269.474557127,167.074149974,84.9700494144,17.4303577382
 10/13  18:00:00,1166.1232356,97.6103618258,513.328116246,0.0,166.938926447,199.110933808,312.893694938,210.539484935,84.9700494144,17.3841605894
 10/13  19:00:00,1194.87825636,97.6275323772,539.960709991,0.0,166.938926447,191.61365848,312.573764186,247.22417988,56.6466996096,8.70288469583
 10/13  20:00:00,1088.31446099,97.6180326337,567.714674513,0.0,100.150657288,124.558693486,368.423006422,294.392208436,56.6466996096,17.3840983762
 10/13  21:00:00,1048.84169887,97.6136260769,567.641748532,0.0,100.150657288,124.558693486,358.450805849,307.280183592,42.4850247072,8.68559755037
 10/13  22:00:00,986.000998502,97.6078909948,572.146907901,0.0,46.0930336215,124.558693486,369.064969199,332.05661484,28.3233498048,8.68500455357
 10/13  23:00:00,998.436631561,97.6078909948,584.633112283,0.0,46.0930336215,124.558693486,371.516954959,348.670931129,14.1616749024,8.6843489271
 10/13  24:00:00,990.61321586,97.6078909948,589.555718498,0.0,46.0930336215,113.312780494,375.331092921,360.981520855,5.66466996096,8.68490210572
 10/14  01:00:00,993.170660906,97.6078909948,592.343794788,0.0,46.0930336215,113.312780494,395.851101326,372.836419639,5.66466996096,17.3500117257
 10/14  02:00:00,995.317438993,97.6078909948,594.640993377,0.0,46.0930336215,113.312780494,397.420020159,383.071174934,5.66466996096,8.6841752636
 10/14  03:00:00,990.06567326,97.6078909948,589.032537556,0.0,46.0930336215,113.312780494,404.814869059,390.46746655,5.66466996096,8.68273254733
 10/14  04:00:00,997.87589434,97.6078909948,586.352500063,0.0,55.6251445156,113.312780494,400.103595945,385.753907939,5.66466996096,8.68501804422
 10/14  05:00:00,998.333086993,97.6078909948,586.883841364,0.0,55.6251445156,113.312780494,423.213383692,391.703489074,14.1616749024,17.3482197151
 10/14  06:00:00,1071.43385566,97.6078909948,586.95058083,0.0,65.1572554096,176.889270242,373.574233324,336.565635896,28.3233498048,8.68524762383
 10/14  07:00:00,1168.59905452,99.5836648145,575.714663277,0.0,109.682768182,220.96816451,484.592204506,433.422555569,42.4850247072,8.68462422957
 10/14  08:00:00,1160.53207462,99.7556011166,556.176137393,0.0,109.682768182,220.96816451,459.519871985,385.459275517,56.6466996096,17.4138968583
 10/14  09:00:00,1248.57194624,102.535012306,533.316029109,0.0,131.945524568,266.955817592,397.778592356,337.820843651,42.4850247072,17.4727239985
 10/14  10:00:00,1245.70177522,102.99604464,524.089397555,0.0,131.945524568,274.45309292,400.092051861,311.753006203,70.808374512,17.5306711458
 10/14  11:00:00,1251.79871318,103.378532292,528.726162675,0.0,131.945524568,274.45309292,401.7442801,304.648942209,70.808374512,26.2869633794
 10/14  12:00:00,1223.6800979,103.827477006,531.687667778,0.0,131.945524568,274.45309292,384.734475342,296.395401679,70.808374512,17.5306991513
 10/14  13:00:00,1215.71728809,104.393024752,530.592157376,0.0,131.945524568,266.955817592,360.914078435,283.324058282,56.6466996096,20.9433205432
 10/14  14:00:00,1213.53906159,105.534981264,527.499493612,0.0,131.945524568,266.955817592,327.977249758,262.625903226,42.4850247072,22.8663218248
 10/14  15:00:00,1135.7973263,97.620809756,533.646305805,0.0,109.682768182,212.545889182,267.046234146,192.869004144,56.6466996096,17.5305303931
 10/14  16:00:00,1148.12548958,97.6521396172,538.670886444,0.0,109.682768182,220.04316451,302.066767434,190.814536485,84.9700494144,26.2821815348
 10/14  17:00:00,1106.0459034,97.6555384216,538.721063086,0.0,109.682768182,220.04316451,296.930149043,194.49359099,84.9700494144,17.466508638
 10/14  18:00:00,1074.57593052,97.6424414608,538.389253888,0.0,100.150657288,199.110933808,337.984912847,244.329654001,84.9700494144,8.68520943088
 10/14  19:00:00,1086.87981433,97.6368501998,549.524671874,0.0,100.150657288,191.61365848,328.068874874,262.737609775,56.6466996096,8.68456548924
 10/14  20:00:00,982.246990372,97.6183806277,556.945878149,0.0,55.6251445156,124.558693486,375.060819631,309.728982159,56.6466996096,8.68513786179
 10/14  21:00:00,984.023651013,97.6103903463,559.321965678,0.0,55.6251445156,124.558693486,380.954336862,321.119147645,42.4850247072,17.35016451
 10/14  22:00:00,978.263250107,97.6078909948,563.983045127,0.0,46.0930336215,124.558693486,382.127354095,345.119846095,28.3233498048,8.68415819552
 10/14  23:00:00,983.211020041,97.6078909948,568.078097931,0.0,46.0930336215,124.558693486,382.062192682,359.214887469,14.1616749024,8.68563031052
 10/14  24:00:00,976.382592784,97.6078909948,574.055477454,0.0,46.0930336215,113.312780494,385.521073973,371.171424561,5.66466996096,8.68497945158
 10/15  01:00:00,968.864712565,97.6078909948,578.039308443,0.0,34.9616554283,113.312780494,405.495581309,382.482398885,5.66466996096,17.3485124636
 10/15  02:00:00,971.301478362,97.6078909948,580.681393708,0.0,34.9616554283,113.312780494,408.05125413,393.701049488,5.66466996096,8.68553468063
 10/15  03:00:00,979.162750091,97.6078909948,589.084672187,0.0,34.9616554283,113.312780494,419.32198518,404.972374662,5.66466996096,8.68494055639
 10/15  04:00:00,992.423118685,97.6078909948,592.348411802,0.0,44.4937663224,113.312780494,416.602941803,402.253905979,5.66466996096,8.68436586284
 10/15  05:00:00,986.260283239,97.6078909948,585.84130604,0.0,44.4937663224,113.312780494,429.09439245,406.246857049,14.1616749024,8.68586049934
 10/15  06:00:00,1061.80903572,97.6078909948,588.509108632,0.0,54.0258772165,176.889270242,396.600051522,350.926823035,28.3233498048,17.3498786816
 10/15  07:00:00,1051.32389737,97.6078909948,586.015885712,0.0,54.0258772165,184.38654557,397.621398919,346.452300911,42.4850247072,8.68407330052
 10/15  08:00:00,1109.06222306,97.6078909948,562.863735978,0.0,65.1572554096,220.04316451,374.562345962,309.20317563,56.6466996096,8.71247072256
 10/15  09:00:00,1086.97719567,97.6078909948,547.327524152,0.0,65.1572554096,212.545889182,344.803817654,284.853858537,42.4850247072,17.4649344095
