Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/15  10:00:00,1087.69140846,97.6081347306,540.229644374,0.0,65.1572554096,220.04316451,368.136670014,271.059352625,70.808374512,26.268942877
 10/15  11:00:00,1084.79012394,97.6340620767,536.810965936,0.0,65.1572554096,220.04316451,350.993802501,262.666292591,70.808374512,17.519135398
 10/15  12:00:00,1087.78581555,97.673142576,540.76003024,0.0,65.1572554096,220.04316451,354.073735524,256.997310037,70.808374512,26.2680509756
 10/15  13:00:00,1079.55957782,97.7064189631,539.70587274,0.0,65.1572554096,212.545889182,317.656366617,243.490084647,56.6466996096,17.5195823607
 10/15  14:00:00,1072.91677015,97.7258919908,533.610350496,0.0,65.1572554096,212.545889182,283.825114325,223.823336226,42.4850247072,17.5167533919
 10/15  15:00:00,1074.32365676,97.7351068603,535.200423452,0.0,65.1572554096,212.545889182,294.759572532,211.846079168,56.6466996096,26.2667937538
 10/15  16:00:00,1056.62801135,97.7462807501,542.218800742,0.0,65.1572554096,220.04316451,307.862016474,205.37021836,84.9700494144,17.5217486996
 10/15  17:00:00,1008.30451897,97.7090620655,540.459719734,0.0,54.0258772165,184.38654557,318.61901932,216.189234342,84.9700494144,17.4597355639
 10/15  18:00:00,985.491571999,97.6750102993,540.200645696,0.0,44.4937663224,163.454314868,362.027535376,268.372479213,84.9700494144,8.68500674898
 10/15  19:00:00,990.505835308,97.6643585508,544.102836145,0.0,44.4937663224,155.95703954,347.547039993,282.215902362,56.6466996096,8.68443802091
 10/15  20:00:00,967.880735031,97.6562315856,553.581559875,0.0,44.4937663224,124.558693486,394.013406044,320.015449099,56.6466996096,17.3512573355
 10/15  21:00:00,974.52861954,97.6466338643,561.15006801,0.0,44.4937663224,124.558693486,382.884206676,331.714459441,42.4850247072,8.68472252742
 10/15  22:00:00,968.476827474,97.6359618507,565.526958861,0.0,34.9616554283,124.558693486,390.029706875,353.022207538,28.3233498048,8.68414953165
 10/15  23:00:00,978.864361423,97.6242920209,575.461014275,0.0,34.9616554283,124.558693486,388.669740657,365.822447839,14.1616749024,8.68561791603
 10/15  24:00:00,972.347369984,97.6117743683,581.758650448,0.0,34.9616554283,113.312780494,401.137100111,378.122848517,5.66466996096,17.3495816323
 10/16  01:00:00,985.390862684,97.6078909948,583.775646709,0.0,46.0930336215,113.312780494,402.700924509,388.350075378,5.66466996096,8.68617916962
 10/16  02:00:00,985.245466103,97.6078909948,583.649681997,0.0,46.0930336215,113.312780494,412.455015187,398.104731448,5.66466996096,8.68561377746
 10/16  03:00:00,993.876892763,97.6078909948,592.869869854,0.0,46.0930336215,113.312780494,424.50437149,410.154639202,5.66466996096,8.68506232678
 10/16  04:00:00,1086.21031,97.6078909948,594.927771236,0.0,100.150657288,148.969399434,410.687109085,396.337922737,5.66466996096,8.68451638773
 10/16  05:00:00,1078.83124213,98.1050273452,585.290656912,0.0,100.150657288,149.894399434,635.340495469,603.827508246,14.1616749024,17.3513123201
 10/16  06:00:00,1308.0947678,100.683093106,583.030975397,0.0,176.471037341,302.612436532,468.113150032,431.104925526,28.3233498048,8.68487470146
 10/16  07:00:00,1407.58933705,102.6777675,571.97050455,0.0,243.2593065,310.10971186,456.850459088,396.891735949,42.4850247072,17.4736984315
 10/16  08:00:00,1431.03558566,103.939037157,551.668113811,0.0,243.2593065,310.10971186,435.027604572,360.846432293,56.6466996096,17.5344726703
 10/16  09:00:00,1453.4075663,105.08436973,538.765888033,0.0,243.2593065,302.612436532,403.564267326,334.709928888,42.4850247072,26.3693137306
 10/16  10:00:00,1452.64470742,106.305418942,529.889555857,0.0,243.2593065,310.10971186,418.049077415,311.939904891,70.808374512,35.3007980122
 10/16  11:00:00,1439.94315656,107.494397316,516.57760277,0.0,243.2593065,310.10971186,384.249543868,286.915977649,70.808374512,26.525191707
 10/16  12:00:00,1390.5724253,108.93848167,508.976285613,0.0,243.2593065,310.10971186,365.065832049,267.842281875,70.808374512,26.4151756624
 10/16  13:00:00,1426.07527948,110.585579127,509.028796628,0.0,243.2593065,302.612436532,330.399189381,238.403534015,56.6466996096,35.3489557561
 10/16  14:00:00,1433.98108057,113.476183029,510.072739904,0.0,243.2593065,302.612436532,254.019219564,185.049586074,42.4850247072,26.4846087828
 10/16  15:00:00,1443.25766923,117.251971951,512.866175276,0.0,243.2593065,302.612436532,232.255193068,149.162074024,56.6466996096,26.446419434
 10/16  16:00:00,1450.06989537,118.953127619,512.073104799,0.0,243.2593065,310.10971186,259.763826164,148.450280476,84.9700494144,26.3434962743
 10/16  17:00:00,1451.52737537,120.122562088,512.191679446,0.0,243.2593065,310.10971186,250.18461463,147.785279191,84.9700494144,17.4292860249
 10/16  18:00:00,1162.87874041,97.6481318941,510.033353465,0.0,166.938926447,199.110933808,257.113468373,163.440598724,84.9700494144,8.70282023416
 10/16  19:00:00,1163.29332696,97.6706560253,509.902048848,0.0,166.938926447,191.61365848,249.293280233,183.943038728,56.6466996096,8.7035418954
 10/16  20:00:00,1029.1811371,97.655998785,510.32817246,0.0,100.150657288,124.558693486,336.048955795,262.015342406,56.6466996096,17.386913779
 10/16  21:00:00,1024.61100031,97.6461310275,542.397183979,0.0,100.150657288,124.558693486,357.408536544,306.236845589,42.4850247072,8.68666624798
 10/16  22:00:00,976.871504431,97.6297413051,562.071070598,0.0,46.0930336215,124.558693486,369.124322545,332.11475271,28.3233498048,8.68622003036
 10/16  23:00:00,980.566258073,97.6167819318,565.16290407,0.0,46.0930336215,124.558693486,377.398080965,345.885741075,14.1616749024,17.3506649877
 10/16  24:00:00,975.894570946,97.6079384703,573.439540135,0.0,46.0930336215,113.312780494,374.309069822,359.959898038,5.66466996096,8.68450182258
 10/17  01:00:00,981.963793205,97.6078909948,579.995688052,0.0,46.0930336215,113.312780494,386.742947754,372.392050861,5.66466996096,8.68622693182
 10/17  02:00:00,983.760790338,97.6078909948,581.937135541,0.0,46.0930336215,113.312780494,397.183797384,382.833412712,5.66466996096,8.6857147109
 10/17  03:00:00,989.455567247,97.6078909948,588.07753997,0.0,46.0930336215,113.312780494,415.861227165,392.846685618,5.66466996096,17.3498715868
 10/17  04:00:00,1079.83790106,97.6078909948,584.816538476,0.0,100.150657288,148.969399434,393.159182654,378.80831328,5.66466996096,8.68619941304
 10/17  05:00:00,1079.35119854,99.7859064203,581.589625526,0.0,100.150657288,149.894399434,531.201490954,508.354170419,14.1616749024,8.68564563292
 10/17  06:00:00,1309.25097744,103.916988637,579.688875833,0.0,176.471037341,302.612436532,428.519212113,391.510751165,28.3233498048,8.68511114328
 10/17  07:00:00,1405.15901195,106.920152753,565.094651412,0.0,243.2593065,310.10971186,425.285913905,365.329256761,42.4850247072,17.4716324359
 10/17  08:00:00,1428.91763486,108.882075871,544.309206311,0.0,243.2593065,310.10971186,414.757625069,331.816944664,56.6466996096,26.2939807957
 10/17  09:00:00,1450.37208597,110.615540734,530.309501576,0.0,243.2593065,302.612436532,373.199615912,304.342640857,42.4850247072,26.3719503476
 10/17  10:00:00,1443.8948507,112.257111613,516.359078101,0.0,243.2593065,310.10971186,374.781373449,277.484935316,70.808374512,26.4880636211
 10/17  11:00:00,1437.18891205,113.816140329,508.588211461,0.0,243.2593065,310.10971186,349.228634551,251.902272577,70.808374512,26.5179874625
 10/17  12:00:00,1397.96168948,115.488395663,508.197942968,0.0,243.2593065,310.10971186,322.827398291,225.59994733,70.808374512,26.4190764496
 10/17  13:00:00,1434.53391582,117.630552816,507.3606061,0.0,243.2593065,302.612436532,291.938984799,199.929580342,56.6466996096,35.362704847
 10/17  14:00:00,1438.96101615,120.563650067,506.899377385,0.0,243.2593065,302.612436532,243.155741377,174.185851005,42.4850247072,26.4848656645
 10/17  15:00:00,1439.8354953,122.975046827,505.998718876,0.0,243.2593065,302.612436532,250.120345998,167.027952154,56.6466996096,26.4456942346
 10/17  16:00:00,1447.038806,124.876232062,505.205761405,0.0,243.2593065,310.10971186,274.700160715,163.383275038,84.9700494144,26.3468362627
 10/17  17:00:00,1447.57598025,125.286654632,505.052133243,0.0,243.2593065,310.10971186,266.574772103,164.172049604,84.9700494144,17.4326730846
 10/17  18:00:00,1165.88623243,97.6361196247,512.864508816,0.0,166.938926447,199.110933808,303.22534711,209.551762239,84.9700494144,8.70353545646
 10/17  19:00:00,1194.63025747,97.658782181,539.563873684,0.0,166.938926447,191.61365848,319.710357973,245.676774412,56.6466996096,17.3868839512
 10/17  20:00:00,1080.74300189,97.6443962955,559.431486183,0.0,100.150657288,124.558693486,358.054525586,292.70457268,56.6466996096,8.70325329585
 10/17  21:00:00,1056.2037237,97.6330101843,575.313856536,0.0,100.150657288,124.558693486,372.890490692,313.05021396,42.4850247072,17.355252024
 10/17  22:00:00,1006.75228662,97.6130806818,594.168018506,0.0,46.0930336215,124.558693486,382.609681314,345.601520918,28.3233498048,8.68481059126
 10/17  23:00:00,1026.63371156,97.6078909948,614.585061027,0.0,46.0930336215,124.558693486,388.455089508,365.607070445,14.1616749024,8.68634416041
 10/17  24:00:00,1021.35803248,97.6078909948,622.365859412,0.0,46.0930336215,113.312780494,394.908967087,380.558517678,5.66466996096,8.68577944791
 10/18  01:00:00,1022.5917763,97.6078909948,623.805158716,0.0,46.0930336215,113.312780494,416.483257147,393.468268511,5.66466996096,17.3503186753
 10/18  02:00:00,1025.10991113,97.6078909948,626.485804652,0.0,46.0930336215,113.312780494,419.365952921,405.014717717,5.66466996096,8.68656524353
 10/18  03:00:00,1024.82718996,97.6078909948,626.21672286,0.0,46.0930336215,113.312780494,428.942807185,414.592102086,5.66466996096,8.68603513789
 10/18  04:00:00,1120.09320192,97.6078909948,631.438580456,0.0,100.150657288,148.969399434,418.373151508,404.022959605,5.66466996096,8.68552194188
 10/18  05:00:00,1116.1456553,100.385218951,623.490043976,0.0,100.150657288,149.894399434,548.177490264,525.328731561,14.1616749024,8.68708380115
 10/18  06:00:00,1339.86046381,104.912437979,613.48476835,0.0,176.471037341,302.612436532,456.969212252,411.293134779,28.3233498048,17.3527276681
 10/18  07:00:00,1443.02711322,108.435601019,604.971408587,0.0,243.2593065,310.10971186,446.257200364,386.299413088,42.4850247072,17.4727625687
 10/18  08:00:00,1478.94380697,110.166835479,597.670914401,0.0,243.2593065,310.10971186,438.188230769,364.002576863,56.6466996096,17.5389542963
 10/18  09:00:00,1506.3558316,111.459700033,590.166915515,0.0,243.2593065,302.612436532,415.658188455,346.79826006,42.4850247072,26.3749036874
 10/18  10:00:00,1504.42550766,112.589344776,578.941349986,0.0,243.2593065,310.10971186,432.261269919,334.968276363,70.808374512,26.4846190438
 10/18  11:00:00,1495.35014186,113.820996143,566.704145386,0.0,243.2593065,310.10971186,429.478869214,323.304279901,70.808374512,35.3662148012
 10/18  12:00:00,1442.59209998,115.187149633,553.511333559,0.0,243.2593065,310.10971186,407.222930412,309.991352655,70.808374512,26.4232032455
 10/18  13:00:00,1466.10924219,116.713180033,541.192334199,0.0,243.2593065,302.612436532,379.29891448,291.554399219,56.6466996096,31.0978156521
 10/18  14:00:00,1459.69430083,118.505698413,532.125393656,0.0,243.2593065,302.612436532,344.924467349,271.699090541,42.4850247072,30.7403521011
 10/18  15:00:00,1458.04736747,120.193215044,528.531755792,0.0,243.2593065,302.612436532,341.530784659,258.433190102,56.6466996096,26.4508949478
 10/18  16:00:00,1464.18983826,121.623247078,526.803132756,0.0,243.2593065,310.10971186,363.199817983,251.884777737,84.9700494144,26.3449908311
 10/18  17:00:00,1465.18140675,122.010850595,527.388983284,0.0,243.2593065,310.10971186,359.43935356,257.038098759,84.9700494144,17.4312053864
 10/18  18:00:00,1212.69980053,97.6078909948,558.130284015,0.0,166.938926447,199.110933808,366.510846848,272.83711211,84.9700494144,8.70368532381
 10/18  19:00:00,1228.3638158,97.6078909948,573.486774894,0.0,166.938926447,191.61365848,353.823313258,288.472145162,56.6466996096,8.70446848581
 10/18  20:00:00,1113.87996219,97.6078909948,594.262584708,0.0,100.150657288,124.558693486,413.189051964,339.153468923,56.6466996096,17.388883431
 10/18  21:00:00,1080.9410241,97.6078909948,601.423925622,0.0,100.150657288,124.558693486,404.027808221,352.855181818,42.4850247072,8.68760169599
 10/18  22:00:00,1015.87400452,97.6078909948,604.269252288,0.0,46.0930336215,124.558693486,414.290376494,377.28192571,28.3233498048,8.68510097942
 10/18  23:00:00,1025.64311589,97.6078909948,613.811330612,0.0,46.0930336215,124.558693486,422.966548518,391.452082638,14.1616749024,17.352790978
 10/18  24:00:00,1016.38278513,97.6078909948,617.287675383,0.0,46.0930336215,113.312780494,416.142424099,401.7921474,5.66466996096,8.685606738
 10/19  01:00:00,1016.06142241,97.6078909948,617.035004835,0.0,46.0930336215,113.312780494,424.575518997,410.225573101,5.66466996096,8.68527593437
 10/19  02:00:00,1016.16537674,97.6078909948,617.178221757,0.0,46.0930336215,113.312780494,432.835239066,418.483603885,5.66466996096,8.68696521965
 10/19  03:00:00,1019.23705708,97.6078909948,620.432641792,0.0,46.0930336215,113.312780494,450.751338978,427.734234879,5.66466996096,17.3524341381
 10/19  04:00:00,1105.55653615,97.6078909948,615.994466427,0.0,100.150657288,148.969399434,428.460190203,414.110033471,5.66466996096,8.68548677034
 10/19  05:00:00,1104.40614394,100.203411173,610.933047897,0.0,100.150657288,149.894399434,571.214398637,548.365624628,14.1616749024,8.68709910648
 10/19  06:00:00,1339.69059484,104.829291308,613.119952382,0.0,176.471037341,302.612436532,466.972942557,429.963022217,28.3233498048,8.68657053578
 10/19  07:00:00,1467.02193309,107.871314579,627.157337457,0.0,243.2593065,310.10971186,463.387475945,403.426447074,42.4850247072,17.4760041635
 10/19  08:00:00,1502.95255018,109.152367938,625.16036827,0.0,243.2593065,310.10971186,465.182463836,382.234384558,56.6466996096,26.3013796682
 10/19  09:00:00,1537.15382434,110.150007019,625.569567038,0.0,243.2593065,302.612436532,437.725458128,368.865329883,42.4850247072,26.3751035376
 10/19  10:00:00,1532.14930038,111.354637674,611.30896178,0.0,243.2593065,310.10971186,453.810255026,356.509457311,70.808374512,26.4924232039
 10/19  11:00:00,1524.34568285,112.438172209,600.389921608,0.0,243.2593065,310.10971186,455.610155322,349.439934988,70.808374512,35.3618458215
 10/19  12:00:00,1476.65507842,113.556321426,592.707627392,0.0,243.2593065,310.10971186,440.43917892,343.206340102,70.808374512,26.4244643052
 10/19  13:00:00,1507.09692183,114.865343816,588.032747399,0.0,243.2593065,302.612436532,414.86902495,331.690833333,56.6466996096,26.5314920074
 10/19  14:00:00,1508.41979154,116.254517554,587.842999929,0.0,243.2593065,302.612436532,397.505502216,319.709405631,42.4850247072,35.3110718781
 10/19  15:00:00,1515.08766294,117.488838531,593.536410583,0.0,243.2593065,302.612436532,393.702099729,310.602311839,56.6466996096,26.4530882806
 10/19  16:00:00,1527.37519643,118.270580553,598.737991693,0.0,243.2593065,310.10971186,412.468365727,309.924925802,84.9700494144,17.5733905111
 10/19  17:00:00,1527.91032312,118.220075697,599.421234647,0.0,243.2593065,310.10971186,420.626472863,318.220093335,84.9700494144,17.4363301133
 10/19  18:00:00,1295.20023201,97.6078909948,642.7138749,0.0,166.938926447,199.110933808,438.044082626,335.684867962,84.9700494144,17.3891652493
 10/19  19:00:00,1297.23618224,97.6078909948,647.639409688,0.0,166.938926447,191.61365848,412.234003699,346.883967327,56.6466996096,8.70333676268
 10/19  20:00:00,1161.68149757,97.6078909948,645.806533769,0.0,100.150657288,124.558693486,464.988147421,390.951012319,56.6466996096,17.3904354929
 10/19  21:00:00,1129.49032345,97.6078909948,653.59639327,0.0,100.150657288,124.558693486,453.848399958,402.674756953,42.4850247072,8.68861829753
 10/19  22:00:00,1065.40098335,97.6078909948,657.472928772,0.0,46.0930336215,124.558693486,462.72530758,425.715894089,28.3233498048,8.68606368544
 10/19  23:00:00,1066.59485394,97.6078909948,657.883250895,0.0,46.0930336215,124.558693486,459.477904633,436.630658603,14.1616749024,8.68557112791
 10/19  24:00:00,1054.35219214,97.6078909948,658.110716525,0.0,46.0930336215,113.312780494,469.733120896,446.714498029,5.66466996096,17.3539529063
 10/20  01:00:00,1054.97432061,97.6078909948,658.805738991,0.0,46.0930336215,113.312780494,469.473952916,455.122913942,5.66466996096,8.68636901247
 10/20  02:00:00,1053.4946801,97.6078909948,657.758063955,0.0,46.0930336215,113.312780494,476.85526671,462.504637834,5.66466996096,8.68595891487
 10/20  03:00:00,1050.65744307,97.6078909948,655.260221306,0.0,46.0930336215,113.312780494,484.291731285,469.941543899,5.66466996096,8.68551742467
 10/20  04:00:00,1142.9880885,97.6078909948,654.487858942,0.0,100.150657288,148.969399434,478.961020356,455.942570665,5.66466996096,17.35377973
 10/20  05:00:00,1145.44846712,99.4201103065,654.00871708,0.0,100.150657288,149.894399434,656.270413037,633.422556512,14.1616749024,8.6861816227
 10/20  06:00:00,1372.91640066,103.8879891,649.297468609,0.0,176.471037341,302.612436532,523.760879555,486.751810764,28.3233498048,8.68571898559
 10/20  07:00:00,1480.21068104,106.768396092,643.15214417,0.0,243.2593065,310.10971186,514.075324539,454.115866801,42.4850247072,17.4744330311
 10/20  08:00:00,1513.64736573,107.849220229,638.060192863,0.0,243.2593065,310.10971186,512.759747196,429.812014204,56.6466996096,26.3010333824
 10/20  09:00:00,1540.43854354,108.794783662,630.458517711,0.0,243.2593065,302.612436532,479.762738608,410.898281741,42.4850247072,26.3794321597
 10/20  10:00:00,1539.53932859,109.579366027,621.25998369,0.0,243.2593065,310.10971186,486.912684362,389.606487786,70.808374512,26.4978220641
 10/20  11:00:00,1529.16309914,109.961771741,609.178185339,0.0,243.2593065,310.10971186,487.45368118,381.282297781,70.808374512,35.3630088869
 10/20  12:00:00,1478.15510855,110.8925709,598.704336519,0.0,243.2593065,310.10971186,462.411163709,365.178247823,70.808374512,26.4245413742
 10/20  13:00:00,1506.42832015,111.682748613,592.492417286,0.0,243.2593065,302.612436532,437.63964087,354.454904358,56.6466996096,26.5380369025
 10/20  14:00:00,1503.39102275,113.501065973,587.322342543,0.0,243.2593065,302.612436532,401.878818726,331.353825708,42.4850247072,28.0399683111
 10/20  15:00:00,1503.08090726,115.247835303,585.22304344,0.0,243.2593065,302.612436532,405.403122596,315.036563245,56.6466996096,33.7198597418
 10/20  16:00:00,1511.25100702,116.373312631,585.762454009,0.0,243.2593065,310.10971186,412.162133215,309.618159013,84.9700494144,17.5739247874
 10/20  17:00:00,1514.82528335,116.474106167,589.536298926,0.0,243.2593065,310.10971186,420.027835366,317.621331633,84.9700494144,17.436454319
 10/20  18:00:00,1283.11640935,97.6078909948,632.08950519,0.0,166.938926447,199.110933808,437.740176567,335.380482949,84.9700494144,17.3896442044
 10/20  19:00:00,1296.20352211,97.6078909948,649.578432083,0.0,166.938926447,191.61365848,413.489682096,348.137005573,56.6466996096,8.70597691294
 10/20  20:00:00,1157.53201541,97.6078909948,645.25688619,0.0,100.150657288,124.558693486,466.43010045,392.392731825,56.6466996096,17.3906690154
 10/20  21:00:00,1114.0943237,97.6078909948,641.487075542,0.0,100.150657288,124.558693486,455.454069803,404.280336825,42.4850247072,8.68870827091
 10/20  22:00:00,1043.60190744,97.6078909948,638.335874041,0.0,46.0930336215,124.558693486,464.850191788,427.840668782,28.3233498048,8.6861732006
 10/20  23:00:00,1042.35580554,97.6078909948,636.366283383,0.0,46.0930336215,124.558693486,462.636351079,439.788971169,14.1616749024,8.68570500733
 10/20  24:00:00,1027.66054179,97.6078909948,634.318210567,0.0,46.0930336215,113.312780494,473.125066562,450.106113355,5.66466996096,17.3542832467
 10/21  01:00:00,1023.38053856,97.6078909948,630.383157118,0.0,46.0930336215,113.312780494,475.030905509,460.679659807,5.66466996096,8.68657574074
 10/21  02:00:00,1018.03979354,97.6078909948,625.247044765,0.0,46.0930336215,113.312780494,483.466555416,469.115695885,5.66466996096,8.68618956968
 10/21  03:00:00,1015.03130085,97.6078909948,622.260692589,0.0,46.0930336215,113.312780494,492.180394336,477.82983068,5.66466996096,8.68589369503
 10/21  04:00:00,1020.93611254,97.6078909948,618.204066894,0.0,55.6251445156,113.312780494,498.5139443,475.494914511,5.66466996096,17.3543598275
 10/21  05:00:00,1016.06932252,97.6078909948,613.706375675,0.0,55.6251445156,113.312780494,506.490855284,483.642678865,14.1616749024,8.68650151686
 10/21  06:00:00,1086.86053335,97.6078909948,611.373580503,0.0,65.1572554096,176.889270242,465.379665812,428.370258145,28.3233498048,8.68605786212
 10/21  07:00:00,1200.7686704,98.6963993399,613.717750262,0.0,109.682768182,220.96816451,684.23946223,633.066708834,42.4850247072,8.68772868861
 10/21  08:00:00,1216.77932205,98.70412735,622.871960972,0.0,109.682768182,220.96816451,607.794813514,533.727384256,56.6466996096,17.4207296482
 10/21  09:00:00,1342.30854784,100.530287904,637.994628183,0.0,131.945524568,266.955817592,551.751468091,491.785974989,42.4850247072,17.480468395
 10/21  10:00:00,1345.00739568,100.995368301,631.96419741,0.0,131.945524568,274.45309292,562.24598537,465.136029851,70.808374512,26.3015810067
 10/21  11:00:00,1334.02939011,101.347345048,619.019620468,0.0,131.945524568,274.45309292,532.577624956,444.227971159,70.808374512,17.5412792851
 10/21  12:00:00,1294.09264062,101.603545301,610.502051339,0.0,131.945524568,274.45309292,520.670223498,423.566259206,70.808374512,26.2955897801
 10/21  13:00:00,1282.56728893,101.767455903,605.938309339,0.0,131.945524568,266.955817592,476.448830639,402.263503654,56.6466996096,17.5386273749
 10/21  14:00:00,1278.84218048,101.722399634,601.961180743,0.0,131.945524568,266.955817592,456.850086284,388.070043591,42.4850247072,26.295017986
 10/21  15:00:00,1206.36652936,97.6078909948,610.634285723,0.0,109.682768182,212.545889182,383.587059476,309.401982999,56.6466996096,17.5383768669
 10/21  16:00:00,1222.18334646,97.6078909948,612.677233403,0.0,109.682768182,220.04316451,410.640318112,299.375177173,84.9700494144,26.295091525
 10/21  17:00:00,1178.86151412,97.6078909948,616.907788015,0.0,109.682768182,220.04316451,402.953099657,300.508767767,84.9700494144,17.474282476
 10/21  18:00:00,1175.55348533,97.6078909948,643.70388735,0.0,100.150657288,199.110933808,446.164184196,352.5063467,84.9700494144,8.68778808092
 10/21  19:00:00,1182.68498732,97.6078909948,653.576448723,0.0,100.150657288,191.61365848,434.208189266,368.874202128,56.6466996096,8.68728752812
 10/21  20:00:00,1074.37921635,97.6078909948,657.46380991,0.0,55.6251445156,124.558693486,489.296246551,415.297149138,56.6466996096,17.3523978038
 10/21  21:00:00,1065.78598693,97.6078909948,649.678488934,0.0,55.6251445156,124.558693486,475.560539606,424.389592684,42.4850247072,8.68592221518
 10/21  22:00:00,1047.64580542,97.6078909948,642.553088363,0.0,46.0930336215,124.558693486,483.734625313,446.723701376,28.3233498048,8.68757413213
 10/21  23:00:00,1038.28115252,97.6078909948,632.800795274,0.0,46.0930336215,124.558693486,480.988780161,458.140002972,14.1616749024,8.6871022863
 10/21  24:00:00,1022.32024205,97.6078909948,629.409501178,0.0,46.0930336215,113.312780494,489.958807757,466.940086243,5.66466996096,17.3540515531
 10/22  01:00:00,1008.65733449,97.6078909948,627.083564776,0.0,34.9616554283,113.312780494,491.17196711,476.820004948,5.66466996096,8.68729220159
 10/22  02:00:00,1004.41502649,97.6078909948,623.10431167,0.0,34.9616554283,113.312780494,500.8258613,486.473476434,5.66466996096,8.6877149055
 10/22  03:00:00,1001.11545106,97.6078909948,619.953927811,0.0,34.9616554283,113.312780494,510.371705408,496.019742928,5.66466996096,8.68729251946
 10/22  04:00:00,1007.57764167,97.6078909948,616.456809347,0.0,44.4937663224,113.312780494,517.680384294,494.662391429,5.66466996096,17.3533229039
 10/22  05:00:00,1002.20813249,97.6078909948,611.256729946,0.0,44.4937663224,113.312780494,525.008397099,502.158565588,14.1616749024,8.68815660874
 10/22  06:00:00,1073.31691831,97.6078909948,609.310256341,0.0,54.0258772165,176.889270242,484.627472352,447.616432444,28.3233498048,8.68769010343
 10/22  07:00:00,1071.06020459,97.6078909948,611.148807393,0.0,54.0258772165,184.38654557,492.691227495,441.518950893,42.4850247072,8.68725189476
 10/22  08:00:00,1162.45336609,97.6078909948,625.690824363,0.0,65.1572554096,220.04316451,483.001045138,408.943581196,56.6466996096,17.4107643322
 10/22  09:00:00,1176.14361139,97.6078909948,644.856104071,0.0,65.1572554096,212.545889182,446.972741648,387.014704646,42.4850247072,17.4730122954
 10/22  10:00:00,1174.59463403,97.6078909948,635.068395714,0.0,65.1572554096,220.04316451,458.920054554,370.585037931,70.808374512,17.526642111
 10/22  11:00:00,1159.56707847,97.6078909948,618.132096668,0.0,65.1572554096,220.04316451,454.170675551,357.079105276,70.808374512,26.2831957636
 10/22  12:00:00,1151.81018454,97.6078909948,610.933017472,0.0,65.1572554096,220.04316451,432.908019036,344.570227374,70.808374512,17.5294171499
 10/22  13:00:00,1141.39063298,97.6078909948,607.854160117,0.0,65.1572554096,212.545889182,409.501178998,326.573831101,56.6466996096,26.2806482875
 10/22  14:00:00,1136.48992617,97.6078909948,602.743236141,0.0,65.1572554096,212.545889182,364.230651151,304.217854818,42.4850247072,17.5277716267
 10/22  15:00:00,1133.0801614,97.6078909948,599.133016099,0.0,65.1572554096,212.545889182,369.885214576,286.956248405,56.6466996096,26.2822665619
 10/22  16:00:00,1103.1497299,97.6078909948,593.970737302,0.0,65.1572554096,220.04316451,380.343449913,277.843081582,84.9700494144,17.5303189167
 10/22  17:00:00,1059.44337404,97.6078909948,596.698516522,0.0,54.0258772165,184.38654557,393.486939742,291.049507617,84.9700494144,17.4673827111
 10/22  18:00:00,1052.52776145,97.6078909948,608.790606495,0.0,44.4937663224,163.454314868,437.449341504,343.791693801,84.9700494144,8.68759828812
 10/22  19:00:00,1058.15656722,97.6078909948,617.376735431,0.0,44.4937663224,155.95703954,429.131326401,355.130707224,56.6466996096,17.3539195673
 10/22  20:00:00,1017.32226356,97.6078909948,607.120790232,0.0,44.4937663224,124.558693486,451.227122557,385.89409547,56.6466996096,8.68632747728
 10/22  21:00:00,1014.01984421,97.6078909948,603.826507579,0.0,44.4937663224,124.558693486,443.560504613,392.387462458,42.4850247072,8.68801744758
 10/22  22:00:00,1007.35157623,97.6078909948,607.335384504,0.0,34.9616554283,124.558693486,449.388065506,412.377155379,28.3233498048,8.68756032234
 10/22  23:00:00,1008.83517999,97.6078909948,607.767103523,0.0,34.9616554283,124.558693486,452.538977488,421.023476561,14.1616749024,17.3538260242
 10/22  24:00:00,999.555438781,97.6078909948,611.04706325,0.0,34.9616554283,113.312780494,445.700987236,431.350034342,5.66466996096,8.6862829335
 10/23  01:00:00,1022.03126583,97.6078909948,623.039783531,0.0,46.0930336215,113.312780494,457.824400966,443.471540845,5.66466996096,8.68819015998
 10/23  02:00:00,1026.96002125,97.6078909948,628.320505226,0.0,46.0930336215,113.312780494,467.408826184,453.056338043,5.66466996096,8.68781817921
 10/23  03:00:00,1044.49302118,97.6078909948,647.010400167,0.0,46.0930336215,113.312780494,488.950609144,465.931474892,5.66466996096,17.3544642909
 10/23  04:00:00,1144.33451251,97.6078909948,657.248480316,0.0,100.150657288,148.969399434,466.368639806,452.017332434,5.66466996096,8.68663741126
 10/23  05:00:00,1136.16335592,97.6386010236,647.294518978,0.0,100.150657288,149.894399434,797.157599115,774.30755804,14.1616749024,8.68836617256
 10/23  06:00:00,1367.27612468,99.5811777655,648.078199771,0.0,176.471037341,302.612436532,569.004498981,531.993214699,28.3233498048,8.6879344765
 10/23  07:00:00,1485.16699033,101.002116756,653.924301575,0.0,243.2593065,310.10971186,547.687881272,487.722171097,42.4850247072,17.4806854674
 10/23  08:00:00,1513.83607846,101.836023941,644.811786643,0.0,243.2593065,310.10971186,537.068075698,454.110276116,56.6466996096,26.3110999726
 10/23  09:00:00,1530.27537493,102.813258398,625.197908873,0.0,243.2593065,302.612436532,500.151476001,431.27967036,42.4850247072,26.3867809332
 10/23  10:00:00,1530.97334791,103.630504931,609.206203196,0.0,243.2593065,310.10971186,505.163397008,407.853768058,70.808374512,26.5012544384
 10/23  11:00:00,1520.98732503,104.449635598,598.427299527,0.0,243.2593065,310.10971186,496.040649975,389.849601331,70.808374512,35.3826741315
 10/23  12:00:00,1474.50052192,105.453911977,591.252310775,0.0,243.2593065,310.10971186,471.045818249,373.802468917,70.808374512,26.4349748199
 10/23  13:00:00,1504.94040241,106.486217628,588.602200718,0.0,243.2593065,302.612436532,446.320342028,354.298929932,56.6466996096,35.3747124858
 10/23  14:00:00,1508.63856541,107.647046585,583.724320577,0.0,243.2593065,302.612436532,398.628742294,329.639115508,42.4850247072,26.5046020794
 10/23  15:00:00,1510.95308401,109.004906393,577.062438106,0.0,243.2593065,302.612436532,393.151850327,310.04348894,56.6466996096,26.4616617769
 10/23  16:00:00,1517.26290146,110.145315395,577.334852101,0.0,243.2593065,310.10971186,413.775988607,302.450516962,84.9700494144,26.3554222308
 10/23  17:00:00,1525.60364672,110.749298758,583.140900359,0.0,243.2593065,310.10971186,410.081296824,307.672161611,84.9700494144,17.4390857985
 10/23  18:00:00,1290.57864809,97.6078909948,622.738361614,0.0,166.938926447,199.110933808,409.976346982,316.301351368,84.9700494144,8.70494619944
 10/23  19:00:00,1292.38748198,97.6078909948,640.795927115,0.0,166.938926447,191.61365848,406.57403038,332.53486762,56.6466996096,17.3924631496
 10/23  20:00:00,1149.83103126,97.6078909948,636.543205628,0.0,100.150657288,124.558693486,446.000226014,380.648478139,56.6466996096,8.70504826531
 10/23  21:00:00,1106.03709018,97.6078909948,633.198270256,0.0,100.150657288,124.558693486,454.624280459,394.780802236,42.4850247072,17.3584535158
 10/23  22:00:00,1037.34695801,97.6078909948,632.351829393,0.0,46.0930336215,124.558693486,457.700398332,420.690473653,28.3233498048,8.68657487422
 10/23  23:00:00,1041.85352885,97.6078909948,628.992930486,0.0,46.0930336215,124.558693486,454.366681234,431.51671606,14.1616749024,8.68829027164
 10/23  24:00:00,1032.18521431,97.6078909948,622.369095652,0.0,46.0930336215,113.312780494,454.164057801,439.811520678,5.66466996096,8.68786716234
 10/24  01:00:00,1029.56135001,97.6078909948,618.802523547,0.0,46.0930336215,113.312780494,473.054251601,450.034696525,5.66466996096,17.3548851157
 10/24  02:00:00,1023.22006229,97.6078909948,613.487157618,0.0,46.0930336215,113.312780494,476.278208089,461.926566653,5.66466996096,8.68697147523
 10/24  03:00:00,1014.53341889,97.6078909948,605.145484631,0.0,46.0930336215,113.312780494,490.24242458,475.889004881,5.66466996096,8.68874973724
 10/24  04:00:00,1097.52599352,97.6078909948,597.909446522,0.0,100.150657288,148.969399434,479.115533632,464.762524867,5.66466996096,8.68833880357
 10/24  05:00:00,1097.19668945,98.6407363696,595.30849742,0.0,100.150657288,149.894399434,723.565011581,692.048589014,14.1616749024,17.3547476645
 10/24  06:00:00,1325.19108758,101.541555403,594.061381917,0.0,176.471037341,302.612436532,561.383075807,524.372541734,28.3233498048,8.68718426815
 10/24  07:00:00,1438.68825496,103.990336052,594.977614114,0.0,243.2593065,310.10971186,543.138103404,483.170343202,42.4850247072,17.4827354948
 10/24  08:00:00,1487.22676279,105.292210051,599.197049395,0.0,243.2593065,310.10971186,534.860000374,451.905177299,56.6466996096,26.3081234656
 10/24  09:00:00,1538.31385211,106.294373336,604.79332264,0.0,243.2593065,302.612436532,494.666423879,434.582987493,42.4850247072,17.5984116787
 10/24  10:00:00,1558.26806463,107.205872166,606.216817166,0.0,243.2593065,310.10971186,518.145430767,411.999712326,70.808374512,35.3373439286
 10/24  11:00:00,1548.12003558,107.940548525,596.426751589,0.0,243.2593065,310.10971186,494.447231139,397.100407748,70.808374512,26.5384488785
 10/24  12:00:00,1501.031792,108.706867507,592.504417631,0.0,243.2593065,310.10971186,491.05759154,385.007328243,70.808374512,35.2418887856
 10/24  13:00:00,1536.11008554,109.714646134,587.841384228,0.0,243.2593065,302.612436532,450.179070936,366.982115504,56.6466996096,26.5502558221
 10/24  14:00:00,1536.78891583,110.782738579,584.576188471,0.0,243.2593065,302.612436532,425.495518644,347.6812855,42.4850247072,35.3292084363
 10/24  15:00:00,1529.42617393,111.886814645,580.751117162,0.0,243.2593065,302.612436532,413.555021089,330.441229589,56.6466996096,26.467091891
 10/24  16:00:00,1529.31363629,112.634610955,583.441862858,0.0,243.2593065,310.10971186,433.105674075,321.780536589,84.9700494144,26.3550880717
 10/24  17:00:00,1532.90000972,112.883594123,589.928910993,0.0,243.2593065,310.10971186,424.651129282,330.953607786,84.9700494144,8.72747208148
 10/24  18:00:00,1295.76779604,97.6078909948,628.282136178,0.0,166.938926447,199.110933808,448.403011991,346.039630269,84.9700494144,17.3933323077
 10/24  19:00:00,1283.73027281,97.6078909948,628.015547411,0.0,166.938926447,191.61365848,424.916668267,359.563564261,56.6466996096,8.7064043965
 10/24  20:00:00,1136.18293688,97.6078909948,624.693424819,0.0,100.150657288,124.558693486,480.251376435,406.211410181,56.6466996096,17.3932666447
 10/24  21:00:00,1093.77434292,97.6078909948,622.186406917,0.0,100.150657288,124.558693486,470.92327814,419.748624737,42.4850247072,8.6896286952
 10/24  22:00:00,1022.46310482,97.6078909948,618.19134011,0.0,46.0930336215,124.558693486,490.82723292,445.149829731,28.3233498048,17.3540533847
 10/24  23:00:00,1016.7957063,97.6078909948,611.323123783,0.0,46.0930336215,124.558693486,482.355991006,459.505735219,14.1616749024,8.68858088458
 10/24  24:00:00,998.351830279,97.6078909948,604.066418357,0.0,46.0930336215,113.312780494,483.006135666,468.653283346,5.66466996096,8.6881823591
 10/25  01:00:00,1000.4469275,97.6078909948,597.238479419,0.0,46.0930336215,113.312780494,497.642830416,483.290185775,5.66466996096,8.6879746807
 10/25  02:00:00,990.269188854,97.6078909948,586.908104525,0.0,46.0930336215,113.312780494,518.447464784,495.427728159,5.66466996096,17.355066664
 10/25  03:00:00,988.095160188,97.6078909948,585.815865814,0.0,46.0930336215,113.312780494,516.707253482,502.353544749,5.66466996096,8.68903877123
 10/25  04:00:00,1066.63705045,97.6078909948,572.250325867,0.0,100.150657288,148.969399434,504.889079066,490.535619547,5.66466996096,8.6887895577
 10/25  05:00:00,1076.95684766,99.1102505209,577.562617522,0.0,100.150657288,149.894399434,755.100640627,732.250539467,14.1616749024,8.68842625746
 10/25  06:00:00,1306.24702671,102.195535728,576.761015864,0.0,176.471037341,302.612436532,601.325498071,555.645178385,28.3233498048,17.3569698811
 10/25  07:00:00,1417.63414818,105.210676702,581.432310663,0.0,243.2593065,310.10971186,573.21121863,513.246403055,42.4850247072,17.4797908676
 10/25  08:00:00,1470.48289571,106.473575106,598.597613559,0.0,243.2593065,310.10971186,550.689150791,476.49390505,56.6466996096,17.5485461311
 10/25  09:00:00,1526.33734025,107.401202255,619.122946264,0.0,243.2593065,302.612436532,523.129834734,454.251799128,42.4850247072,26.3930108986
 10/25  10:00:00,1531.13469992,108.239965834,614.691384782,0.0,243.2593065,310.10971186,536.222806016,430.080409264,70.808374512,35.3340222398
 10/25  11:00:00,1528.96459341,108.994972296,602.85003889,0.0,243.2593065,310.10971186,508.697961085,411.340942633,70.808374512,26.54864394
 10/25  12:00:00,1481.15309642,109.693567637,595.81668896,0.0,243.2593065,310.10971186,492.94543184,395.700330835,70.808374512,26.4367264929
 10/25  13:00:00,1506.48024744,110.60363859,592.848023136,0.0,243.2593065,302.612436532,465.077662482,373.038195427,56.6466996096,35.3927674451
 10/25  14:00:00,1503.07295614,111.633588853,589.229723388,0.0,243.2593065,302.612436532,418.095547818,349.107908759,42.4850247072,26.5026143522
 10/25  15:00:00,1502.71600909,112.753730463,587.621783472,0.0,243.2593065,302.612436532,424.455051836,332.52451637,56.6466996096,35.2838358564
 10/25  16:00:00,1510.25826391,113.649483877,587.548807764,0.0,243.2593065,310.10971186,425.405135896,322.854025664,84.9700494144,17.5810608178
 10/25  17:00:00,1514.35236186,114.111149108,591.327297906,0.0,243.2593065,310.10971186,427.778183961,325.366841655,84.9700494144,17.4412928917
 10/25  18:00:00,1290.33653744,97.6078909948,639.422565654,0.0,166.938926447,199.110933808,446.94291708,344.577170495,84.9700494144,17.3956971711
 10/25  19:00:00,1300.84399587,97.6078909948,653.991590483,0.0,166.938926447,191.61365848,426.825844428,361.473370764,56.6466996096,8.7057740551
 10/25  20:00:00,1158.39667206,97.6078909948,645.446254974,0.0,100.150657288,124.558693486,479.08773849,405.045154094,56.6466996096,17.3958847864
 10/25  21:00:00,1113.25644941,97.6078909948,640.237727155,0.0,100.150657288,124.558693486,466.108426627,414.932221177,42.4850247072,8.6911807426
 10/25  22:00:00,1035.87350704,97.6078909948,631.340938021,0.0,46.0930336215,124.558693486,478.358230638,441.346179885,28.3233498048,8.68870094797
 10/25  23:00:00,1026.57458652,97.6078909948,621.496739544,0.0,46.0930336215,124.558693486,486.185262916,454.667290726,14.1616749024,17.3562972868
 10/25  24:00:00,1007.29948614,97.6078909948,614.827233665,0.0,46.0930336215,113.312780494,477.85152137,463.499237725,5.66466996096,8.68761368477
 10/26  01:00:00,1003.08825503,97.6078909948,609.465392645,0.0,46.0930336215,113.312780494,487.292438036,472.940332082,5.66466996096,8.68743599365
 10/26  02:00:00,1004.79197599,97.6078909948,601.822891847,0.0,46.0930336215,113.312780494,498.76585148,484.411833136,5.66466996096,8.68934838296
 10/26  03:00:00,999.921889285,97.6078909948,594.141109977,0.0,46.0930336215,113.312780494,516.107199453,493.084857888,5.66466996096,17.357671605
 10/26  04:00:00,1093.15886682,97.6078909948,589.680996569,0.0,100.150657288,148.969399434,496.229805085,481.876804972,5.66466996096,8.68833015275
 10/26  05:00:00,1097.39383138,99.2378838085,580.804437487,0.0,100.150657288,149.894399434,729.364745666,706.515067564,14.1616749024,8.68800319962
 10/26  06:00:00,1323.63949161,102.800521554,576.459504993,0.0,176.471037341,302.612436532,578.395150598,541.382910354,28.3233498048,8.68889043937
 10/26  07:00:00,1440.45830124,105.856407826,575.989369123,0.0,243.2593065,310.10971186,570.539252513,501.841819987,42.4850247072,26.2124078182
 10/26  08:00:00,1474.57452214,107.087864193,582.888886169,0.0,243.2593065,310.10971186,541.744190813,467.548913077,56.6466996096,17.5485781268
 10/26  09:00:00,1520.96748454,107.952321157,603.513786674,0.0,243.2593065,302.612436532,515.343566188,446.465276044,42.4850247072,26.3932654376
 10/26  10:00:00,1543.51224509,108.846560938,603.74126273,0.0,243.2593065,310.10971186,526.420750948,420.276311336,70.808374512,35.3360651
 10/26  11:00:00,1540.5510387,109.548203097,588.767189358,0.0,243.2593065,310.10971186,499.425689999,402.061118471,70.808374512,26.5561970161
 10/26  12:00:00,1496.70151163,110.202215889,585.920109493,0.0,243.2593065,310.10971186,487.31862449,390.07173374,70.808374512,26.4385162386
 10/26  13:00:00,1524.59742044,111.095582253,584.728868871,0.0,243.2593065,302.612436532,463.361718139,371.319548738,56.6466996096,35.3954697915
 10/26  14:00:00,1523.16530096,112.298527687,579.739413666,0.0,243.2593065,302.612436532,415.56076758,346.568107366,42.4850247072,26.5076355075
 10/26  15:00:00,1526.60183716,113.376799543,578.954345238,0.0,243.2593065,302.612436532,422.096116713,330.162461209,56.6466996096,35.2869558944
 10/26  16:00:00,1530.71053657,114.145272554,575.815175854,0.0,243.2593065,310.10971186,425.127167505,322.574634871,84.9700494144,17.5824832191
 10/26  17:00:00,1528.49974994,114.521385345,580.227528632,0.0,243.2593065,310.10971186,431.271805644,328.859464405,84.9700494144,17.4422918247
 10/26  18:00:00,1295.47511562,97.6078909948,625.924202713,0.0,166.938926447,199.110933808,449.011193658,346.64452403,84.9700494144,17.3966202131
 10/26  19:00:00,1291.0910299,97.6078909948,629.433227255,0.0,166.938926447,191.61365848,425.985839613,360.632885435,56.6466996096,8.70625456813
 10/26  20:00:00,1142.61676317,97.6078909948,617.021383543,0.0,100.150657288,124.558693486,481.370164042,407.327781775,56.6466996096,17.3956826572
 10/26  21:00:00,1088.73920057,97.6078909948,610.754603407,0.0,100.150657288,124.558693486,469.31244943,418.13572858,42.4850247072,8.6916961424
 10/26  22:00:00,1019.72550366,97.6078909948,611.983549804,0.0,46.0930336215,124.558693486,477.42870075,440.416124479,28.3233498048,8.68922646613
 10/26  23:00:00,1019.90048945,97.6078909948,608.011248217,0.0,46.0930336215,124.558693486,487.508626311,455.98954404,14.1616749024,17.3574073678
 10/26  24:00:00,1001.17177284,97.6078909948,599.762909818,0.0,46.0930336215,113.312780494,481.532190384,467.179320425,5.66466996096,8.68819999805
 10/27  01:00:00,1003.84697761,97.6078909948,597.460527212,0.0,46.0930336215,113.312780494,489.475395765,475.122682124,5.66466996096,8.68804368013
 10/27  02:00:00,1000.20519591,97.6078909948,596.03385648,0.0,46.0930336215,113.312780494,498.741870735,484.389388941,5.66466996096,8.68781183311
 10/27  03:00:00,1000.87762678,97.6078909948,595.00381285,0.0,46.0930336215,113.312780494,518.164341413,495.140612137,5.66466996096,17.3590593156
 10/27  04:00:00,1087.86369294,97.6078909948,593.061063362,0.0,100.150657288,148.969399434,496.720674718,482.366962465,5.66466996096,8.68904229284
 10/27  05:00:00,1091.88956426,99.2856506417,592.544841701,0.0,100.150657288,149.894399434,731.278733882,708.42832459,14.1616749024,8.68873438971
 10/27  06:00:00,1323.18392158,102.932574387,585.075982829,0.0,176.471037341,302.612436532,591.211866231,545.53077844,28.3233498048,17.3577379862
 10/27  07:00:00,1429.38765208,106.011811832,584.986539069,0.0,243.2593065,310.10971186,563.375400362,503.408708517,42.4850247072,17.4816671373
 10/27  08:00:00,1473.98228743,107.223187889,600.701350482,0.0,243.2593065,310.10971186,543.123794851,468.925951935,56.6466996096,17.5511433064
 10/27  09:00:00,1527.83136863,108.131057075,619.87610487,0.0,243.2593065,302.612436532,514.340559503,445.45983242,42.4850247072,26.3957023751
 10/27  10:00:00,1525.89102548,108.985251319,608.510834832,0.0,243.2593065,310.10971186,525.24906733,419.098386945,70.808374512,35.3423058727
 10/27  11:00:00,1519.69441576,109.633268155,593.556548019,0.0,243.2593065,310.10971186,498.238708398,400.87549066,70.808374512,26.5548432265
 10/27  12:00:00,1475.53460168,110.33800986,585.47759162,0.0,243.2593065,310.10971186,482.95009634,385.69866173,70.808374512,26.4430600982
 10/27  13:00:00,1514.8592276,111.183194457,582.39283484,0.0,243.2593065,302.612436532,459.357350057,367.306636559,56.6466996096,35.4040138891
 10/27  14:00:00,1512.96924337,112.323890936,576.362135505,0.0,243.2593065,302.612436532,422.08609362,344.323215737,42.4850247072,35.2778531755
 10/27  15:00:00,1509.48685642,113.360587114,573.124744267,0.0,243.2593065,302.612436532,411.165392271,327.983579968,56.6466996096,26.535112693
 10/27  16:00:00,1520.16802004,114.091207728,574.540305544,0.0,243.2593065,310.10971186,430.868433641,319.532678098,84.9700494144,26.3657061295
 10/27  17:00:00,1520.98760053,114.388821882,581.648407271,0.0,243.2593065,310.10971186,419.305029868,325.6054974,84.9700494144,8.72948305356
 10/27  18:00:00,1290.15952823,97.6078909948,626.790922933,0.0,166.938926447,199.110933808,446.44649701,344.081870183,84.9700494144,17.3945774127
 10/27  19:00:00,1296.66181898,97.6078909948,635.994454536,0.0,166.938926447,191.61365848,431.255118745,357.214104157,56.6466996096,17.3943149781
 10/27  20:00:00,1152.70178827,97.6078909948,626.246831112,0.0,100.150657288,124.558693486,466.765826787,401.411789921,56.6466996096,8.70733725639
 10/27  21:00:00,1110.26630663,97.6078909948,622.375261835,0.0,100.150657288,124.558693486,461.474160438,410.29796018,42.4850247072,8.69117555062
 10/27  22:00:00,1041.87595394,97.6078909948,623.897790109,0.0,46.0930336215,124.558693486,476.683719469,431.003097383,28.3233498048,17.3572722809
 10/27  23:00:00,1040.87138443,97.6078909948,625.035329746,0.0,46.0930336215,124.558693486,466.01917606,443.169339273,14.1616749024,8.68816188398
 10/27  24:00:00,1025.53677689,97.6078909948,622.411016611,0.0,46.0930336215,113.312780494,468.86294544,454.51042077,5.66466996096,8.68785470861
 10/28  01:00:00,1022.73740815,97.6078909948,619.456468535,0.0,46.0930336215,113.312780494,478.581907733,464.227358798,5.66466996096,8.68987897341
 10/28  02:00:00,1019.98939164,97.6078909948,617.361070612,0.0,46.0930336215,113.312780494,496.930136322,473.90644925,5.66466996096,17.3590171116
 10/28  03:00:00,1020.98574536,97.6078909948,613.804583578,0.0,46.0930336215,113.312780494,497.853633851,483.499873968,5.66466996096,8.68908992176
 10/28  04:00:00,1027.46749409,97.6078909948,609.594527294,0.0,55.6251445156,113.312780494,495.466011983,481.112540683,5.66466996096,8.68880133955
 10/28  05:00:00,1022.21074843,97.6078909948,604.98145611,0.0,55.6251445156,113.312780494,521.246404177,489.72799839,14.1616749024,17.3567308853
 10/28  06:00:00,1087.9853164,97.6078909948,599.914381546,0.0,65.1572554096,176.889270242,474.372318742,437.358863132,28.3233498048,8.69010580485
 10/28  07:00:00,1196.52362749,98.7158418234,597.112469652,0.0,109.682768182,220.96816451,707.331907737,656.157092249,42.4850247072,8.6897907811
 10/28  08:00:00,1208.59148978,98.7202203631,603.447859031,0.0,109.682768182,220.96816451,623.953632033,549.881098674,56.6466996096,17.4258337495
 10/28  09:00:00,1331.6059581,100.349049058,616.268837639,0.0,131.945524568,266.955817592,570.23015846,510.252633671,42.4850247072,17.4925000818
 10/28  10:00:00,1352.58481015,100.820136976,616.023752215,0.0,131.945524568,274.45309292,584.339404739,487.217091039,70.808374512,26.3139391886
 10/28  11:00:00,1348.871099,101.145547089,601.740258293,0.0,131.945524568,274.45309292,557.664091498,469.306558246,70.808374512,17.5491587393
 10/28  12:00:00,1314.38087946,101.401196453,597.2708161,0.0,131.945524568,274.45309292,549.490564894,452.369432674,70.808374512,26.3127577086
 10/28  13:00:00,1310.74206756,101.640052621,595.648898799,0.0,131.945524568,266.955817592,507.595570996,433.400777031,56.6466996096,17.5480943554
 10/28  14:00:00,1305.43476801,101.850029489,592.230784948,0.0,131.945524568,266.955817592,473.633784154,404.83827634,42.4850247072,26.3104831067
 10/28  15:00:00,1231.56530379,97.6078909948,603.537513093,0.0,109.682768182,212.545889182,380.285409802,306.08917787,56.6466996096,17.5495323229
 10/28  16:00:00,1242.73997834,97.6078909948,606.583397507,0.0,109.682768182,220.04316451,414.756888758,303.473562988,84.9700494144,26.3132763564
 10/28  17:00:00,1202.66255169,97.6078909948,617.702188841,0.0,109.682768182,220.04316451,414.155270061,311.707001063,84.9700494144,17.4782195827
 10/28  18:00:00,1175.75309076,97.6078909948,638.712444852,0.0,100.150657288,199.110933808,458.183191167,364.5233072,84.9700494144,8.68983455281
 10/28  19:00:00,1170.8633454,97.6078909948,634.540950944,0.0,100.150657288,191.61365848,451.412398347,377.406923402,56.6466996096,17.3587753356
 10/28  20:00:00,1054.10808949,97.6078909948,624.184493021,0.0,55.6251445156,124.558693486,487.498961478,422.163309791,56.6466996096,8.68895207728
 10/28  21:00:00,1049.14621639,97.6078909948,619.411224482,0.0,55.6251445156,124.558693486,483.091958178,431.918276662,42.4850247072,8.68865680877
 10/28  22:00:00,1033.77877985,97.6078909948,616.915725716,0.0,46.0930336215,124.558693486,498.12909966,452.449313934,28.3233498048,17.3564359209
 10/28  23:00:00,1033.13261461,97.6078909948,617.553000675,0.0,46.0930336215,124.558693486,484.907769452,462.056154446,14.1616749024,8.68994010388
 10/28  24:00:00,1020.83096301,97.6078909948,617.860986053,0.0,46.0930336215,113.312780494,485.383799122,471.029494545,5.66466996096,8.68963461515
 10/29  01:00:00,1012.05019778,97.6078909948,615.80307106,0.0,34.9616554283,113.312780494,496.174848349,481.820662905,5.66466996096,8.68951548345
