Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/29  02:00:00,1009.09426574,97.6078909948,610.385439424,0.0,34.9616554283,113.312780494,515.343570278,492.320489618,5.66466996096,17.3584106997
 10/29  03:00:00,1003.22292834,97.6078909948,605.252698176,0.0,34.9616554283,113.312780494,517.399208519,503.045710974,5.66466996096,8.68882758411
 10/29  04:00:00,1006.97674641,97.6078909948,601.318611464,0.0,44.4937663224,113.312780494,516.26972905,501.916496638,5.66466996096,8.68856245158
 10/29  05:00:00,1010.84682369,97.6078909948,598.861184061,0.0,44.4937663224,113.312780494,532.782393778,509.930232242,14.1616749024,8.69048663364
 10/29  06:00:00,1081.39502513,97.6078909948,595.035807043,0.0,54.0258772165,176.889270242,503.2474361,457.563994704,28.3233498048,17.3600915914
 10/29  07:00:00,1069.95743176,97.6078909948,593.683393926,0.0,54.0258772165,184.38654557,505.812440811,454.637785928,42.4850247072,8.68963017636
 10/29  08:00:00,1149.01838676,97.6078909948,600.90158938,0.0,65.1572554096,220.04316451,501.742289319,427.676679986,56.6466996096,17.4189097233
 10/29  09:00:00,1154.75551723,97.6078909948,613.38588934,0.0,65.1572554096,212.545889182,470.588641609,410.626001501,42.4850247072,17.4776154002
 10/29  10:00:00,1176.41128506,97.6078909948,625.898977926,0.0,65.1572554096,220.04316451,483.062072071,394.715520945,70.808374512,17.5381766143
 10/29  11:00:00,1169.47922573,97.6078909948,620.99254553,0.0,65.1572554096,220.04316451,478.923312769,381.819957179,70.808374512,26.294981078
 10/29  12:00:00,1160.57448166,97.6078909948,619.856390425,0.0,65.1572554096,220.04316451,459.09874758,370.752213333,70.808374512,17.5381597352
 10/29  13:00:00,1152.2702916,97.6078909948,620.146948065,0.0,65.1572554096,212.545889182,437.809668604,354.867990144,56.6466996096,26.2949788505
 10/29  14:00:00,1152.93438122,97.6078909948,615.479292578,0.0,65.1572554096,212.545889182,393.456933444,333.433748728,42.4850247072,17.5381600088
 10/29  15:00:00,1144.89339543,97.6078909948,608.02248126,0.0,65.1572554096,212.545889182,399.841217535,316.899538535,56.6466996096,26.2949793905
 10/29  16:00:00,1123.86519371,97.6078909948,609.618919147,0.0,65.1572554096,220.04316451,412.415231123,309.906891895,84.9700494144,17.5382898136
 10/29  17:00:00,1081.4105167,97.6078909948,618.300849513,0.0,54.0258772165,184.38654557,428.239765908,325.791065384,84.9700494144,17.47865111
 10/29  18:00:00,1080.72477562,97.6078909948,640.450799605,0.0,44.4937663224,163.454314868,478.767850334,376.438453468,84.9700494144,17.3593474516
 10/29  19:00:00,1090.09621619,97.6078909948,653.961664414,0.0,44.4937663224,155.95703954,455.924212136,390.588248618,56.6466996096,8.68926390835
 10/29  20:00:00,1049.68585119,97.6078909948,645.404648582,0.0,44.4937663224,124.558693486,493.120231187,427.784538345,56.6466996096,8.68899323239
 10/29  21:00:00,1048.13633197,97.6078909948,644.100209698,0.0,44.4937663224,124.558693486,495.053877033,435.21167554,42.4850247072,17.3571767852
 10/29  22:00:00,1037.39468108,97.6078909948,643.534562924,0.0,34.9616554283,124.558693486,493.249988093,456.236275556,28.3233498048,8.69036273208
 10/29  23:00:00,1031.57125464,97.6078909948,637.220765409,0.0,34.9616554283,124.558693486,493.422540979,470.570795493,14.1616749024,8.69007058333
 10/29  24:00:00,1010.48860232,97.6078909948,628.843956254,0.0,34.9616554283,113.312780494,495.341277712,480.986809255,5.66466996096,8.68979849589
 10/30  01:00:00,1017.86600802,97.6078909948,625.260090935,0.0,46.0930336215,113.312780494,514.530434074,491.506609797,5.66466996096,17.3591543158
 10/30  02:00:00,1011.21561183,97.6078909948,618.134577798,0.0,46.0930336215,113.312780494,519.687282953,505.333309057,5.66466996096,8.68930393533
 10/30  03:00:00,1005.21884638,97.6078909948,612.844622067,0.0,46.0930336215,113.312780494,529.990250847,515.636508349,5.66466996096,8.68907253675
 10/30  04:00:00,1094.37116607,97.6078909948,611.697308842,0.0,100.150657288,148.969399434,512.258986101,497.905484953,5.66466996096,8.68883118742
 10/30  05:00:00,1093.04849915,97.612983908,608.293233391,0.0,100.150657288,149.894399434,919.998154432,888.474931536,14.1616749024,17.3615479928
 10/30  06:00:00,1322.90736332,99.5605195389,607.378692011,0.0,176.471037341,302.612436532,641.619572879,604.60596287,28.3233498048,8.69026020339
 10/30  07:00:00,1440.98831613,100.825939079,612.178509501,0.0,243.2593065,310.10971186,617.409733541,557.440012234,42.4850247072,17.4846965991
 10/30  08:00:00,1490.56023361,101.247080923,623.291486293,0.0,243.2593065,310.10971186,604.968775466,522.000805165,56.6466996096,26.321270692
 10/30  09:00:00,1531.71275416,101.922843088,628.816641075,0.0,243.2593065,302.612436532,563.863797276,494.978081894,42.4850247072,26.4006906746
 10/30  10:00:00,1524.25440913,102.792448948,611.723826297,0.0,243.2593065,310.10971186,560.211472326,462.883110115,70.808374512,26.5199876982
 10/30  11:00:00,1514.00557694,103.612550192,598.606786195,0.0,243.2593065,310.10971186,542.3940446,436.174143406,70.808374512,35.4115266827
 10/30  12:00:00,1463.49892854,104.396166428,588.025947785,0.0,243.2593065,310.10971186,509.303455349,412.044855193,70.808374512,26.4502256448
 10/30  13:00:00,1503.71833431,105.19678689,594.618382618,0.0,243.2593065,302.612436532,481.378233001,389.324209594,56.6466996096,35.407323797
 10/30  14:00:00,1498.68583926,106.366262494,588.759954862,0.0,243.2593065,302.612436532,426.484161852,357.479318228,42.4850247072,26.5198189172
 10/30  15:00:00,1493.94139224,107.475393725,582.85460659,0.0,243.2593065,302.612436532,426.257544892,334.310878465,56.6466996096,35.2999668169
 10/30  16:00:00,1497.86245232,108.775981327,578.261804454,0.0,243.2593065,310.10971186,423.548756246,320.990414864,84.9700494144,17.5882919681
 10/30  17:00:00,1501.52635389,109.557441164,580.751274913,0.0,243.2593065,310.10971186,427.451586113,325.035126302,84.9700494144,17.446410396
 10/30  18:00:00,1274.18616206,97.6078909948,620.711280643,0.0,166.938926447,199.110933808,432.917029056,330.546915833,84.9700494144,17.4000638088
 10/30  19:00:00,1288.8717823,97.6078909948,639.048595094,0.0,166.938926447,191.61365848,407.084120573,341.729186809,56.6466996096,8.70823415414
 10/30  20:00:00,1168.06492823,97.6078909948,653.090283148,0.0,100.150657288,124.558693486,461.297887037,387.253810565,56.6466996096,17.397376862
 10/30  21:00:00,1133.80095031,97.6078909948,658.817451364,0.0,100.150657288,124.558693486,450.311157714,399.134623539,42.4850247072,8.69150946769
 10/30  22:00:00,1064.63839252,97.6078909948,657.346355539,0.0,46.0930336215,124.558693486,468.224245579,422.542762351,28.3233498048,17.3581334227
 10/30  23:00:00,1060.94620591,97.6078909948,652.18440672,0.0,46.0930336215,124.558693486,453.34089717,430.490521487,14.1616749024,8.68870078018
 10/30  24:00:00,1046.11926579,97.6078909948,649.468655629,0.0,46.0930336215,113.312780494,452.696812119,438.34150066,5.66466996096,8.69064149807
 10/31  01:00:00,1050.27142985,97.6078909948,653.768706872,0.0,46.0930336215,113.312780494,461.358165242,447.002937891,5.66466996096,8.69055738979
 10/31  02:00:00,1053.13236858,97.6078909948,656.861660099,0.0,46.0930336215,113.312780494,477.834714825,454.809426401,5.66466996096,17.3606184629
 10/31  03:00:00,1052.1800118,97.6078909948,655.991923552,0.0,46.0930336215,113.312780494,476.637069854,462.282403937,5.66466996096,8.68999595599
 10/31  04:00:00,1147.81296493,97.6078909948,659.223921879,0.0,100.150657288,148.969399434,465.436021441,451.081577186,5.66466996096,8.68977429375
 10/31  05:00:00,1143.49394069,98.614818832,653.2335066,0.0,100.150657288,149.894399434,706.651715823,675.129318751,14.1616749024,17.3607221691
 10/31  06:00:00,1370.83678683,101.48065425,650.012247883,0.0,176.471037341,302.612436532,541.207752623,504.195303174,28.3233498048,8.68909964381
 10/31  07:00:00,1480.86847964,103.823275474,647.148370093,0.0,243.2593065,310.10971186,526.997120276,467.021622028,42.4850247072,17.4904735415
 10/31  08:00:00,1493.65386927,105.094171421,619.348036681,0.0,243.2593065,310.10971186,518.828725765,435.858509031,56.6466996096,26.3235171249
 10/31  09:00:00,1505.50151394,106.228904284,595.0636814,0.0,243.2593065,302.612436532,479.565235847,410.675875416,42.4850247072,26.4043357233
 10/31  10:00:00,1499.06681908,107.276558194,579.178804608,0.0,243.2593065,310.10971186,477.365401604,380.029636057,70.808374512,26.5273910348
 10/31  11:00:00,1497.30693732,108.170713072,575.135293074,0.0,243.2593065,310.10971186,470.352685258,364.133124932,70.808374512,35.4111858146
 10/31  12:00:00,1446.454572,109.436187102,564.182295708,0.0,243.2593065,310.10971186,442.643982467,345.380936171,70.808374512,26.4546717836
 10/31  13:00:00,1478.18620145,110.914642409,560.957272899,0.0,243.2593065,302.612436532,416.253580827,324.199137079,56.6466996096,35.4077441378
 10/31  14:00:00,1479.60089531,112.178445253,561.300498213,0.0,243.2593065,302.612436532,373.925055672,304.914670395,42.4850247072,26.5253605706
 10/31  15:00:00,1485.18592704,113.201272072,566.412000093,0.0,243.2593065,302.612436532,378.707339796,295.578647705,56.6466996096,26.4819924818
 10/31  16:00:00,1491.81145352,114.126119743,565.554196462,0.0,243.2593065,310.10971186,403.472538536,292.126943772,84.9700494144,26.3755453501
 10/31  17:00:00,1494.04480154,114.52253804,567.276701769,0.0,243.2593065,310.10971186,399.073294235,296.657352139,84.9700494144,17.4458926817
 10/31  18:00:00,1259.66157498,97.6078909948,604.97937255,0.0,166.938926447,199.110933808,411.840437392,309.470061532,84.9700494144,17.4003264459
 10/31  19:00:00,1268.82931764,97.6078909948,618.089576852,0.0,166.938926447,191.61365848,388.018129988,322.663347875,56.6466996096,8.70808250342
 10/31  20:00:00,1140.94908488,97.6078909948,624.380036574,0.0,100.150657288,124.558693486,441.116096952,367.0696645,56.6466996096,17.3997328421
 10/31  21:00:00,1099.82617495,97.6078909948,622.484928644,0.0,100.150657288,124.558693486,426.670941944,375.494601274,42.4850247072,8.69131596338
 10/31  22:00:00,1020.29327539,97.6078909948,609.203022872,0.0,46.0930336215,124.558693486,428.38007162,391.367715758,28.3233498048,8.68900605715
 10/31  23:00:00,1011.78029543,97.6078909948,599.11100964,0.0,46.0930336215,124.558693486,437.334490517,405.811082657,14.1616749024,17.3617329572
 10/31  24:00:00,992.785105054,97.6078909948,591.980705369,0.0,46.0930336215,113.312780494,425.301643966,410.946453185,5.66466996096,8.69052082082
 11/01  01:00:00,1029.09382043,97.6078909948,630.869469911,0.0,46.0930336215,113.312780494,441.210435844,426.85529403,5.66466996096,8.69047185214
 11/01  02:00:00,1038.43032493,97.6078909948,641.916519232,0.0,46.0930336215,113.312780494,454.95604108,431.930845238,5.66466996096,17.3605258815
 11/01  03:00:00,1030.06234347,97.6078909948,633.413357558,0.0,46.0930336215,113.312780494,452.485686319,438.131031621,5.66466996096,8.68998473731
 11/01  04:00:00,1118.68386941,97.6078909948,631.688870086,0.0,100.150657288,148.969399434,437.938557739,423.584102085,5.66466996096,8.68978569287
 11/01  05:00:00,1113.70368471,98.3290881868,624.728313881,0.0,100.150657288,149.894399434,617.211278335,585.690192185,14.1616749024,17.3594112475
 11/01  06:00:00,1339.63382108,101.939164077,618.046498125,0.0,176.471037341,302.612436532,481.596032254,444.58129171,28.3233498048,8.69139073877
 11/01  07:00:00,1441.12760773,104.494495341,604.493506828,0.0,243.2593065,310.10971186,469.558300186,409.58207955,42.4850247072,17.4911959282
 11/01  08:00:00,1469.4167769,105.347286156,593.587694095,0.0,243.2593065,310.10971186,472.907054792,389.935134679,56.6466996096,26.3252205032
 11/01  09:00:00,1492.99390028,106.22878544,582.098722103,0.0,243.2593065,302.612436532,435.308275637,366.416777538,42.4850247072,26.4064733921
 11/01  10:00:00,1498.32438257,106.807951799,578.880289745,0.0,243.2593065,310.10971186,455.937914162,358.598077706,70.808374512,26.5314619441
 11/01  11:00:00,1495.65958196,107.791085336,573.804985899,0.0,243.2593065,310.10971186,446.784325457,340.560491431,70.808374512,35.4154595134
 11/01  12:00:00,1446.3181521,108.598387055,565.145726393,0.0,243.2593065,310.10971186,425.670953572,328.40479883,70.808374512,26.4577802302
 11/01  13:00:00,1475.36968707,109.362313838,559.828387615,0.0,243.2593065,302.612436532,408.553914044,316.494656608,56.6466996096,35.4125578263
 11/01  14:00:00,1476.46928737,110.244792248,560.209797088,0.0,243.2593065,302.612436532,374.904301952,305.889857223,42.4850247072,26.5294200226
 11/01  15:00:00,1473.70663465,110.58312738,556.792950691,0.0,243.2593065,302.612436532,400.145532775,308.193094681,56.6466996096,35.305738485
 11/01  16:00:00,1485.57114939,111.171547788,561.58339374,0.0,243.2593065,310.10971186,407.955582188,305.395074787,84.9700494144,17.5904579862
 11/01  17:00:00,1488.4464427,111.700468596,563.984857574,0.0,243.2593065,310.10971186,406.485025537,304.067038983,84.9700494144,17.4479371393
 11/01  18:00:00,1243.10559642,97.6078909948,587.237748087,0.0,166.938926447,199.110933808,413.790107639,311.418563335,84.9700494144,17.4014948898
 11/01  19:00:00,1244.48666781,97.6078909948,591.268180281,0.0,166.938926447,191.61365848,385.173337959,319.81762886,56.6466996096,8.70900948951
 11/01  20:00:00,1111.36838025,97.6078909948,592.026421718,0.0,100.150657288,124.558693486,435.210091753,361.16432684,56.6466996096,17.399065303
 11/01  21:00:00,1070.98342079,97.6078909948,591.135276782,0.0,100.150657288,124.558693486,420.458523169,369.281196073,42.4850247072,8.69230238791
 11/01  22:00:00,1009.68729009,97.6078909948,597.855896318,0.0,46.0930336215,124.558693486,437.481644656,391.79847497,28.3233498048,17.3598198812
 11/01  23:00:00,1020.19156262,97.6078909948,607.971676275,0.0,46.0930336215,124.558693486,428.321002817,405.469718733,14.1616749024,8.68960918243
 11/01  24:00:00,1015.90397586,97.6078909948,616.497332567,0.0,46.0930336215,113.312780494,431.838747326,417.484663815,5.66466996096,8.6894135502
 11/02  01:00:00,1027.93966607,97.6078909948,629.24984435,0.0,46.0930336215,113.312780494,445.464135792,431.107864148,5.66466996096,8.69160168316
 11/02  02:00:00,1048.03186797,97.6078909948,650.650065849,0.0,46.0930336215,113.312780494,467.581420378,444.553941022,5.66466996096,17.3628093951
 11/02  03:00:00,1056.53617299,97.6078909948,661.049847239,0.0,46.0930336215,113.312780494,469.997659183,455.641836056,5.66466996096,8.69115316599
 11/02  04:00:00,1131.03110554,97.6078909948,646.783235593,0.0,100.150657288,148.969399434,461.386019067,447.030374354,5.66466996096,8.69097475168
 11/02  05:00:00,1119.87599164,98.1167283717,634.484286928,0.0,100.150657288,149.894399434,639.079150693,607.554844317,14.1616749024,17.3626314731
 11/02  06:00:00,1343.28914847,100.951858235,626.412937665,0.0,176.471037341,302.612436532,514.849482392,477.835702119,28.3233498048,8.69043046813
 11/02  07:00:00,1450.46505551,103.534380874,619.361775399,0.0,243.2593065,310.10971186,508.179836356,448.205576589,42.4850247072,17.4892350596
 11/02  08:00:00,1484.45173864,104.43947843,615.106201538,0.0,243.2593065,310.10971186,511.551583548,428.574577776,56.6466996096,26.3303061629
 11/02  09:00:00,1516.67162051,105.027233046,613.527583703,0.0,243.2593065,302.612436532,490.381922873,421.489982253,42.4850247072,26.4069159137
 11/02  10:00:00,1523.72520579,105.320451729,612.69289882,0.0,243.2593065,310.10971186,517.266102881,419.929510948,70.808374512,26.5282174203
 11/02  11:00:00,1535.34713463,105.803754891,622.053273094,0.0,243.2593065,310.10971186,515.906065237,409.673478523,70.808374512,35.4242122021
 11/02  12:00:00,1504.44276004,106.415014587,630.58651734,0.0,243.2593065,310.10971186,496.396752205,399.129169992,70.808374512,26.4592077006
 11/02  13:00:00,1526.02802783,107.111703413,616.367489985,0.0,243.2593065,302.612436532,477.404597199,385.336052992,56.6466996096,35.421844598
 11/02  14:00:00,1520.34007311,107.778769385,609.030080427,0.0,243.2593065,302.612436532,441.01786128,372.007820077,42.4850247072,26.5250164959
 11/02  15:00:00,1516.58303549,108.249508475,604.272842948,0.0,243.2593065,302.612436532,455.086459993,363.124739806,56.6466996096,35.3150205768
 11/02  16:00:00,1522.14441291,108.642940174,602.536992559,0.0,243.2593065,310.10971186,471.608576674,360.259829452,84.9700494144,26.3786978075
 11/02  17:00:00,1531.29071549,108.831347226,612.077450523,0.0,243.2593065,310.10971186,471.364944914,368.949772452,84.9700494144,17.4451230482
 11/02  18:00:00,1306.24902243,97.6078909948,654.466489224,0.0,166.938926447,199.110933808,476.018731085,382.338729326,84.9700494144,8.70995234391
 11/02  19:00:00,1297.1363567,97.6078909948,649.839922662,0.0,166.938926447,191.61365848,467.807405081,393.759850607,56.6466996096,17.400854865
 11/02  20:00:00,1151.07925036,97.6078909948,638.789605575,0.0,100.150657288,124.558693486,502.796247389,437.438654679,56.6466996096,8.71089310066
 11/02  21:00:00,1101.06758209,97.6078909948,629.077880863,0.0,100.150657288,124.558693486,509.411060773,449.561697693,42.4850247072,17.3643383725
 11/02  22:00:00,1026.04746658,97.6078909948,621.928576236,0.0,46.0930336215,124.558693486,509.37825038,472.365134182,28.3233498048,8.68976639312
 11/02  23:00:00,1019.91184246,97.6078909948,614.681295202,0.0,46.0930336215,124.558693486,507.456560647,484.605620099,14.1616749024,8.68926564517
 11/02  24:00:00,997.577277355,97.6078909948,604.125691341,0.0,46.0930336215,113.312780494,508.731737194,494.375443361,5.66466996096,8.69162387232
 11/03  01:00:00,996.074919615,97.6078909948,597.589775845,0.0,46.0930336215,113.312780494,527.150450478,504.122725537,5.66466996096,17.3630549795
 11/03  02:00:00,991.99615846,97.6078909948,591.135818472,0.0,46.0930336215,113.312780494,527.720045467,513.363990478,5.66466996096,8.69138502788
 11/03  03:00:00,989.428303967,97.6078909948,588.600681926,0.0,46.0930336215,113.312780494,536.278523905,521.922612457,5.66466996096,8.6912414866
 11/03  04:00:00,1079.40656121,97.6078909948,587.730725394,0.0,100.150657288,148.969399434,530.242048678,507.215359588,5.66466996096,17.3620191294
 11/03  05:00:00,1080.84825445,98.0957632509,587.431845273,0.0,100.150657288,149.894399434,782.131788937,759.27933488,14.1616749024,8.6907791545
 11/03  06:00:00,1310.3077227,99.8699226371,584.821965094,0.0,176.471037341,302.612436532,614.892732925,577.878760062,28.3233498048,8.69062305895
 11/03  07:00:00,1419.33407491,102.578637687,582.041477037,0.0,243.2593065,310.10971186,596.376955205,536.39987819,42.4850247072,17.4920523082
 11/03  08:00:00,1458.09135417,103.602755903,585.65123261,0.0,243.2593065,310.10971186,592.311068431,509.329663713,56.6466996096,26.334705108
 11/03  09:00:00,1492.94676158,104.124703292,590.120069716,0.0,243.2593065,302.612436532,570.515740077,501.619894939,42.4850247072,26.4108204312
 11/03  10:00:00,1508.14861598,104.767694581,597.937685066,0.0,243.2593065,310.10971186,585.309250192,479.134149871,70.808374512,35.3667258087
 11/03  11:00:00,1519.87316751,105.286630606,607.691520002,0.0,243.2593065,310.10971186,559.738583102,462.356797462,70.808374512,26.5734111286
 11/03  12:00:00,1491.01239404,105.680646838,619.818645621,0.0,243.2593065,310.10971186,555.896970258,449.814196668,70.808374512,35.2743990782
 11/03  13:00:00,1537.31553528,106.191614379,630.582332807,0.0,243.2593065,302.612436532,515.381003528,432.158274969,56.6466996096,26.57602895
 11/03  14:00:00,1526.28796724,106.492204316,617.268808709,0.0,243.2593065,302.612436532,494.901774595,417.045386544,42.4850247072,35.3713633432
 11/03  15:00:00,1526.17390324,106.562859972,616.418022476,0.0,243.2593065,302.612436532,499.546339925,416.409008664,56.6466996096,26.4906316519
 11/03  16:00:00,1539.02997026,106.836960364,622.516775327,0.0,243.2593065,310.10971186,522.466338805,411.115173709,84.9700494144,26.3811156809
 11/03  17:00:00,1554.00544166,107.133162823,638.250527124,0.0,243.2593065,310.10971186,517.06788644,414.649172575,84.9700494144,17.4486644504
 11/03  18:00:00,1298.2639907,97.6078909948,647.877012378,0.0,166.938926447,199.110933808,515.112817942,412.743001046,84.9700494144,17.3997674821
 11/03  19:00:00,1284.96487162,97.6078909948,639.090874337,0.0,166.938926447,191.61365848,485.858266608,420.501236194,56.6466996096,8.71033080486
 11/03  20:00:00,1144.5036157,97.6078909948,633.07258575,0.0,100.150657288,124.558693486,537.248191295,463.199770743,56.6466996096,17.4017209427
 11/03  21:00:00,1098.44937434,97.6078909948,626.979563611,0.0,100.150657288,124.558693486,526.316449387,475.138172949,42.4850247072,8.69325173169
 11/03  22:00:00,1021.89630001,97.6078909948,618.013554814,0.0,46.0930336215,124.558693486,537.073455167,500.059179465,28.3233498048,8.69092589735
 11/03  23:00:00,1014.84428558,97.6078909948,610.165336246,0.0,46.0930336215,124.558693486,541.072692936,509.549643447,14.1616749024,17.3613745865
 11/03  24:00:00,998.439179289,97.6078909948,604.231313286,0.0,46.0930336215,113.312780494,532.658413367,518.303289542,5.66466996096,8.69045386408
 11/04  01:00:00,993.380356576,97.6078909948,599.843381211,0.0,46.0930336215,113.312780494,538.417152345,524.06201012,5.66466996096,8.69047226469
 11/04  02:00:00,996.286320315,97.6078909948,596.961062484,0.0,46.0930336215,113.312780494,557.766294535,534.740896169,5.66466996096,17.360728405
 11/04  03:00:00,990.324116603,97.6078909948,589.934979627,0.0,46.0930336215,113.312780494,556.935847038,542.579430978,5.66466996096,8.69174609927
 11/04  04:00:00,997.644093142,97.6078909948,587.799389443,0.0,55.6251445156,113.312780494,554.043768118,539.686811844,5.66466996096,8.69228631339
 11/04  05:00:00,980.28089187,97.6078909948,566.913406703,0.0,55.6251445156,113.312780494,571.317781297,548.463962043,14.1616749024,8.6921443512
 11/04  06:00:00,1035.79337787,97.6078909948,549.979061794,0.0,65.1572554096,176.889270242,540.549683687,494.862461936,28.3233498048,17.3638719461
 11/04  07:00:00,1170.14583855,97.9025796455,577.27541482,0.0,109.682768182,220.96816451,826.099465696,774.922705316,42.4850247072,8.69173567241
 11/04  08:00:00,1180.12873376,97.9001700798,585.92835362,0.0,109.682768182,220.96816451,723.367328758,649.286906444,56.6466996096,17.4337227045
 11/04  09:00:00,1294.68027714,98.261194291,594.934254789,0.0,131.945524568,266.955817592,682.929335482,622.947085569,42.4850247072,17.4972252057
 11/04  10:00:00,1327.88891311,98.2906138329,618.678404485,0.0,131.945524568,274.45309292,694.883968844,597.745411985,70.808374512,26.3301823462
 11/04  11:00:00,1299.6171269,98.2986064198,584.006546371,0.0,131.945524568,274.45309292,656.973469835,568.604257152,70.808374512,17.5608381709
 11/04  12:00:00,1256.90097842,98.304288903,571.320685089,0.0,131.945524568,274.45309292,643.075970766,545.940263334,70.808374512,26.3273329208
 11/04  13:00:00,1245.39913199,98.3413509424,566.377395005,0.0,131.945524568,266.955817592,610.205317789,527.234408661,56.6466996096,26.3242095184
 11/04  14:00:00,1249.03264835,98.3824504877,570.043845103,0.0,131.945524568,266.955817592,586.219071011,526.178122155,42.4850247072,17.5559241488
 11/04  15:00:00,1181.57426677,97.6078909948,580.872482287,0.0,109.682768182,212.545889182,478.050786011,395.0753871,56.6466996096,26.3286993008
 11/04  16:00:00,1189.78276965,97.6078909948,581.918201868,0.0,109.682768182,220.04316451,505.369529795,394.078211941,84.9700494144,26.3212684397
 11/04  17:00:00,1155.58366463,97.6078909948,590.640486002,0.0,109.682768182,220.04316451,498.930576524,396.473842076,84.9700494144,17.4866850337
 11/04  18:00:00,1133.92146144,97.6078909948,596.700790603,0.0,100.150657288,199.110933808,523.318832819,429.657412809,84.9700494144,8.69137059547
 11/04  19:00:00,1130.79259445,97.6078909948,596.548465932,0.0,100.150657288,191.61365848,496.120796484,430.782865683,56.6466996096,8.69123119098
 11/04  20:00:00,1024.64944468,97.6078909948,602.415392851,0.0,55.6251445156,124.558693486,548.064668917,474.054661487,56.6466996096,17.3633078207
 11/04  21:00:00,1031.32110433,97.6078909948,609.945904599,0.0,55.6251445156,124.558693486,533.132599509,481.956760972,42.4850247072,8.69081382933
 11/04  22:00:00,1014.71137692,97.6078909948,603.01472336,0.0,46.0930336215,124.558693486,531.115243125,494.101212694,28.3233498048,8.69068062624
 11/04  23:00:00,1002.66046268,97.6078909948,589.03047433,0.0,46.0930336215,124.558693486,523.647125283,492.12449521,14.1616749024,17.3609551702
 11/04  24:00:00,995.045457317,97.6078909948,594.053041496,0.0,46.0930336215,113.312780494,510.944005266,496.589056442,5.66466996096,8.69027886298
 11/05  01:00:00,999.677951836,97.6078909948,610.883049018,0.0,34.9616554283,113.312780494,521.890013698,507.532739676,5.66466996096,8.69260406096
 11/05  02:00:00,1004.94215676,97.6078909948,616.542550657,0.0,34.9616554283,113.312780494,527.551795674,513.194587079,5.66466996096,8.69253863361
 11/05  03:00:00,1004.84454566,97.6078909948,616.500395036,0.0,34.9616554283,113.312780494,540.485389598,517.455942727,5.66466996096,17.36477691
 11/05  04:00:00,1015.19952527,97.6078909948,616.644730176,0.0,44.4937663224,113.312780494,524.946100749,510.589208666,5.66466996096,8.69222212208
 11/05  05:00:00,1015.70331652,97.6078909948,617.231405228,0.0,44.4937663224,113.312780494,536.339605678,513.485822645,14.1616749024,8.69210813021
 11/05  06:00:00,1097.80081511,97.6078909948,626.855171593,0.0,54.0258772165,176.889270242,506.130869122,460.443646851,28.3233498048,17.3638724654
 11/05  07:00:00,1090.26537059,97.6078909948,623.417035494,0.0,54.0258772165,184.38654557,507.576812051,456.400023148,42.4850247072,8.69176419605
 11/05  08:00:00,1155.82892475,97.6078909948,612.774527478,0.0,65.1572554096,220.04316451,505.185209979,431.113281716,56.6466996096,17.4252286537
 11/05  09:00:00,1121.01303014,97.6078909948,583.579110445,0.0,65.1572554096,212.545889182,455.714659352,395.743451541,42.4850247072,17.4861831047
 11/05  10:00:00,1101.95042274,97.6078909948,555.183050105,0.0,65.1572554096,220.04316451,454.131090058,365.778219498,70.808374512,17.5444960484
 11/05  11:00:00,1092.00003569,97.6078909948,543.426192907,0.0,65.1572554096,220.04316451,442.413504721,345.292639632,70.808374512,26.3124905776
 11/05  12:00:00,1088.90857514,97.6078909948,541.307103268,0.0,65.1572554096,220.04316451,435.358140469,338.2419328,70.808374512,26.3078331577
 11/05  13:00:00,1086.70514523,97.6078909948,546.922526946,0.0,65.1572554096,212.545889182,392.967280378,318.772739191,56.6466996096,17.5478415774
 11/05  14:00:00,1088.59432236,97.6078909948,548.967178254,0.0,65.1572554096,212.545889182,372.538602697,303.743482182,42.4850247072,26.3100958068
 11/05  15:00:00,1087.51151202,97.6078909948,547.76232883,0.0,65.1572554096,212.545889182,373.965808579,299.772818839,56.6466996096,17.5462901303
 11/05  16:00:00,1062.83719642,97.6078909948,548.42981769,0.0,65.1572554096,220.04316451,398.279689327,287.001071128,84.9700494144,26.3085687852
 11/05  17:00:00,1025.52622497,97.6078909948,558.520369812,0.0,54.0258772165,184.38654557,402.939924387,300.482544278,84.9700494144,17.4873306949
 11/05  18:00:00,1026.54064248,97.6078909948,575.66909521,0.0,44.4937663224,163.454314868,447.094404085,353.433022184,84.9700494144,8.69133248712
 11/05  19:00:00,1029.66213439,97.6078909948,586.194494637,0.0,44.4937663224,155.95703954,438.001369693,363.992335805,56.6466996096,17.3623342788
 11/05  20:00:00,1008.61358924,97.6078909948,597.310926617,0.0,44.4937663224,124.558693486,467.636266804,402.298569498,56.6466996096,8.69099769605
 11/05  21:00:00,1017.19478233,97.6078909948,606.915554074,0.0,44.4937663224,124.558693486,463.75611826,412.580209523,42.4850247072,8.69088403003
 11/05  22:00:00,1015.42605872,97.6078909948,615.824349478,0.0,34.9616554283,124.558693486,480.684254362,434.999477651,28.3233498048,17.3614269069
 11/05  23:00:00,1024.31650048,97.6078909948,624.15137687,0.0,34.9616554283,124.558693486,469.89047631,447.039054243,14.1616749024,8.68974716453
 11/05  24:00:00,1017.0768389,97.6078909948,629.688516147,0.0,34.9616554283,113.312780494,472.079410647,457.722060724,5.66466996096,8.69267996186
 11/06  01:00:00,1024.94398012,97.6078909948,626.251463183,0.0,46.0930336215,113.312780494,478.057926465,463.700520635,5.66466996096,8.69273586935
 11/06  02:00:00,1016.39165513,97.6078909948,617.214269275,0.0,46.0930336215,113.312780494,490.757880707,467.727827793,5.66466996096,17.3653829532
 11/06  03:00:00,1013.57989149,97.6078909948,614.27401112,0.0,46.0930336215,113.312780494,485.102925524,470.745676346,5.66466996096,8.69257921724
 11/06  04:00:00,1023.99026954,97.6078909948,625.469857606,0.0,46.0930336215,113.312780494,493.431471624,479.074310634,5.66466996096,8.69249102935
 11/06  05:00:00,1119.68144668,97.6078909948,631.175304519,0.0,100.150657288,148.969399434,484.791364694,461.761986174,5.66466996096,17.3647085588
 11/06  06:00:00,1120.87922726,97.6078909948,630.978100393,0.0,100.150657288,149.894399434,864.125787593,841.271889861,14.1616749024,8.69222282962
 11/06  07:00:00,1342.96304798,97.8155720096,636.157840159,0.0,176.471037341,302.612436532,595.436602437,558.421117945,28.3233498048,8.69213468745
 11/06  08:00:00,1457.71771718,98.347085174,630.927222306,0.0,243.2593065,310.10971186,577.299691758,508.582168098,42.4850247072,26.2324989533
 11/06  09:00:00,1488.38050834,98.6697119197,619.62925369,0.0,243.2593065,310.10971186,559.192869474,484.982737864,56.6466996096,17.5634320005
 11/06  10:00:00,1510.50627289,98.9009874411,607.570949068,0.0,243.2593065,302.612436532,534.33282947,465.431725153,42.4850247072,26.4160796096
 11/06  11:00:00,1511.55713794,99.2294568768,600.453584703,0.0,243.2593065,310.10971186,544.790827024,438.599682495,70.808374512,35.3827700171
 11/06  12:00:00,1506.85335181,99.8464817998,593.740642303,0.0,243.2593065,310.10971186,521.757827769,415.520268983,70.808374512,35.429184274
 11/06  13:00:00,1461.49926545,100.355725682,589.37689373,0.0,243.2593065,310.10971186,498.269086775,400.989012417,70.808374512,26.471699846
 11/06  14:00:00,1491.69767701,100.830110994,585.537211862,0.0,243.2593065,302.612436532,478.241186847,386.165282955,56.6466996096,35.4292042824
 11/06  15:00:00,1488.9967823,101.243339537,582.22552744,0.0,243.2593065,302.612436532,447.698417037,378.668701823,42.4850247072,26.5446905075
 11/06  16:00:00,1487.713134,101.97719024,580.160389467,0.0,243.2593065,302.612436532,461.702333356,369.732273784,56.6466996096,35.3233599619
 11/06  17:00:00,1501.91184003,102.759291381,587.442939276,0.0,243.2593065,310.10971186,472.745780889,370.177129698,84.9700494144,17.5986017766
 11/06  18:00:00,1530.20812027,103.450566431,600.607310514,0.0,243.2593065,310.10971186,476.941337931,374.517295755,84.9700494144,17.4539927613
 11/06  19:00:00,1273.70683244,97.6078909948,616.667912911,0.0,166.938926447,199.110933808,454.353817962,351.981237704,84.9700494144,17.402530843
 11/06  20:00:00,1269.29720224,97.6078909948,619.716174099,0.0,166.938926447,191.61365848,431.135519999,357.0863021,56.6466996096,17.40251829
 11/06  21:00:00,1135.25073072,97.6078909948,619.532984431,0.0,100.150657288,124.558693486,465.897598911,400.539052588,56.6466996096,8.71184671298
 11/06  22:00:00,1079.32492479,97.6078909948,602.153991036,0.0,100.150657288,124.558693486,453.98707177,401.620460374,42.4850247072,9.88158668892
 11/06  23:00:00,990.339977642,97.6078909948,577.915212939,0.0,46.0930336215,124.558693486,456.806361126,412.304037772,28.3233498048,16.1789735494
 11/06  24:00:00,1005.28297385,97.6078909948,592.442647326,0.0,46.0930336215,124.558693486,443.179981254,420.325415451,14.1616749024,8.69289090132
 11/07  01:00:00,999.543107381,97.6078909948,599.53739796,0.0,46.0930336215,113.312780494,440.924287736,426.566634945,5.66466996096,8.69298282934
 11/07  02:00:00,995.338712246,97.6078909948,595.061582473,0.0,46.0930336215,113.312780494,451.937181783,428.906572004,5.66466996096,17.3659398179
 11/07  03:00:00,998.977170966,97.6078909948,598.890570357,0.0,46.0930336215,113.312780494,447.884441028,433.526880322,5.66466996096,8.69289074477
 11/07  04:00:00,1006.98922905,97.6078909948,607.499991191,0.0,46.0930336215,113.312780494,454.518843685,440.16134877,5.66466996096,8.69282495447
 11/07  05:00:00,1098.3245825,97.6078909948,605.080790539,0.0,100.150657288,148.969399434,443.804378586,420.77426483,5.66466996096,17.3654437947
 11/07  06:00:00,1095.50503538,97.7511578783,601.508997276,0.0,100.150657288,149.894399434,649.44594182,626.591642743,14.1616749024,8.69262417515
 11/07  07:00:00,1358.57417264,98.8037724222,622.498034229,0.0,176.471037341,302.612436532,496.929363559,459.913456538,28.3233498048,8.6925572165
 11/07  08:00:00,1487.2273526,100.759689085,589.176712385,0.0,243.2593065,310.10971186,486.652319342,417.932706509,42.4850247072,26.2345881253
 11/07  09:00:00,1504.92960583,101.568698323,576.916029803,0.0,243.2593065,310.10971186,475.183503458,400.971627483,56.6466996096,17.565176366
 11/07  10:00:00,1523.34039913,102.327807601,576.474619063,0.0,243.2593065,302.612436532,456.98524528,388.081067393,42.4850247072,26.41915318
 11/07  11:00:00,1519.66397477,102.962897399,583.128380547,0.0,243.2593065,310.10971186,486.941921481,380.745522153,70.808374512,35.3880248163
 11/07  12:00:00,1533.73960677,103.538841958,609.762662115,0.0,243.2593065,310.10971186,490.194090745,383.951069721,70.808374512,35.4346465118
 11/07  13:00:00,1497.52473704,104.30068568,623.269542394,0.0,243.2593065,310.10971186,477.582643459,380.298240039,70.808374512,26.4760289077
 11/07  14:00:00,1527.3422655,105.41454655,621.225164162,0.0,243.2593065,302.612436532,452.180497088,360.098618215,56.6466996096,35.4351792637
 11/07  15:00:00,1526.38806896,105.570937793,620.075463538,0.0,243.2593065,302.612436532,437.099875224,368.067658714,42.4850247072,26.5471918032
 11/07  16:00:00,1525.37460044,106.254923762,618.31557634,0.0,243.2593065,302.612436532,450.422411844,358.446385903,56.6466996096,35.3293263314
 11/07  17:00:00,1532.59020986,106.60718819,618.274867482,0.0,243.2593065,310.10971186,475.215996947,363.855599326,84.9700494144,26.3903482071
 11/07  18:00:00,1550.55691388,106.901060785,619.359643638,0.0,243.2593065,310.10971186,473.891853268,371.472344622,84.9700494144,17.4494592322
 11/07  19:00:00,1296.14071385,97.6078909948,637.379397855,0.0,166.938926447,199.110933808,464.324471708,370.642546159,84.9700494144,8.71187613412
 11/07  20:00:00,1286.22531202,97.6078909948,636.310491931,0.0,166.938926447,191.61365848,456.770727918,382.722337762,56.6466996096,17.4016905464
 11/07  21:00:00,1149.24742838,97.6078909948,629.853246006,0.0,100.150657288,124.558693486,496.337098945,430.977166399,56.6466996096,8.71323293657
 11/07  22:00:00,1103.50459569,97.6078909948,631.232002081,0.0,100.150657288,124.558693486,501.969127412,442.115512734,42.4850247072,17.3685899705
 11/07  23:00:00,1047.15196186,97.6078909948,641.677122177,0.0,46.0930336215,124.558693486,503.941299133,466.925913147,28.3233498048,8.69203618117
 11/07  24:00:00,1045.41664015,97.6078909948,639.513540894,0.0,46.0930336215,124.558693486,502.846416927,479.992772282,14.1616749024,8.69196974263
 11/08  01:00:00,1024.13628223,97.6078909948,631.289012267,0.0,46.0930336215,113.312780494,513.290126074,490.260055118,5.66466996096,17.365400995
 11/08  02:00:00,1017.07459794,97.6078909948,624.547694307,0.0,46.0930336215,113.312780494,512.777932524,498.421181793,5.66466996096,8.69208077016
 11/08  03:00:00,1009.99089263,97.6078909948,617.715974596,0.0,46.0930336215,113.312780494,520.334132423,505.9774093,5.66466996096,8.69205316129
 11/08  04:00:00,1003.27734731,97.6078909948,611.217798345,0.0,46.0930336215,113.312780494,538.356861995,515.328207984,5.66466996096,17.3639840504
 11/08  05:00:00,1087.30928674,97.6078909948,605.089181633,0.0,100.150657288,148.969399434,515.470144111,501.113549267,5.66466996096,8.69192488259
 11/08  06:00:00,1086.10031631,97.98968207,599.231184843,0.0,100.150657288,149.894399434,776.027378166,753.17381495,14.1616749024,8.69188831353
 11/08  07:00:00,1306.1923814,99.1992216125,593.264678356,0.0,176.471037341,302.612436532,607.838904876,562.150651324,28.3233498048,17.3649037467
 11/08  08:00:00,1421.16855917,101.798892257,589.895590951,0.0,243.2593065,310.10971186,571.679106058,511.698521159,42.4850247072,17.4955601913
 11/08  09:00:00,1465.97422908,102.819354218,597.905224843,0.0,243.2593065,310.10971186,554.177948348,479.961861467,56.6466996096,17.5693872721
 11/08  10:00:00,1524.46890827,103.642508677,621.558009797,0.0,243.2593065,302.612436532,536.666553163,458.956819565,42.4850247072,35.2247088909
 11/08  11:00:00,1547.87639689,104.342673207,635.695499047,0.0,243.2593065,310.10971186,534.982939454,437.622029818,70.808374512,26.5525351243
 11/08  12:00:00,1535.5871744,104.95048439,620.100222605,0.0,243.2593065,310.10971186,530.164946719,423.911996186,70.808374512,35.4445760212
 11/08  13:00:00,1480.44489361,105.507923127,604.567127658,0.0,243.2593065,310.10971186,505.447298872,408.165747431,70.808374512,26.4731769296
 11/08  14:00:00,1509.40159992,106.158623778,598.688178964,0.0,243.2593065,302.612436532,476.177205735,384.084659253,56.6466996096,35.4458468727
 11/08  15:00:00,1503.98779174,106.956578527,591.830561944,0.0,243.2593065,302.612436532,441.06433802,363.196385435,42.4850247072,35.382927878
 11/08  16:00:00,1501.31578825,107.558274689,588.219659174,0.0,243.2593065,302.612436532,437.432202612,354.276713429,56.6466996096,26.5087895729
 11/08  17:00:00,1519.03737763,107.856578636,599.617903146,0.0,243.2593065,310.10971186,475.429552588,364.065904304,84.9700494144,26.3935988694
 11/08  18:00:00,1566.91211378,107.959752098,634.30278556,0.0,243.2593065,310.10971186,487.04841214,384.623748304,84.9700494144,17.4546144214
 11/08  19:00:00,1305.54529738,97.6078909948,651.369862954,0.0,166.938926447,199.110933808,480.385287713,386.703501351,84.9700494144,8.71173694755
 11/08  20:00:00,1285.0579256,97.6078909948,638.753222862,0.0,166.938926447,191.61365848,469.32997198,395.278519354,56.6466996096,17.4047530164
 11/08  21:00:00,1146.06702235,97.6078909948,633.748214868,0.0,100.150657288,124.558693486,511.904083905,437.852687331,56.6466996096,17.4046969651
 11/08  22:00:00,1106.05767618,97.6078909948,633.423754258,0.0,100.150657288,124.558693486,499.584579153,448.404952779,42.4850247072,8.69460166704
 11/08  23:00:00,1031.42558904,97.6078909948,627.101920082,0.0,46.0930336215,124.558693486,510.081748262,473.066050638,28.3233498048,8.69234781883
 11/08  24:00:00,1024.27043238,97.6078909948,619.37967291,0.0,46.0930336215,124.558693486,516.972210775,485.445978146,14.1616749024,17.3645577268
 11/09  01:00:00,1004.21986078,97.6078909948,612.020222419,0.0,46.0930336215,113.312780494,509.158758486,494.801652529,5.66466996096,8.69243599521
 11/09  02:00:00,998.584576031,97.6078909948,605.261239888,0.0,46.0930336215,113.312780494,519.826032702,505.468895131,5.66466996096,8.69246761058
 11/09  03:00:00,995.786000213,97.6078909948,598.71696538,0.0,46.0930336215,113.312780494,538.196225327,515.166642074,5.66466996096,17.3649132915
 11/09  04:00:00,993.871602106,97.6078909948,591.542306306,0.0,46.0930336215,113.312780494,538.798257028,524.441159309,5.66466996096,8.69242775818
 11/09  05:00:00,1060.53207995,97.6078909948,564.611657355,0.0,100.150657288,148.969399434,526.923534579,512.566459581,5.66466996096,8.69240503659
 11/09  06:00:00,1074.64039375,98.0696293681,569.237467848,0.0,100.150657288,149.894399434,812.14309961,780.614782327,14.1616749024,17.3666423814
 11/09  07:00:00,1277.26444966,99.5539889235,541.715562809,0.0,176.471037341,302.612436532,623.13364132,586.117957125,28.3233498048,8.69233439063
 11/09  08:00:00,1404.2144281,102.433084626,558.908527737,0.0,243.2593065,310.10971186,588.093206694,528.110075749,42.4850247072,17.4981062371
 11/09  09:00:00,1447.25068296,103.381070666,576.233552806,0.0,243.2593065,310.10971186,581.822981409,498.834873177,56.6466996096,26.3414086226
 11/09  10:00:00,1499.75406267,104.149669151,597.412046048,0.0,243.2593065,302.612436532,550.617417867,481.706636697,42.4850247072,26.4257564626
 11/09  11:00:00,1528.94841449,104.832265478,617.7692334,0.0,243.2593065,310.10971186,565.88625706,459.692206625,70.808374512,35.3856759227
 11/09  12:00:00,1547.61379478,105.430358296,633.315033056,0.0,243.2593065,310.10971186,539.40390439,441.995678911,70.808374512,26.5998509678
 11/09  13:00:00,1494.69681284,106.007312084,619.673251351,0.0,243.2593065,310.10971186,527.14340567,421.040223486,70.808374512,35.2948076715
 11/09  14:00:00,1525.14017084,106.516803184,615.326807451,0.0,243.2593065,302.612436532,480.390960662,397.155335984,56.6466996096,26.5889250681
 11/09  15:00:00,1518.17770328,107.176833301,606.866336777,0.0,243.2593065,302.612436532,458.418648449,380.535985975,42.4850247072,35.3976377665
 11/09  16:00:00,1514.15890837,107.973568525,601.601196096,0.0,243.2593065,302.612436532,451.166954506,368.01607584,56.6466996096,26.5041790556
 11/09  17:00:00,1529.56175947,108.418750441,610.421149188,0.0,243.2593065,310.10971186,481.314993223,369.949802256,84.9700494144,26.3951415517
 11/09  18:00:00,1557.65596998,108.545334267,623.99954144,0.0,243.2593065,310.10971186,490.437961547,388.012280137,84.9700494144,17.455631995
 11/09  19:00:00,1307.31728337,97.6078909948,652.517140101,0.0,166.938926447,199.110933808,491.363388566,388.987698994,84.9700494144,17.4056401574
 11/09  20:00:00,1287.75289909,97.6078909948,641.057589268,0.0,166.938926447,191.61365848,471.826278002,397.775485998,56.6466996096,17.4040923951
 11/09  21:00:00,1145.7905326,97.6078909948,633.609361156,0.0,100.150657288,124.558693486,507.020348511,441.660923716,56.6466996096,8.71272518475
 11/09  22:00:00,1099.41493683,97.6078909948,627.351002535,0.0,100.150657288,124.558693486,505.953014394,454.771869715,42.4850247072,8.69611997194
 11/09  23:00:00,1025.27534963,97.6078909948,621.13413281,0.0,46.0930336215,124.558693486,523.341854149,477.650670613,28.3233498048,17.3678337311
 11/09  24:00:00,1023.83754004,97.6078909948,618.791179456,0.0,46.0930336215,124.558693486,510.908005125,488.052458169,14.1616749024,8.69387205356
 11/10  01:00:00,1011.54294107,97.6078909948,618.944112223,0.0,46.0930336215,113.312780494,510.832187699,496.473487227,5.66466996096,8.69403051066
 11/10  02:00:00,1012.68305042,97.6078909948,620.082200623,0.0,46.0930336215,113.312780494,527.591985165,504.55907846,5.66466996096,17.3682367448
 11/10  03:00:00,1014.2779293,97.6078909948,621.617944711,0.0,46.0930336215,113.312780494,525.631839835,511.273029628,5.66466996096,8.69414024627
 11/10  04:00:00,1015.75659497,97.6078909948,623.087476569,0.0,46.0930336215,113.312780494,533.507166382,519.14835457,5.66466996096,8.69414185139
 11/10  05:00:00,1109.58360046,97.6078909948,623.926799395,0.0,100.150657288,148.969399434,527.718472223,504.685522631,5.66466996096,17.3682796311
 11/10  06:00:00,1115.0436302,98.0900399197,627.297167057,0.0,100.150657288,149.894399434,782.983894203,760.128076242,14.1616749024,8.69414305907
 11/10  07:00:00,1343.09774694,99.8237701044,632.808091359,0.0,176.471037341,302.612436532,600.215793907,563.198300754,28.3233498048,8.69414334836
 11/10  08:00:00,1468.12390596,102.704691425,639.055633634,0.0,243.2593065,310.10971186,576.477182181,507.754350591,42.4850247072,26.2378068828
 11/10  09:00:00,1498.56409548,103.447970252,625.761326236,0.0,243.2593065,310.10971186,560.064654425,485.846853967,56.6466996096,17.5711008491
 11/10  10:00:00,1510.92316837,104.358561289,601.944613534,0.0,243.2593065,302.612436532,532.570201037,459.714905726,42.4850247072,30.3702706041
 11/10  11:00:00,1504.62680891,105.056704373,586.13321618,0.0,243.2593065,310.10971186,533.578980269,431.329084306,70.808374512,31.4415214515
 11/10  12:00:00,1495.53430561,105.620000636,574.402717844,0.0,243.2593065,310.10971186,519.23707219,412.976393231,70.808374512,35.4523044474
 11/10  13:00:00,1450.42675107,106.088443007,570.2703507,0.0,243.2593065,310.10971186,493.926267768,396.639288945,70.808374512,26.4786043105
 11/10  14:00:00,1480.82204334,106.789569665,566.338917625,0.0,243.2593065,302.612436532,460.947252841,368.845696564,56.6466996096,35.4548566673
 11/10  15:00:00,1481.21470334,107.466816759,566.082480206,0.0,243.2593065,302.612436532,432.458417746,354.581504731,42.4850247072,35.3918883081
 11/10  16:00:00,1482.67791681,108.411821033,566.828151209,0.0,243.2593065,302.612436532,421.251427376,338.089998211,56.6466996096,26.5147295564
 11/10  17:00:00,1498.60496969,108.715123126,576.570906424,0.0,243.2593065,310.10971186,458.879952296,347.514672976,84.9700494144,26.3952299055
 11/10  18:00:00,1527.70529808,108.910691645,591.036457489,0.0,243.2593065,310.10971186,468.543034994,366.117714174,84.9700494144,17.455271406
 11/10  19:00:00,1291.59506354,97.6078909948,633.769130807,0.0,166.938926447,199.110933808,475.453480561,373.077957411,84.9700494144,17.4054737356
 11/10  20:00:00,1305.66672298,97.6078909948,656.718629901,0.0,166.938926447,191.61365848,446.543447428,381.183279071,56.6466996096,8.71346874672
 11/10  21:00:00,1169.8124219,97.6078909948,655.874127994,0.0,100.150657288,124.558693486,498.826482708,424.772530503,56.6466996096,17.4072525955
 11/10  22:00:00,1120.23082428,97.6078909948,646.7455264,0.0,100.150657288,124.558693486,488.689745443,437.508265596,42.4850247072,8.69645513996
 11/10  23:00:00,1045.97453018,97.6078909948,640.158598905,0.0,46.0930336215,124.558693486,496.244170024,459.226594553,28.3233498048,8.69422566688
 11/10  24:00:00,1044.65050404,97.6078909948,638.068857858,0.0,46.0930336215,124.558693486,499.630607167,468.100503213,14.1616749024,17.3684290516
 11/11  01:00:00,1020.36320857,97.6078909948,637.488317526,0.0,34.9616554283,113.312780494,490.639610381,476.280505994,5.66466996096,8.69443442537
 11/11  02:00:00,1017.27990924,97.6078909948,634.966000945,0.0,34.9616554283,113.312780494,501.016489989,486.657309991,5.66466996096,8.69451003683
 11/11  03:00:00,1012.15467882,97.6078909948,630.285724135,0.0,34.9616554283,113.312780494,518.881561693,495.847761617,5.66466996096,17.3691301146
 11/11  04:00:00,1008.26425586,97.6078909948,626.73996598,0.0,34.9616554283,113.312780494,519.471624987,505.112353104,5.66466996096,8.69460192218
 11/11  05:00:00,1013.42923404,97.6078909948,621.992454779,0.0,44.4937663224,113.312780494,516.69031933,502.331026458,5.66466996096,8.69462291087
 11/11  06:00:00,1010.8423266,97.6078909948,619.518749025,0.0,44.4937663224,113.312780494,540.835804443,509.304823273,14.1616749024,17.369306267
 11/11  07:00:00,1075.37842031,97.6078909948,618.712689383,0.0,54.0258772165,176.889270242,488.291348187,451.274831094,28.3233498048,8.693167288
 11/11  08:00:00,1077.39037069,97.6078909948,620.898635114,0.0,54.0258772165,184.38654557,491.728012293,434.259050115,42.4850247072,14.9839374703
 11/11  09:00:00,1171.66553566,97.6078909948,634.134438058,0.0,65.1572554096,220.04316451,472.223766605,404.463513012,56.6466996096,11.1135539826
 11/11  10:00:00,1176.86850845,97.6078909948,644.925519607,0.0,65.1572554096,212.545889182,448.573044691,388.595325167,42.4850247072,17.4926948169
 11/11  11:00:00,1165.16202399,97.6078909948,624.004962364,0.0,65.1572554096,220.04316451,474.208013461,377.074737711,70.808374512,26.3249012385
 11/11  12:00:00,1145.74378668,97.6078909948,601.838243442,0.0,65.1572554096,220.04316451,461.389075362,364.259602624,70.808374512,26.3210982264
 11/11  13:00:00,1130.64560603,97.6078909948,586.599507656,0.0,65.1572554096,220.04316451,441.293275817,352.930688708,70.808374512,17.5542125967
 11/11  14:00:00,1113.25170794,97.6078909948,575.795653171,0.0,65.1572554096,212.545889182,418.218447392,335.250078349,56.6466996096,26.3216694325
 11/11  15:00:00,1112.01988385,97.6078909948,574.361294792,0.0,65.1572554096,212.545889182,376.892115783,308.086455463,42.4850247072,26.3206356126
 11/11  16:00:00,1118.38043173,97.6078909948,581.066731057,0.0,65.1572554096,212.545889182,381.895660576,307.692449884,56.6466996096,17.5565110831
 11/11  17:00:00,1103.92272898,97.6078909948,592.609572082,0.0,65.1572554096,220.04316451,433.874775879,322.582406141,84.9700494144,26.3223203231
