Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  18:00:00,1084.80161446,97.6078909948,605.490379056,0.0,54.0258772165,184.38654557,451.266776654,348.803558687,84.9700494144,17.4931685531
 11/11  19:00:00,1066.11891234,97.6078909948,617.940682828,0.0,44.4937663224,163.454314868,481.587504272,387.924328568,84.9700494144,8.69312628947
 11/11  20:00:00,1067.22248469,97.6078909948,626.40019874,0.0,44.4937663224,155.95703954,471.564953106,397.551955506,56.6466996096,17.3662979908
 11/11  21:00:00,1044.86289311,97.6078909948,636.114756045,0.0,44.4937663224,124.558693486,502.898141166,437.55826316,56.6466996096,8.6931783965
 11/11  22:00:00,1058.14515087,97.6078909948,650.730381406,0.0,44.4937663224,124.558693486,499.783483025,448.605259043,42.4850247072,8.69319927477
 11/11  23:00:00,1047.61794683,97.6078909948,650.418237686,0.0,34.9616554283,124.558693486,513.422276601,467.732464819,28.3233498048,17.3664619768
 11/11  24:00:00,1040.5130706,97.6078909948,641.74694651,0.0,34.9616554283,124.558693486,498.396823104,475.541885409,14.1616749024,8.6932627932
 11/12  01:00:00,1030.05096714,97.6078909948,643.742235051,0.0,34.9616554283,113.312780494,499.267818687,484.909682079,5.66466996096,8.69346664689
 11/12  02:00:00,1030.34740418,97.6078909948,644.051069563,0.0,34.9616554283,113.312780494,517.091562446,494.059647372,5.66466996096,17.3672451131
 11/12  03:00:00,1033.80725168,97.6078909948,647.754648495,0.0,34.9616554283,113.312780494,517.736449182,503.378066009,5.66466996096,8.69371321173
 11/12  04:00:00,1042.56934621,97.6078909948,657.125469628,0.0,34.9616554283,113.312780494,527.169342335,512.810911425,5.66466996096,8.69376094887
 11/12  05:00:00,1056.79733187,97.6078909948,661.804905077,0.0,44.4937663224,113.312780494,533.755810479,510.723484109,5.66466996096,17.3676564086
 11/12  06:00:00,1054.47164188,97.6078909948,659.464066733,0.0,44.4937663224,113.312780494,540.084727988,517.229159025,14.1616749024,8.69389406071
 11/12  07:00:00,1119.0880284,97.6078909948,658.947152132,0.0,54.0258772165,176.889270242,494.88348765,457.866200195,28.3233498048,8.69393765013
 11/12  08:00:00,1116.20439813,97.6078909948,656.077810737,0.0,54.0258772165,184.38654557,503.24695969,443.393929268,42.4850247072,17.3680057148
 11/12  09:00:00,1177.11319021,97.6078909948,636.09428344,0.0,65.1572554096,220.04316451,478.988552514,413.61787139,56.6466996096,8.72398151377
 11/12  10:00:00,1153.08619706,97.6078909948,618.307450911,0.0,65.1572554096,212.545889182,464.741964416,396.028777433,42.4850247072,26.2281622753
 11/12  11:00:00,1151.5839175,97.6078909948,608.650831072,0.0,65.1572554096,220.04316451,469.388983164,381.025396691,70.808374512,17.555211961
 11/12  12:00:00,1144.87984403,97.6078909948,600.358319205,0.0,65.1572554096,220.04316451,468.442043939,371.310645615,70.808374512,26.3230238124
 11/12  13:00:00,1137.70476197,97.6078909948,593.92934303,0.0,65.1572554096,220.04316451,453.93864507,356.810277622,70.808374512,26.319992936
 11/12  14:00:00,1126.55962566,97.6078909948,589.991842912,0.0,65.1572554096,212.545889182,416.776257514,342.573280715,56.6466996096,17.5562771895
 11/12  15:00:00,1128.64705402,97.6078909948,592.228373559,0.0,65.1572554096,212.545889182,403.572389323,334.762777957,42.4850247072,26.3245866582
 11/12  16:00:00,1139.11501696,97.6078909948,603.381097059,0.0,65.1572554096,212.545889182,404.216834603,330.013425164,56.6466996096,17.5567098294
 11/12  17:00:00,1118.80448085,97.6078909948,608.592763801,0.0,65.1572554096,220.04316451,452.716205687,341.420797627,84.9700494144,26.3253586458
 11/12  18:00:00,1101.2912764,97.6078909948,623.190954503,0.0,54.0258772165,184.38654557,466.310389693,363.850106044,84.9700494144,17.4902342342
 11/12  19:00:00,1080.94134245,97.6078909948,633.914694885,0.0,44.4937663224,163.454314868,507.383302071,405.047180428,84.9700494144,17.3660722282
 11/12  20:00:00,1088.97439008,97.6078909948,649.72085572,0.0,44.4937663224,155.95703954,484.310255122,418.970451896,56.6466996096,8.69310361647
 11/12  21:00:00,1064.59387652,97.6078909948,657.361317682,0.0,44.4937663224,124.558693486,524.643898435,459.304050728,56.6466996096,8.69314809761
 11/12  22:00:00,1062.69718586,97.6078909948,655.844486487,0.0,44.4937663224,124.558693486,529.384236132,469.532782279,42.4850247072,17.366429146
 11/12  23:00:00,1052.6921324,97.6078909948,655.905943224,0.0,34.9616554283,124.558693486,527.737098248,490.720467535,28.3233498048,8.69328090876
 11/12  24:00:00,1054.04806986,97.6078909948,656.196248446,0.0,34.9616554283,124.558693486,525.11258488,502.257584916,14.1616749024,8.69332506178
 11/13  01:00:00,1056.80010682,97.6078909948,660.794255729,0.0,46.0930336215,113.312780494,535.681629591,512.64980894,5.66466996096,17.3671506894
 11/13  02:00:00,1052.59931892,97.6078909948,657.048262838,0.0,46.0930336215,113.312780494,537.053800551,522.695358168,5.66466996096,8.69377242212
 11/13  03:00:00,1051.18628734,97.6078909948,655.647562453,0.0,46.0930336215,113.312780494,545.920995492,531.562470921,5.66466996096,8.69385461062
 11/13  04:00:00,1050.81429809,97.6078909948,655.292571466,0.0,46.0930336215,113.312780494,562.641047924,539.608455397,5.66466996096,17.3679225657
 11/13  05:00:00,1141.10970981,97.6078909948,655.207272954,0.0,100.150657288,148.969399434,531.814897768,517.456165034,5.66466996096,8.6940627737
 11/13  06:00:00,1143.38980848,97.6078909948,655.252842365,0.0,100.150657288,149.894399434,959.115410087,936.259596285,14.1616749024,8.69413889954
 11/13  07:00:00,1364.66078652,97.6931842001,655.206316833,0.0,176.471037341,302.612436532,674.181053724,628.488269694,28.3233498048,17.369434225
 11/13  08:00:00,1473.38232129,98.1183615432,647.351180221,0.0,243.2593065,310.10971186,622.371777402,562.383449184,42.4850247072,17.5033035106
 11/13  09:00:00,1497.83260426,98.4678411971,629.071240267,0.0,243.2593065,310.10971186,607.597870468,524.601103547,56.6466996096,26.3500673113
 11/13  10:00:00,1509.64973856,98.8326935852,605.606385,0.0,243.2593065,302.612436532,565.3144569,496.392038988,42.4850247072,26.4373932047
 11/13  11:00:00,1495.53217652,99.3029187178,581.92112245,0.0,243.2593065,310.10971186,560.14440148,462.781844725,70.808374512,26.5541822428
 11/13  12:00:00,1486.13059096,99.7869093678,570.107206183,0.0,243.2593065,310.10971186,540.917121116,434.634283396,70.808374512,35.4744632079
 11/13  13:00:00,1436.07967366,100.279000871,560.748114172,0.0,243.2593065,310.10971186,515.552791267,409.436423617,70.808374512,35.3079931371
 11/13  14:00:00,1466.3645057,100.966346795,556.763819057,0.0,243.2593065,302.612436532,463.729095404,380.487669638,56.6466996096,26.5947261564
 11/13  15:00:00,1460.39479189,101.76146744,549.500164596,0.0,243.2593065,302.612436532,433.672977138,355.773063954,42.4850247072,35.4148884774
 11/13  16:00:00,1454.57738323,102.356774897,542.633785687,0.0,243.2593065,302.612436532,436.37506827,344.380936191,56.6466996096,35.3474324699
 11/13  17:00:00,1467.76211981,102.934976607,549.001983875,0.0,243.2593065,310.10971186,460.913868474,349.541549524,84.9700494144,26.4022695353
 11/13  18:00:00,1496.56897721,103.499544893,562.886495105,0.0,243.2593065,310.10971186,465.331488962,362.906541095,84.9700494144,17.4548984525
 11/13  19:00:00,1247.2082995,97.6078909948,586.275295134,0.0,166.938926447,199.110933808,438.217353914,344.532965673,84.9700494144,8.71433882683
 11/13  20:00:00,1253.97177311,97.6078909948,600.611521353,0.0,166.938926447,191.61365848,429.013840534,354.9594829,56.6466996096,17.4076580244
 11/13  21:00:00,1126.45969229,97.6078909948,607.533963288,0.0,100.150657288,124.558693486,467.630067069,402.270062565,56.6466996096,8.71330489506
 11/13  22:00:00,1096.17083779,97.6078909948,617.433835683,0.0,100.150657288,124.558693486,474.779079697,414.920000932,42.4850247072,17.3740540573
 11/13  23:00:00,1053.31284372,97.6078909948,643.896978688,0.0,46.0930336215,124.558693486,480.452393678,443.434127171,28.3233498048,8.6949167028
 11/13  24:00:00,1062.36859809,97.6078909948,652.930827431,0.0,46.0930336215,124.558693486,477.348320523,454.49166427,14.1616749024,8.69498135109
 11/14  01:00:00,1047.33837686,97.6078909948,650.298609133,0.0,46.0930336215,113.312780494,485.124819051,462.089513899,5.66466996096,17.3706351912
 11/14  02:00:00,1054.92655626,97.6078909948,658.4426628,0.0,46.0930336215,113.312780494,485.031168028,470.671005319,5.66466996096,8.69549274827
 11/14  03:00:00,1056.82101757,97.6078909948,660.558066744,0.0,46.0930336215,113.312780494,501.179394415,478.145777728,5.66466996096,17.3689467264
 11/14  04:00:00,1054.59497433,97.6078909948,658.881319622,0.0,46.0930336215,113.312780494,500.705578183,486.347474485,5.66466996096,8.69343373675
 11/14  05:00:00,1143.08814288,97.6078909948,654.661743613,0.0,100.150657288,148.969399434,486.229565378,471.87137409,5.66466996096,8.69352132738
 11/14  06:00:00,1140.59547236,97.6775819177,651.377707105,0.0,100.150657288,149.894399434,761.900162451,730.369831379,14.1616749024,17.36865617
 11/14  07:00:00,1354.24376782,98.4996458582,644.788456744,0.0,176.471037341,302.612436532,572.639120221,535.621978544,28.3233498048,8.69379187193
 11/14  08:00:00,1470.18005037,100.390411511,643.344659071,0.0,243.2593065,310.10971186,538.152535568,478.163843654,42.4850247072,17.5036672075
 11/14  09:00:00,1488.12306168,101.331612373,616.541514521,0.0,243.2593065,310.10971186,529.650646184,446.651826163,56.6466996096,26.3521204106
 11/14  10:00:00,1493.45365963,102.211401897,585.314759305,0.0,243.2593065,302.612436532,492.646719179,423.724531764,42.4850247072,26.437162708
 11/14  11:00:00,1478.10707464,103.051551604,559.667522232,0.0,243.2593065,310.10971186,499.938565955,393.722698825,70.808374512,35.4074926182
 11/14  12:00:00,1477.87582866,104.001314223,557.127923055,0.0,243.2593065,310.10971186,481.023911835,374.75777438,70.808374512,35.4577629438
 11/14  13:00:00,1437.14457566,105.120151634,557.178417932,0.0,243.2593065,310.10971186,449.897977467,352.597594402,70.808374512,26.4920085529
 11/14  14:00:00,1477.44083453,106.166746943,563.724123425,0.0,243.2593065,302.612436532,425.113561697,333.004163287,56.6466996096,35.4626988007
 11/14  15:00:00,1486.1948812,107.374190912,572.122287249,0.0,243.2593065,302.612436532,386.521005406,317.479351753,42.4850247072,26.5566289463
 11/14  16:00:00,1486.97236001,107.982954214,572.559656825,0.0,243.2593065,302.612436532,410.560192443,318.555096208,56.6466996096,35.3583966251
 11/14  17:00:00,1484.3283201,108.700298165,561.775683189,0.0,243.2593065,310.10971186,421.971642026,310.59548452,84.9700494144,26.4061080914
 11/14  18:00:00,1499.58003869,108.900362736,561.095776286,0.0,243.2593065,310.10971186,426.556549094,324.126025401,84.9700494144,17.4604742788
 11/14  19:00:00,1254.2889232,97.6078909948,594.120654376,0.0,166.938926447,199.110933808,419.202565225,325.518207164,84.9700494144,8.71430864685
 11/14  20:00:00,1259.06305429,97.6078909948,607.007344097,0.0,166.938926447,191.61365848,412.605522381,338.54845718,56.6466996096,17.4103655909
 11/14  21:00:00,1134.40972073,97.6078909948,616.797186771,0.0,100.150657288,124.558693486,460.51694451,386.460637226,56.6466996096,17.4096076749
 11/14  22:00:00,1099.79208126,97.6078909948,621.874514827,0.0,100.150657288,124.558693486,450.465768458,399.283221975,42.4850247072,8.69752177534
 11/14  23:00:00,1041.34906668,97.6078909948,631.15345294,0.0,46.0930336215,124.558693486,461.709501605,424.6907925,28.3233498048,8.69535930031
 11/14  24:00:00,1047.89370663,97.6078909948,637.230878905,0.0,46.0930336215,124.558693486,468.629230881,437.096580092,14.1616749024,17.370975887
 11/15  01:00:00,1044.4481846,97.6078909948,646.890065047,0.0,46.0930336215,113.312780494,461.55054968,447.191036379,5.66466996096,8.69484333996
 11/15  02:00:00,1049.51743991,97.6078909948,652.440753996,0.0,46.0930336215,113.312780494,479.155447451,456.123363942,5.66466996096,17.3674135484
 11/15  03:00:00,1048.41082863,97.6078909948,651.373998892,0.0,46.0930336215,113.312780494,477.413016293,463.054453918,5.66466996096,8.69389241454
 11/15  04:00:00,1048.17777321,97.6078909948,651.152230217,0.0,46.0930336215,113.312780494,484.575145826,470.216468444,5.66466996096,8.69400742097
 11/15  05:00:00,1128.47703193,97.6078909948,640.409913879,0.0,100.150657288,148.969399434,478.098676878,455.065653244,5.66466996096,17.3683536729
 11/15  06:00:00,1117.64026931,97.9567029704,627.104879858,0.0,100.150657288,149.894399434,680.026292671,657.170265636,14.1616749024,8.69435213208
 11/15  07:00:00,1350.82600496,99.848105576,638.012959228,0.0,176.471037341,302.612436532,531.716295844,494.698479172,28.3233498048,8.69446686644
 11/15  08:00:00,1453.89072174,102.586358344,622.187042744,0.0,243.2593065,310.10971186,516.644600193,447.912636664,42.4850247072,26.2469388223
 11/15  09:00:00,1502.40817745,103.355514176,629.138607111,0.0,243.2593065,310.10971186,508.677411815,434.454456453,56.6466996096,17.5762557519
 11/15  10:00:00,1556.45932988,103.886019861,651.427858768,0.0,243.2593065,302.612436532,502.760098255,433.835680731,42.4850247072,26.439392817
 11/15  11:00:00,1530.28814872,104.406496667,614.919470246,0.0,243.2593065,310.10971186,523.718737262,417.486957832,70.808374512,35.4234049178
 11/15  12:00:00,1472.83106277,104.883328668,551.158462401,0.0,243.2593065,310.10971186,494.622258641,388.340807733,70.808374512,35.4730763959
 11/15  13:00:00,1410.39860502,105.413617712,528.674928112,0.0,243.2593065,310.10971186,459.315584023,362.019615675,70.808374512,26.4875938367
 11/15  14:00:00,1433.84646941,105.951118051,519.781941037,0.0,243.2593065,302.612436532,437.961268237,345.83535242,56.6466996096,35.4792162074
 11/15  15:00:00,1428.02845076,106.489371784,514.214826753,0.0,243.2593065,302.612436532,415.317155941,337.416327492,42.4850247072,35.4158037422
 11/15  16:00:00,1424.98629056,107.022617144,511.079370118,0.0,243.2593065,302.612436532,416.264706674,333.099906575,56.6466996096,26.5181004896
 11/15  17:00:00,1439.29907013,107.45282157,517.931131819,0.0,243.2593065,310.10971186,459.066396789,347.688965001,84.9700494144,26.4073823737
 11/15  18:00:00,1489.03250454,107.785935377,550.728936041,0.0,243.2593065,310.10971186,466.628534207,364.197217325,84.9700494144,17.4612674674
 11/15  19:00:00,1248.18351146,97.6078909948,587.238955575,0.0,166.938926447,199.110933808,469.383716467,367.003142405,84.9700494144,17.4105246471
 11/15  20:00:00,1252.43866724,97.6078909948,598.977722687,0.0,166.938926447,191.61365848,450.566259267,376.509641489,56.6466996096,17.4099181678
 11/15  21:00:00,1125.02889205,97.6078909948,605.987291265,0.0,100.150657288,124.558693486,485.327551474,419.964929613,56.6466996096,8.71592225136
 11/15  22:00:00,1088.05756433,97.6078909948,608.768752909,0.0,100.150657288,124.558693486,488.558727892,428.700169585,42.4850247072,17.3735335995
 11/15  23:00:00,1018.36687366,97.6078909948,606.644397476,0.0,46.0930336215,124.558693486,483.3287996,446.310745073,28.3233498048,8.69470472287
 11/15  24:00:00,1015.86074866,97.6078909948,603.092538448,0.0,46.0930336215,124.558693486,473.638219664,450.781727613,14.1616749024,8.69481714812
 11/16  01:00:00,998.911918555,97.6078909948,598.245391833,0.0,46.0930336215,113.312780494,477.127063495,454.091927424,5.66466996096,17.3704661096
 11/16  02:00:00,994.344167915,97.6078909948,593.396890535,0.0,46.0930336215,113.312780494,471.144808716,456.784681412,5.66466996096,8.69545734327
 11/16  03:00:00,987.73422349,97.6078909948,586.363025255,0.0,46.0930336215,113.312780494,471.899501332,457.539221116,5.66466996096,8.69561025496
 11/16  04:00:00,984.336286404,97.6078909948,582.731659266,0.0,46.0930336215,113.312780494,482.215200486,459.178892806,5.66466996096,17.3716377182
 11/16  05:00:00,1069.2265336,97.6078909948,576.776835691,0.0,100.150657288,148.969399434,453.926735787,439.566044936,5.66466996096,8.69602088957
 11/16  06:00:00,1071.12946192,98.0523137532,577.011334983,0.0,100.150657288,149.894399434,669.453471525,641.205825983,14.1616749024,14.0859706396
 11/16  07:00:00,1324.81691872,100.181380144,609.550012482,0.0,176.471037341,302.612436532,533.434802647,493.134026126,28.3233498048,11.9774267171
 11/16  08:00:00,1454.72442466,102.700642663,622.346979866,0.0,243.2593065,310.10971186,523.898806059,463.908548872,42.4850247072,17.5052324802
 11/16  09:00:00,1482.16474308,103.458953723,607.23274471,0.0,243.2593065,310.10971186,527.999536037,444.997319734,56.6466996096,26.355516693
 11/16  10:00:00,1517.59426154,104.018836363,609.005708341,0.0,243.2593065,302.612436532,507.074404905,438.145741091,42.4850247072,26.4436391076
 11/16  11:00:00,1513.42147901,104.547003643,596.058194624,0.0,243.2593065,310.10971186,527.004894888,420.78145695,70.808374512,35.4150634261
 11/16  12:00:00,1504.84089282,104.954216,585.285826141,0.0,243.2593065,310.10971186,517.112263921,410.837599139,70.808374512,35.4662902695
 11/16  13:00:00,1456.23382051,105.345210288,577.54019835,0.0,243.2593065,310.10971186,499.154129325,401.847288206,70.808374512,26.4984666068
 11/16  14:00:00,1473.3174074,105.749296148,559.648813073,0.0,243.2593065,302.612436532,478.927992358,386.808836649,56.6466996096,35.4724560999
 11/16  15:00:00,1472.58183923,106.206234269,558.383659415,0.0,243.2593065,302.612436532,456.844169532,378.948832823,42.4850247072,35.4103120011
 11/16  16:00:00,1480.6370463,106.595728623,566.691318791,0.0,243.2593065,302.612436532,463.984496808,380.807420052,56.6466996096,26.5303771465
 11/16  17:00:00,1492.38338063,106.934837568,571.834769256,0.0,243.2593065,310.10971186,494.652567625,383.274144336,84.9700494144,26.4083738756
 11/16  18:00:00,1507.26467816,107.237829996,570.936297179,0.0,243.2593065,310.10971186,487.673066266,385.245263226,84.9700494144,17.4577536249
 11/16  19:00:00,1255.74042682,97.6078909948,595.647792824,0.0,166.938926447,199.110933808,486.593476284,384.212192833,84.9700494144,17.4112340368
 11/16  20:00:00,1256.17022193,97.6078909948,603.241573133,0.0,166.938926447,191.61365848,455.958839417,390.595502399,56.6466996096,8.71663740887
 11/16  21:00:00,1122.69736723,97.6078909948,603.7684345,0.0,100.150657288,124.558693486,504.3454256,430.289115103,56.6466996096,17.4096108874
 11/16  22:00:00,1083.59634813,97.6078909948,604.267767814,0.0,100.150657288,124.558693486,487.386634565,436.204451323,42.4850247072,8.69715853384
 11/16  23:00:00,1019.9775173,97.6078909948,608.63545225,0.0,46.0930336215,124.558693486,499.503261345,453.809566538,28.3233498048,17.3703450025
 11/16  24:00:00,1031.25557771,97.6078909948,619.844874778,0.0,46.0930336215,124.558693486,485.162066853,462.305011515,14.1616749024,8.69538043623
 11/17  01:00:00,1021.18888689,97.6078909948,622.434496499,0.0,46.0930336215,113.312780494,481.888150334,467.527787045,5.66466996096,8.69569332765
 11/17  02:00:00,1030.33168029,97.6078909948,632.245594419,0.0,46.0930336215,113.312780494,497.951439707,474.914738099,5.66466996096,17.372031647
 11/17  03:00:00,1032.33149559,97.6078909948,634.473930488,0.0,46.0930336215,113.312780494,492.704724845,478.343780978,5.66466996096,8.69627390663
 11/17  04:00:00,1024.22421395,97.6078909948,625.939002133,0.0,46.0930336215,113.312780494,498.726443924,479.398757342,5.66466996096,13.6630166204
 11/17  05:00:00,1117.02746061,97.6078909948,625.225682883,0.0,100.150657288,148.969399434,478.665713317,460.599786484,5.66466996096,12.4012568724
 11/17  06:00:00,1106.93490671,98.0840967387,613.392493593,0.0,100.150657288,149.894399434,693.306533549,670.450331089,14.1616749024,8.69452755807
 11/17  07:00:00,1320.88645518,100.207105562,604.598563391,0.0,176.471037341,302.612436532,542.922021995,497.227851808,28.3233498048,17.3708203821
 11/17  08:00:00,1429.69680449,102.816901983,596.014123706,0.0,243.2593065,310.10971186,513.840927024,453.849450365,42.4850247072,17.5064519524
 11/17  09:00:00,1461.30627393,103.58397837,585.031714584,0.0,243.2593065,310.10971186,516.595636656,433.591831419,56.6466996096,26.3571056268
 11/17  10:00:00,1487.59430803,104.149455835,576.815256424,0.0,243.2593065,302.612436532,490.780706073,421.84935182,42.4850247072,26.4463295455
 11/17  11:00:00,1488.91287834,104.66401473,569.625159455,0.0,243.2593065,310.10971186,508.75109952,402.529754714,70.808374512,35.412970294
 11/17  12:00:00,1483.96797281,105.114430696,562.712102563,0.0,243.2593065,310.10971186,487.758691444,390.329152598,70.808374512,26.6211643341
 11/17  13:00:00,1441.46713962,105.508348739,561.438094729,0.0,243.2593065,310.10971186,488.7871711,382.654822159,70.808374512,35.323974429
 11/17  14:00:00,1481.40749067,105.902685825,568.251767865,0.0,243.2593065,302.612436532,470.542407688,378.424649064,56.6466996096,35.4710590144
 11/17  15:00:00,1482.46693211,106.388703232,569.111673037,0.0,243.2593065,302.612436532,444.541487651,375.487799929,42.4850247072,26.5686630151
 11/17  16:00:00,1479.34174259,106.805275253,565.313444672,0.0,243.2593065,302.612436532,464.480792406,372.466736839,56.6466996096,35.3673559571
 11/17  17:00:00,1482.44977565,107.187479854,561.028766536,0.0,243.2593065,310.10971186,481.053859249,369.671527843,84.9700494144,26.4122819921
 11/17  18:00:00,1498.07483397,107.53637234,560.873611012,0.0,243.2593065,310.10971186,471.430762256,368.9973279,84.9700494144,17.4633849414
 11/17  19:00:00,1247.5334235,97.6078909948,587.00604433,0.0,166.938926447,199.110933808,472.58823833,370.208191022,84.9700494144,17.4099978942
 11/17  20:00:00,1248.16699061,97.6078909948,595.61029534,0.0,166.938926447,191.61365848,443.225088057,377.862472192,56.6466996096,8.71591625531
 11/17  21:00:00,1111.38998886,97.6078909948,592.497369285,0.0,100.150657288,124.558693486,491.849789327,417.790440576,56.6466996096,17.4126491416
 11/17  22:00:00,1071.19946891,97.6078909948,591.586576846,0.0,100.150657288,124.558693486,475.091630494,423.910653746,42.4850247072,8.69595204029
 11/17  23:00:00,1005.77108493,97.6078909948,593.365718053,0.0,46.0930336215,124.558693486,486.606677923,440.914220721,28.3233498048,17.3691073966
 11/17  24:00:00,1007.52265553,97.6078909948,594.356898064,0.0,46.0930336215,124.558693486,469.151511017,446.295052879,14.1616749024,8.69478323541
 11/18  01:00:00,989.760807805,97.6078909948,588.636243952,0.0,46.0930336215,113.312780494,462.974917692,448.615131861,5.66466996096,8.69511587044
 11/18  02:00:00,986.295048039,97.6078909948,584.94223297,0.0,46.0930336215,113.312780494,473.5012958,450.465683818,5.66466996096,17.3709420218
 11/18  03:00:00,985.851515716,97.6078909948,584.487827342,0.0,46.0930336215,113.312780494,467.829400124,453.468966916,5.66466996096,8.6957632466
 11/18  04:00:00,985.579152823,97.6078909948,584.227908986,0.0,46.0930336215,113.312780494,471.213562044,456.852946285,5.66466996096,8.69594579746
 11/18  05:00:00,995.226057814,97.6078909948,583.570066524,0.0,55.6251445156,113.312780494,471.61863207,448.581531663,5.66466996096,17.3724304466
 11/18  06:00:00,993.677798308,97.6078909948,581.823223883,0.0,55.6251445156,113.312780494,471.065100357,448.206942421,14.1616749024,8.69648303344
 11/18  07:00:00,1061.25272706,97.6078909948,584.113982146,0.0,65.1572554096,176.889270242,426.649157643,389.629146763,28.3233498048,8.69666107585
 11/18  08:00:00,1177.32387617,97.8919903565,586.27721963,0.0,109.682768182,220.96816451,662.087541906,602.23079,42.4850247072,17.3717271988
 11/18  09:00:00,1175.31589428,97.8912668314,573.430344439,0.0,109.682768182,220.96816451,584.44332271,510.351357911,56.6466996096,17.4452651894
 11/18  10:00:00,1267.96636785,98.3471670624,557.283329961,0.0,131.945524568,266.955817592,532.921179906,472.92012268,42.4850247072,17.5160325185
 11/18  11:00:00,1261.53185514,98.584553535,542.286790922,0.0,131.945524568,274.45309292,535.376407754,438.20857721,70.808374512,26.3594560326
 11/18  12:00:00,1250.77003346,98.656063244,531.294495297,0.0,131.945524568,274.45309292,523.427364318,426.263945697,70.808374512,26.3550441096
 11/18  13:00:00,1212.73528938,98.8292098219,525.938562286,0.0,131.945524568,274.45309292,491.704261973,403.320491697,70.808374512,17.5753957646
 11/18  14:00:00,1201.71364547,98.8856804199,522.872674851,0.0,131.945524568,266.955817592,479.963772164,396.960816286,56.6466996096,26.3562562688
 11/18  15:00:00,1203.84350986,98.869407904,524.822088032,0.0,131.945524568,266.955817592,473.872643681,405.037617542,42.4850247072,26.3500014318
 11/18  16:00:00,1143.89006549,97.6078909948,541.369577369,0.0,109.682768182,212.545889182,409.188971112,326.187716679,56.6466996096,26.3545548238
 11/18  17:00:00,1165.2400873,97.6078909948,555.806376981,0.0,109.682768182,220.04316451,432.929307208,330.384330107,84.9700494144,17.5749276869
 11/18  18:00:00,1145.77773982,97.6078909948,563.852254593,0.0,109.682768182,220.04316451,445.482628591,334.268943259,84.9700494144,26.2436359173
 11/18  19:00:00,1112.31910578,97.6078909948,569.657411919,0.0,100.150657288,199.110933808,462.31057377,368.644820103,84.9700494144,8.69570425265
 11/18  20:00:00,1105.67574459,97.6078909948,569.825280769,0.0,100.150657288,191.61365848,438.100009819,372.757421352,56.6466996096,8.69588885789
 11/18  21:00:00,1002.70026637,97.6078909948,579.105724718,0.0,55.6251445156,124.558693486,491.621601724,417.602441156,56.6466996096,17.3724609587
 11/18  22:00:00,1013.22662403,97.6078909948,590.770512015,0.0,55.6251445156,124.558693486,479.001591852,427.820143346,42.4850247072,8.69642379799
 11/18  23:00:00,1008.87076313,97.6078909948,596.91457924,0.0,46.0930336215,124.558693486,483.026696779,446.006742204,28.3233498048,8.6966047701
 11/18  24:00:00,1012.240162,97.6078909948,599.404510268,0.0,46.0930336215,124.558693486,485.165510397,453.632463188,14.1616749024,17.371372307
 11/19  01:00:00,991.802363353,97.6078909948,602.766758036,0.0,34.9616554283,113.312780494,474.725926056,460.366332085,5.66466996096,8.69492401039
 11/19  02:00:00,995.401969362,97.6078909948,606.64839515,0.0,34.9616554283,113.312780494,490.214651446,467.179373251,5.66466996096,17.3706082343
 11/19  03:00:00,995.359158957,97.6078909948,606.63855649,0.0,34.9616554283,113.312780494,485.178893009,470.818595067,5.66466996096,8.69562798115
 11/19  04:00:00,999.149503925,97.6078909948,610.685262997,0.0,34.9616554283,113.312780494,490.361145365,476.000642468,5.66466996096,8.69583293567
 11/19  05:00:00,1011.22427317,97.6078909948,612.653015014,0.0,44.4937663224,113.312780494,492.960181787,469.923239045,5.66466996096,17.3722727809
 11/19  06:00:00,1012.1336435,97.6078909948,613.706919134,0.0,44.4937663224,113.312780494,495.374829148,472.516715918,14.1616749024,8.69643832759
 11/19  07:00:00,1083.65848355,97.6078909948,620.299863507,0.0,54.0258772165,176.889270242,453.224632746,416.204643824,28.3233498048,8.69663911678
 11/19  08:00:00,1083.55496035,97.6078909948,620.572395448,0.0,54.0258772165,184.38654557,473.076359262,413.217454978,42.4850247072,17.3738795775
 11/19  09:00:00,1163.59808345,97.6078909948,621.167518383,0.0,65.1572554096,220.04316451,475.425570486,401.343944195,56.6466996096,17.4349266814
 11/19  10:00:00,1153.23464151,97.6078909948,618.14082869,0.0,65.1572554096,212.545889182,456.611610051,396.626391264,42.4850247072,17.5001940797
 11/19  11:00:00,1158.62386617,97.6078909948,615.976030198,0.0,65.1572554096,220.04316451,490.600217887,393.458679565,70.808374512,26.3331638102
 11/19  12:00:00,1150.1646937,97.6078909948,605.9153164,0.0,65.1572554096,220.04316451,475.451039866,387.079741714,70.808374512,17.5629236401
 11/19  13:00:00,1146.07675676,97.6078909948,602.911037116,0.0,65.1572554096,220.04316451,479.35924445,382.215184447,70.808374512,26.3356854911
 11/19  14:00:00,1147.78046201,97.6078909948,612.620208511,0.0,65.1572554096,212.545889182,466.374762869,383.394166795,56.6466996096,26.333896465
 11/19  15:00:00,1148.60872888,97.6078909948,613.581194135,0.0,65.1572554096,212.545889182,439.806404814,379.757915828,42.4850247072,17.5634642787
 11/19  16:00:00,1146.30043078,97.6078909948,611.243673675,0.0,65.1572554096,212.545889182,462.165513335,379.18226097,56.6466996096,26.3365527554
 11/19  17:00:00,1099.87977979,97.6078909948,588.641047091,0.0,65.1572554096,220.04316451,483.512515766,372.207819079,84.9700494144,26.334647273
 11/19  18:00:00,1068.46368253,97.6078909948,588.260633478,0.0,54.0258772165,184.38654557,491.541358037,389.071065768,84.9700494144,17.5002428553
 11/19  19:00:00,1048.64607069,97.6078909948,599.459148892,0.0,44.4937663224,163.454314868,523.156953001,429.491599604,84.9700494144,8.69530398262
 11/19  20:00:00,1052.50544157,97.6078909948,610.767402273,0.0,44.4937663224,155.95703954,514.866598958,440.84876352,56.6466996096,17.3711358287
 11/19  21:00:00,1034.30477074,97.6078909948,624.883209199,0.0,44.4937663224,124.558693486,548.030670578,482.688111243,56.6466996096,8.69585972515
 11/19  22:00:00,1051.13648719,97.6078909948,643.215150785,0.0,44.4937663224,124.558693486,547.266749547,496.085665454,42.4850247072,8.69605938606
 11/19  23:00:00,1050.85256535,97.6078909948,653.737786002,0.0,34.9616554283,124.558693486,562.535876328,516.839806058,28.3233498048,17.3727204654
 11/19  24:00:00,1059.66233028,97.6078909948,662.459151467,0.0,34.9616554283,124.558693486,549.730327628,526.871991542,14.1616749024,8.69666118364
 11/20  01:00:00,1054.45660231,97.6078909948,658.674349846,0.0,46.0930336215,113.312780494,545.1119634,530.750264517,5.66466996096,8.69702892228
 11/20  02:00:00,1043.46659505,97.6078909948,646.435003906,0.0,46.0930336215,113.312780494,555.601981996,532.564801343,5.66466996096,17.3725106921
 11/20  03:00:00,1048.79439694,97.6078909948,651.95627714,0.0,46.0930336215,113.312780494,552.637311168,538.277243093,5.66466996096,8.69539811422
 11/20  04:00:00,1056.46019624,97.6078909948,660.961184184,0.0,46.0930336215,113.312780494,569.983234408,546.947102087,5.66466996096,17.3714623598
 11/20  05:00:00,1137.88166213,97.6078909948,652.764742818,0.0,100.150657288,148.969399434,538.815841401,524.455105086,5.66466996096,8.69606635311
 11/20  06:00:00,1138.18101238,97.6078909948,650.085702425,0.0,100.150657288,149.894399434,948.504494123,925.646519347,14.1616749024,8.69629987356
 11/20  07:00:00,1363.37445488,97.8390446676,653.954750597,0.0,176.471037341,302.612436532,675.489689229,629.792936734,28.3233498048,17.3734026906
 11/20  08:00:00,1478.51965683,98.3819057466,652.980828453,0.0,243.2593065,310.10971186,640.333283552,580.336284409,42.4850247072,17.5119744358
 11/20  09:00:00,1509.63005984,98.7017135055,641.659862365,0.0,243.2593065,310.10971186,641.301463344,558.288382646,56.6466996096,26.3663810883
 11/20  10:00:00,1520.43991188,98.9293367367,617.260558976,0.0,243.2593065,302.612436532,611.869626375,542.932689419,42.4850247072,26.4519122482
 11/20  11:00:00,1496.26018902,99.1210430911,583.119834005,0.0,243.2593065,310.10971186,613.031371548,506.793836108,70.808374512,35.4291609284
 11/20  12:00:00,1477.8988872,99.39547084,562.021711825,0.0,243.2593065,310.10971186,577.66143253,471.370832849,70.808374512,35.4822251691
 11/20  13:00:00,1426.19012677,99.7521655658,550.964339866,0.0,243.2593065,310.10971186,542.266716259,444.953969326,70.808374512,26.5043724216
 11/20  14:00:00,1456.18123991,100.0994809,546.920066176,0.0,243.2593065,302.612436532,520.199026352,428.061326509,56.6466996096,35.4910002333
 11/20  15:00:00,1456.19336601,100.530330205,546.445062713,0.0,243.2593065,302.612436532,495.964596527,418.050596727,42.4850247072,35.428975093
 11/20  16:00:00,1455.96352972,101.054675661,545.690421227,0.0,243.2593065,302.612436532,493.052027127,409.871465064,56.6466996096,26.5338624534
 11/20  17:00:00,1465.04031944,101.571304386,547.751717921,0.0,243.2593065,310.10971186,514.026732116,402.640100339,84.9700494144,26.4165823628
 11/20  18:00:00,1484.47576814,102.03285529,551.537705315,0.0,243.2593065,310.10971186,506.725524322,404.290273619,84.9700494144,17.4652012885
 11/20  19:00:00,1227.07012278,97.6078909948,564.860551703,0.0,166.938926447,199.110933808,478.901379303,376.517206484,84.9700494144,17.4141234043
 11/20  20:00:00,1225.94427416,97.6078909948,570.833391594,0.0,166.938926447,191.61365848,455.86069874,381.800073131,56.6466996096,17.413925999
 11/20  21:00:00,1081.62504069,97.6078909948,559.749147826,0.0,100.150657288,124.558693486,478.961144592,413.596310453,56.6466996096,8.71813452987
 11/20  22:00:00,1035.02896773,97.6078909948,552.433479577,0.0,100.150657288,124.558693486,470.058901375,410.196306624,42.4850247072,17.377570044
 11/20  23:00:00,970.587442558,97.6078909948,555.942915454,0.0,46.0930336215,124.558693486,464.040841806,427.020624568,28.3233498048,8.6968674334
 11/20  24:00:00,974.940518662,97.6078909948,559.717242943,0.0,46.0930336215,124.558693486,455.349255526,432.490488661,14.1616749024,8.6970919626
 11/21  01:00:00,959.538167927,97.6078909948,556.368417136,0.0,46.0930336215,113.312780494,456.255708026,433.2181454,5.66466996096,17.372892665
 11/21  02:00:00,958.94549217,97.6078909948,555.7238388,0.0,46.0930336215,113.312780494,449.240176251,434.879872075,5.66466996096,8.69563421562
 11/21  03:00:00,956.223446978,97.6078909948,552.733245787,0.0,46.0930336215,113.312780494,459.104989155,436.068289103,5.66466996096,17.3720300914
 11/21  04:00:00,955.649791737,97.6078909948,552.097428788,0.0,46.0930336215,113.312780494,452.909337731,438.548280282,5.66466996096,8.69638748794
 11/21  05:00:00,1042.97812979,97.6078909948,545.167929445,0.0,100.150657288,148.969399434,431.284134543,416.922830658,5.66466996096,8.69663392415
 11/21  06:00:00,1039.31424413,97.7603059748,540.516520619,0.0,100.150657288,149.894399434,678.836691013,647.300054588,14.1616749024,17.3749615222
 11/21  07:00:00,1263.91667351,98.6246039362,544.500855799,0.0,176.471037341,302.612436532,499.419350041,462.398629483,28.3233498048,8.69737075347
 11/21  08:00:00,1374.17568014,100.196216667,538.88140888,0.0,243.2593065,310.10971186,481.730261646,421.734963385,42.4850247072,17.5102735537
 11/21  09:00:00,1402.93308345,101.007458887,526.851081021,0.0,243.2593065,310.10971186,475.719282482,392.705257617,56.6466996096,26.3673252547
 11/21  10:00:00,1422.49658197,101.757110326,514.015445958,0.0,243.2593065,302.612436532,431.200784108,362.264418311,42.4850247072,26.4513410905
 11/21  11:00:00,1428.35541382,102.567662444,511.997117111,0.0,243.2593065,310.10971186,417.732543052,311.479234062,70.808374512,35.4449344781
 11/21  12:00:00,1435.7870474,103.235107755,513.194732954,0.0,243.2593065,310.10971186,357.335180852,251.029017228,70.808374512,35.4977891121
 11/21  13:00:00,1403.85906973,104.272516847,518.393228665,0.0,243.2593065,310.10971186,326.353969813,220.214872706,70.808374512,35.3307225945
 11/21  14:00:00,1445.12126173,105.915414494,522.805497364,0.0,243.2593065,302.612436532,277.316612438,194.047381213,56.6466996096,26.6225316152
 11/21  15:00:00,1446.77584412,107.19005974,523.07457489,0.0,243.2593065,302.612436532,258.445340225,180.515542382,42.4850247072,35.4447731358
 11/21  16:00:00,1446.85475982,107.609013743,522.746676805,0.0,243.2593065,302.612436532,277.293245125,185.269085893,56.6466996096,35.377459623
 11/21  17:00:00,1447.58436587,107.605219574,518.658282021,0.0,243.2593065,310.10971186,317.526213885,206.137456427,84.9700494144,26.4187080436
 11/21  18:00:00,1444.17832992,107.545629225,505.83657853,0.0,243.2593065,310.10971186,353.085527216,250.649389119,84.9700494144,17.4660886827
 11/21  19:00:00,1177.56800072,97.6078909948,516.610315647,0.0,166.938926447,199.110933808,397.434757043,303.747939502,84.9700494144,8.71676812621
 11/21  20:00:00,1204.09734913,97.6078909948,549.014582737,0.0,166.938926447,191.61365848,398.192073459,324.129618809,56.6466996096,17.4157550406
 11/21  21:00:00,1091.0227071,97.6078909948,570.486038919,0.0,100.150657288,124.558693486,446.820385463,372.758112616,56.6466996096,17.4155732372
 11/21  22:00:00,1068.78109724,97.6078909948,588.702569154,0.0,100.150657288,124.558693486,441.650821977,390.467891909,42.4850247072,8.69790536084
 11/21  23:00:00,1017.78871755,97.6078909948,605.890163011,0.0,46.0930336215,124.558693486,463.712047058,418.01673159,28.3233498048,17.3719656628
 11/21  24:00:00,1032.09547084,97.6078909948,620.284531697,0.0,46.0930336215,124.558693486,454.975465966,432.117444969,14.1616749024,8.69634609546
 11/22  01:00:00,1032.79076675,97.6078909948,634.301134025,0.0,46.0930336215,113.312780494,458.069874003,443.708441084,5.66466996096,8.6967629586
 11/22  02:00:00,1037.34422125,97.6078909948,639.284737402,0.0,46.0930336215,113.312780494,474.029700593,450.990533561,5.66466996096,17.3744970702
 11/22  03:00:00,1046.07233615,97.6078909948,648.718643835,0.0,46.0930336215,113.312780494,473.040555815,458.678213167,5.66466996096,8.6976726866
 11/22  04:00:00,1057.33840099,97.6078909948,661.054839303,0.0,46.0930336215,113.312780494,490.217675237,467.179259894,5.66466996096,17.3737453821
 11/22  05:00:00,1143.85549266,97.6078909948,657.623132057,0.0,100.150657288,148.969399434,468.135557159,453.774843855,5.66466996096,8.69604334246
 11/22  06:00:00,1141.09979447,97.9862011267,653.439392771,0.0,100.150657288,149.894399434,668.969632681,646.111645841,14.1616749024,8.69631193742
 11/22  07:00:00,1355.76244643,99.5312869251,646.165577629,0.0,176.471037341,302.612436532,542.260984089,496.562897377,28.3233498048,17.3747369067
 11/22  08:00:00,1468.17196817,102.053154652,640.587316202,0.0,243.2593065,310.10971186,521.359986663,461.361858645,42.4850247072,17.5131033103
 11/22  09:00:00,1511.8113297,102.988436974,641.563052432,0.0,243.2593065,310.10971186,520.273998175,437.258009045,56.6466996096,26.3692895207
 11/22  10:00:00,1544.17598387,103.675140372,638.930388582,0.0,243.2593065,302.612436532,493.833685833,424.892967529,42.4850247072,26.4556935968
 11/22  11:00:00,1539.60085729,104.150888214,625.318824625,0.0,243.2593065,310.10971186,523.224143698,416.979880992,70.808374512,35.4358881946
 11/22  12:00:00,1524.21653103,104.754429389,606.771257147,0.0,243.2593065,310.10971186,507.577163624,401.278931841,70.808374512,35.4898572709
 11/22  13:00:00,1466.47802674,105.277027807,588.982567665,0.0,243.2593065,310.10971186,480.836490101,383.51811473,70.808374512,26.5100008594
 11/22  14:00:00,1487.16030775,106.059625306,574.436783473,0.0,243.2593065,302.612436532,455.668132052,363.521463081,56.6466996096,35.4999693615
 11/22  15:00:00,1476.60553256,107.098758197,561.916843222,0.0,243.2593065,302.612436532,418.111645038,340.188610088,42.4850247072,35.4380102428
 11/22  16:00:00,1473.31728722,107.705864491,557.708201271,0.0,243.2593065,302.612436532,414.393201782,331.211668491,56.6466996096,26.534833681
 11/22  17:00:00,1487.84695205,108.039312266,565.774854788,0.0,243.2593065,310.10971186,449.323928789,337.930996385,84.9700494144,26.4228829893
 11/22  18:00:00,1517.48546223,108.221624807,580.838270199,0.0,243.2593065,310.10971186,460.751624847,358.312508331,84.9700494144,17.4690671012
 11/22  19:00:00,1273.15261213,97.6078909948,614.218869075,0.0,166.938926447,199.110933808,466.628718381,364.241998563,84.9700494144,17.416670404
 11/22  20:00:00,1273.05630796,97.6078909948,621.256160662,0.0,166.938926447,191.61365848,445.966276062,371.904854412,56.6466996096,17.4147220402
 11/22  21:00:00,1157.46547952,97.6078909948,640.845087065,0.0,100.150657288,124.558693486,484.052349943,418.688570998,56.6466996096,8.71707933603
 11/22  22:00:00,1129.88047937,97.6078909948,653.72317976,0.0,100.150657288,124.558693486,490.519598353,430.65571094,42.4850247072,17.3788627052
 11/22  23:00:00,1067.38528682,97.6078909948,659.641042153,0.0,46.0930336215,124.558693486,490.352996412,453.33330238,28.3233498048,8.69634422661
 11/22  24:00:00,1064.0092603,97.6078909948,655.703540448,0.0,46.0930336215,124.558693486,494.573009593,463.037848223,14.1616749024,17.373486468
 11/23  01:00:00,1037.61979268,97.6078909948,653.144616752,0.0,34.9616554283,113.312780494,485.878426368,471.516402689,5.66466996096,8.69735371819
 11/23  02:00:00,1035.9376296,97.6078909948,651.855571363,0.0,34.9616554283,113.312780494,493.488641207,479.12627727,5.66466996096,8.69769397568
 11/23  03:00:00,1034.73578425,97.6078909948,650.863316649,0.0,34.9616554283,113.312780494,508.608388403,485.567417986,5.66466996096,17.3763004561
 11/23  04:00:00,1031.01721056,97.6078909948,647.586141755,0.0,34.9616554283,113.312780494,507.677512589,493.316682418,5.66466996096,8.69616021081
 11/23  05:00:00,1035.23786618,97.6078909948,642.190885562,0.0,44.4937663224,113.312780494,512.516865305,489.479055049,5.66466996096,17.3731402945
 11/23  06:00:00,1032.636991,97.6078909948,639.791814396,0.0,44.4937663224,113.312780494,518.193269182,495.334595536,14.1616749024,8.69699874376
 11/23  07:00:00,1096.58487116,97.6078909948,638.474235598,0.0,54.0258772165,176.889270242,476.47218088,439.451543362,28.3233498048,8.69728771286
 11/23  08:00:00,1098.25467473,97.6078909948,640.065838378,0.0,54.0258772165,184.38654557,495.175400369,435.314932197,42.4850247072,17.3754434643
 11/23  09:00:00,1181.34919056,97.6078909948,641.44189227,0.0,65.1572554096,220.04316451,494.820330319,420.735985047,56.6466996096,17.4376456623
 11/23  10:00:00,1141.99082777,97.6078909948,606.591056557,0.0,65.1572554096,212.545889182,466.144448154,406.155396117,42.4850247072,17.5040273303
 11/23  11:00:00,1122.18953732,97.6078909948,577.126972323,0.0,65.1572554096,220.04316451,489.004312473,391.855238893,70.808374512,26.3406990683
 11/23  12:00:00,1100.29441155,97.6078909948,552.316952966,0.0,65.1572554096,220.04316451,465.090920259,376.714168295,70.808374512,17.5683774517
 11/23  13:00:00,1090.66906882,97.6078909948,543.063292695,0.0,65.1572554096,220.04316451,461.45389007,364.300853171,70.808374512,26.3446623865
 11/23  14:00:00,1083.24923814,97.6078909948,543.124998334,0.0,65.1572554096,212.545889182,437.138546272,354.148516854,56.6466996096,26.343329808
 11/23  15:00:00,1081.10315061,97.6078909948,540.996870032,0.0,65.1572554096,212.545889182,416.417370469,356.362063661,42.4850247072,17.5702821007
 11/23  16:00:00,1076.4416188,97.6078909948,536.680996635,0.0,65.1572554096,212.545889182,437.268619222,354.27420911,56.6466996096,26.3477105025
 11/23  17:00:00,1047.74646746,97.6078909948,533.930333987,0.0,65.1572554096,220.04316451,465.967236313,354.656076017,84.9700494144,26.3411108815
 11/23  18:00:00,1033.32307199,97.6078909948,550.681200639,0.0,54.0258772165,184.38654557,474.880336291,372.406535952,84.9700494144,17.5037509244
 11/23  19:00:00,1015.54995345,97.6078909948,564.059812496,0.0,44.4937663224,163.454314868,511.183227136,408.83885426,84.9700494144,17.3743234618
 11/23  20:00:00,1015.22369153,97.6078909948,570.946907605,0.0,44.4937663224,155.95703954,481.477412317,416.134336715,56.6466996096,8.69637599313
 11/23  21:00:00,985.697027783,97.6078909948,573.025058392,0.0,44.4937663224,124.558693486,515.714926158,450.371566412,56.6466996096,8.69666013634
 11/23  22:00:00,988.495600183,97.6078909948,576.452681416,0.0,44.4937663224,124.558693486,517.07761379,457.21840353,42.4850247072,17.3741855532
 11/23  23:00:00,984.21551965,97.6078909948,582.640735566,0.0,34.9616554283,124.558693486,512.619101599,475.59822489,28.3233498048,8.6975269042
 11/23  24:00:00,982.276019677,97.6078909948,579.446010381,0.0,34.9616554283,124.558693486,502.405438016,479.545946813,14.1616749024,8.69781630079
 11/24  01:00:00,964.858493305,97.6078909948,562.11113539,0.0,46.0930336215,113.312780494,497.399979073,474.361687058,5.66466996096,17.373622054
 11/24  02:00:00,960.034031391,97.6078909948,556.999178714,0.0,46.0930336215,113.312780494,489.520838359,475.159649094,5.66466996096,8.69651930362
 11/24  03:00:00,983.861546067,97.6078909948,582.420731324,0.0,46.0930336215,113.312780494,510.423647736,487.384991848,5.66466996096,17.373985927
 11/24  04:00:00,998.311463229,97.6078909948,597.833287465,0.0,46.0930336215,113.312780494,511.290794495,496.92866189,5.66466996096,8.69746264438
 11/24  05:00:00,1086.80483796,97.6078909948,592.561645426,0.0,100.150657288,148.969399434,484.059595593,469.697150952,5.66466996096,8.69777467968
 11/24  06:00:00,1082.14842825,97.6078909948,586.736714866,0.0,100.150657288,149.894399434,846.660242714,815.121468518,14.1616749024,17.3770992932
 11/24  07:00:00,1313.13613518,98.0657379733,597.975535674,0.0,176.471037341,302.612436532,593.168012414,556.148932655,28.3233498048,8.69572995485
 11/24  08:00:00,1433.18230742,98.732548682,603.478533676,0.0,243.2593065,310.10971186,568.617070568,499.872623523,42.4850247072,26.2594223374
 11/24  09:00:00,1479.94008947,99.0888230802,609.456520891,0.0,243.2593065,310.10971186,552.550016048,478.315659915,56.6466996096,17.587656524
 11/24  10:00:00,1512.06912445,99.5047165464,608.18981491,0.0,243.2593065,302.612436532,545.256071212,467.499473802,42.4850247072,35.2715727028
 11/24  11:00:00,1514.91201356,100.069322968,602.981374718,0.0,243.2593065,310.10971186,536.781481075,439.380689644,70.808374512,26.592416918
 11/24  12:00:00,1509.8515992,100.577002153,596.277926488,0.0,243.2593065,310.10971186,524.785637172,418.462749723,70.808374512,35.5145129363
 11/24  13:00:00,1468.14812692,101.126152296,595.902956617,0.0,243.2593065,310.10971186,512.007530105,405.853769372,70.808374512,35.3453862204
 11/24  14:00:00,1507.94466846,101.61047512,602.196274328,0.0,243.2593065,302.612436532,497.371275406,405.226981718,56.6466996096,35.4975940781
 11/24  15:00:00,1512.49768489,102.147997381,606.566619447,0.0,243.2593065,302.612436532,476.168606929,398.247553474,42.4850247072,35.4360287477
 11/24  16:00:00,1518.94102656,102.656697287,613.502277601,0.0,243.2593065,302.612436532,475.617014485,392.41948392,56.6466996096,26.5508309558
 11/24  17:00:00,1527.51463985,103.147679282,615.583884944,0.0,243.2593065,310.10971186,500.679029989,389.281888554,84.9700494144,26.42709202
 11/24  18:00:00,1546.94942023,103.728951059,619.483210076,0.0,243.2593065,310.10971186,491.200782278,388.76394775,84.9700494144,17.4667851133
 11/24  19:00:00,1287.22441569,97.6078909948,631.802375167,0.0,166.938926447,199.110933808,474.817731207,372.428502047,84.9700494144,17.4191797452
 11/24  20:00:00,1290.06208667,97.6078909948,632.44952531,0.0,166.938926447,191.61365848,453.455940447,379.393739208,56.6466996096,17.4155016298
 11/24  21:00:00,1159.47852817,97.6078909948,636.924773159,0.0,100.150657288,124.558693486,489.609785806,424.244071467,56.6466996096,8.7190147291
 11/24  22:00:00,1124.87078587,97.6078909948,639.854182892,0.0,100.150657288,124.558693486,494.796413888,434.932174903,42.4850247072,17.3792142779
 11/24  23:00:00,1055.29128363,97.6078909948,632.31939782,0.0,46.0930336215,124.558693486,493.415107713,456.393984616,28.3233498048,8.69777329218
 11/24  24:00:00,1055.38205163,97.6078909948,625.364459869,0.0,46.0930336215,124.558693486,489.773859389,466.914100133,14.1616749024,8.69808435407
 11/25  01:00:00,1039.63038021,97.6078909948,618.272283069,0.0,46.0930336215,113.312780494,499.238035471,476.198448036,5.66466996096,17.3749174744
 11/25  02:00:00,1027.98560191,97.6078909948,613.728482985,0.0,46.0930336215,113.312780494,499.123601749,484.762091876,5.66466996096,8.69683991162
 11/25  03:00:00,1026.19838138,97.6078909948,609.77966021,0.0,46.0930336215,113.312780494,516.71772403,493.678361705,5.66466996096,17.3746923641
 11/25  04:00:00,1023.21460381,97.6078909948,603.606829719,0.0,46.0930336215,113.312780494,517.466711126,503.104192719,5.66466996096,8.69784844651
 11/25  05:00:00,1029.72754889,97.6078909948,596.613392622,0.0,55.6251445156,113.312780494,515.723638894,501.360786756,5.66466996096,8.69818217728
 11/25  06:00:00,1022.80492641,97.6078909948,592.097804214,0.0,55.6251445156,113.312780494,538.448091852,506.909053286,14.1616749024,17.3773636639
 11/25  07:00:00,1083.39213942,97.6078909948,593.178817206,0.0,65.1572554096,176.889270242,487.623653564,450.603567137,28.3233498048,8.69673662236
 11/25  08:00:00,1198.73867215,97.6890218782,594.17898875,0.0,109.682768182,220.96816451,773.249709252,713.388278291,42.4850247072,17.3764062534
 11/25  09:00:00,1214.44336676,97.7308574028,593.755245138,0.0,109.682768182,220.96816451,680.735346767,606.640515032,56.6466996096,17.4481321258
