Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  10:00:00,1323.88185249,98.1012920609,591.988264075,0.0,131.945524568,266.955817592,645.223495459,585.217807939,42.4850247072,17.5206628134
 11/25  11:00:00,1323.25774822,98.1435297986,590.662784913,0.0,131.945524568,274.45309292,675.901170135,578.72251276,70.808374512,26.3702828629
 11/25  12:00:00,1326.39393694,98.1677619606,589.997689234,0.0,131.945524568,274.45309292,674.334872317,577.154560119,70.808374512,26.3719376857
 11/25  13:00:00,1299.62178662,98.1865928581,590.377345117,0.0,131.945524568,274.45309292,662.778042256,574.385708888,70.808374512,17.5839588558
 11/25  14:00:00,1301.74874773,98.2024708521,588.795225555,0.0,131.945524568,266.955817592,660.636944059,577.62484437,56.6466996096,26.3654000789
 11/25  15:00:00,1306.16593672,98.2169494714,581.72894864,0.0,131.945524568,266.955817592,652.859472152,584.00930983,42.4850247072,26.3651376155
 11/25  16:00:00,1210.44515585,97.6078909948,573.415260677,0.0,109.682768182,212.545889182,534.152273377,451.13566213,56.6466996096,26.3699116374
 11/25  17:00:00,1165.2654723,97.6078909948,533.17677379,0.0,109.682768182,220.04316451,577.532077593,466.199732554,84.9700494144,26.362295625
 11/25  18:00:00,1114.19186944,97.6078909948,533.778383013,0.0,109.682768182,220.04316451,569.787576889,467.305872928,84.9700494144,17.5116545467
 11/25  19:00:00,1123.82881802,97.6078909948,582.854093998,0.0,100.150657288,199.110933808,593.30360018,499.635993067,84.9700494144,8.69755769902
 11/25  20:00:00,1119.31440044,97.6078909948,588.795723322,0.0,100.150657288,191.61365848,579.614818286,505.592031629,56.6466996096,17.3760870475
 11/25  21:00:00,1010.15619712,97.6078909948,592.186961103,0.0,55.6251445156,124.558693486,620.330227195,554.984982613,56.6466996096,8.69854497282
 11/25  22:00:00,999.343737421,97.6078909948,574.76793838,0.0,55.6251445156,124.558693486,626.561885677,566.70123024,42.4850247072,17.3756307292
 11/25  23:00:00,999.692021473,97.6078909948,579.126082883,0.0,46.0930336215,124.558693486,619.393809993,582.373396128,28.3233498048,8.69706405987
 11/25  24:00:00,1010.29503883,97.6078909948,588.603468108,0.0,46.0930336215,124.558693486,609.513055338,586.653992303,14.1616749024,8.6973881331
 11/26  01:00:00,989.185454537,97.6078909948,591.785616953,0.0,34.9616554283,113.312780494,619.671595277,596.631663307,5.66466996096,17.3752620092
 11/26  02:00:00,992.707312524,97.6078909948,588.978182657,0.0,34.9616554283,113.312780494,623.178090227,608.814754947,5.66466996096,8.69866531883
 11/26  03:00:00,985.349740449,97.6078909948,584.079713944,0.0,34.9616554283,113.312780494,641.644379459,618.603715,5.66466996096,17.3759944986
 11/26  04:00:00,981.521897304,97.6078909948,584.105092677,0.0,34.9616554283,113.312780494,643.527524204,629.165576099,5.66466996096,8.6972781437
 11/26  05:00:00,989.367002035,97.6078909948,584.023832992,0.0,44.4937663224,113.312780494,641.384827073,627.022535516,5.66466996096,8.69762159627
 11/26  06:00:00,989.792228085,97.6078909948,584.540950078,0.0,44.4937663224,113.312780494,663.80660397,632.268630068,14.1616749024,17.3762989993
 11/26  07:00:00,1051.37450727,97.6078909948,587.76857925,0.0,54.0258772165,176.889270242,606.466995257,569.444964772,28.3233498048,8.69868067934
 11/26  08:00:00,1049.7550964,97.6078909948,594.251684733,0.0,54.0258772165,184.38654557,625.20951794,565.348508656,42.4850247072,17.3759845765
 11/26  09:00:00,1132.28405469,97.6078909948,597.298040113,0.0,65.1572554096,220.04316451,615.626324653,550.247864762,56.6466996096,8.73176028113
 11/26  10:00:00,1126.17709292,97.6078909948,598.662968892,0.0,65.1572554096,212.545889182,616.80992822,548.076737148,42.4850247072,26.2481663647
 11/26  11:00:00,1133.29664915,97.6078909948,598.319706391,0.0,65.1572554096,220.04316451,634.78757324,546.406272157,70.808374512,17.5729265706
 11/26  12:00:00,1137.77644523,97.6078909948,601.377942151,0.0,65.1572554096,220.04316451,639.786118023,542.625517068,70.808374512,26.3522264431
 11/26  13:00:00,1146.16009735,97.6078909948,610.621484324,0.0,65.1572554096,220.04316451,634.574051386,537.418062352,70.808374512,26.3476145227
 11/26  14:00:00,1148.33518247,97.6078909948,619.94443321,0.0,65.1572554096,212.545889182,617.778292449,534.78581127,56.6466996096,26.3457815696
 11/26  15:00:00,1154.09077749,97.6078909948,625.502535124,0.0,65.1572554096,212.545889182,593.959874316,533.902766075,42.4850247072,17.5720835342
 11/26  16:00:00,1150.6029479,97.6078909948,622.526981507,0.0,65.1572554096,212.545889182,622.93333279,539.93584504,56.6466996096,26.3507881412
 11/26  17:00:00,1115.94881191,97.6078909948,613.474100251,0.0,65.1572554096,220.04316451,656.496180147,545.176268,84.9700494144,26.3498627326
 11/26  18:00:00,1077.67926935,97.6078909948,606.385296889,0.0,54.0258772165,184.38654557,667.060603293,564.584519534,84.9700494144,17.5060343448
 11/26  19:00:00,1041.36158938,97.6078909948,593.846123675,0.0,44.4937663224,163.454314868,699.043708265,605.374846234,84.9700494144,8.69881261708
 11/26  20:00:00,1000.84754107,97.6078909948,555.143130002,0.0,44.4937663224,155.95703954,688.727917344,614.70493138,56.6466996096,17.3762863546
 11/26  21:00:00,912.465962692,97.6078909948,483.428528451,0.0,44.4937663224,124.558693486,723.437593581,658.09346379,56.6466996096,8.6974301818
 11/26  22:00:00,861.429334263,97.6078909948,426.917196644,0.0,44.4937663224,124.558693486,726.718875537,666.857938302,42.4850247072,17.3759125277
 11/26  23:00:00,819.293940428,97.6078909948,383.7253224,0.0,34.9616554283,124.558693486,729.005130892,691.983293903,28.3233498048,8.69848718333
 11/26  24:00:00,779.798659074,97.6078909948,344.226907152,0.0,34.9616554283,124.558693486,732.229495397,709.368978818,14.1616749024,8.69884167639
 11/27  01:00:00,773.70097214,97.6078909948,342.731393034,0.0,46.0930336215,113.312780494,738.5395002,715.498247313,5.66466996096,17.3765829258
 11/27  02:00:00,771.241008733,97.6078909948,339.86645758,0.0,46.0930336215,113.312780494,742.789445699,728.427088251,5.66466996096,8.69768748624
 11/27  03:00:00,763.523120509,97.6078909948,331.878980878,0.0,46.0930336215,113.312780494,766.068376641,743.027175853,5.66466996096,17.3765308264
 11/27  04:00:00,764.161218719,97.6078909948,333.080147411,0.0,46.0930336215,113.312780494,761.949700529,747.586196664,5.66466996096,8.69883390411
 11/27  05:00:00,858.782290105,97.6078909948,339.991191461,0.0,100.150657288,148.969399434,738.70341756,715.662384347,5.66466996096,17.3763632513
 11/27  06:00:00,908.934259511,97.6078909948,384.103306062,0.0,100.150657288,149.894399434,1242.25297636,1219.39381355,14.1616749024,8.69748790468
 11/27  07:00:00,1160.78559831,97.7965648943,415.544183715,0.0,176.471037341,302.612436532,891.655479585,854.634278169,28.3233498048,8.69785161192
 11/27  08:00:00,1352.66060683,98.3488813352,511.624911137,0.0,243.2593065,310.10971186,842.363476496,773.61208622,42.4850247072,26.266365569
 11/27  09:00:00,1435.77301115,98.6721697806,566.022106058,0.0,243.2593065,310.10971186,819.500090377,736.476020625,56.6466996096,26.3773701418
 11/27  10:00:00,1480.78162334,98.9028141402,583.130557091,0.0,243.2593065,302.612436532,785.35269146,716.401640626,42.4850247072,26.4660261273
 11/27  11:00:00,1499.95291868,99.0943083147,595.399560937,0.0,243.2593065,310.10971186,794.794280393,688.538631566,70.808374512,35.4472743148
 11/27  12:00:00,1518.08206161,99.27944072,611.522611844,0.0,243.2593065,310.10971186,759.89729009,653.586135979,70.808374512,35.5027795993
 11/27  13:00:00,1497.70878776,99.4523105648,631.761253131,0.0,243.2593065,310.10971186,726.962243177,629.629043843,70.808374512,26.5248248227
 11/27  14:00:00,1540.97434665,99.6140776371,641.067382436,0.0,243.2593065,302.612436532,703.989061455,611.826090768,56.6466996096,35.5162710776
 11/27  15:00:00,1540.02248027,99.773462619,640.307718903,0.0,243.2593065,302.612436532,673.108989413,595.169103352,42.4850247072,35.4548613545
 11/27  16:00:00,1537.92989136,99.9306497835,638.259514237,0.0,243.2593065,302.612436532,656.282935514,572.63533522,56.6466996096,27.0009006844
 11/27  17:00:00,1544.49529429,100.152199732,638.000809086,0.0,243.2593065,310.10971186,682.747181689,562.99184753,84.9700494144,34.7852847448
 11/27  18:00:00,1556.55620761,100.438121668,634.793494876,0.0,243.2593065,310.10971186,663.195363373,560.757086987,84.9700494144,17.4682269715
 11/27  19:00:00,1280.15484885,97.6078909948,627.902646775,0.0,166.938926447,199.110933808,590.827425431,497.13682206,84.9700494144,8.7205539565
 11/27  20:00:00,1263.95938179,97.6078909948,619.183023248,0.0,166.938926447,191.61365848,573.181808633,499.11736121,56.6466996096,17.4177478135
 11/27  21:00:00,1122.86162973,97.6078909948,612.126767239,0.0,100.150657288,124.558693486,616.22173546,542.155663304,56.6466996096,17.4193725459
 11/27  22:00:00,1080.82164934,97.6078909948,609.5947975,0.0,100.150657288,124.558693486,597.92296125,546.736478938,42.4850247072,8.701457605
 11/27  23:00:00,1010.46266778,97.6078909948,606.604439827,0.0,46.0930336215,124.558693486,614.35651234,568.656283665,28.3233498048,17.3768788694
 11/27  24:00:00,1009.12920638,97.6078909948,599.902285894,0.0,46.0930336215,124.558693486,600.63798727,577.778571706,14.1616749024,8.69774066136
 11/28  01:00:00,991.599615597,97.6078909948,590.426648435,0.0,46.0930336215,113.312780494,601.283362072,586.92042082,5.66466996096,8.6982712906
 11/28  02:00:00,960.193198798,97.6078909948,552.741527489,0.0,46.0930336215,113.312780494,619.316277473,596.273720046,5.66466996096,17.3778874667
 11/28  03:00:00,927.381723165,97.6078909948,514.547772452,0.0,46.0930336215,113.312780494,622.804221015,608.439990227,5.66466996096,8.69956082757
 11/28  04:00:00,895.007134306,97.6078909948,474.655966838,0.0,46.0930336215,113.312780494,644.354099436,621.314061905,5.66466996096,17.3753675697
 11/28  05:00:00,950.62114439,97.6078909948,433.223752487,0.0,100.150657288,148.969399434,617.902729227,603.539813822,5.66466996096,8.6982454438
 11/28  06:00:00,1012.21105756,97.7462619927,500.819291289,0.0,100.150657288,149.894399434,1011.99746984,989.137146366,14.1616749024,8.69864857637
 11/28  07:00:00,1284.17507012,98.5723947197,564.306687607,0.0,176.471037341,302.612436532,752.423050656,706.721090262,28.3233498048,17.3786105896
 11/28  08:00:00,1406.01391898,99.6010157533,581.680084118,0.0,243.2593065,310.10971186,718.21139486,658.209301251,42.4850247072,17.5170689016
 11/28  09:00:00,1458.59157867,99.854690502,594.095169244,0.0,243.2593065,310.10971186,714.846893853,631.820868293,56.6466996096,26.3793259501
 11/28  10:00:00,1499.19419749,100.167901881,600.98184617,0.0,243.2593065,302.612436532,679.839602355,610.886644576,42.4850247072,26.4679330722
 11/28  11:00:00,1512.56503395,100.496551742,606.163334055,0.0,243.2593065,310.10971186,696.948512288,590.675938096,70.808374512,35.4641996804
 11/28  12:00:00,1526.09947548,100.795573674,617.512450226,0.0,243.2593065,310.10971186,664.152141188,557.82240615,70.808374512,35.5213605265
 11/28  13:00:00,1496.78962706,101.196968332,629.073177219,0.0,243.2593065,310.10971186,643.113197165,536.952314623,70.808374512,35.3525080295
 11/28  14:00:00,1537.25858211,101.630235632,635.366060227,0.0,243.2593065,302.612436532,602.952233539,510.798652717,56.6466996096,35.5068812132
 11/28  15:00:00,1535.32542267,102.012830434,632.72698434,0.0,243.2593065,302.612436532,559.455397645,490.373938262,42.4850247072,26.5964346754
 11/28  16:00:00,1539.26709945,102.364499387,636.366079228,0.0,243.2593065,302.612436532,582.093986372,490.04113134,56.6466996096,35.4061554232
 11/28  17:00:00,1547.07974576,102.690883629,636.957913397,0.0,243.2593065,310.10971186,594.533994726,483.129730223,84.9700494144,26.4342150878
 11/28  18:00:00,1567.08848057,102.992696744,641.204339774,0.0,243.2593065,310.10971186,582.150498624,479.710494306,84.9700494144,17.4699549032
 11/28  19:00:00,1301.54644503,97.6078909948,647.843178406,0.0,166.938926447,199.110933808,549.640566735,447.248450036,84.9700494144,17.4220672851
 11/28  20:00:00,1285.36099717,97.6078909948,639.857877599,0.0,166.938926447,191.61365848,525.143870003,451.078539489,56.6466996096,17.4186309043
 11/28  21:00:00,1144.91823713,97.6078909948,633.684612627,0.0,100.150657288,124.558693486,557.786064025,492.4186126,56.6466996096,8.72075181577
 11/28  22:00:00,1101.87571459,97.6078909948,630.164027573,0.0,100.150657288,124.558693486,558.741045367,498.873631543,42.4850247072,17.3823891171
 11/28  23:00:00,1034.64583966,97.6078909948,630.081410118,0.0,46.0930336215,124.558693486,553.540120348,516.517294807,28.3233498048,8.69947573627
 11/28  24:00:00,1037.11499489,97.6078909948,631.435354422,0.0,46.0930336215,124.558693486,551.688636551,520.15175219,14.1616749024,17.3752094582
 11/29  01:00:00,1030.0462309,97.6078909948,636.265550352,0.0,46.0930336215,113.312780494,539.864260349,525.501234528,5.66466996096,8.69835586057
 11/29  02:00:00,1033.38047828,97.6078909948,639.482590044,0.0,46.0930336215,113.312780494,544.922048647,530.558562822,5.66466996096,8.69881586353
 11/29  03:00:00,1034.86963942,97.6078909948,640.764109221,0.0,46.0930336215,113.312780494,557.379738744,534.33614381,5.66466996096,17.378924973
 11/29  04:00:00,1039.81736146,97.6078909948,645.067804285,0.0,46.0930336215,113.312780494,551.830018903,537.468216093,5.66466996096,8.69713284917
 11/29  05:00:00,1133.41465685,97.6078909948,648.169621444,0.0,100.150657288,148.969399434,542.985431238,519.944333772,5.66466996096,17.3764275047
 11/29  06:00:00,1137.01008798,97.980203898,649.132256969,0.0,100.150657288,149.894399434,851.211976725,828.351469967,14.1616749024,8.69883185541
 11/29  07:00:00,1364.95559621,98.913203312,650.899166689,0.0,176.471037341,302.612436532,635.200228153,598.177626968,28.3233498048,8.69925138026
 11/29  08:00:00,1461.7785943,100.428492174,632.972377838,0.0,243.2593065,310.10971186,621.403499868,552.650627968,42.4850247072,26.2678471921
 11/29  09:00:00,1481.9178374,101.117488321,609.677145231,0.0,243.2593065,310.10971186,612.308144807,529.282621683,56.6466996096,26.3788235142
 11/29  10:00:00,1500.2384354,101.633222878,592.881467673,0.0,243.2593065,302.612436532,582.103480232,513.149871849,42.4850247072,26.468583676
 11/29  11:00:00,1494.39802147,102.081118919,577.95893269,0.0,243.2593065,310.10971186,595.547451132,489.280846137,70.808374512,35.4582304829
 11/29  12:00:00,1483.77894859,102.491592677,564.890926569,0.0,243.2593065,310.10971186,574.466801128,468.143082908,70.808374512,35.5153437073
 11/29  13:00:00,1435.41188653,102.878202696,557.564851201,0.0,243.2593065,310.10971186,547.904802703,450.573849743,70.808374512,26.5225784481
 11/29  14:00:00,1468.13520288,103.314627204,556.605041854,0.0,243.2593065,302.612436532,534.678000252,442.500979471,56.6466996096,35.5303211714
 11/29  15:00:00,1470.01226791,103.742848097,558.075328892,0.0,243.2593065,302.612436532,513.269167848,435.315558461,42.4850247072,35.4685846797
 11/29  16:00:00,1469.64319867,104.146027865,557.304353062,0.0,243.2593065,302.612436532,519.066312693,427.017659233,56.6466996096,35.4019538499
 11/29  17:00:00,1470.52605702,104.522589749,550.687809729,0.0,243.2593065,310.10971186,530.886543545,419.480950665,84.9700494144,26.4355434652
 11/29  18:00:00,1484.24976565,104.869607216,548.423595714,0.0,243.2593065,310.10971186,516.91755788,414.473102856,84.9700494144,17.4744056095
 11/29  19:00:00,1226.68181541,97.6078909948,564.40618771,0.0,166.938926447,199.110933808,499.249991244,396.860090104,84.9700494144,17.4198517264
 11/29  20:00:00,1221.92361216,97.6078909948,566.493591395,0.0,166.938926447,191.61365848,464.028441342,398.66281505,56.6466996096,8.71892668172
 11/29  21:00:00,1080.24913835,97.6078909948,558.21653531,0.0,100.150657288,124.558693486,505.6035167,431.537159996,56.6466996096,17.4196570947
 11/29  22:00:00,1039.01562529,97.6078909948,556.421885271,0.0,100.150657288,124.558693486,486.114180176,434.399981773,42.4850247072,9.22917369674
 11/29  23:00:00,969.945160251,97.6078909948,554.909252336,0.0,46.0930336215,124.558693486,493.464415155,448.290687252,28.3233498048,16.8503780976
 11/29  24:00:00,964.02130071,97.6078909948,547.687761855,0.0,46.0930336215,124.558693486,470.233408502,447.37335485,14.1616749024,8.69837874968
 11/30  01:00:00,952.06379134,97.6078909948,548.141016108,0.0,46.0930336215,113.312780494,472.3511801,449.306821714,5.66466996096,17.3796884253
 11/30  02:00:00,957.569580428,97.6078909948,554.054323141,0.0,46.0930336215,113.312780494,468.70106426,454.336500549,5.66466996096,8.69989374998
 11/30  03:00:00,955.014586168,97.6078909948,551.319388541,0.0,46.0930336215,113.312780494,477.671621685,454.630896488,5.66466996096,17.3760552368
 11/30  04:00:00,955.018203814,97.6078909948,551.371168523,0.0,46.0930336215,113.312780494,470.286059208,455.922682034,5.66466996096,8.69870721364
 11/30  05:00:00,1043.45555433,97.6078909948,549.16192141,0.0,100.150657288,148.969399434,450.147632308,435.783821873,5.66466996096,8.69914047388
 11/30  06:00:00,1040.35954551,98.0595843444,543.873262686,0.0,100.150657288,149.894399434,700.210208219,668.667968327,14.1616749024,17.3805649892
 11/30  07:00:00,1269.61945518,99.4617387721,546.943994855,0.0,176.471037341,302.612436532,519.979798046,482.958450604,28.3233498048,8.69799763693
 11/30  08:00:00,1381.51980516,101.663238835,544.86897107,0.0,243.2593065,310.10971186,511.012584245,442.25865225,42.4850247072,26.2689072875
 11/30  09:00:00,1421.6134236,102.489356928,542.874194424,0.0,243.2593065,310.10971186,498.120923662,423.878275664,56.6466996096,17.5959483889
 11/30  10:00:00,1448.46525485,103.165435224,535.820988952,0.0,243.2593065,302.612436532,484.368658452,406.592149174,42.4850247072,35.2914845706
 11/30  11:00:00,1451.48702241,103.698193862,531.620716339,0.0,243.2593065,310.10971186,497.054232218,390.789329803,70.808374512,35.4565279034
 11/30  12:00:00,1471.60279318,104.197292673,550.325794092,0.0,243.2593065,310.10971186,493.731513005,387.409828272,70.808374512,35.5133102217
 11/30  13:00:00,1448.95384033,104.650743086,570.491052532,0.0,243.2593065,310.10971186,482.152621259,384.815867318,70.808374512,26.5283794288
 11/30  14:00:00,1498.68541937,105.092941338,588.015829163,0.0,243.2593065,302.612436532,475.499056583,383.323563537,56.6466996096,35.5287934364
 11/30  15:00:00,1503.75876294,105.610593322,593.318060835,0.0,243.2593065,302.612436532,459.390506648,381.437880902,42.4850247072,35.467601039
 11/30  16:00:00,1507.62302657,106.090121292,597.305165136,0.0,243.2593065,302.612436532,470.921139406,378.872981485,56.6466996096,35.4014583112
 11/30  17:00:00,1520.11038398,106.524141436,603.694739708,0.0,243.2593065,310.10971186,488.208606143,376.798690945,84.9700494144,26.4398657839
 11/30  18:00:00,1535.14049585,106.95687924,603.153552041,0.0,243.2593065,310.10971186,479.209839431,376.766402427,84.9700494144,17.473387589
 11/30  19:00:00,1288.77813852,97.6078909948,632.743766217,0.0,166.938926447,199.110933808,479.720563758,377.331557117,84.9700494144,17.4189572266
 11/30  20:00:00,1297.61995653,97.6078909948,649.29990275,0.0,166.938926447,191.61365848,451.831915855,386.464376566,56.6466996096,8.72083967954
 11/30  21:00:00,1169.71439547,97.6078909948,656.106054104,0.0,100.150657288,124.558693486,503.536624004,429.469586636,56.6466996096,17.4203377579
 11/30  22:00:00,1120.67492354,97.6078909948,647.231501824,0.0,100.150657288,124.558693486,491.976669881,440.790220748,42.4850247072,8.70142442571
 11/30  23:00:00,1042.13493414,97.6078909948,636.827095613,0.0,46.0930336215,124.558693486,509.496415573,463.79347464,28.3233498048,17.3795911284
 11/30  24:00:00,1035.17377994,97.6078909948,627.489510948,0.0,46.0930336215,124.558693486,498.269495927,475.409822625,14.1616749024,8.69799839952
 12/01  01:00:00,1032.4659373,97.6078909948,611.681492684,0.0,46.0930336215,113.312780494,510.477465187,487.433905201,5.66466996096,17.3788900248
 12/01  02:00:00,1022.10222362,97.6078909948,593.76772666,0.0,46.0930336215,113.312780494,512.562513731,498.198331527,5.66466996096,8.6995122432
 12/01  03:00:00,1009.0818814,97.6078909948,581.234886783,0.0,46.0930336215,113.312780494,523.522140884,509.157485489,5.66466996096,8.69998543418
 12/01  04:00:00,961.658608993,97.6078909948,510.444698766,0.0,46.0930336215,113.312780494,544.123397798,521.079858649,5.66466996096,17.3788691878
 12/01  05:00:00,1000.13162779,97.6078909948,446.511999857,0.0,100.150657288,148.969399434,524.065756334,509.702245995,5.66466996096,8.69884037767
 12/01  06:00:00,1049.59798765,98.1021368424,499.418698836,0.0,100.150657288,149.894399434,799.504758932,767.962720089,14.1616749024,17.3803639398
 12/01  07:00:00,1306.33168554,99.2410382299,536.234345892,0.0,176.471037341,302.612436532,614.061458725,577.037906676,28.3233498048,8.70020224409
 12/01  08:00:00,1420.38013097,101.251729247,547.869251822,0.0,243.2593065,310.10971186,589.496836838,520.742828597,42.4850247072,26.2689835335
 12/01  09:00:00,1469.48386716,102.164388636,567.49076221,0.0,243.2593065,310.10971186,565.644934702,491.402022282,56.6466996096,17.59621281
 12/01  10:00:00,1511.89301567,102.894371222,590.781960288,0.0,243.2593065,302.612436532,548.009266994,470.231577267,42.4850247072,35.2926650198
 12/01  11:00:00,1525.85232005,103.47184079,610.316905871,0.0,243.2593065,310.10971186,548.465915493,442.198955727,70.808374512,35.4585852535
 12/01  12:00:00,1524.1431106,104.05557116,610.521237623,0.0,243.2593065,310.10971186,527.600281093,421.276293034,70.808374512,35.5156135472
 12/01  13:00:00,1485.10718479,104.599733415,612.410007702,0.0,243.2593065,310.10971186,500.082464343,402.739812642,70.808374512,26.5342771896
 12/01  14:00:00,1513.79852457,105.267496327,606.461741242,0.0,243.2593065,302.612436532,466.708751845,374.530272228,56.6466996096,35.5317800076
 12/01  15:00:00,1511.8762582,105.976235634,603.52276953,0.0,243.2593065,302.612436532,430.510289762,352.554561872,42.4850247072,35.4707031836
 12/01  16:00:00,1515.4746469,106.646497649,606.50498872,0.0,243.2593065,302.612436532,438.128765994,346.0774497,56.6466996096,35.4046166852
 12/01  17:00:00,1530.16677242,107.028591277,614.286626838,0.0,243.2593065,310.10971186,463.258609506,351.846424695,84.9700494144,26.4421353959
 12/01  18:00:00,1564.60390378,107.13695211,634.238251161,0.0,243.2593065,310.10971186,472.637596456,370.193006602,84.9700494144,17.4745404398
 12/01  19:00:00,1303.40692796,97.6078909948,649.561024695,0.0,166.938926447,199.110933808,476.005795701,373.61575726,84.9700494144,17.4199890262
 12/01  20:00:00,1288.01428388,97.6078909948,642.148916787,0.0,166.938926447,191.61365848,446.893869111,381.52574814,56.6466996096,8.72142136171
 12/01  21:00:00,1149.76384951,97.6078909948,637.994335134,0.0,100.150657288,124.558693486,498.349770008,424.281596362,56.6466996096,17.4214740364
 12/01  22:00:00,1109.04413895,97.6078909948,636.689814308,0.0,100.150657288,124.558693486,485.846048547,434.659030099,42.4850247072,8.70199374073
 12/01  23:00:00,1044.41702967,97.6078909948,638.830373729,0.0,46.0930336215,124.558693486,500.698182439,454.99617075,28.3233498048,17.3786618836
 12/01  24:00:00,1048.87340904,97.6078909948,642.26395886,0.0,46.0930336215,124.558693486,486.801885513,463.941643328,14.1616749024,8.6985672823
 12/02  01:00:00,1035.21397591,97.6078909948,641.298244859,0.0,46.0930336215,113.312780494,495.634361372,472.589535522,5.66466996096,17.3801558898
 12/02  02:00:00,1034.70936952,97.6078909948,640.879484901,0.0,46.0930336215,113.312780494,494.61281708,480.247966303,5.66466996096,8.7001808161
 12/02  03:00:00,1034.54767766,97.6078909948,640.765262265,0.0,46.0930336215,113.312780494,510.513262118,487.469250607,5.66466996096,17.3793415501
 12/02  04:00:00,1033.12216282,97.6078909948,639.57369897,0.0,46.0930336215,113.312780494,510.035229738,495.671455002,5.66466996096,8.69910477508
 12/02  05:00:00,1042.24257356,97.6078909948,638.462710855,0.0,55.6251445156,113.312780494,504.493267876,490.129026026,5.66466996096,8.69957188963
 12/02  06:00:00,1045.30874979,97.6078909948,641.274550812,0.0,55.6251445156,113.312780494,525.114990923,493.572739507,14.1616749024,17.3805765131
 12/02  07:00:00,1114.93721647,97.6078909948,641.856832591,0.0,65.1572554096,176.889270242,475.837881326,438.815998369,28.3233498048,8.69853315233
 12/02  08:00:00,1228.40903458,97.89594612,643.824528444,0.0,109.682768182,220.96816451,726.061090397,666.195658418,42.4850247072,17.3804072715
 12/02  09:00:00,1229.09870737,97.8940301167,632.59963995,0.0,109.682768182,220.96816451,620.827663809,546.726884007,56.6466996096,17.4540801922
 12/02  10:00:00,1316.21957192,98.4797980487,610.045709615,0.0,131.945524568,266.955817592,561.471382599,501.457453271,42.4850247072,17.5289046205
 12/02  11:00:00,1313.72799798,98.8638752769,598.969583512,0.0,131.945524568,274.45309292,570.971975947,473.778275687,70.808374512,26.3853257483
 12/02  12:00:00,1314.2146997,99.0814261053,598.362800756,0.0,131.945524568,274.45309292,553.832167311,456.640847594,70.808374512,26.3829452047
 12/02  13:00:00,1277.46794002,99.3160581957,593.173359976,0.0,131.945524568,274.45309292,531.43898662,434.255195781,70.808374512,26.3754163272
 12/02  14:00:00,1268.4080435,99.4644352281,591.12696283,0.0,131.945524568,266.955817592,495.110025772,412.085651257,56.6466996096,26.3776749061
 12/02  15:00:00,1270.43489876,99.5638228383,593.091582998,0.0,131.945524568,266.955817592,452.950268373,392.874299522,42.4850247072,17.5909441438
 12/02  16:00:00,1203.65183151,97.6078909948,605.634636906,0.0,109.682768182,212.545889182,386.939468752,303.916157275,56.6466996096,26.3766118675
 12/02  17:00:00,1219.92504511,97.6078909948,615.070375764,0.0,109.682768182,220.04316451,425.838236863,314.48942334,84.9700494144,26.378764108
 12/02  18:00:00,1204.7011418,97.6078909948,627.447185776,0.0,109.682768182,220.04316451,435.527161569,333.040110124,84.9700494144,17.5170020304
 12/02  19:00:00,1173.96991232,97.6078909948,636.243708301,0.0,100.150657288,199.110933808,471.801847031,369.452290691,84.9700494144,17.3795069253
 12/02  20:00:00,1168.84480999,97.6078909948,638.097420007,0.0,100.150657288,191.61365848,439.673309592,374.327420139,56.6466996096,8.69918984281
 12/02  21:00:00,1057.03754279,97.6078909948,637.954359785,0.0,55.6251445156,124.558693486,491.837121749,417.811415476,56.6466996096,17.379006663
 12/02  22:00:00,1057.29008228,97.6078909948,638.650270638,0.0,55.6251445156,124.558693486,476.712349752,425.52671392,42.4850247072,8.7006111256
 12/02  23:00:00,1041.93826775,97.6078909948,632.979440626,0.0,46.0930336215,124.558693486,489.652268688,443.951271936,28.3233498048,17.3776469474
 12/02  24:00:00,1037.55337197,97.6078909948,627.024893435,0.0,46.0930336215,124.558693486,472.184531243,449.323351517,14.1616749024,8.69950482347
 12/03  01:00:00,1010.39574806,97.6078909948,623.227829531,0.0,34.9616554283,113.312780494,466.626619899,452.261814992,5.66466996096,8.70013494581
 12/03  02:00:00,1003.842526,97.6078909948,616.284060459,0.0,34.9616554283,113.312780494,476.916537279,453.872429474,5.66466996096,17.3794378446
 12/03  03:00:00,990.681249757,97.6078909948,602.091763811,0.0,34.9616554283,113.312780494,469.138723854,454.774864349,5.66466996096,8.69918954376
 12/03  04:00:00,986.41904615,97.6078909948,597.350043024,0.0,34.9616554283,113.312780494,479.735368439,456.690856448,5.66466996096,17.3798420299
 12/03  05:00:00,997.548293599,97.6078909948,598.16811679,0.0,44.4937663224,113.312780494,463.943750313,449.578411695,5.66466996096,8.70066865711
 12/03  06:00:00,997.703375016,97.6078909948,598.356603837,0.0,44.4937663224,113.312780494,483.468403502,451.9291233,14.1616749024,17.3776053002
 12/03  07:00:00,1056.06508612,97.6078909948,586.815102919,0.0,54.0258772165,176.889270242,424.676664364,387.653705038,28.3233498048,8.6996095211
 12/03  08:00:00,1042.8890087,97.6078909948,577.39175055,0.0,54.0258772165,184.38654557,429.087248643,377.902121437,42.4850247072,8.7001024982
 12/03  09:00:00,1121.31270767,97.6078909948,576.291343224,0.0,65.1572554096,220.04316451,438.343428738,364.248807023,56.6466996096,17.4479221048
 12/03  10:00:00,1111.18883488,97.6078909948,573.461533733,0.0,65.1572554096,212.545889182,419.473187635,350.727230465,42.4850247072,26.2609324627
 12/03  11:00:00,1111.81968303,97.6078909948,566.124801246,0.0,65.1572554096,220.04316451,436.092633843,347.703576306,70.808374512,17.5806830256
 12/03  12:00:00,1112.36981894,97.6078909948,565.5921064,0.0,65.1572554096,220.04316451,432.989842486,335.821305039,70.808374512,26.3601629353
 12/03  13:00:00,1107.08577201,97.6078909948,561.135914153,0.0,65.1572554096,220.04316451,417.949589774,320.781170436,70.808374512,26.3600448257
 12/03  14:00:00,1100.89875061,97.6078909948,562.498523131,0.0,65.1572554096,212.545889182,393.03928937,310.032016348,56.6466996096,26.3605734122
 12/03  15:00:00,1105.14281731,97.6078909948,566.947420372,0.0,65.1572554096,212.545889182,384.224084512,315.377857924,42.4850247072,26.3612018808
 12/03  16:00:00,1107.21873947,97.6078909948,569.200490745,0.0,65.1572554096,212.545889182,385.833906831,311.607532985,56.6466996096,17.5796742372
 12/03  17:00:00,1080.47192256,97.6078909948,567.593819409,0.0,65.1572554096,220.04316451,430.27301448,318.939589445,84.9700494144,26.3633756211
 12/03  18:00:00,1056.19298619,97.6078909948,575.075002274,0.0,54.0258772165,184.38654557,436.311108635,333.828029764,84.9700494144,17.5130294568
 12/03  19:00:00,1036.34676101,97.6078909948,586.358154973,0.0,44.4937663224,163.454314868,475.33777493,372.987738166,84.9700494144,17.3799873493
 12/03  20:00:00,1039.08126793,97.6078909948,596.458729002,0.0,44.4937663224,155.95703954,448.910130405,383.563975442,56.6466996096,8.69945535392
 12/03  21:00:00,1013.31235307,97.6078909948,602.593638229,0.0,44.4937663224,124.558693486,496.270139561,422.243052579,56.6466996096,17.3803873727
 12/03  22:00:00,1017.20724136,97.6078909948,607.147444797,0.0,44.4937663224,124.558693486,484.742873574,433.556906014,42.4850247072,8.70094285306
 12/03  23:00:00,1009.28111969,97.6078909948,609.405628417,0.0,34.9616554283,124.558693486,499.410968701,453.709288119,28.3233498048,17.3783307766
 12/03  24:00:00,1010.43688504,97.6078909948,609.519929215,0.0,34.9616554283,124.558693486,483.515945433,460.654391339,14.1616749024,8.69987919109
 12/04  01:00:00,1000.7337714,97.6078909948,600.458161646,0.0,46.0930336215,113.312780494,476.742505595,462.377315537,5.66466996096,8.70052009649
 12/04  02:00:00,987.363406733,97.6078909948,586.217943346,0.0,46.0930336215,113.312780494,485.69535694,462.65043888,5.66466996096,17.3802480988
 12/04  03:00:00,982.952032527,97.6078909948,581.474931234,0.0,46.0930336215,113.312780494,479.479021445,465.114727734,5.66466996096,8.69962375037
 12/04  04:00:00,983.695957491,97.6078909948,582.227995313,0.0,46.0930336215,113.312780494,492.389903645,469.344451001,5.66466996096,17.3807826824
 12/04  05:00:00,1073.83255161,97.6078909948,581.881387626,0.0,100.150657288,148.969399434,461.106781912,446.740941211,5.66466996096,8.70117073991
 12/04  06:00:00,1070.58259786,97.6078909948,576.735313257,0.0,100.150657288,149.894399434,846.167969947,814.625070105,14.1616749024,17.3812249396
 12/04  07:00:00,1305.09907284,97.839457249,586.624246511,0.0,176.471037341,302.612436532,577.722861792,540.699349669,28.3233498048,8.70016231837
 12/04  08:00:00,1415.51854321,98.1289001813,584.963009864,0.0,243.2593065,310.10971186,538.964287771,478.957363452,42.4850247072,17.5218996116
 12/04  09:00:00,1448.80493804,98.5916309506,576.223265255,0.0,243.2593065,310.10971186,520.821468659,437.783841653,56.6466996096,26.3909273967
 12/04  10:00:00,1476.79254609,99.237387509,570.049667597,0.0,243.2593065,302.612436532,489.886017459,412.102353456,42.4850247072,35.2986392951
 12/04  11:00:00,1472.65867366,99.6520144358,557.357643204,0.0,243.2593065,310.10971186,491.575082421,385.299871757,70.808374512,35.4668361522
 12/04  12:00:00,1465.1824157,99.8474592011,548.002339668,0.0,243.2593065,310.10971186,476.818507983,370.485122235,70.808374512,35.525011236
 12/04  13:00:00,1423.58845674,100.487260879,547.573897376,0.0,243.2593065,310.10971186,445.086236472,347.739317419,70.808374512,26.5385445405
 12/04  14:00:00,1460.44928288,101.463645871,550.457713001,0.0,243.2593065,302.612436532,414.810605443,322.620737357,56.6466996096,35.5431684755
 12/04  15:00:00,1464.83516461,102.079010082,554.576950114,0.0,243.2593065,302.612436532,387.418384604,309.451005025,42.4850247072,35.4823548717
 12/04  16:00:00,1469.46287952,102.42316954,559.167486206,0.0,243.2593065,302.612436532,412.673211758,320.610325367,56.6466996096,35.4161867812
 12/04  17:00:00,1473.24512156,103.069011198,555.325284973,0.0,243.2593065,310.10971186,431.272850489,319.857409471,84.9700494144,26.4453916034
 12/04  18:00:00,1484.87222889,103.61904926,550.520319854,0.0,243.2593065,310.10971186,421.921380377,319.474607412,84.9700494144,17.4767235504
 12/04  19:00:00,1229.06438237,97.6078909948,566.985706119,0.0,166.938926447,199.110933808,411.925513714,309.531244127,84.9700494144,17.4242201727
 12/04  20:00:00,1224.75209314,97.6078909948,569.500099997,0.0,166.938926447,191.61365848,384.039617122,318.672227683,56.6466996096,8.72068982885
 12/04  21:00:00,1086.52930057,97.6078909948,564.904146601,0.0,100.150657288,124.558693486,435.555739399,361.484412476,56.6466996096,17.424627313
 12/04  22:00:00,1045.545561,97.6078909948,563.35639482,0.0,100.150657288,124.558693486,430.182323092,370.313105516,42.4850247072,17.3841928685
 12/04  23:00:00,981.574550681,97.6078909948,567.334319251,0.0,46.0930336215,124.558693486,428.877236458,391.853404878,28.3233498048,8.70048177471
 12/04  24:00:00,985.002278998,97.6078909948,570.193451212,0.0,46.0930336215,124.558693486,430.519874838,398.978165449,14.1616749024,17.3800344866
 12/05  01:00:00,1011.16679177,97.6078909948,611.30212534,0.0,46.0930336215,113.312780494,443.637411176,429.273065902,5.66466996096,8.69967531389
 12/05  02:00:00,1055.5537316,97.6078909948,658.507393523,0.0,46.0930336215,113.312780494,473.126182275,458.761274531,5.66466996096,8.70023778299
 12/05  03:00:00,1060.69593647,97.6078909948,664.543849673,0.0,46.0930336215,113.312780494,486.859788632,463.812997344,5.66466996096,17.3821213266
 12/05  04:00:00,1056.55637766,97.6078909948,660.453595532,0.0,46.0930336215,113.312780494,478.687432166,464.323393443,5.66466996096,8.69936876203
 12/05  05:00:00,1148.60044908,97.6078909948,659.374698372,0.0,100.150657288,148.969399434,474.17506232,451.130164315,5.66466996096,17.3802280434
 12/05  06:00:00,1141.72423365,97.7608972817,651.173214983,0.0,100.150657288,149.894399434,693.051449102,670.188856468,14.1616749024,8.70091773137
 12/05  07:00:00,1363.65267668,98.7532369231,647.994246257,0.0,176.471037341,302.612436532,543.376572377,497.672288963,28.3233498048,17.38093361
 12/05  08:00:00,1480.48362504,99.7452853647,653.845495461,0.0,243.2593065,310.10971186,526.778790702,466.76947691,42.4850247072,17.5242890853
 12/05  09:00:00,1514.43376316,100.402752819,647.141257327,0.0,243.2593065,310.10971186,532.070044073,449.030917077,56.6466996096,26.3924273869
 12/05  10:00:00,1541.45277882,100.866267926,640.801898664,0.0,243.2593065,302.612436532,512.245412776,443.281542661,42.4850247072,26.4788454077
 12/05  11:00:00,1549.48644793,101.496096174,640.675161855,0.0,243.2593065,310.10971186,530.753314035,424.460794674,70.808374512,35.4841448488
 12/05  12:00:00,1551.3734616,102.305634302,640.616049403,0.0,243.2593065,310.10971186,513.099888209,406.7468577,70.808374512,35.5446559976
 12/05  13:00:00,1508.4298894,102.977388033,638.730722403,0.0,243.2593065,310.10971186,501.541986087,395.35959013,70.808374512,35.3740214452
 12/05  14:00:00,1537.14626794,103.764088228,633.097113112,0.0,243.2593065,302.612436532,469.912142897,377.731822087,56.6466996096,35.5336212006
 12/05  15:00:00,1533.16518012,104.562482476,628.183488525,0.0,243.2593065,302.612436532,439.659806333,361.701720073,42.4850247072,35.4730615527
 12/05  16:00:00,1533.60860827,105.098599768,628.293757739,0.0,243.2593065,302.612436532,440.118032574,356.903219439,56.6466996096,26.5681135254
 12/05  17:00:00,1543.79802158,105.397867337,631.789751512,0.0,243.2593065,310.10971186,482.743007786,362.518160529,84.9700494144,35.2547978424
 12/05  18:00:00,1558.02841427,105.472775994,630.985602918,0.0,243.2593065,310.10971186,483.044256536,380.60000546,84.9700494144,17.4742016624
 12/05  19:00:00,1277.21849424,97.6078909948,624.166733012,0.0,166.938926447,199.110933808,475.449090497,381.755824818,84.9700494144,8.7232162642
 12/05  20:00:00,1267.4764194,97.6078909948,617.761295808,0.0,166.938926447,191.61365848,465.787926583,391.717790749,56.6466996096,17.4234362244
 12/05  21:00:00,1131.57078936,97.6078909948,609.608161057,0.0,100.150657288,124.558693486,511.655584936,437.584961647,56.6466996096,17.4239236796
 12/05  22:00:00,1083.39855826,97.6078909948,602.700259458,0.0,100.150657288,124.558693486,501.813104674,450.626176597,42.4850247072,8.7019033695
 12/05  23:00:00,1015.06772386,97.6078909948,597.424664268,0.0,46.0930336215,124.558693486,520.685128471,474.981159733,28.3233498048,17.3806189331
 12/05  24:00:00,1013.25676559,97.6078909948,591.50738981,0.0,46.0930336215,124.558693486,509.787313824,486.924528062,14.1616749024,8.70111085918
 12/06  01:00:00,1001.85396554,97.6078909948,586.766342875,0.0,46.0930336215,113.312780494,522.103958673,499.057640646,5.66466996096,17.3816480662
 12/06  02:00:00,995.795918739,97.6078909948,576.874464792,0.0,46.0930336215,113.312780494,525.530438014,511.165358539,5.66466996096,8.70040951441
 12/06  03:00:00,971.093581482,97.6078909948,552.089187814,0.0,46.0930336215,113.312780494,534.738384254,520.37274217,5.66466996096,8.70097212308
 12/06  04:00:00,961.78044057,97.6078909948,542.796304186,0.0,46.0930336215,113.312780494,552.56950825,529.52371593,5.66466996096,17.3811223587
 12/06  05:00:00,1048.09956319,97.6078909948,541.085378776,0.0,100.150657288,148.969399434,530.20156686,515.836811197,5.66466996096,8.7000857016
 12/06  06:00:00,1076.67757145,98.0003441127,567.538637848,0.0,100.150657288,149.894399434,820.403815676,788.858990055,14.1616749024,17.3831507178
 12/06  07:00:00,1306.2813652,98.744534648,567.580250799,0.0,176.471037341,302.612436532,626.835587897,589.810499595,28.3233498048,8.70173849715
 12/06  08:00:00,1414.60641357,100.345754669,565.094406779,0.0,243.2593065,310.10971186,613.47458235,544.712747263,42.4850247072,26.2768103801
 12/06  09:00:00,1459.81203653,101.16609848,572.738527349,0.0,243.2593065,310.10971186,596.097277085,513.058464633,56.6466996096,26.3921128423
 12/06  10:00:00,1507.36443153,101.688547626,585.683876745,0.0,243.2593065,302.612436532,568.82046485,499.850895928,42.4850247072,26.4845442149
 12/06  11:00:00,1527.70793497,102.387181791,597.565338693,0.0,243.2593065,310.10971186,579.035387282,472.748866327,70.808374512,35.4781464422
 12/06  12:00:00,1538.03521938,103.010128485,606.133078167,0.0,243.2593065,310.10971186,561.293752366,454.947282648,70.808374512,35.5380952054
 12/06  13:00:00,1501.49047488,103.526920495,610.311814072,0.0,243.2593065,310.10971186,535.463598388,438.122636787,70.808374512,26.5325870882
 12/06  14:00:00,1539.77090795,104.019448832,614.86963707,0.0,243.2593065,302.612436532,507.026911161,413.418428369,56.6466996096,36.9617831821
 12/06  15:00:00,1549.45578845,104.378000087,617.549559885,0.0,243.2593065,302.612436532,469.119572486,392.540366656,42.4850247072,34.0941811234
 12/06  16:00:00,1552.87497909,104.765786428,616.254620414,0.0,243.2593065,302.612436532,477.950581155,385.874242539,56.6466996096,35.4296390056
 12/06  17:00:00,1556.68463902,105.142627785,614.125975117,0.0,243.2593065,310.10971186,504.321092031,392.900635708,84.9700494144,26.4504069087
 12/06  18:00:00,1566.83058892,105.337107866,607.897961085,0.0,243.2593065,310.10971186,510.914520775,408.466752498,84.9700494144,17.4777188621
 12/06  19:00:00,1274.92187655,97.6078909948,601.729909873,0.0,166.938926447,199.110933808,509.140608563,406.745097524,84.9700494144,17.4254616244
 12/06  20:00:00,1260.93754084,97.6078909948,595.510249318,0.0,166.938926447,191.61365848,489.680410515,415.610142642,56.6466996096,17.4235682626
 12/06  21:00:00,1126.33690132,97.6078909948,591.46072799,0.0,100.150657288,124.558693486,533.374225685,459.304658997,56.6466996096,17.4228670784
 12/06  22:00:00,1088.14318663,97.6078909948,586.254707741,0.0,100.150657288,124.558693486,522.751371882,471.563389361,42.4850247072,8.70295781395
 12/06  23:00:00,1004.12472493,97.6078909948,564.0345679,0.0,46.0930336215,124.558693486,535.892716098,498.868262425,28.3233498048,8.70110386757
 12/06  24:00:00,934.474721377,97.6078909948,487.838059683,0.0,46.0930336215,124.558693486,544.266227903,512.723194569,14.1616749024,17.3813584317
 12/07  01:00:00,880.860908113,97.6078909948,443.783995434,0.0,46.0930336215,113.312780494,536.479433778,522.114412751,5.66466996096,8.70035106556
 12/07  02:00:00,847.98377512,97.6078909948,411.126297218,0.0,46.0930336215,113.312780494,555.765317059,532.71810437,5.66466996096,17.3825427281
 12/07  03:00:00,836.535853908,97.6078909948,399.623274092,0.0,46.0930336215,113.312780494,556.142678053,541.775961547,5.66466996096,8.70204654534
 12/07  04:00:00,854.479799097,97.6078909948,417.411380133,0.0,46.0930336215,113.312780494,574.505448771,551.459889434,5.66466996096,17.3808893761
 12/07  05:00:00,926.281316948,97.6078909948,401.428863782,0.0,100.150657288,148.969399434,554.111218601,539.745257341,5.66466996096,8.70129129898
 12/07  06:00:00,948.939579087,98.0817530121,422.366614992,0.0,100.150657288,149.894399434,873.561299686,842.017819127,14.1616749024,17.3818056565
 12/07  07:00:00,1217.09921622,98.9345714082,477.431469461,0.0,176.471037341,302.612436532,659.274865589,622.251064575,28.3233498048,8.70045120877
 12/07  08:00:00,1397.36702308,100.332894557,551.584429939,0.0,243.2593065,310.10971186,639.314637762,579.305883886,42.4850247072,17.5237291692
 12/07  09:00:00,1445.64482998,101.104624645,573.025593797,0.0,243.2593065,310.10971186,631.081270697,548.039544349,56.6466996096,26.395026738
 12/07  10:00:00,1500.46941584,101.841555546,599.787317281,0.0,243.2593065,302.612436532,600.38531857,522.594586601,42.4850247072,35.3057072621
 12/07  11:00:00,1528.55104133,102.54655919,618.9748583,0.0,243.2593065,310.10971186,598.51318357,492.228819753,70.808374512,35.4759893051
 12/07  12:00:00,1543.48988639,103.100482644,631.82486663,0.0,243.2593065,310.10971186,579.03548505,472.691601094,70.808374512,35.5355094435
 12/07  13:00:00,1500.56601812,103.582576218,629.862770697,0.0,243.2593065,310.10971186,547.488958199,450.137802514,70.808374512,26.5427811733
 12/07  14:00:00,1533.17636644,104.094134698,628.451776234,0.0,243.2593065,302.612436532,516.243969765,424.041610284,56.6466996096,35.5556598715
 12/07  15:00:00,1530.82506584,104.418342982,625.558960615,0.0,243.2593065,302.612436532,480.663585328,402.683546561,42.4850247072,35.4950140593
 12/07  16:00:00,1532.38314648,104.605075053,627.023106887,0.0,243.2593065,302.612436532,487.864217275,395.788876507,56.6466996096,35.4286411582
 12/07  17:00:00,1544.20392043,105.110221699,631.953513828,0.0,243.2593065,310.10971186,506.143730323,394.724376072,84.9700494144,26.4493048364
 12/07  18:00:00,1568.93515124,105.422874906,641.595556349,0.0,243.2593065,310.10971186,511.083405727,408.636629475,84.9700494144,17.4767268376
 12/07  19:00:00,1291.34918087,97.6078909948,638.298962152,0.0,166.938926447,199.110933808,506.715793096,404.320522948,84.9700494144,17.4252207328
 12/07  20:00:00,1277.28930754,97.6078909948,631.650773545,0.0,166.938926447,191.61365848,486.860925645,412.788819411,56.6466996096,17.4254066242
 12/07  21:00:00,1135.9412429,97.6078909948,624.461782683,0.0,100.150657288,124.558693486,521.20694127,455.838844977,56.6466996096,8.72139668318
 12/07  22:00:00,1094.49121911,97.6078909948,622.334422579,0.0,100.150657288,124.558693486,522.302516388,462.430769398,42.4850247072,17.3867222826
 12/07  23:00:00,1028.80771,97.6078909948,624.351094743,0.0,46.0930336215,124.558693486,521.142416554,484.118498917,28.3233498048,8.70056783308
 12/07  24:00:00,1026.05358472,97.6078909948,620.954721946,0.0,46.0930336215,124.558693486,526.645759152,495.101239538,14.1616749024,17.3828447119
 12/08  01:00:00,1010.82386222,97.6078909948,618.145372601,0.0,46.0930336215,113.312780494,513.979557443,499.614959667,5.66466996096,8.69992781497
 12/08  02:00:00,1013.72546115,97.6078909948,621.013301279,0.0,46.0930336215,113.312780494,527.758395634,504.7121018,5.66466996096,17.3816238727
 12/08  03:00:00,1016.15241229,97.6078909948,623.319842005,0.0,46.0930336215,113.312780494,524.169618964,509.803238867,5.66466996096,8.70171013596
 12/08  04:00:00,1017.52069843,97.6078909948,624.789570724,0.0,46.0930336215,113.312780494,542.197995901,519.150669492,5.66466996096,17.3826564483
 12/08  05:00:00,1108.97301439,97.6078909948,623.43073585,0.0,100.150657288,148.969399434,518.767156808,504.401581488,5.66466996096,8.70090535907
 12/08  06:00:00,1110.82255318,98.094900428,623.468416385,0.0,100.150657288,149.894399434,795.253463972,772.390286248,14.1616749024,8.70150282193
 12/08  07:00:00,1339.080563,99.2083166841,626.25465449,0.0,176.471037341,302.612436532,614.958962241,569.253241377,28.3233498048,17.3823710586
 12/08  08:00:00,1458.47276307,100.857229676,632.707807957,0.0,243.2593065,310.10971186,585.439622029,525.431052432,42.4850247072,17.52354489
 12/08  09:00:00,1509.45981572,101.711270222,640.374924354,0.0,243.2593065,310.10971186,573.166382772,490.124531232,56.6466996096,26.3951519303
 12/08  10:00:00,1529.22002455,102.084779112,624.786381196,0.0,243.2593065,302.612436532,559.598208545,481.806854626,42.4850247072,35.306329212
 12/08  11:00:00,1525.3474413,102.611135208,611.819953915,0.0,243.2593065,310.10971186,563.609299294,457.323515143,70.808374512,35.4774096392
 12/08  12:00:00,1515.5111294,103.436257922,599.256103505,0.0,243.2593065,310.10971186,532.462813792,426.117328413,70.808374512,35.5371108672
 12/08  13:00:00,1469.53152614,103.743962629,594.575181244,0.0,243.2593065,310.10971186,508.181519021,410.829386445,70.808374512,26.5437580641
 12/08  14:00:00,1503.58603001,104.066181469,594.965593732,0.0,243.2593065,302.612436532,490.129619806,397.92501227,56.6466996096,35.5579079264
 12/08  15:00:00,1503.59620435,104.382193261,594.640077143,0.0,243.2593065,302.612436532,466.648561611,388.66609723,42.4850247072,35.4974396739
 12/08  16:00:00,1505.24762171,104.783882483,595.99830011,0.0,243.2593065,302.612436532,483.353065095,391.275185343,56.6466996096,35.4311801415
 12/08  17:00:00,1515.26340789,105.298599821,598.985934411,0.0,243.2593065,310.10971186,501.469722636,390.048640514,84.9700494144,26.4510327076
 12/08  18:00:00,1534.8813926,105.748800687,602.96404241,0.0,243.2593065,310.10971186,490.92557522,388.477989854,84.9700494144,17.4775359519
 12/08  19:00:00,1281.32028939,97.6078909948,623.797688599,0.0,166.938926447,199.110933808,486.372990458,383.976979457,84.9700494144,17.4259615863
 12/08  20:00:00,1278.30077767,97.6078909948,628.426392054,0.0,166.938926447,191.61365848,462.094196509,388.021265412,56.6466996096,17.4262314874
 12/08  21:00:00,1144.08109302,97.6078909948,628.037213564,0.0,100.150657288,124.558693486,493.769341018,428.400824902,56.6466996096,8.7218165067
 12/08  22:00:00,1108.23949993,97.6078909948,631.645662769,0.0,100.150657288,124.558693486,498.961205193,439.088641763,42.4850247072,17.3875387228
 12/08  23:00:00,1045.14410727,97.6078909948,635.797479383,0.0,46.0930336215,124.558693486,496.115933095,459.09158796,28.3233498048,8.70099533058
 12/08  24:00:00,1045.83767719,97.6078909948,635.60598208,0.0,46.0930336215,124.558693486,496.758839462,465.213398611,14.1616749024,17.3837659493
 12/09  01:00:00,1031.22865218,97.6078909948,633.139544913,0.0,46.0930336215,113.312780494,485.727043731,471.361998031,5.66466996096,8.70037573895
