Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  02:00:00,1034.76215245,97.6078909948,636.796968796,0.0,46.0930336215,113.312780494,502.260023695,479.212732972,5.66466996096,17.3826207618
 12/09  03:00:00,1037.56413894,97.6078909948,639.743063126,0.0,46.0930336215,113.312780494,499.735419924,485.368507068,5.66466996096,8.70224289457
 12/09  04:00:00,1037.55990857,97.6078909948,639.760134629,0.0,46.0930336215,113.312780494,512.538559712,489.492674953,5.66466996096,17.3812147973
 12/09  05:00:00,1038.74427609,97.6078909948,630.165977605,0.0,55.6251445156,113.312780494,493.101332637,478.735183766,5.66466996096,8.7014789104
 12/09  06:00:00,1025.31426157,97.6078909948,615.9066003,0.0,55.6251445156,113.312780494,503.576606018,475.099274461,14.1616749024,14.3156566543
 12/09  07:00:00,1090.27241053,97.6078909948,611.323746481,0.0,65.1572554096,176.889270242,455.518304228,415.428354745,28.3233498048,11.766599678
 12/09  08:00:00,1185.36273428,97.8937884261,595.130846363,0.0,109.682768182,220.96816451,695.498585443,644.312225796,42.4850247072,8.70133493937
 12/09  09:00:00,1182.61522759,97.8925877435,581.482451189,0.0,109.682768182,220.96816451,616.380619518,542.27109191,56.6466996096,17.4628279984
 12/09  10:00:00,1277.40858019,98.2521041137,567.623730255,0.0,131.945524568,266.955817592,574.377581043,505.602314506,42.4850247072,26.2902418299
 12/09  11:00:00,1272.57021894,98.2949906299,554.333464304,0.0,131.945524568,274.45309292,583.696088421,486.494377109,70.808374512,26.3933368005
 12/09  12:00:00,1257.3400774,98.404582046,537.375658135,0.0,131.945524568,274.45309292,558.707137691,461.506669438,70.808374512,26.3920937413
 12/09  13:00:00,1210.35285454,98.5217663048,523.978627659,0.0,131.945524568,274.45309292,535.259971529,438.061154124,70.808374512,26.3904428935
 12/09  14:00:00,1196.49817081,98.6523674241,518.176012702,0.0,131.945524568,266.955817592,506.580510993,423.545126553,56.6466996096,26.38868483
 12/09  15:00:00,1192.92814051,98.8231732179,514.882818812,0.0,131.945524568,266.955817592,462.128560952,402.044640573,42.4850247072,17.5988956713
 12/09  16:00:00,1120.96274959,97.6078909948,520.123784096,0.0,109.682768182,212.545889182,385.170574377,302.133563128,56.6466996096,26.3903116395
 12/09  17:00:00,1137.437893,97.6078909948,528.792471583,0.0,109.682768182,220.04316451,425.73577851,314.37783368,84.9700494144,26.387895416
 12/09  18:00:00,1133.35684238,97.6078909948,550.856887273,0.0,109.682768182,220.04316451,448.150942255,336.904662425,84.9700494144,26.2762304149
 12/09  19:00:00,1098.74078328,97.6078909948,555.044972752,0.0,100.150657288,199.110933808,462.089025699,368.417009198,84.9700494144,8.70196708636
 12/09  20:00:00,1152.72495816,97.6078909948,619.89813609,0.0,100.150657288,191.61365848,466.644107307,392.614197484,56.6466996096,17.3832102129
 12/09  21:00:00,1086.89998365,97.6078909948,669.02280557,0.0,55.6251445156,124.558693486,511.617576573,446.269665329,56.6466996096,8.70121163526
 12/09  22:00:00,1075.89503832,97.6078909948,659.432150354,0.0,55.6251445156,124.558693486,502.131532707,450.944693973,42.4850247072,8.70181402599
 12/09  23:00:00,1056.07758336,97.6078909948,650.471601301,0.0,46.0930336215,124.558693486,513.505782936,467.799515691,28.3233498048,17.3829174399
 12/09  24:00:00,1049.87045882,97.6078909948,643.73008922,0.0,46.0930336215,124.558693486,501.959236628,479.096506653,14.1616749024,8.70105507266
 12/10  01:00:00,1018.11946393,97.6078909948,635.93557042,0.0,34.9616554283,113.312780494,513.79733912,490.748329466,5.66466996096,17.384339693
 12/10  02:00:00,1009.06350438,97.6078909948,626.450910203,0.0,34.9616554283,113.312780494,515.973462451,501.60821951,5.66466996096,8.70057297983
 12/10  03:00:00,1000.39525795,97.6078909948,616.476467844,0.0,34.9616554283,113.312780494,535.02079042,511.973167814,5.66466996096,17.3829526459
 12/10  04:00:00,993.443680941,97.6078909948,609.80125129,0.0,34.9616554283,113.312780494,535.886380021,521.51928868,5.66466996096,8.70242138076
 12/10  05:00:00,997.896487954,97.6078909948,604.440883139,0.0,44.4937663224,113.312780494,541.762801306,518.716513665,5.66466996096,17.38161768
 12/10  06:00:00,996.324859617,97.6078909948,599.439234497,0.0,44.4937663224,113.312780494,549.300767352,526.437390339,14.1616749024,8.7017021108
 12/10  07:00:00,1055.56127469,97.6078909948,586.281729148,0.0,54.0258772165,176.889270242,518.920586097,474.296872563,28.3233498048,16.3003637295
 12/10  08:00:00,1047.70390967,97.6078909948,584.366841932,0.0,54.0258772165,184.38654557,522.768068082,470.500098139,42.4850247072,9.78294523619
 12/10  09:00:00,1133.40073818,97.6078909948,596.299972831,0.0,65.1572554096,220.04316451,530.300491218,456.200860958,56.6466996096,17.45293065
 12/10  10:00:00,1133.57627963,97.6078909948,605.342145462,0.0,65.1572554096,212.545889182,505.670054667,445.665362768,42.4850247072,17.5196671924
 12/10  11:00:00,1150.20138029,97.6078909948,614.011617106,0.0,65.1572554096,220.04316451,528.830989863,431.650496199,70.808374512,26.372119152
 12/10  12:00:00,1161.54684311,97.6078909948,623.807590966,0.0,65.1572554096,220.04316451,520.402300949,423.222692297,70.808374512,26.3712341397
 12/10  13:00:00,1169.37011826,97.6078909948,632.300489693,0.0,65.1572554096,220.04316451,508.557482341,411.379146447,70.808374512,26.3699613818
 12/10  14:00:00,1172.82096173,97.6078909948,642.620485966,0.0,65.1572554096,212.545889182,475.318759465,392.300423499,56.6466996096,26.3716363564
 12/10  15:00:00,1179.5838595,97.6078909948,649.153222386,0.0,65.1572554096,212.545889182,436.255551214,376.18333229,42.4850247072,17.5871942168
 12/10  16:00:00,1181.46440208,97.6078909948,651.054535531,0.0,65.1572554096,212.545889182,452.241709637,369.224222621,56.6466996096,26.3707874065
 12/10  17:00:00,1154.23779293,97.6078909948,649.53180459,0.0,65.1572554096,220.04316451,488.038746783,376.696829306,84.9700494144,26.3718680619
 12/10  18:00:00,1116.32450357,97.6078909948,643.551756782,0.0,54.0258772165,184.38654557,510.326124631,407.83549173,84.9700494144,17.5205834866
 12/10  19:00:00,1079.091166,97.6078909948,637.181766072,0.0,44.4937663224,163.454314868,548.334232036,445.980965552,84.9700494144,17.3832170696
 12/10  20:00:00,1066.09754711,97.6078909948,631.36893531,0.0,44.4937663224,155.95703954,520.294090485,454.946155417,56.6466996096,8.70123545896
 12/10  21:00:00,1026.27877699,97.6078909948,623.441296612,0.0,44.4937663224,124.558693486,570.683358776,496.652318466,56.6466996096,17.3843407007
 12/10  22:00:00,1016.54634215,97.6078909948,614.233095904,0.0,44.4937663224,124.558693486,562.230744373,511.045136373,42.4850247072,8.70058329241
 12/10  23:00:00,1001.8940395,97.6078909948,609.350400092,0.0,34.9616554283,124.558693486,578.017982722,532.311716953,28.3233498048,17.3829159641
 12/10  24:00:00,1005.02239895,97.6078909948,611.579294726,0.0,34.9616554283,124.558693486,564.743372252,541.879301934,14.1616749024,8.70239541545
 12/11  01:00:00,1004.73196008,97.6078909948,612.572722485,0.0,46.0930336215,113.312780494,573.390379017,550.343866292,5.66466996096,17.3818427643
 12/11  02:00:00,1005.01722371,97.6078909948,612.881523366,0.0,46.0930336215,113.312780494,575.545542061,561.178959044,5.66466996096,8.70191305642
 12/11  03:00:00,1005.11731112,97.6078909948,612.976219391,0.0,46.0930336215,113.312780494,594.570170431,571.522226178,5.66466996096,17.3832742921
 12/11  04:00:00,1005.15161821,97.6078909948,613.003438208,0.0,46.0930336215,113.312780494,595.856145531,581.49019908,5.66466996096,8.70127649022
 12/11  05:00:00,1094.22937237,97.6078909948,611.922671152,0.0,100.150657288,148.969399434,574.891892987,560.525318028,5.66466996096,8.70190499774
 12/11  06:00:00,1095.4025903,97.6078909948,610.80179095,0.0,100.150657288,149.894399434,1025.92231391,994.377032281,14.1616749024,17.3836067265
 12/11  07:00:00,1323.45041645,97.8480933115,613.528474015,0.0,176.471037341,302.612436532,710.135852734,673.111246212,28.3233498048,8.70125671724
 12/11  08:00:00,1441.36467493,98.1289957448,619.2003654,0.0,243.2593065,310.10971186,678.665415043,609.89851619,42.4850247072,26.2818741454
 12/11  09:00:00,1494.34335731,98.2455739908,629.975375352,0.0,243.2593065,310.10971186,663.43860269,580.393511391,56.6466996096,26.3983916895
 12/11  10:00:00,1540.04011811,98.3329249626,640.57123629,0.0,243.2593065,302.612436532,619.103425057,550.125810722,42.4850247072,26.492589628
 12/11  11:00:00,1539.20208783,98.4075256129,630.654442382,0.0,243.2593065,310.10971186,631.194339592,524.886802026,70.808374512,35.499163054
 12/11  12:00:00,1527.14405875,98.4800023331,616.212454697,0.0,243.2593065,310.10971186,608.642837103,502.272304383,70.808374512,35.5621582082
 12/11  13:00:00,1472.99957891,98.5831320656,602.753995002,0.0,243.2593065,310.10971186,591.005954972,484.807225827,70.808374512,35.3903546324
 12/11  14:00:00,1503.40002634,98.924682668,599.091318416,0.0,243.2593065,302.612436532,554.052587476,461.85180539,56.6466996096,35.5540824756
 12/11  15:00:00,1504.06829671,99.1905145521,599.423313928,0.0,243.2593065,302.612436532,533.569044543,455.589884136,42.4850247072,35.4941356998
 12/11  16:00:00,1503.60990329,99.6033775518,598.559811037,0.0,243.2593065,302.612436532,536.321975913,444.246022642,56.6466996096,35.429253662
 12/11  17:00:00,1509.37113659,99.9903425575,597.236542056,0.0,243.2593065,310.10971186,548.400895519,436.971753591,84.9700494144,26.4590925136
 12/11  18:00:00,1524.37918607,100.362489964,596.383852837,0.0,243.2593065,310.10971186,534.524291079,432.071607327,84.9700494144,17.4826343375
 12/11  19:00:00,1260.11026798,97.6078909948,600.495481045,0.0,166.938926447,199.110933808,498.165776669,395.768477846,84.9700494144,17.4272494082
 12/11  20:00:00,1262.5661692,97.6078909948,610.241300987,0.0,166.938926447,191.61365848,467.209637006,401.840572293,56.6466996096,8.72236510361
 12/11  21:00:00,1128.77032794,97.6078909948,610.376794296,0.0,100.150657288,124.558693486,518.627268008,444.552306403,56.6466996096,17.4282619949
 12/11  22:00:00,1083.62173021,97.6078909948,604.305877972,0.0,100.150657288,124.558693486,509.296193352,449.423567175,42.4850247072,17.3876014692
 12/11  23:00:00,1016.67315589,97.6078909948,604.91387361,0.0,46.0930336215,124.558693486,502.809829243,465.784148121,28.3233498048,8.70233131688
 12/11  24:00:00,1018.69021585,97.6078909948,606.143098448,0.0,46.0930336215,124.558693486,500.873089041,469.327377134,14.1616749024,17.3840370044
 12/12  01:00:00,1006.53688805,97.6078909948,606.405794841,0.0,46.0930336215,113.312780494,486.363277855,471.996778699,5.66466996096,8.701829195
 12/12  02:00:00,1001.22986489,97.6078909948,600.753292194,0.0,46.0930336215,113.312780494,487.608159399,473.240962548,5.66466996096,8.70252688953
 12/12  03:00:00,995.630036501,97.6078909948,594.779510585,0.0,46.0930336215,113.312780494,496.674023214,473.624846799,5.66466996096,17.3845064538
 12/12  04:00:00,992.738451908,97.6078909948,591.692743916,0.0,46.0930336215,113.312780494,489.164833725,474.798239064,5.66466996096,8.70192470083
 12/12  05:00:00,1081.04500993,97.6078909948,586.120622411,0.0,100.150657288,148.969399434,480.083733694,457.033223956,5.66466996096,17.3858397772
 12/12  06:00:00,1064.79884439,97.7623707476,567.650524491,0.0,100.150657288,149.894399434,745.612646373,722.749630331,14.1616749024,8.70134114008
 12/12  07:00:00,1288.55402623,98.4077259513,566.868306545,0.0,176.471037341,302.612436532,555.409710296,509.700374887,28.3233498048,17.3859856036
 12/12  08:00:00,1393.75770862,98.9237261775,560.600524177,0.0,243.2593065,310.10971186,522.192205373,462.17784369,42.4850247072,17.5293369753
 12/12  09:00:00,1429.11183333,99.4525852037,553.78200942,0.0,243.2593065,310.10971186,528.842389962,445.791629844,56.6466996096,26.4040605085
 12/12  10:00:00,1462.36605944,99.9211889758,553.239193231,0.0,243.2593065,302.612436532,519.454754658,441.655973664,42.4850247072,35.3137562868
 12/12  11:00:00,1460.82778194,100.478729226,543.032237537,0.0,243.2593065,310.10971186,516.213763003,415.524102143,70.808374512,29.8812863477
 12/12  12:00:00,1447.25017291,100.954225641,528.328102368,0.0,243.2593065,310.10971186,502.957970907,390.969414793,70.808374512,41.1801816017
 12/12  13:00:00,1389.8035404,101.365009603,514.54983665,0.0,243.2593065,310.10971186,464.174763885,366.814339899,70.808374512,26.552049474
 12/12  14:00:00,1417.67338628,101.806819933,509.676427738,0.0,243.2593065,302.612436532,449.413191194,357.194836766,56.6466996096,35.5716548179
 12/12  15:00:00,1419.65422449,102.163612569,510.829952835,0.0,243.2593065,302.612436532,437.082850804,359.086276022,42.4850247072,35.5115500741
 12/12  16:00:00,1420.27103892,102.617464651,510.96946425,0.0,243.2593065,302.612436532,447.210520003,355.118566797,56.6466996096,35.4452535967
 12/12  17:00:00,1432.11475749,103.09628019,515.247024398,0.0,243.2593065,310.10971186,472.125448892,360.699602445,84.9700494144,26.4557970326
 12/12  18:00:00,1456.15232818,103.544085826,522.44314276,0.0,243.2593065,310.10971186,468.000774175,365.547890528,84.9700494144,17.4828342326
 12/12  19:00:00,1225.12244769,97.6078909948,562.804054981,0.0,166.938926447,199.110933808,477.467887139,375.070031805,84.9700494144,17.4278059197
 12/12  20:00:00,1242.79669808,97.6078909948,589.200949464,0.0,166.938926447,191.61365848,462.132970656,388.060644468,56.6466996096,17.4256265784
 12/12  21:00:00,1102.6285467,97.6078909948,582.603811574,0.0,100.150657288,124.558693486,501.179195649,427.104231602,56.6466996096,17.4282644373
 12/12  22:00:00,1092.07863146,97.6078909948,613.387824158,0.0,100.150657288,124.558693486,497.567437734,446.376812441,42.4850247072,8.70560058572
 12/12  23:00:00,1053.36994131,97.6078909948,643.734941017,0.0,46.0930336215,124.558693486,517.463716682,471.757241734,28.3233498048,17.3831251434
 12/12  24:00:00,1057.26047528,97.6078909948,647.251701531,0.0,46.0930336215,124.558693486,513.540597509,490.676396352,14.1616749024,8.70252625505
 12/13  01:00:00,1046.97894241,97.6078909948,649.681703666,0.0,46.0930336215,113.312780494,518.8868209,495.837357191,5.66466996096,17.3847937476
 12/13  02:00:00,1055.19055984,97.6078909948,658.542955124,0.0,46.0930336215,113.312780494,507.714069666,493.347266076,5.66466996096,8.70213362911
 12/13  03:00:00,1056.68487089,97.6078909948,660.370583746,0.0,46.0930336215,113.312780494,512.476773314,498.109283754,5.66466996096,8.7028195992
 12/13  04:00:00,1054.32396633,97.6078909948,658.273705565,0.0,46.0930336215,113.312780494,527.893183004,504.843409246,5.66466996096,17.3851037968
 12/13  05:00:00,1142.31638154,97.6078909948,656.039065774,0.0,100.150657288,148.969399434,504.203973103,489.837059986,5.66466996096,8.70224315644
 12/13  06:00:00,1143.71680757,97.9866247731,655.222333136,0.0,100.150657288,149.894399434,771.865727756,740.319186398,14.1616749024,17.384866455
 12/13  07:00:00,1368.05707632,98.7616322505,653.993090963,0.0,176.471037341,302.612436532,586.772573968,549.747541651,28.3233498048,8.70168251202
 12/13  08:00:00,1478.54211967,99.9534273862,651.655435368,0.0,243.2593065,310.10971186,581.795756809,513.026396142,42.4850247072,26.2843359599
 12/13  09:00:00,1519.6457352,100.547584947,650.928540172,0.0,243.2593065,310.10971186,582.243824776,499.195558981,56.6466996096,26.4015661853
 12/13  10:00:00,1549.85701638,100.982077627,648.120472885,0.0,243.2593065,302.612436532,564.047833294,495.066131003,42.4850247072,26.4966775837
 12/13  11:00:00,1554.96932651,101.408460511,645.289047834,0.0,243.2593065,310.10971186,589.283955017,482.969738412,70.808374512,35.5058420923
 12/13  12:00:00,1558.58708032,101.81628116,646.958250912,0.0,243.2593065,310.10971186,580.261538331,473.883358293,70.808374512,35.5698055261
 12/13  13:00:00,1517.76457078,102.177235844,648.119519691,0.0,243.2593065,310.10971186,575.472402945,469.266755536,70.808374512,35.3972728976
 12/13  14:00:00,1549.41794028,102.521502845,646.156702141,0.0,243.2593065,302.612436532,557.162476826,464.9531977,56.6466996096,35.5625795163
 12/13  15:00:00,1550.31916556,102.835679888,646.771959511,0.0,243.2593065,302.612436532,540.504011458,462.516166607,42.4850247072,35.5028201429
 12/13  16:00:00,1549.33675718,103.143694598,645.788088844,0.0,243.2593065,302.612436532,549.334657247,457.250211883,56.6466996096,35.4377457544
 12/13  17:00:00,1555.64127371,103.412582055,645.205256955,0.0,243.2593065,310.10971186,565.812845222,454.382676736,84.9700494144,26.4601190715
 12/13  18:00:00,1569.84525067,103.637852804,643.966087812,0.0,243.2593065,310.10971186,558.982479035,456.529877036,84.9700494144,17.4825525849
 12/13  19:00:00,1295.29517603,97.6078909948,641.65906046,0.0,166.938926447,199.110933808,542.603370622,440.202786213,84.9700494144,17.4305349945
 12/13  20:00:00,1286.02705235,97.6078909948,639.579811376,0.0,166.938926447,191.61365848,518.320432696,444.246454094,56.6466996096,17.4272789923
 12/13  21:00:00,1150.03985941,97.6078909948,637.677219287,0.0,100.150657288,124.558693486,548.641545127,483.269328362,56.6466996096,8.72551715514
 12/13  22:00:00,1110.50301735,97.6078909948,637.777979094,0.0,100.150657288,124.558693486,550.938405469,491.062230325,42.4850247072,17.3911504371
 12/13  23:00:00,1040.57432911,97.6078909948,635.610120243,0.0,46.0930336215,124.558693486,547.219222275,510.194272551,28.3233498048,8.70159991942
 12/13  24:00:00,1036.31489474,97.6078909948,630.873764695,0.0,46.0930336215,124.558693486,550.625461714,519.078605835,14.1616749024,17.385180977
 12/14  01:00:00,1018.4456685,97.6078909948,625.505654337,0.0,46.0930336215,113.312780494,539.225574223,524.859940938,5.66466996096,8.70096332444
 12/14  02:00:00,1015.30577779,97.6078909948,622.485175033,0.0,46.0930336215,113.312780494,552.50259761,529.453457531,5.66466996096,17.384470118
 12/14  03:00:00,1011.84590521,97.6078909948,618.219932691,0.0,46.0930336215,113.312780494,550.838798216,536.470838554,5.66466996096,8.70328970142
 12/14  04:00:00,1009.12567797,97.6078909948,610.124969639,0.0,46.0930336215,113.312780494,569.764933318,546.71675098,5.66466996096,17.3835123773
 12/14  05:00:00,1090.95944563,97.6078909948,596.789524753,0.0,100.150657288,148.969399434,549.700951162,535.33352822,5.66466996096,8.70275298136
 12/14  06:00:00,1090.39932274,98.0702806329,584.986791123,0.0,100.150657288,149.894399434,861.951981699,830.405252052,14.1616749024,17.3850547447
 12/14  07:00:00,1307.76708749,98.94418508,574.842914389,0.0,176.471037341,302.612436532,657.235992481,620.210409933,28.3233498048,8.70223274335
 12/14  08:00:00,1409.4483194,100.257045498,574.898215715,0.0,243.2593065,310.10971186,629.048956445,569.0339109,42.4850247072,17.530020837
 12/14  09:00:00,1461.72293943,101.013033669,594.853989772,0.0,243.2593065,310.10971186,611.64499249,528.591078111,56.6466996096,26.4072147697
 12/14  10:00:00,1520.2530664,101.695702526,619.005532389,0.0,243.2593065,302.612436532,587.00079826,509.190131209,42.4850247072,35.3256423443
 12/14  11:00:00,1540.43934026,102.292721676,630.340841288,0.0,243.2593065,310.10971186,588.132004428,481.823437955,70.808374512,35.5001919611
 12/14  12:00:00,1539.67884536,102.796132903,627.515174527,0.0,243.2593065,310.10971186,566.29276774,459.920959885,70.808374512,35.5634333428
 12/14  13:00:00,1496.6069,103.3317722,625.376796282,0.0,243.2593065,310.10971186,545.016606912,438.815938856,70.808374512,35.3922935448
 12/14  14:00:00,1526.91500882,103.681128749,621.377198613,0.0,243.2593065,302.612436532,511.917803532,419.713968847,56.6466996096,35.5571350749
 12/14  15:00:00,1524.1000335,104.149985618,617.456094142,0.0,243.2593065,302.612436532,473.291445366,395.308844743,42.4850247072,35.4975759157
 12/14  16:00:00,1527.25287208,104.45264746,620.208710429,0.0,243.2593065,302.612436532,468.262893372,385.035658567,56.6466996096,26.5805351951
 12/14  17:00:00,1542.01232912,104.831677162,628.29184092,0.0,243.2593065,310.10971186,510.179869979,389.931371233,84.9700494144,35.2784493317
 12/14  18:00:00,1560.56929712,105.199434992,631.219918912,0.0,243.2593065,310.10971186,501.946425694,399.492883921,84.9700494144,17.4834923588
 12/14  19:00:00,1300.04032383,97.6078909948,643.952806073,0.0,166.938926447,199.110933808,492.245738563,389.847662485,84.9700494144,17.4280266641
 12/14  20:00:00,1299.86981201,97.6078909948,650.586344621,0.0,166.938926447,191.61365848,459.772748992,394.400176253,56.6466996096,8.72587312921
 12/14  21:00:00,1172.32819257,97.6078909948,657.264659957,0.0,100.150657288,124.558693486,510.798022744,436.722058916,56.6466996096,17.4292642181
 12/14  22:00:00,1130.29001209,97.6078909948,655.471331624,0.0,100.150657288,124.558693486,507.903509438,448.030092328,42.4850247072,17.3883924027
 12/14  23:00:00,1056.50726197,97.6078909948,649.864520681,0.0,46.0930336215,124.558693486,506.959071043,469.932883599,28.3233498048,8.70283763863
 12/14  24:00:00,1054.68522186,97.6078909948,647.329219848,0.0,46.0930336215,124.558693486,509.516720627,477.969845363,14.1616749024,17.3852003617
 12/15  01:00:00,1041.44764649,97.6078909948,646.587131125,0.0,46.0930336215,113.312780494,499.564710866,485.197574516,5.66466996096,8.70246638819
 12/15  02:00:00,1044.18596704,97.6078909948,648.831910253,0.0,46.0930336215,113.312780494,504.880643923,490.51276352,5.66466996096,8.70321044178
 12/15  03:00:00,1042.28774325,97.6078909948,647.236801552,0.0,46.0930336215,113.312780494,517.499513071,494.448848051,5.66466996096,17.385995059
 12/15  04:00:00,1038.48546425,97.6078909948,631.827141862,0.0,46.0930336215,113.312780494,517.157114081,502.789709054,5.66466996096,8.70273506578
 12/15  05:00:00,1130.47511211,97.6078909948,614.740371893,0.0,100.150657288,148.969399434,515.466507172,492.416770309,5.66466996096,17.3850669021
 12/15  06:00:00,1121.71164834,98.0934382336,599.760642115,0.0,100.150657288,149.894399434,774.252182626,751.388241509,14.1616749024,8.70226621469
 12/15  07:00:00,1338.48898282,99.2273940707,587.525567155,0.0,176.471037341,302.612436532,608.980416375,563.270289567,28.3233498048,17.3867770026
 12/15  08:00:00,1442.17129747,100.877452561,581.227463496,0.0,243.2593065,310.10971186,580.639475638,520.621991599,42.4850247072,17.5324593322
 12/15  09:00:00,1492.08617028,101.805266329,583.653114058,0.0,243.2593065,310.10971186,568.00539409,484.953787179,56.6466996096,26.4049073023
 12/15  10:00:00,1547.99830586,102.514936473,587.069833874,0.0,243.2593065,302.612436532,545.399975776,467.592253325,42.4850247072,35.3226977441
 12/15  11:00:00,1567.95372045,103.121370045,590.988497479,0.0,243.2593065,310.10971186,554.81586213,448.509297308,70.808374512,35.4981903105
 12/15  12:00:00,1576.06178488,103.659639678,595.712306302,0.0,243.2593065,310.10971186,540.064474966,433.695026513,70.808374512,35.5610739418
 12/15  13:00:00,1536.57143612,104.179438271,593.484724694,0.0,243.2593065,310.10971186,515.572133459,418.215014486,70.808374512,26.548744461
 12/15  14:00:00,1570.70456347,104.670949142,587.812729445,0.0,243.2593065,302.612436532,498.449805127,397.340866001,56.6466996096,44.4622395162
 12/15  15:00:00,1584.00273728,105.123274538,585.410206682,0.0,243.2593065,302.612436532,459.468513634,381.487568705,42.4850247072,35.4959202219
 12/15  16:00:00,1584.50853232,105.640289174,581.775661235,0.0,243.2593065,302.612436532,456.387878572,373.148484432,56.6466996096,26.5926945309
 12/15  17:00:00,1594.48758196,105.962173709,587.715791753,0.0,243.2593065,310.10971186,497.899787541,377.652483389,84.9700494144,35.2772547384
 12/15  18:00:00,1596.14036175,105.991551956,582.894609747,0.0,243.2593065,310.10971186,501.546122314,399.093662231,84.9700494144,17.4824106682
 12/15  19:00:00,1295.38758906,97.6078909948,574.793761406,0.0,166.938926447,199.110933808,495.145530212,401.45159494,84.9700494144,8.7238858576
 12/15  20:00:00,1273.99992753,97.6078909948,568.675398817,0.0,166.938926447,191.61365848,484.553148498,410.475014998,56.6466996096,17.4314338908
 12/15  21:00:00,1129.21441013,97.6078909948,564.421286202,0.0,100.150657288,124.558693486,531.138135027,457.061581439,56.6466996096,17.4298539781
 12/15  22:00:00,1073.37309721,97.6078909948,545.082750733,0.0,100.150657288,124.558693486,530.708760854,470.833639808,42.4850247072,17.3900963394
 12/15  23:00:00,974.189904585,97.6078909948,507.158225613,0.0,46.0930336215,124.558693486,532.778452584,495.752776529,28.3233498048,8.70232624975
 12/15  24:00:00,940.76387592,97.6078909948,473.553586339,0.0,46.0930336215,124.558693486,532.904603474,510.03990144,14.1616749024,8.70302713207
 12/16  01:00:00,952.442947038,97.6078909948,484.145859808,0.0,46.0930336215,113.312780494,541.316326163,518.265697363,5.66466996096,17.3859588391
 12/16  02:00:00,959.65179995,97.6078909948,486.506631588,0.0,46.0930336215,113.312780494,542.892048089,528.524633039,5.66466996096,8.70274508948
 12/16  03:00:00,856.391575,97.6078909948,399.949955787,0.0,46.0930336215,113.312780494,569.15399824,546.10161585,5.66466996096,17.3877124287
 12/16  04:00:00,791.555019657,97.6078909948,343.604188784,0.0,46.0930336215,113.312780494,578.060820327,563.69382004,5.66466996096,8.70233032632
 12/16  05:00:00,785.978633365,97.6078909948,331.128087095,0.0,55.6251445156,113.312780494,589.799666343,566.748190615,5.66466996096,17.3868057665
 12/16  06:00:00,787.132065548,97.6078909948,328.252886387,0.0,55.6251445156,113.312780494,602.25324941,579.389642259,14.1616749024,8.7019322482
 12/16  07:00:00,879.583402574,97.6078909948,341.975097689,0.0,65.1572554096,176.889270242,560.493477921,514.784218733,28.3233498048,17.3859093826
 12/16  08:00:00,1070.31981137,97.9165709796,427.839917786,0.0,109.682768182,220.96816451,863.507920948,812.318838179,42.4850247072,8.70405806236
 12/16  09:00:00,1181.71415485,97.9109253256,528.100449987,0.0,109.682768182,220.96816451,727.293054865,653.181760592,56.6466996096,17.4645946635
 12/16  10:00:00,1328.29348014,98.2728408897,560.933901853,0.0,131.945524568,266.955817592,673.134662416,604.3496438,42.4850247072,26.2999939086
 12/16  11:00:00,1365.35986096,98.3069301375,579.791239496,0.0,131.945524568,274.45309292,678.725345582,581.510446647,70.808374512,26.4065244233
 12/16  12:00:00,1383.46642871,98.473559695,587.308458768,0.0,131.945524568,274.45309292,659.596035332,562.381516883,70.808374512,26.4061439374
 12/16  13:00:00,1360.844533,98.6657370415,592.539906559,0.0,131.945524568,274.45309292,634.423848682,537.215267959,70.808374512,26.400206211
 12/16  14:00:00,1357.66642303,98.7921491485,593.598082276,0.0,131.945524568,266.955817592,593.443397661,510.397380781,56.6466996096,26.3993172702
 12/16  15:00:00,1356.76033063,98.896594575,589.792058324,0.0,131.945524568,266.955817592,548.867241386,479.984697626,42.4850247072,26.3975190534
 12/16  16:00:00,1285.4383628,97.6078909948,597.270027854,0.0,109.682768182,212.545889182,437.461972176,357.672143968,56.6466996096,23.1431285988
 12/16  17:00:00,1275.72656625,97.6078909948,604.753305901,0.0,109.682768182,220.04316451,477.512529689,371.683251055,84.9700494144,20.8592292198
 12/16  18:00:00,1206.58175856,97.6078909948,601.176593884,0.0,109.682768182,220.04316451,506.700043207,395.445454802,84.9700494144,26.284538991
 12/16  19:00:00,1155.42618729,97.6078909948,595.337438455,0.0,100.150657288,199.110933808,526.197952502,432.525270593,84.9700494144,8.7026324942
 12/16  20:00:00,1146.56301675,97.6078909948,587.909714352,0.0,100.150657288,191.61365848,511.932190602,437.898107163,56.6466996096,17.3873838294
 12/16  21:00:00,1025.58078984,97.6078909948,582.895708913,0.0,55.6251445156,124.558693486,548.23937242,482.890485437,56.6466996096,8.7021873737
 12/16  22:00:00,1011.10638229,97.6078909948,567.235096729,0.0,55.6251445156,124.558693486,557.336580088,497.465093097,42.4850247072,17.3864622837
 12/16  23:00:00,948.965766433,97.6078909948,511.513745475,0.0,46.0930336215,124.558693486,557.316767998,520.291792353,28.3233498048,8.70162583999
 12/16  24:00:00,950.259406885,97.6078909948,516.585262041,0.0,46.0930336215,124.558693486,560.394964364,528.847728311,14.1616749024,17.3855611507
 12/17  01:00:00,920.993960451,97.6078909948,507.436183435,0.0,34.9616554283,113.312780494,555.414686632,541.045993018,5.66466996096,8.70402365318
 12/17  02:00:00,897.581376716,97.6078909948,480.515826328,0.0,34.9616554283,113.312780494,575.851126611,552.801330709,5.66466996096,17.3851259416
 12/17  03:00:00,883.680327992,97.6078909948,472.852529234,0.0,34.9616554283,113.312780494,579.175481036,564.8071501,5.66466996096,8.7036609752
 12/17  04:00:00,899.872483416,97.6078909948,492.473398552,0.0,34.9616554283,113.312780494,600.664494023,577.612874564,5.66466996096,17.386949498
 12/17  05:00:00,964.730298835,97.6078909948,555.548908813,0.0,44.4937663224,113.312780494,589.135838197,574.767917276,5.66466996096,8.70325096073
 12/17  06:00:00,987.33924539,97.6078909948,581.45194122,0.0,44.4937663224,113.312780494,610.887213383,579.339370527,14.1616749024,17.3861679533
 12/17  07:00:00,1069.94309552,97.6078909948,586.828206659,0.0,54.0258772165,176.889270242,559.061418842,522.035219125,28.3233498048,8.70284991235
 12/17  08:00:00,1064.69672475,97.6078909948,586.086259045,0.0,54.0258772165,184.38654557,568.170144784,516.981535344,42.4850247072,8.70358473299
 12/17  09:00:00,1149.69665952,97.6078909948,591.936504731,0.0,65.1572554096,220.04316451,555.958605043,481.853993223,56.6466996096,17.4579122097
 12/17  10:00:00,1151.53421362,97.6078909948,606.527501469,0.0,65.1572554096,212.545889182,529.063124592,460.301592951,42.4850247072,26.2765069337
 12/17  11:00:00,1167.61294564,97.6078909948,627.682379695,0.0,65.1572554096,220.04316451,539.357449994,442.17078961,70.808374512,26.3782858726
 12/17  12:00:00,1179.78693123,97.6078909948,640.345402899,0.0,65.1572554096,220.04316451,527.712327023,430.523122153,70.808374512,26.3808303577
 12/17  13:00:00,1180.13372575,97.6078909948,641.519225559,0.0,65.1572554096,220.04316451,503.161882918,414.759667725,70.808374512,17.5938406804
 12/17  14:00:00,1167.85209503,97.6078909948,636.07221669,0.0,65.1572554096,212.545889182,481.825042681,398.796901671,56.6466996096,26.3814414006
 12/17  15:00:00,1170.90320157,97.6078909948,638.978730455,0.0,65.1572554096,212.545889182,444.950143985,376.081264027,42.4850247072,26.3838552508
 12/17  16:00:00,1170.26287709,97.6078909948,638.088963486,0.0,65.1572554096,212.545889182,448.812655658,365.785053074,56.6466996096,26.3809029743
 12/17  17:00:00,1149.16074957,97.6078909948,642.238608804,0.0,65.1572554096,220.04316451,485.494147256,374.145749078,84.9700494144,26.3783487641
 12/17  18:00:00,1134.45181905,97.6078909948,659.839196951,0.0,54.0258772165,184.38654557,504.876264563,402.381874789,84.9700494144,17.5243403588
 12/17  19:00:00,1098.12647124,97.6078909948,654.952244934,0.0,44.4937663224,163.454314868,542.162306626,439.804531774,84.9700494144,17.3877254377
 12/17  20:00:00,1080.23456408,97.6078909948,644.889071941,0.0,44.4937663224,155.95703954,515.084820484,449.7357409,56.6466996096,8.70237997493
 12/17  21:00:00,1039.42899603,97.6078909948,636.057062216,0.0,44.4937663224,124.558693486,563.085183643,489.051571254,56.6466996096,17.3869127785
 12/17  22:00:00,1043.10682447,97.6078909948,639.080654031,0.0,44.4937663224,124.558693486,545.911490188,494.724445769,42.4850247072,8.70201971201
 12/17  23:00:00,1044.65772241,97.6078909948,649.642177128,0.0,34.9616554283,124.558693486,557.961625779,512.25217691,28.3233498048,17.3860990639
 12/17  24:00:00,1049.21567862,97.6078909948,652.983820853,0.0,34.9616554283,124.558693486,543.558529781,520.692688996,14.1616749024,8.70416588273
 12/18  01:00:00,1050.62676817,97.6078909948,655.18678361,0.0,46.0930336215,113.312780494,549.881489398,526.831257,5.66466996096,17.3855624377
 12/18  02:00:00,1050.71482043,97.6078909948,655.544561908,0.0,46.0930336215,113.312780494,550.715976604,536.34734769,5.66466996096,8.70395895329
 12/18  03:00:00,1049.73725663,97.6078909948,654.355770273,0.0,46.0930336215,113.312780494,566.179228943,543.129769974,5.66466996096,17.3847890078
 12/18  04:00:00,1053.38146998,97.6078909948,657.576110073,0.0,46.0930336215,113.312780494,563.653924188,549.285653631,5.66466996096,8.70360059621
 12/18  05:00:00,1143.14416177,97.6078909948,656.492975778,0.0,100.150657288,148.969399434,548.164883502,525.11331934,5.66466996096,17.3868942013
 12/18  06:00:00,1137.59134551,97.6078909948,648.781392455,0.0,100.150657288,149.894399434,965.108383916,942.243463483,14.1616749024,8.70324553114
 12/18  07:00:00,1362.84517806,97.8484246194,644.73378623,0.0,176.471037341,302.612436532,677.54219502,631.832634801,28.3233498048,17.3862104136
 12/18  08:00:00,1466.4428288,98.1283333699,639.710406707,0.0,243.2593065,310.10971186,655.475192311,595.455391531,42.4850247072,17.5347760735
 12/18  09:00:00,1507.23214709,98.2453171141,639.104728066,0.0,243.2593065,310.10971186,661.820664475,578.763215128,56.6466996096,26.4107497375
 12/18  10:00:00,1546.10529129,98.3338934329,645.009384323,0.0,243.2593065,302.612436532,643.00727838,574.024103593,42.4850247072,26.4981500802
 12/18  11:00:00,1562.66784518,98.4101486049,654.885352188,0.0,243.2593065,310.10971186,672.023045167,565.686712038,70.808374512,35.5279586169
 12/18  12:00:00,1561.48018968,98.4787099114,652.93494108,0.0,243.2593065,310.10971186,650.284241773,535.001077731,70.808374512,44.4747895307
 12/18  13:00:00,1511.75311547,98.6106227489,644.183557084,0.0,243.2593065,310.10971186,601.989924048,504.619149388,70.808374512,26.5624001482
 12/18  14:00:00,1536.91008396,98.8576530371,635.286036676,0.0,243.2593065,302.612436532,577.892246966,485.657073655,56.6466996096,35.5884737014
 12/18  15:00:00,1539.65495779,98.8457894604,638.336759778,0.0,243.2593065,302.612436532,570.481476724,492.46738513,42.4850247072,35.5290668871
 12/18  16:00:00,1549.19176844,99.1952954409,648.241622498,0.0,243.2593065,302.612436532,579.420931088,487.311256897,56.6466996096,35.4629745821
 12/18  17:00:00,1558.21152312,99.5493153815,650.654336228,0.0,243.2593065,310.10971186,592.649281258,481.146337259,84.9700494144,26.5328945844
 12/18  18:00:00,1574.41530816,99.9005994446,651.31596332,0.0,243.2593065,310.10971186,589.921794414,478.799508624,84.9700494144,26.1522363753
 12/18  19:00:00,1304.80841835,97.6078909948,650.203774745,0.0,166.938926447,199.110933808,531.368571702,437.674427897,84.9700494144,8.72409439006
 12/18  20:00:00,1295.90473444,97.6078909948,648.512368886,0.0,166.938926447,191.61365848,516.473981886,442.395356218,56.6466996096,17.4319260582
 12/18  21:00:00,1155.51491364,97.6078909948,642.973974984,0.0,100.150657288,124.558693486,564.410977457,490.33364281,56.6466996096,17.4306350369
 12/18  22:00:00,1105.29124381,97.6078909948,633.19292299,0.0,100.150657288,124.558693486,552.211400452,501.020189331,42.4850247072,8.70618641378
 12/18  23:00:00,1030.29166312,97.6078909948,626.049156707,0.0,46.0930336215,124.558693486,566.164712334,520.454093751,28.3233498048,17.3872687783
 12/18  24:00:00,1026.27989598,97.6078909948,621.298673418,0.0,46.0930336215,124.558693486,550.803709481,527.938601343,14.1616749024,8.70343323572
 12/19  01:00:00,1006.98642885,97.6078909948,614.78012067,0.0,46.0930336215,113.312780494,557.920269066,534.868697691,5.66466996096,17.386901414
 12/19  02:00:00,1000.72315247,97.6078909948,608.135161799,0.0,46.0930336215,113.312780494,557.628059594,543.260125556,5.66466996096,8.70326407657
 12/19  03:00:00,995.868819448,97.6078909948,601.678513137,0.0,46.0930336215,113.312780494,574.005828488,550.952274129,5.66466996096,17.3888843978
 12/19  04:00:00,991.391646089,97.6078909948,588.531016688,0.0,46.0930336215,113.312780494,573.519834023,559.152195845,5.66466996096,8.70296821763
 12/19  05:00:00,1044.84377679,97.6078909948,545.364261775,0.0,100.150657288,148.969399434,564.258057679,541.205164597,5.66466996096,17.388223121
 12/19  06:00:00,1071.27468024,97.7716853924,564.497014874,0.0,100.150657288,149.894399434,913.478460111,890.6140976,14.1616749024,8.70268760884
 12/19  07:00:00,1287.00326361,98.4195506408,549.870325717,0.0,176.471037341,302.612436532,688.080377145,642.368036826,28.3233498048,17.3889905147
 12/19  08:00:00,1402.2921383,98.6309302611,569.671769923,0.0,243.2593065,310.10971186,660.608421274,600.588517014,42.4850247072,17.5348795525
 12/19  09:00:00,1449.57326765,98.845026363,584.549233519,0.0,243.2593065,310.10971186,654.10110537,571.044644718,56.6466996096,26.4097610422
 12/19  10:00:00,1496.42179879,99.2069832672,599.041069649,0.0,243.2593065,302.612436532,638.9221388,561.106007255,42.4850247072,35.331106838
 12/19  11:00:00,1516.27278092,99.5358658557,610.785199046,0.0,243.2593065,310.10971186,653.235605332,546.918313903,70.808374512,35.5089169166
 12/19  12:00:00,1527.27322172,99.9575536306,619.960418057,0.0,243.2593065,310.10971186,635.537540444,529.155685298,70.808374512,35.5734806338
 12/19  13:00:00,1495.05035842,100.562732579,628.500169316,0.0,243.2593065,310.10971186,612.147602916,505.937235744,70.808374512,35.4019926599
 12/19  14:00:00,1539.25785799,101.237770014,638.14878626,0.0,243.2593065,302.612436532,567.179878564,474.963583121,56.6466996096,35.5695958339
 12/19  15:00:00,1545.72098141,101.709801965,643.738169294,0.0,243.2593065,302.612436532,527.836575225,449.840958607,42.4850247072,35.5105919113
 12/19  16:00:00,1547.25557698,102.038465643,645.174878061,0.0,243.2593065,302.612436532,526.818319993,434.724983871,56.6466996096,35.4466365125
 12/19  17:00:00,1550.7578447,102.248073279,642.11933112,0.0,243.2593065,310.10971186,548.86263269,437.42130443,84.9700494144,26.4712788457
 12/19  18:00:00,1561.46147708,102.430918278,637.675478912,0.0,243.2593065,310.10971186,559.328022889,456.869421221,84.9700494144,17.4885522535
 12/19  19:00:00,1281.9234887,97.6078909948,629.491845891,0.0,166.938926447,199.110933808,538.439726664,436.037105785,84.9700494144,17.4325714652
 12/19  20:00:00,1269.51204782,97.6078909948,624.791462113,0.0,166.938926447,191.61365848,512.905436525,438.829190256,56.6466996096,17.4295466594
 12/19  21:00:00,1134.07796179,97.6078909948,623.261949267,0.0,100.150657288,124.558693486,543.042489579,477.669062775,56.6466996096,8.72672719497
 12/19  22:00:00,1094.24710622,97.6078909948,622.80647311,0.0,100.150657288,124.558693486,543.291642135,483.413225972,42.4850247072,17.3933914551
 12/19  23:00:00,1025.76343462,97.6078909948,621.647309704,0.0,46.0930336215,124.558693486,541.711122285,504.68496793,28.3233498048,8.7028045495
 12/19  24:00:00,1025.6771297,97.6078909948,620.582225584,0.0,46.0930336215,124.558693486,542.399990384,510.850464198,14.1616749024,17.3878512838
 12/20  01:00:00,1014.59871478,97.6078909948,621.89531908,0.0,46.0930336215,113.312780494,530.045381973,515.678083137,5.66466996096,8.70262887476
 12/20  02:00:00,1013.85518769,97.6078909948,621.382177306,0.0,46.0930336215,113.312780494,548.325612601,525.27336013,5.66466996096,17.3875825096
 12/20  03:00:00,1011.76004204,97.6078909948,619.429618622,0.0,46.0930336215,113.312780494,546.009776275,531.640109677,5.66466996096,8.70499663674
 12/20  04:00:00,1011.00544932,97.6078909948,618.703348258,0.0,46.0930336215,113.312780494,560.427298205,537.375582468,5.66466996096,17.3870457757
 12/20  05:00:00,1099.81770146,97.6078909948,617.172649417,0.0,100.150657288,148.969399434,537.427822964,523.058451964,5.66466996096,8.70470103909
 12/20  06:00:00,1099.43443309,97.9931834275,614.457047402,0.0,100.150657288,149.894399434,853.261264495,821.712563541,14.1616749024,17.3870260514
 12/20  07:00:00,1327.98627488,98.6146467345,613.447497183,0.0,176.471037341,302.612436532,640.493712596,603.465953927,28.3233498048,8.70440886438
 12/20  08:00:00,1439.04767252,99.447646039,615.532007485,0.0,243.2593065,310.10971186,635.116517466,566.338551473,42.4850247072,26.2929412854
 12/20  09:00:00,1485.47908714,99.9264422708,620.217350567,0.0,243.2593065,310.10971186,635.932375331,552.871938522,56.6466996096,26.4137371995
 12/20  10:00:00,1522.22421458,100.361575676,623.066761777,0.0,243.2593065,302.612436532,616.151894939,547.160855579,42.4850247072,26.5060146523
 12/20  11:00:00,1535.57458514,100.817128259,628.144456126,0.0,243.2593065,310.10971186,638.735550417,532.404883704,70.808374512,35.5222922005
 12/20  12:00:00,1542.82208972,101.221982771,633.65358517,0.0,243.2593065,310.10971186,629.791939253,523.394642701,70.808374512,35.5889220395
 12/20  13:00:00,1501.90421339,101.571727966,634.388110331,0.0,243.2593065,310.10971186,625.744109686,519.520680186,70.808374512,35.4150549878
 12/20  14:00:00,1533.70367915,101.714081678,632.756504473,0.0,243.2593065,302.612436532,628.331123469,536.099590422,56.6466996096,35.5848334382
 12/20  15:00:00,1536.52993132,101.976185443,634.784586426,0.0,243.2593065,302.612436532,615.781758978,537.770956925,42.4850247072,35.5257773451
 12/20  16:00:00,1542.21606203,102.270865974,639.654765203,0.0,243.2593065,302.612436532,624.786537809,532.679204428,56.6466996096,35.4606337717
 12/20  17:00:00,1550.85165452,102.520022091,641.27501142,0.0,243.2593065,310.10971186,639.402959384,527.961491772,84.9700494144,26.4714181969
 12/20  18:00:00,1563.83545904,102.722747134,639.133411199,0.0,243.2593065,310.10971186,634.108159905,531.650716374,84.9700494144,17.4873941161
 12/20  19:00:00,1287.26473241,97.6078909948,634.241568676,0.0,166.938926447,199.110933808,602.249547151,499.845702683,84.9700494144,17.4337950539
 12/20  20:00:00,1279.81488334,97.6078909948,633.660954493,0.0,166.938926447,191.61365848,577.943330112,503.866581765,56.6466996096,17.4300487376
 12/20  21:00:00,1147.54882919,97.6078909948,635.282464407,0.0,100.150657288,124.558693486,620.805077217,546.725141995,56.6466996096,17.4332356128
 12/20  22:00:00,1107.3493763,97.6078909948,634.804712866,0.0,100.150657288,124.558693486,607.57396551,556.383647606,42.4850247072,8.70529319683
 12/20  23:00:00,1038.93308183,97.6078909948,633.94966783,0.0,46.0930336215,124.558693486,613.166947981,567.455644344,28.3233498048,17.3879538321
 12/20  24:00:00,1041.28329639,97.6078909948,635.357148842,0.0,46.0930336215,124.558693486,584.480675116,561.616405472,14.1616749024,8.70259474167
 12/21  01:00:00,1029.34632342,97.6078909948,635.876242936,0.0,46.0930336215,113.312780494,593.590562683,570.536857156,5.66466996096,17.389035567
 12/21  02:00:00,1028.20154162,97.6078909948,634.968866987,0.0,46.0930336215,113.312780494,587.508072979,573.138336687,5.66466996096,8.70506633138
 12/21  03:00:00,1022.26503161,97.6078909948,629.604491861,0.0,46.0930336215,113.312780494,604.795747309,581.743820894,5.66466996096,17.387256454
 12/21  04:00:00,1011.06387839,97.6078909948,618.938442745,0.0,46.0930336215,113.312780494,607.736495251,593.366999786,5.66466996096,8.70482550425
 12/21  05:00:00,1091.45225528,97.6078909948,607.399687124,0.0,100.150657288,148.969399434,599.430792613,576.379327132,5.66466996096,17.3867955192
 12/21  06:00:00,1091.2425728,98.0679655076,596.477225011,0.0,100.150657288,149.894399434,930.605716728,907.73946432,14.1616749024,8.70457750653
 12/21  07:00:00,1318.03395991,98.8127844081,584.925990262,0.0,176.471037341,302.612436532,715.036509548,669.325404189,28.3233498048,17.3877555542
 12/21  08:00:00,1421.78834402,99.6804935708,576.168845471,0.0,243.2593065,310.10971186,695.533427851,635.512264335,42.4850247072,17.5361388083
 12/21  09:00:00,1459.57481348,100.145049622,572.673519543,0.0,243.2593065,310.10971186,705.504880664,622.443555215,56.6466996096,26.4146258387
 12/21  10:00:00,1491.1083289,100.524926838,571.908015261,0.0,243.2593065,302.612436532,695.664161899,617.847098291,42.4850247072,35.3320389001
 12/21  11:00:00,1499.33432582,100.85704202,572.013789149,0.0,243.2593065,310.10971186,713.306793552,606.987837993,70.808374512,35.5105810464
 12/21  12:00:00,1501.91540599,101.177665541,572.692111947,0.0,243.2593065,310.10971186,701.945918322,595.562160412,70.808374512,35.5753833978
 12/21  13:00:00,1461.82082313,101.474023268,576.985536543,0.0,243.2593065,310.10971186,684.404199745,587.037062326,70.808374512,26.5587629075
 12/21  14:00:00,1495.67463902,101.756600112,582.335659524,0.0,243.2593065,302.612436532,680.233488092,579.111437133,56.6466996096,44.4753513489
 12/21  15:00:00,1502.80143826,102.003286717,584.776338188,0.0,243.2593065,302.612436532,651.714823136,573.716236309,42.4850247072,35.5135621201
 12/21  16:00:00,1505.73368668,102.234331035,584.825920756,0.0,243.2593065,302.612436532,661.1800205,569.083427016,56.6466996096,35.4498938742
 12/21  17:00:00,1510.46643439,102.456745144,586.806758667,0.0,243.2593065,310.10971186,674.278309822,562.834796264,84.9700494144,26.4734641433
 12/21  18:00:00,1522.68224897,102.693773337,588.104817729,0.0,243.2593065,310.10971186,665.077110653,562.617523834,84.9700494144,17.4895374052
 12/21  19:00:00,1253.12919784,97.6078909948,588.347120814,0.0,166.938926447,199.110933808,619.334940189,516.931429388,84.9700494144,17.4334613865
 12/21  20:00:00,1250.71310938,97.6078909948,585.700418806,0.0,166.938926447,191.61365848,596.372373872,522.295154211,56.6466996096,17.430520051
 12/21  21:00:00,1118.98161523,97.6078909948,579.029353831,0.0,100.150657288,124.558693486,633.146802851,567.772837449,56.6466996096,8.72726579312
 12/21  22:00:00,1058.22824725,97.6078909948,548.157865167,0.0,100.150657288,124.558693486,638.139698119,578.260291091,42.4850247072,17.3943823214
 12/21  23:00:00,936.743202517,97.6078909948,485.075248763,0.0,46.0930336215,124.558693486,640.333694935,603.307035043,28.3233498048,8.70331008692
 12/21  24:00:00,902.938205962,97.6078909948,446.483039241,0.0,46.0930336215,124.558693486,645.072030972,613.521378682,14.1616749024,17.388977387
 12/22  01:00:00,877.423864072,97.6078909948,426.829738402,0.0,46.0930336215,113.312780494,636.856809956,622.488943948,5.66466996096,8.70319604741
 12/22  02:00:00,874.05845843,97.6078909948,420.800997714,0.0,46.0930336215,113.312780494,655.216835521,632.163323696,5.66466996096,17.3888418631
 12/22  03:00:00,847.032326799,97.6078909948,398.435927444,0.0,46.0930336215,113.312780494,660.354496072,645.986755778,5.66466996096,8.70307033251
 12/22  04:00:00,821.501003403,97.6078909948,371.836508057,0.0,46.0930336215,113.312780494,681.198757786,658.145644706,5.66466996096,17.3884431183
 12/22  05:00:00,909.088070965,97.6078909948,366.648686072,0.0,100.150657288,148.969399434,654.0269151,639.658052188,5.66466996096,8.70419295034
 12/22  06:00:00,940.065277343,98.1085822362,395.996998098,0.0,100.150657288,149.894399434,1030.41630727,998.866081028,14.1616749024,17.3885513389
 12/22  07:00:00,1136.55753622,98.9160538567,369.211808136,0.0,176.471037341,302.612436532,783.913973336,746.885387614,28.3233498048,8.70523591735
 12/22  08:00:00,1269.48992261,99.7712212574,392.478832463,0.0,243.2593065,310.10971186,765.775229537,696.993908672,42.4850247072,26.2962961575
 12/22  09:00:00,1421.45704861,100.356486815,492.542409593,0.0,243.2593065,310.10971186,734.135480727,651.070998493,56.6466996096,26.4177826242
 12/22  10:00:00,1497.47843727,100.771941676,537.215500513,0.0,243.2593065,302.612436532,696.213109585,627.217504223,42.4850247072,26.5105806552
 12/22  11:00:00,1508.26319235,101.104905159,554.555355523,0.0,243.2593065,310.10971186,702.900618428,596.562517042,70.808374512,35.5297268739
 12/22  12:00:00,1517.80233099,101.45470364,574.210181602,0.0,243.2593065,310.10971186,677.372120657,570.966364909,70.808374512,35.5973812359
 12/22  13:00:00,1490.18098424,101.987001678,590.158577877,0.0,243.2593065,310.10971186,648.724235587,542.493288108,70.808374512,35.4225729665
 12/22  14:00:00,1535.63922269,102.483031524,601.430513459,0.0,243.2593065,302.612436532,603.632774925,511.392122771,56.6466996096,35.5939525449
 12/22  15:00:00,1542.65014606,102.877619094,607.90524103,0.0,243.2593065,302.612436532,562.107288204,484.087208594,42.4850247072,35.5350549031
 12/22  16:00:00,1550.64832143,103.176390992,610.62673843,0.0,243.2593065,302.612436532,557.495276276,465.379001225,56.6466996096,35.4695754414
 12/22  17:00:00,1559.85300691,103.379876833,609.769563592,0.0,243.2593065,310.10971186,572.529531463,461.087793156,84.9700494144,26.4716888933
