Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  18:00:00,1561.16444551,103.495568061,602.567440097,0.0,243.2593065,310.10971186,591.247638609,480.057316349,84.9700494144,26.2202728455
 12/22  19:00:00,1282.75695662,97.6078909948,591.282723037,0.0,166.938926447,199.110933808,552.655923792,458.960971363,84.9700494144,8.72490301479
 12/22  20:00:00,1272.73524889,97.6078909948,579.565027244,0.0,166.938926447,191.61365848,536.115220473,462.034813801,56.6466996096,17.4337070626
 12/22  21:00:00,1127.15114394,97.6078909948,571.525776683,0.0,100.150657288,124.558693486,579.379026477,505.299712267,56.6466996096,17.4326146004
 12/22  22:00:00,1081.49895963,97.6078909948,562.483881022,0.0,100.150657288,124.558693486,575.987782557,516.110134933,42.4850247072,17.3926229163
 12/22  23:00:00,1008.61680257,97.6078909948,550.815154963,0.0,46.0930336215,124.558693486,574.20195797,537.174920555,28.3233498048,8.70368760964
 12/22  24:00:00,980.036846674,97.6078909948,522.038861156,0.0,46.0930336215,124.558693486,570.704133221,547.837964654,14.1616749024,8.70449366503
 12/23  01:00:00,941.68131018,97.6078909948,490.666500191,0.0,46.0930336215,113.312780494,580.889233609,557.835447205,5.66466996096,17.3891164427
 12/23  02:00:00,936.61596035,97.6078909948,481.821287388,0.0,46.0930336215,113.312780494,581.171460621,566.802333956,5.66466996096,8.70445670378
 12/23  03:00:00,932.79104729,97.6078909948,478.028475363,0.0,46.0930336215,113.312780494,598.257592758,575.204104479,5.66466996096,17.3888183187
 12/23  04:00:00,886.51387535,97.6078909948,433.276235553,0.0,46.0930336215,113.312780494,605.012094592,590.643127505,5.66466996096,8.70429712656
 12/23  05:00:00,856.361763682,97.6078909948,399.085436593,0.0,55.6251445156,113.312780494,615.951245123,592.898090474,5.66466996096,17.3884846875
 12/23  06:00:00,848.493764539,97.6078909948,392.737696181,0.0,55.6251445156,113.312780494,627.967625122,605.101828935,14.1616749024,8.70412128517
 12/23  07:00:00,915.652011719,97.6078909948,388.976561814,0.0,65.1572554096,176.889270242,593.257275834,547.545783299,28.3233498048,17.3881427308
 12/23  08:00:00,1115.34496396,97.9151205899,481.578101505,0.0,109.682768182,220.96816451,922.063281416,870.874300522,42.4850247072,8.70395618722
 12/23  09:00:00,1185.75893325,97.9097154594,544.807003066,0.0,109.682768182,220.96816451,768.37602011,694.258254044,56.6466996096,17.4710664561
 12/23  10:00:00,1313.92040794,98.2714912152,564.230818979,0.0,131.945524568,266.955817592,716.496303665,647.703949689,42.4850247072,26.3073292683
 12/23  11:00:00,1340.26286731,98.2999321661,583.369563542,0.0,131.945524568,274.45309292,716.187573366,618.963818557,70.808374512,26.4153802971
 12/23  12:00:00,1358.41069251,98.3125787947,598.600479761,0.0,131.945524568,274.45309292,692.871147571,595.646998173,70.808374512,26.4157748866
 12/23  13:00:00,1337.61795036,98.3207786009,606.431082507,0.0,131.945524568,274.45309292,670.705134082,573.486214568,70.808374512,26.4105450019
 12/23  14:00:00,1337.86308513,98.3271634599,609.707006164,0.0,131.945524568,266.955817592,640.169567655,557.112450151,56.6466996096,26.4104178938
 12/23  15:00:00,1345.10906974,98.3324687067,609.592135094,0.0,131.945524568,266.955817592,597.047888792,528.153493887,42.4850247072,26.4093701976
 12/23  16:00:00,1262.71726457,97.6078909948,608.702944505,0.0,109.682768182,212.545889182,470.055426407,386.997052002,56.6466996096,26.4116747953
 12/23  17:00:00,1256.02052596,97.6078909948,609.332500456,0.0,109.682768182,220.04316451,504.317702574,392.938655222,84.9700494144,26.4089979376
 12/23  18:00:00,1204.75949648,97.6078909948,605.788712672,0.0,109.682768182,220.04316451,517.396463502,414.892470553,84.9700494144,17.5339435346
 12/23  19:00:00,1160.61726697,97.6078909948,596.585011355,0.0,100.150657288,199.110933808,555.288908032,452.930394504,84.9700494144,17.3884641129
 12/23  20:00:00,1146.06378599,97.6078909948,586.267418645,0.0,100.150657288,191.61365848,525.331588274,459.980770344,56.6466996096,8.70411832052
 12/23  21:00:00,1027.40430732,97.6078909948,579.001929017,0.0,55.6251445156,124.558693486,576.745370386,502.710399506,56.6466996096,17.38827127
 12/23  22:00:00,1014.15185765,97.6078909948,561.368813762,0.0,55.6251445156,124.558693486,564.847270622,513.658305178,42.4850247072,8.70394073687
 12/23  23:00:00,962.274669606,97.6078909948,519.682566877,0.0,46.0930336215,124.558693486,580.862085343,535.148361194,28.3233498048,17.3903743448
 12/23  24:00:00,952.901968631,97.6078909948,507.082308339,0.0,46.0930336215,124.558693486,570.295610869,547.430164385,14.1616749024,8.70377158135
 12/24  01:00:00,867.218549441,97.6078909948,436.964197956,0.0,34.9616554283,113.312780494,587.524941133,564.469917675,5.66466996096,17.3903534972
 12/24  02:00:00,829.744109142,97.6078909948,396.404760052,0.0,34.9616554283,113.312780494,592.890529043,578.522085649,5.66466996096,8.70377343345
 12/24  03:00:00,841.413142387,97.6078909948,408.129241999,0.0,34.9616554283,113.312780494,614.731589877,591.676863818,5.66466996096,17.3900560979
 12/24  04:00:00,825.188827337,97.6078909948,390.831618729,0.0,34.9616554283,113.312780494,621.453489215,607.085149119,5.66466996096,8.70367013578
 12/24  05:00:00,787.903785545,97.6078909948,348.81345055,0.0,44.4937663224,113.312780494,640.509240383,617.454792422,5.66466996096,17.3897779997
 12/24  06:00:00,774.394829816,97.6078909948,339.768966916,0.0,44.4937663224,113.312780494,648.235832818,625.370614852,14.1616749024,8.70354306291
 12/24  07:00:00,878.247695863,97.6078909948,370.718565309,0.0,54.0258772165,176.889270242,607.832690569,562.119852018,28.3233498048,17.3894887463
 12/24  08:00:00,919.263531367,97.6078909948,420.079296645,0.0,54.0258772165,184.38654557,606.0790287,554.890589295,42.4850247072,8.70341469771
 12/24  09:00:00,1094.91139571,97.6078909948,524.275706991,0.0,65.1572554096,220.04316451,587.116851604,513.011593913,56.6466996096,17.4585580807
 12/24  10:00:00,1135.98177546,97.6078909948,575.790797696,0.0,65.1572554096,212.545889182,563.412497128,494.643324771,42.4850247072,26.2841476494
 12/24  11:00:00,1168.77839343,97.6078909948,599.785779704,0.0,65.1572554096,220.04316451,574.571859737,477.374603872,70.808374512,26.3888813532
 12/24  12:00:00,1187.35296488,97.6078909948,616.554370265,0.0,65.1572554096,220.04316451,555.403731888,463.696586897,70.808374512,20.8987704786
 12/24  13:00:00,1191.24136474,97.6078909948,626.757177596,0.0,65.1572554096,220.04316451,542.444844566,448.548350792,70.808374512,23.0881192615
 12/24  14:00:00,1184.13834257,97.6078909948,630.241520569,0.0,65.1572554096,212.545889182,509.258753746,426.223070229,56.6466996096,26.3889839072
 12/24  15:00:00,1178.15304423,97.6078909948,629.752835661,0.0,65.1572554096,212.545889182,471.908490383,403.035704306,42.4850247072,26.3877613701
 12/24  16:00:00,1183.27749417,97.6078909948,632.686036094,0.0,65.1572554096,212.545889182,474.311419585,391.274627088,56.6466996096,26.3900928881
 12/24  17:00:00,1153.66162355,97.6078909948,638.060392312,0.0,65.1572554096,220.04316451,505.846666771,394.4883599,84.9700494144,26.3882574561
 12/24  18:00:00,1114.67071634,97.6078909948,632.559638305,0.0,54.0258772165,184.38654557,531.42851401,428.928040241,84.9700494144,17.5304243546
 12/24  19:00:00,1076.34715846,97.6078909948,620.334945379,0.0,44.4937663224,163.454314868,572.195583215,469.835779985,84.9700494144,17.3897538153
 12/24  20:00:00,1052.08296938,97.6078909948,608.709862937,0.0,44.4937663224,155.95703954,547.778054061,482.426559069,56.6466996096,8.70479538259
 12/24  21:00:00,1014.30688079,97.6078909948,604.496962792,0.0,44.4937663224,124.558693486,595.454087772,521.417892788,56.6466996096,17.3894953742
 12/24  22:00:00,1018.77531556,97.6078909948,604.836366456,0.0,44.4937663224,124.558693486,582.616122843,531.426443826,42.4850247072,8.70465431061
 12/24  23:00:00,1009.46321751,97.6078909948,600.028291954,0.0,34.9616554283,124.558693486,600.986787753,555.274219068,28.3233498048,17.3892188795
 12/24  24:00:00,1012.61047775,97.6078909948,596.1961722,0.0,34.9616554283,124.558693486,588.486170052,565.619983848,14.1616749024,8.7045113021
 12/25  01:00:00,1007.37745395,97.6078909948,592.815048975,0.0,34.9616554283,113.312780494,602.038743311,578.984947937,5.66466996096,17.3891254128
 12/25  02:00:00,1008.98438916,97.6078909948,585.160511789,0.0,34.9616554283,113.312780494,609.583558677,595.214353461,5.66466996096,8.70453525494
 12/25  03:00:00,1007.74725896,97.6078909948,575.862792919,0.0,34.9616554283,113.312780494,632.754000276,609.700272126,5.66466996096,17.3890581887
 12/25  04:00:00,997.725617619,97.6078909948,557.359544674,0.0,34.9616554283,113.312780494,636.657473097,622.288358816,5.66466996096,8.70444432039
 12/25  05:00:00,960.552707798,97.6078909948,503.822004656,0.0,44.4937663224,113.312780494,646.185253452,623.131725907,5.66466996096,17.3888575836
 12/25  06:00:00,928.860872558,97.6078909948,468.984546573,0.0,44.4937663224,113.312780494,655.809699537,632.943687556,14.1616749024,8.70433707915
 12/25  07:00:00,969.231011547,97.6078909948,439.317633615,0.0,54.0258772165,176.889270242,620.364738739,574.653294311,28.3233498048,17.3880946227
 12/25  08:00:00,952.117577138,97.6078909948,431.342922677,0.0,54.0258772165,184.38654557,621.15967515,569.97042178,42.4850247072,8.70422866202
 12/25  09:00:00,1075.36962551,97.6078909948,474.035632702,0.0,65.1572554096,220.04316451,609.772096742,535.664890253,56.6466996096,17.4605068795
 12/25  10:00:00,1130.12797155,97.6078909948,535.722978362,0.0,65.1572554096,212.545889182,592.566400755,523.798452766,42.4850247072,26.2829232825
 12/25  11:00:00,1162.04357913,97.6078909948,554.480810758,0.0,65.1572554096,220.04316451,607.72857248,510.533123345,70.808374512,26.3870746232
 12/25  12:00:00,1180.63268447,97.6078909948,564.216875749,0.0,65.1572554096,220.04316451,596.262332512,499.063472951,70.808374512,26.3904850493
 12/25  13:00:00,1190.41901474,97.6078909948,571.936905869,0.0,65.1572554096,220.04316451,580.487479685,483.290332068,70.808374512,26.3887731049
 12/25  14:00:00,1192.44078092,97.6078909948,580.862237521,0.0,65.1572554096,212.545889182,535.006394987,460.760133178,56.6466996096,17.5995621993
 12/25  15:00:00,1199.91860579,97.6078909948,587.981459504,0.0,65.1572554096,212.545889182,510.8662964,441.990439512,42.4850247072,26.3908321809
 12/25  16:00:00,1203.41907052,97.6078909948,591.527514867,0.0,65.1572554096,212.545889182,521.314449609,438.278643727,56.6466996096,26.3891062723
 12/25  17:00:00,1162.95520207,97.6078909948,591.94113733,0.0,65.1572554096,220.04316451,550.121902595,438.759534197,84.9700494144,26.3923189838
 12/25  18:00:00,1106.78265836,97.6078909948,589.724245812,0.0,54.0258772165,184.38654557,588.369596764,477.115361339,84.9700494144,26.2841860108
 12/25  19:00:00,1069.43787841,97.6078909948,579.326005654,0.0,44.4937663224,163.454314868,612.02298414,518.347808584,84.9700494144,8.70512614143
 12/25  20:00:00,1071.86552814,97.6078909948,570.357799073,0.0,44.4937663224,155.95703954,599.582394746,525.547220935,56.6466996096,17.3884742013
 12/25  21:00:00,1022.20814563,97.6078909948,559.499389358,0.0,44.4937663224,124.558693486,633.637926122,568.286211484,56.6466996096,8.70501502785
 12/25  22:00:00,988.601453858,97.6078909948,529.414494149,0.0,44.4937663224,124.558693486,638.833161781,578.958177137,42.4850247072,17.389959937
 12/25  23:00:00,977.898298644,97.6078909948,518.238865602,0.0,34.9616554283,124.558693486,638.875235645,601.846981134,28.3233498048,8.70490470536
 12/25  24:00:00,978.492914182,97.6078909948,514.931608267,0.0,34.9616554283,124.558693486,644.616579666,613.065158102,14.1616749024,17.3897466615
 12/26  01:00:00,926.061254779,97.6078909948,469.662484599,0.0,46.0930336215,113.312780494,641.609600256,627.240017696,5.66466996096,8.70491259912
 12/26  02:00:00,874.074103267,97.6078909948,415.952978766,0.0,46.0930336215,113.312780494,664.743724159,641.689179499,5.66466996096,17.3898746984
 12/26  03:00:00,861.381286633,97.6078909948,404.217191506,0.0,46.0930336215,113.312780494,666.576520122,652.206966826,5.66466996096,8.70488333498
 12/26  04:00:00,835.284712152,97.6078909948,381.679711503,0.0,46.0930336215,113.312780494,688.534015201,665.47959271,5.66466996096,17.3897525309
 12/26  05:00:00,864.779749092,97.6078909948,327.899045428,0.0,100.150657288,148.969399434,683.191459955,668.821979915,5.66466996096,8.70481007877
 12/26  06:00:00,866.47656896,97.6078909948,329.538752687,0.0,100.150657288,149.894399434,1199.22508826,1167.67378998,14.1616749024,17.3896233852
 12/26  07:00:00,1078.86509948,97.6209389268,316.976947462,0.0,176.471037341,302.612436532,841.217450051,804.189356951,28.3233498048,8.70474329481
 12/26  08:00:00,1226.55398767,97.8454851854,354.021008705,0.0,243.2593065,310.10971186,805.204389117,736.422518712,42.4850247072,26.2968456979
 12/26  09:00:00,1388.69472303,97.9749241724,472.593110435,0.0,243.2593065,310.10971186,764.818783746,681.7525489,56.6466996096,26.4195352373
 12/26  10:00:00,1503.98135553,98.0760146694,549.803606916,0.0,243.2593065,302.612436532,714.056503094,645.052314472,42.4850247072,26.519163915
 12/26  11:00:00,1537.71695822,98.1656173545,572.215609104,0.0,243.2593065,310.10971186,714.655991367,608.312206851,70.808374512,35.5354100033
 12/26  12:00:00,1548.80291449,98.2549473071,590.658144127,0.0,243.2593065,310.10971186,685.087141705,578.674629944,70.808374512,35.6041372494
 12/26  13:00:00,1518.46136142,98.3769014089,604.390828287,0.0,243.2593065,310.10971186,653.784144141,547.546622143,70.808374512,35.429147486
 12/26  14:00:00,1554.74112962,98.4963098771,613.004199218,0.0,243.2593065,302.612436532,606.030460201,513.781331733,56.6466996096,35.6024288581
 12/26  15:00:00,1550.92110791,98.5860192538,618.058620258,0.0,243.2593065,302.612436532,560.621397831,482.592442498,42.4850247072,35.5439306256
 12/26  16:00:00,1547.83244304,98.6461061953,622.790024254,0.0,243.2593065,302.612436532,554.858878969,462.733503669,56.6466996096,35.4786756901
 12/26  17:00:00,1555.09119775,98.7064418108,626.491615408,0.0,243.2593065,310.10971186,575.948251507,455.683302645,84.9700494144,35.2948994474
 12/26  18:00:00,1559.86365922,98.7263531279,623.837571065,0.0,243.2593065,310.10971186,572.738993008,470.280973927,84.9700494144,17.4879696663
 12/26  19:00:00,1293.22478317,97.6078909948,619.612652423,0.0,166.938926447,199.110933808,523.896931198,426.159325624,84.9700494144,12.76755616
 12/26  20:00:00,1277.62641255,97.6078909948,616.639178839,0.0,166.938926447,191.61365848,500.608340979,430.569247767,56.6466996096,13.3923936024
 12/26  21:00:00,1131.90356596,97.6078909948,616.401113453,0.0,100.150657288,124.558693486,549.653396449,475.572476453,56.6466996096,17.4342203858
 12/26  22:00:00,1091.45581378,97.6078909948,619.683398924,0.0,100.150657288,124.558693486,541.182074225,481.301282603,42.4850247072,17.3957669151
 12/26  23:00:00,1027.91187927,97.6078909948,623.353889145,0.0,46.0930336215,124.558693486,539.066365478,502.037685202,28.3233498048,8.70533047157
 12/26  24:00:00,1026.83441459,97.6078909948,621.631221131,0.0,46.0930336215,124.558693486,542.396330379,510.847372913,14.1616749024,17.3872825634
 12/27  01:00:00,1009.97764796,97.6078909948,616.848517562,0.0,46.0930336215,113.312780494,534.134869526,519.764825887,5.66466996096,8.70537367749
 12/27  02:00:00,1006.14969885,97.6078909948,611.277516419,0.0,46.0930336215,113.312780494,549.70284401,526.647378061,5.66466996096,17.3907959881
 12/27  03:00:00,1004.14565015,97.6078909948,609.225934792,0.0,46.0930336215,113.312780494,547.789514644,533.419477558,5.66466996096,8.70536712593
 12/27  04:00:00,1003.56250809,97.6078909948,610.932580345,0.0,46.0930336215,113.312780494,560.161220057,537.105820862,5.66466996096,17.3907292349
 12/27  05:00:00,1097.38318388,97.6078909948,614.257756375,0.0,100.150657288,148.969399434,532.181764471,517.811770288,5.66466996096,8.7053242219
 12/27  06:00:00,1098.96765385,97.617134751,613.502872686,0.0,100.150657288,149.894399434,905.164214262,873.611879755,14.1616749024,17.3906596048
 12/27  07:00:00,1327.56288188,98.286979515,613.115321202,0.0,176.471037341,302.612436532,648.998265847,611.969628969,28.3233498048,8.70528707321
 12/27  08:00:00,1435.60025168,98.5045934786,612.996113293,0.0,243.2593065,310.10971186,639.296934227,570.513073148,42.4850247072,26.2988363723
 12/27  09:00:00,1482.05387484,98.594622207,617.670827199,0.0,243.2593065,310.10971186,615.09171887,532.023171478,56.6466996096,26.4218477822
 12/27  10:00:00,1527.07321626,98.7208287853,627.271205878,0.0,243.2593065,302.612436532,577.895769231,508.894852837,42.4850247072,26.5158916872
 12/27  11:00:00,1544.77450616,99.1602463652,629.444517372,0.0,243.2593065,310.10971186,589.143984659,482.796182612,70.808374512,35.5394275351
 12/27  12:00:00,1539.09601979,99.6836629901,617.679700131,0.0,243.2593065,310.10971186,566.783490044,460.366399773,70.808374512,35.6087157593
 12/27  13:00:00,1490.40519619,100.355230967,609.806442273,0.0,243.2593065,310.10971186,545.360964485,439.119422573,70.808374512,35.4331674002
 12/27  14:00:00,1520.57955393,101.027915756,608.224680599,0.0,243.2593065,302.612436532,506.173450549,413.919490933,56.6466996096,35.6072600064
 12/27  15:00:00,1518.58140308,101.762463106,609.162405438,0.0,243.2593065,302.612436532,467.951858621,389.918008506,42.4850247072,35.5488254082
 12/27  16:00:00,1515.42539089,102.461274005,610.550331208,0.0,243.2593065,302.612436532,469.130251942,377.000208676,56.6466996096,35.4833436561
 12/27  17:00:00,1528.34535216,103.111520038,617.445752424,0.0,243.2593065,310.10971186,494.659027323,374.390243565,84.9700494144,35.2987343437
 12/27  18:00:00,1555.53505142,103.394832075,629.473168758,0.0,243.2593065,310.10971186,494.415576219,391.955418916,84.9700494144,17.4901078887
 12/27  19:00:00,1301.24997423,97.6078909948,647.3549509,0.0,166.938926447,199.110933808,484.540803869,382.13678814,84.9700494144,17.4339663151
 12/27  20:00:00,1291.02863739,97.6078909948,644.318412786,0.0,166.938926447,191.61365848,454.210344204,388.837650089,56.6466996096,8.72599450481
 12/27  21:00:00,1154.18436375,97.6078909948,641.650912605,0.0,100.150657288,124.558693486,506.945415583,432.862491887,56.6466996096,17.4362240859
 12/27  22:00:00,1110.04849048,97.6078909948,637.523286451,0.0,100.150657288,124.558693486,504.920188534,445.040050385,42.4850247072,17.395113441
 12/27  23:00:00,1033.94186919,97.6078909948,629.494944437,0.0,46.0930336215,124.558693486,505.867213832,468.840434702,28.3233498048,8.70342932504
 12/27  24:00:00,1027.56755424,97.6078909948,622.487822409,0.0,46.0930336215,124.558693486,512.41652826,480.864812107,14.1616749024,17.3900412506
 12/28  01:00:00,1008.2218249,97.6078909948,615.105968663,0.0,46.0930336215,113.312780494,505.028659941,490.660461555,5.66466996096,8.7035284253
 12/28  02:00:00,1023.38645516,97.6078909948,607.657404468,0.0,46.0930336215,113.312780494,519.890375735,496.83543981,5.66466996096,17.3902659643
 12/28  03:00:00,1031.64029847,97.6078909948,598.458827762,0.0,46.0930336215,113.312780494,519.228357897,504.859166669,5.66466996096,8.70452126681
 12/28  04:00:00,1027.0423236,97.6078909948,590.674020145,0.0,46.0930336215,113.312780494,537.766613565,514.711678416,5.66466996096,17.3902651873
 12/28  05:00:00,1109.1694605,97.6078909948,582.802579003,0.0,100.150657288,148.969399434,518.123469709,503.753053453,5.66466996096,8.70574629468
 12/28  06:00:00,1102.2444221,97.9448338813,574.520927245,0.0,100.150657288,149.894399434,814.963349964,783.409663369,14.1616749024,17.3920116928
 12/28  07:00:00,1324.02022262,98.5640088833,564.041317525,0.0,176.471037341,302.612436532,624.872572727,587.842752317,28.3233498048,8.70647060573
 12/28  08:00:00,1424.12190195,99.2301855264,557.818722515,0.0,243.2593065,310.10971186,617.919930214,549.136264396,42.4850247072,26.2986411105
 12/28  09:00:00,1468.78663969,100.177278381,563.994579764,0.0,243.2593065,310.10971186,594.597032809,511.529776492,56.6466996096,26.4205567068
 12/28  10:00:00,1519.46872438,100.893804154,574.429423202,0.0,243.2593065,302.612436532,562.680497808,493.681050908,42.4850247072,26.5144221926
 12/28  11:00:00,1533.38905573,101.56998477,581.419106403,0.0,243.2593065,310.10971186,579.899374233,473.544853337,70.808374512,35.546146384
 12/28  12:00:00,1541.00812751,102.139420748,590.39684952,0.0,243.2593065,310.10971186,573.417564705,458.102442198,70.808374512,44.5067479951
 12/28  13:00:00,1508.9155816,102.704262729,599.533060356,0.0,243.2593065,310.10971186,538.243542655,440.857982531,70.808374512,26.5771856116
 12/28  14:00:00,1548.26475492,103.237902799,605.01290475,0.0,243.2593065,302.612436532,521.470228582,420.317833762,56.6466996096,44.50569521
 12/28  15:00:00,1550.67635081,103.707783894,606.912497162,0.0,243.2593065,302.612436532,478.712819063,400.703027359,42.4850247072,35.5247669962
 12/28  16:00:00,1557.76321835,104.279452,607.974703657,0.0,243.2593065,302.612436532,477.677158027,386.594248266,56.6466996096,34.4362101511
 12/28  17:00:00,1556.66739422,104.671532007,608.333365482,0.0,243.2593065,310.10971186,503.602815805,391.130779847,84.9700494144,27.5019865429
 12/28  18:00:00,1567.07697634,104.796587859,603.599398213,0.0,243.2593065,310.10971186,514.888684557,412.425079639,84.9700494144,17.4935555039
 12/28  19:00:00,1290.90144609,97.6078909948,594.619110731,0.0,166.938926447,199.110933808,508.487242652,406.080148585,84.9700494144,17.4370446528
 12/28  20:00:00,1272.25628949,97.6078909948,588.523488394,0.0,166.938926447,191.61365848,488.542542549,414.461524661,56.6466996096,17.4343182784
 12/28  21:00:00,1125.9036583,97.6078909948,586.75526151,0.0,100.150657288,124.558693486,524.130117703,458.757189421,56.6466996096,8.72622867207
 12/28  22:00:00,1084.12969515,97.6078909948,588.155910311,0.0,100.150657288,124.558693486,528.597689361,468.717080801,42.4850247072,17.3955838523
 12/28  23:00:00,1020.35599208,97.6078909948,583.819893274,0.0,46.0930336215,124.558693486,533.760681669,496.732007643,28.3233498048,8.70532422122
 12/28  24:00:00,987.364896869,97.6078909948,546.169541828,0.0,46.0930336215,124.558693486,542.998712288,511.446350418,14.1616749024,17.3906869673
 12/29  01:00:00,928.182720828,97.6078909948,499.666825061,0.0,46.0930336215,113.312780494,535.255982983,520.885905422,5.66466996096,8.70540759992
 12/29  02:00:00,900.870484105,97.6078909948,472.618975658,0.0,46.0930336215,113.312780494,553.689678049,530.634048171,5.66466996096,17.3909599175
 12/29  03:00:00,870.433984092,97.6078909948,442.327501095,0.0,46.0930336215,113.312780494,555.777607569,541.407461619,5.66466996096,8.70547598899
 12/29  04:00:00,860.915992399,97.6078909948,427.063803838,0.0,46.0930336215,113.312780494,573.387312434,550.33162235,5.66466996096,17.3910201222
 12/29  05:00:00,930.837885165,97.6078909948,403.111694208,0.0,100.150657288,148.969399434,554.238040066,539.867874443,5.66466996096,8.70549566225
 12/29  06:00:00,972.727630065,98.0626535262,443.132671109,0.0,100.150657288,149.894399434,871.733443918,840.18045359,14.1616749024,17.391315426
 12/29  07:00:00,1217.85192144,98.8091467694,461.877058362,0.0,176.471037341,302.612436532,663.686739225,626.657867684,28.3233498048,8.70552173558
 12/29  08:00:00,1358.90242061,99.952511437,500.509460744,0.0,243.2593065,310.10971186,654.106475765,585.317651365,42.4850247072,26.3037996929
 12/29  09:00:00,1437.28356112,101.01908442,564.172382561,0.0,243.2593065,310.10971186,620.926537281,537.858712497,56.6466996096,26.4211251744
 12/29  10:00:00,1504.78074167,101.824174796,603.647373916,0.0,243.2593065,302.612436532,587.927934431,510.099301441,42.4850247072,35.3436082825
 12/29  11:00:00,1535.649098,102.481770472,623.313120208,0.0,243.2593065,310.10971186,590.744368144,484.410350643,70.808374512,35.5256429892
 12/29  12:00:00,1540.3285638,103.034892573,619.805710966,0.0,243.2593065,310.10971186,570.398090683,463.996837054,70.808374512,35.5928791171
 12/29  13:00:00,1488.19108425,103.655932124,609.000887908,0.0,243.2593065,310.10971186,545.121134748,438.892306625,70.808374512,35.4204536115
 12/29  14:00:00,1518.31355416,104.222074212,603.118181256,0.0,243.2593065,302.612436532,502.441453006,410.201633898,56.6466996096,35.5931194986
 12/29  15:00:00,1515.44274572,104.829866388,597.476569669,0.0,243.2593065,302.612436532,462.012880489,383.992746314,42.4850247072,35.5351094675
 12/29  16:00:00,1510.25812369,105.540610114,601.524291248,0.0,243.2593065,302.612436532,461.405187128,369.287024674,56.6466996096,35.4714628445
 12/29  17:00:00,1530.07108591,106.045567421,616.333714684,0.0,243.2593065,310.10971186,482.741320852,371.287202145,84.9700494144,26.484069293
 12/29  18:00:00,1559.78962365,106.174085677,631.344688364,0.0,243.2593065,310.10971186,494.484810644,392.024607525,84.9700494144,17.4901537042
 12/29  19:00:00,1287.9917046,97.6078909948,635.166870927,0.0,166.938926447,199.110933808,494.944199453,392.53763449,84.9700494144,17.4365155486
 12/29  20:00:00,1267.17295037,97.6078909948,622.551029112,0.0,166.938926447,191.61365848,476.309258849,402.226752219,56.6466996096,17.4358070204
 12/29  21:00:00,1128.03083804,97.6078909948,617.423436494,0.0,100.150657288,124.558693486,518.861929409,444.778998169,56.6466996096,17.4362316307
 12/29  22:00:00,1084.09197605,97.6078909948,613.109978391,0.0,100.150657288,124.558693486,508.434825074,457.243025197,42.4850247072,8.70677517051
 12/29  23:00:00,1009.57395441,97.6078909948,603.619585709,0.0,46.0930336215,124.558693486,527.255517333,481.541285035,28.3233498048,17.3908824937
 12/29  24:00:00,1007.16540992,97.6078909948,602.353374829,0.0,46.0930336215,124.558693486,512.969727078,490.103864548,14.1616749024,8.70418762793
 12/30  01:00:00,998.379834028,97.6078909948,606.180310076,0.0,46.0930336215,113.312780494,520.94377117,497.886555932,5.66466996096,17.3925452769
 12/30  02:00:00,999.849608551,97.6078909948,607.704243834,0.0,46.0930336215,113.312780494,521.733387055,507.364379446,5.66466996096,8.70433764871
 12/30  03:00:00,998.412723685,97.6078909948,605.739652909,0.0,46.0930336215,113.312780494,540.720028204,517.664064168,5.66466996096,17.3912940754
 12/30  04:00:00,995.485217037,97.6078909948,603.353681665,0.0,46.0930336215,113.312780494,536.509268915,522.140196725,5.66466996096,8.70440222893
 12/30  05:00:00,1008.68028816,97.6078909948,606.491194229,0.0,55.6251445156,113.312780494,537.928003735,514.871933871,5.66466996096,17.3913999027
 12/30  06:00:00,1009.92743589,97.6078909948,607.797189981,0.0,55.6251445156,113.312780494,545.124060739,522.257940059,14.1616749024,8.70444577814
 12/30  07:00:00,1083.40529803,97.6078909948,608.210974171,0.0,65.1572554096,176.889270242,513.997484425,468.282639498,28.3233498048,17.3914951222
 12/30  08:00:00,1195.79948136,97.8897385975,613.278933339,0.0,109.682768182,220.96816451,784.959990526,733.770466337,42.4850247072,8.70449948249
 12/30  09:00:00,1223.45423575,97.8901251585,628.589848814,0.0,109.682768182,220.96816451,669.262383085,595.142519178,56.6466996096,17.4731642977
 12/30  10:00:00,1310.99509902,98.2696195039,604.933028806,0.0,131.945524568,266.955817592,615.865715134,547.068260584,42.4850247072,26.3124298423
 12/30  11:00:00,1314.96379648,98.5802700535,600.475020713,0.0,131.945524568,274.45309292,611.441449307,514.210681153,70.808374512,26.4223936415
 12/30  12:00:00,1313.22718583,98.776788505,597.267140481,0.0,131.945524568,274.45309292,592.897424326,495.669385074,70.808374512,26.4196647397
 12/30  13:00:00,1279.05640175,98.8520723423,594.896374691,0.0,131.945524568,274.45309292,573.681957878,476.460041667,70.808374512,26.4135416986
 12/30  14:00:00,1280.03082141,99.010367831,603.680410635,0.0,131.945524568,266.955817592,539.742553456,456.681747125,56.6466996096,26.4141067213
 12/30  15:00:00,1279.3530093,99.1851623973,602.832745659,0.0,131.945524568,266.955817592,500.500260176,431.601496828,42.4850247072,26.4137386402
 12/30  16:00:00,1204.71710863,97.6078909948,606.694027103,0.0,109.682768182,212.545889182,407.370730495,324.306816297,56.6466996096,26.4172145885
 12/30  17:00:00,1219.10365315,97.6078909948,614.149640503,0.0,109.682768182,220.04316451,441.193628287,329.808907154,84.9700494144,26.4146717184
 12/30  18:00:00,1202.09170678,97.6078909948,624.544192931,0.0,109.682768182,220.04316451,460.622672974,349.354547559,84.9700494144,26.2980760005
 12/30  19:00:00,1173.59239449,97.6078909948,635.457484352,0.0,100.150657288,199.110933808,481.149241498,387.473163785,84.9700494144,8.70602829905
 12/30  20:00:00,1183.62707007,97.6078909948,653.384501827,0.0,100.150657288,191.61365848,468.327061787,394.290867151,56.6466996096,17.3894950258
 12/30  21:00:00,1069.29820485,97.6078909948,650.625287947,0.0,55.6251445156,124.558693486,502.773715508,437.420936625,56.6466996096,8.70607927389
 12/30  22:00:00,1072.7980908,97.6078909948,654.779044062,0.0,55.6251445156,124.558693486,505.48833297,445.613722802,42.4850247072,17.3895854601
 12/30  23:00:00,1068.11028239,97.6078909948,660.579495878,0.0,46.0930336215,124.558693486,501.892364192,464.86289329,28.3233498048,8.70612109628
 12/30  24:00:00,1068.00699148,97.6078909948,659.434265743,0.0,46.0930336215,124.558693486,503.633680276,472.082335787,14.1616749024,17.3896695865
 12/31  01:00:00,1036.51569504,97.6078909948,650.961125399,0.0,34.9616554283,113.312780494,491.484550012,477.113604158,5.66466996096,8.70627589266
 12/31  02:00:00,1036.1053179,97.6078909948,650.427088242,0.0,34.9616554283,113.312780494,507.838120882,484.783407775,5.66466996096,17.390043146
 12/31  03:00:00,1036.20930588,97.6078909948,650.473402219,0.0,34.9616554283,113.312780494,504.399729978,490.028672903,5.66466996096,8.70638711389
 12/31  04:00:00,1024.68316667,97.6078909948,638.22325865,0.0,34.9616554283,113.312780494,516.095610706,493.040731769,5.66466996096,17.390208976
 12/31  05:00:00,1039.7985319,97.6078909948,643.337810909,0.0,44.4937663224,113.312780494,504.719386129,490.348249747,5.66466996096,8.70646642046
 12/31  06:00:00,1049.46888298,97.6078909948,653.67127819,0.0,44.4937663224,113.312780494,528.75707805,497.205051103,14.1616749024,17.3903520442
 12/31  07:00:00,1123.96696496,97.6078909948,655.236648878,0.0,54.0258772165,176.889270242,479.115978498,442.086085366,28.3233498048,8.70654332808
 12/31  08:00:00,1101.6932663,97.6078909948,640.210318297,0.0,54.0258772165,184.38654557,495.546009021,435.670491165,42.4850247072,17.3904931485
 12/31  09:00:00,1148.63158202,97.6078909948,605.576618219,0.0,65.1572554096,220.04316451,474.258671664,400.15130274,56.6466996096,17.4606693142
 12/31  10:00:00,1122.69105181,97.6078909948,585.763727591,0.0,65.1572554096,212.545889182,454.149040709,394.132629772,42.4850247072,17.5313862294
 12/31  11:00:00,1120.72986999,97.6078909948,575.597693068,0.0,65.1572554096,220.04316451,484.147924596,386.943824422,70.808374512,26.3957256619
 12/31  12:00:00,1115.10710355,97.6078909948,568.408899923,0.0,65.1572554096,220.04316451,475.366931535,378.164052511,70.808374512,26.3945045124
 12/31  13:00:00,1120.50186164,97.6078909948,575.361402672,0.0,65.1572554096,220.04316451,471.458392737,374.256836748,70.808374512,26.3931814774
 12/31  14:00:00,1117.20960101,97.6078909948,579.896324362,0.0,65.1572554096,212.545889182,454.91586069,371.872049439,56.6466996096,26.3971116415
 12/31  15:00:00,1132.95383822,97.6078909948,596.856810548,0.0,65.1572554096,212.545889182,443.622727749,374.741831028,42.4850247072,26.3958720143
 12/31  16:00:00,1130.99186979,97.6078909948,594.861309525,0.0,65.1572554096,212.545889182,460.983076215,377.941721096,56.6466996096,26.3946555098
 12/31  17:00:00,1123.90932669,97.6078909948,614.011209078,0.0,65.1572554096,220.04316451,499.693832309,388.330339336,84.9700494144,26.3934435581
 12/31  18:00:00,1128.67930074,97.6078909948,652.306103332,0.0,54.0258772165,184.38654557,519.160755456,416.658674089,84.9700494144,17.5320319519
 12/31  19:00:00,1105.94590597,97.6078909948,660.676377466,0.0,44.4937663224,163.454314868,557.580719536,455.220077886,84.9700494144,17.3905922359
 12/31  20:00:00,1094.0289116,97.6078909948,655.405973017,0.0,44.4937663224,155.95703954,526.94441445,461.591025175,56.6466996096,8.70668966489
 12/31  21:00:00,1062.5200767,97.6078909948,655.362201556,0.0,44.4937663224,124.558693486,573.39524189,499.357776368,56.6466996096,17.3907659122
 12/31  22:00:00,1062.18392707,97.6078909948,655.382149543,0.0,44.4937663224,124.558693486,558.648678459,507.456884773,42.4850247072,8.70676897885
 12/31  23:00:00,1056.70875157,97.6078909948,660.582771927,0.0,34.9616554283,124.558693486,573.1166648,527.402407078,28.3233498048,17.390907917
 12/31  24:00:00,1050.83528361,97.6078909948,654.62551726,0.0,34.9616554283,124.558693486,560.292626771,537.424106847,14.1616749024,8.70684502106
